Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,7,45,163.0,14.5,2.6,1.5,28.0,82.76,0.0
2016,1,1,8,0,326.0,29.0,2.7,2.0,56.0,183.75,128.86
2016,1,1,8,15,427.5,38.0,2.7,2.5,95.0,258.2,210.33
2016,1,1,8,30,529.0,47.0,2.7,3.0,134.0,342.14,287.48
2016,1,1,8,45,587.5,53.0,2.75,3.5,174.0,408.43,347.91
2016,1,1,9,0,646.0,59.0,2.8,4.0,214.0,478.85,409.87
2016,1,1,9,15,686.0,63.5,2.8,4.5,252.0,539.27,461.46
2016,1,1,9,30,726.0,68.0,2.8,5.0,290.0,601.14,512.44
2016,1,1,9,45,758.5,70.0,2.85,5.5,324.5,651.06,551.48
2016,1,1,10,0,791.0,72.0,2.9,6.0,359.0,705.51,592.58
2016,1,1,10,15,809.5,74.5,2.85,6.5,387.0,748.97,623.71
2016,1,1,10,30,828.0,77.0,2.8,7.0,415.0,790.65,652.9
2016,1,1,10,45,841.0,78.0,2.8,7.5,437.0,823.84,675.52
2016,1,1,11,0,854.0,79.0,2.8,8.0,459.0,854.42,696.01
2016,1,1,11,15,861.0,80.0,2.75,8.0,473.5,876.93,711.31
2016,1,1,11,30,868.0,81.0,2.7,8.0,488.0,896.28,724.33
2016,1,1,11,45,872.0,81.5,2.65,8.0,495.5,908.99,732.59
2016,1,1,12,0,876.0,82.0,2.6,8.0,503.0,918.25,738.5
2016,1,1,12,15,876.0,82.0,2.55,8.0,502.5,919.72,738.94
2016,1,1,12,30,876.0,82.0,2.5,8.0,502.0,917.64,737.05
2016,1,1,12,45,874.0,80.5,2.45,8.5,494.5,908.31,728.79
2016,1,1,13,0,872.0,79.0,2.4,9.0,487.0,895.5,718.26
2016,1,1,13,15,864.5,78.0,2.35,9.0,471.5,875.11,703.69
2016,1,1,13,30,857.0,77.0,2.3,9.0,456.0,851.56,686.96
2016,1,1,13,45,845.0,75.5,2.25,9.0,434.0,820.65,664.83
2016,1,1,14,0,833.0,74.0,2.2,9.0,412.0,787.12,640.71
2016,1,1,14,15,814.5,71.5,2.15,8.5,383.0,744.91,610.98
2016,1,1,14,30,796.0,69.0,2.1,8.0,354.0,700.96,579.45
2016,1,1,14,45,769.5,66.0,2.05,8.0,320.0,649.26,540.27
2016,1,1,15,0,743.0,63.0,2.0,8.0,286.0,597.01,499.37
2016,1,1,15,15,703.0,59.0,1.9,7.5,247.5,534.88,448.72
2016,1,1,15,30,663.0,55.0,1.8,7.0,209.0,478.71,401.02
2016,1,1,15,45,601.0,49.0,1.75,6.5,168.5,405.93,338.33
2016,1,1,16,0,539.0,43.0,1.7,6.0,128.0,337.75,277.39
2016,1,1,16,15,435.5,34.5,1.8,5.5,89.5,253.89,201.3
2016,1,1,16,30,332.0,26.0,1.9,5.0,51.0,177.5,112.06
2016,1,1,16,45,166.0,13.0,2.0,4.5,25.5,66.55,0.0
2016,1,1,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,2,7,45,31.0,14.5,3.0,2.5,17.0,23.65,0.0
2016,1,2,8,0,62.0,29.0,3.1,3.0,34.0,62.68,40.96
2016,1,2,8,15,93.0,45.5,3.1,3.0,58.5,99.37,78.97
2016,1,2,8,30,124.0,62.0,3.1,3.0,83.0,146.97,122.68
2016,1,2,8,45,141.0,79.0,3.1,3.5,108.5,172.89,147.05
2016,1,2,9,0,158.0,96.0,3.1,4.0,134.0,208.91,179.54
2016,1,2,9,15,169.5,111.5,3.05,4.0,158.0,240.63,207.92
2016,1,2,9,30,181.0,127.0,3.0,4.0,182.0,273.09,236.38
2016,1,2,9,45,197.0,138.0,3.0,4.5,204.0,303.34,262.2
2016,1,2,10,0,213.0,149.0,3.0,5.0,226.0,348.35,299.69
2016,1,2,10,15,249.5,157.0,2.95,5.0,254.5,393.08,337.45
2016,1,2,10,30,286.0,165.0,2.9,5.0,283.0,439.35,375.92
2016,1,2,10,45,262.5,177.5,2.85,5.5,290.0,442.24,376.29
2016,1,2,11,0,239.0,190.0,2.8,6.0,297.0,443.18,375.22
2016,1,2,11,15,288.0,189.5,2.7,6.0,322.5,489.27,413.33
2016,1,2,11,30,337.0,189.0,2.6,6.0,348.0,535.9,451.06
2016,1,2,11,45,305.0,197.5,2.55,6.5,343.0,521.08,436.9
2016,1,2,12,0,273.0,206.0,2.5,7.0,338.0,504.63,421.91
2016,1,2,12,15,276.0,205.5,2.4,7.0,338.5,507.17,423.78
2016,1,2,12,30,279.0,205.0,2.3,7.0,339.0,508.67,424.75
2016,1,2,12,45,199.0,206.5,2.2,7.5,302.0,419.76,351.05
2016,1,2,13,0,119.0,208.0,2.1,8.0,265.0,349.18,291.34
2016,1,2,13,15,121.5,201.5,2.0,8.0,258.0,341.99,285.99
2016,1,2,13,30,124.0,195.0,1.9,8.0,251.0,334.48,280.08
2016,1,2,13,45,113.5,185.0,1.85,8.5,234.0,311.21,260.51
2016,1,2,14,0,103.0,175.0,1.8,9.0,217.0,273.73,229.4
2016,1,2,14,15,180.5,159.0,1.7,9.0,226.5,326.53,275.14
2016,1,2,14,30,258.0,143.0,1.6,9.0,236.0,373.54,314.69
2016,1,2,14,45,241.5,132.5,1.5,9.0,213.0,340.22,286.63
2016,1,2,15,0,225.0,122.0,1.4,9.0,190.0,307.62,259.22
2016,1,2,15,15,210.0,107.5,1.4,8.5,164.5,271.58,229.13
2016,1,2,15,30,195.0,93.0,1.4,8.0,139.0,236.46,199.01
2016,1,2,15,45,175.5,76.5,1.45,7.5,112.0,197.22,164.62
2016,1,2,16,0,156.0,60.0,1.5,7.0,85.0,159.54,130.72
2016,1,2,16,15,116.0,44.0,1.65,6.5,59.5,115.23,90.33
2016,1,2,16,30,76.0,28.0,1.8,6.0,34.0,72.95,45.44
2016,1,2,16,45,38.0,14.0,1.95,6.0,17.0,25.33,0.0
2016,1,2,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,5.5,2.4,4.5,5.5,5.0,0.0
2016,1,3,8,0,0.0,11.0,2.4,5.0,11.0,9.66,1.57
2016,1,3,8,15,0.0,19.0,2.3,5.0,19.0,16.71,8.6
2016,1,3,8,30,0.0,27.0,2.2,5.0,27.0,23.77,15.1
2016,1,3,8,45,0.0,35.5,2.1,5.5,35.5,31.29,21.89
2016,1,3,9,0,0.0,44.0,2.0,6.0,44.0,38.81,28.62
2016,1,3,9,15,0.0,52.0,2.0,6.0,52.0,45.91,34.94
2016,1,3,9,30,0.0,60.0,2.0,6.0,60.0,53.01,41.21
2016,1,3,9,45,0.0,67.0,2.0,6.5,67.0,59.26,46.58
2016,1,3,10,0,0.0,74.0,2.0,7.0,74.0,65.8,52.14
2016,1,3,10,15,0.0,86.5,2.05,7.0,86.5,77.91,62.59
2016,1,3,10,30,0.0,99.0,2.1,7.0,99.0,90.18,73.11
2016,1,3,10,45,3.5,128.0,2.2,7.5,130.0,123.01,101.18
2016,1,3,11,0,7.0,157.0,2.3,8.0,161.0,157.18,129.97
2016,1,3,11,15,3.5,154.0,2.45,8.0,156.0,150.15,123.71
2016,1,3,11,30,0.0,151.0,2.6,8.0,151.0,143.28,117.68
2016,1,3,11,45,46.5,182.5,2.8,8.0,205.0,235.14,196.83
2016,1,3,12,0,93.0,214.0,3.0,8.0,259.0,317.44,266.3
2016,1,3,12,15,57.5,199.5,3.1,8.0,227.5,266.48,222.78
2016,1,3,12,30,22.0,185.0,3.2,8.0,196.0,200.5,166.61
2016,1,3,12,45,50.0,195.0,3.3,8.5,219.0,254.07,212.34
2016,1,3,13,0,78.0,205.0,3.4,9.0,242.0,292.14,244.44
2016,1,3,13,15,63.0,194.5,3.25,9.0,223.5,265.35,221.74
2016,1,3,13,30,48.0,184.0,3.1,9.0,205.0,239.13,199.6
2016,1,3,13,45,69.5,179.5,3.0,9.0,209.0,251.92,211.26
2016,1,3,14,0,91.0,175.0,2.9,9.0,213.0,263.84,221.99
2016,1,3,14,15,149.0,162.0,2.7,9.0,219.0,305.86,258.54
2016,1,3,14,30,207.0,149.0,2.5,9.0,225.0,329.49,279.32
2016,1,3,14,45,193.5,137.0,2.4,9.0,202.5,299.02,253.53
2016,1,3,15,0,180.0,125.0,2.3,9.0,180.0,269.23,228.17
2016,1,3,15,15,168.5,109.5,2.2,8.5,156.0,236.8,200.62
2016,1,3,15,30,157.0,94.0,2.1,8.0,132.0,205.1,173.07
2016,1,3,15,45,135.5,77.5,2.05,8.0,106.0,167.39,139.47
2016,1,3,16,0,114.0,61.0,2.0,8.0,80.0,131.51,107.01
2016,1,3,16,15,82.0,44.5,2.05,7.5,56.0,92.83,71.92
2016,1,3,16,30,50.0,28.0,2.1,7.0,32.0,56.1,34.76
2016,1,3,16,45,25.0,14.0,2.15,7.0,16.0,21.07,0.0
2016,1,3,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,7,45,80.5,14.5,2.6,8.5,21.0,40.13,0.0
2016,1,4,8,0,161.0,29.0,2.6,9.0,42.0,117.11,78.51
2016,1,4,8,15,217.5,43.0,2.6,9.0,72.0,167.9,133.03
2016,1,4,8,30,274.0,57.0,2.6,9.0,102.0,223.72,184.17
2016,1,4,8,45,315.0,69.0,2.6,9.5,134.5,273.99,229.29
2016,1,4,9,0,356.0,81.0,2.6,10.0,167.0,327.72,276.21
2016,1,4,9,15,377.0,93.0,2.65,10.0,197.0,371.74,314.37
2016,1,4,9,30,398.0,105.0,2.7,10.0,227.0,416.61,352.3
2016,1,4,9,45,408.5,114.5,2.8,10.5,251.5,451.52,380.66
2016,1,4,10,0,419.0,124.0,2.9,11.0,276.0,485.97,408.0
2016,1,4,10,15,231.5,145.5,2.95,11.0,230.5,363.73,305.61
2016,1,4,10,30,44.0,167.0,3.0,11.0,185.0,215.06,178.14
2016,1,4,10,45,55.5,179.0,3.1,11.5,203.0,239.38,198.57
2016,1,4,11,0,67.0,191.0,3.2,12.0,221.0,264.34,218.9
2016,1,4,11,15,81.0,199.5,3.3,12.0,237.5,287.45,238.11
2016,1,4,11,30,95.0,208.0,3.4,12.0,254.0,311.01,257.62
2016,1,4,11,45,62.5,200.0,3.5,12.5,230.5,271.55,223.77
2016,1,4,12,0,30.0,192.0,3.6,13.0,207.0,231.88,189.74
2016,1,4,12,15,17.5,178.5,3.6,13.0,187.5,188.85,153.93
2016,1,4,12,30,5.0,165.0,3.6,13.0,168.0,162.5,131.66
2016,1,4,12,45,12.0,171.5,3.65,13.0,177.5,176.26,143.47
2016,1,4,13,0,19.0,178.0,3.7,13.0,187.0,190.19,155.36
2016,1,4,13,15,9.5,131.0,3.6,12.5,135.5,130.45,105.57
2016,1,4,13,30,0.0,84.0,3.5,12.0,84.0,74.62,58.31
2016,1,4,13,45,0.0,73.0,3.4,12.0,73.0,64.56,49.84
2016,1,4,14,0,0.0,62.0,3.3,12.0,62.0,54.78,41.55
2016,1,4,14,15,0.0,37.5,3.15,12.0,37.5,33.06,22.94
2016,1,4,14,30,0.0,13.0,3.0,12.0,13.0,11.43,4.26
2016,1,4,14,45,0.0,11.5,2.9,12.0,11.5,10.11,3.13
2016,1,4,15,0,0.0,10.0,2.8,12.0,10.0,8.79,1.98
2016,1,4,15,15,0.0,8.5,2.65,11.5,8.5,7.46,0.84
2016,1,4,15,30,0.0,7.0,2.5,11.0,7.0,6.14,0.0
2016,1,4,15,45,0.0,5.5,2.45,11.0,5.5,4.82,0.0
2016,1,4,16,0,0.0,4.0,2.4,11.0,4.0,3.51,0.0
2016,1,4,16,15,0.0,2.5,2.4,11.0,2.5,2.19,0.0
2016,1,4,16,30,0.0,1.0,2.4,11.0,1.0,0.88,0.0
2016,1,4,16,45,0.0,0.5,2.45,11.0,0.5,0.44,0.0
2016,1,4,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,6.5,2.15,10.5,6.5,5.91,0.0
2016,1,5,8,0,0.0,13.0,2.3,11.0,13.0,11.43,2.7
2016,1,5,8,15,0.0,22.0,2.4,11.0,22.0,19.37,10.52
2016,1,5,8,30,0.0,31.0,2.5,11.0,31.0,27.32,17.68
2016,1,5,8,45,0.0,40.0,2.65,11.0,40.0,35.28,24.78
2016,1,5,9,0,0.0,49.0,2.8,11.0,49.0,43.26,31.83
2016,1,5,9,15,0.0,58.0,2.85,11.0,58.0,51.32,38.89
2016,1,5,9,30,0.0,67.0,2.9,11.0,67.0,59.78,46.22
2016,1,5,9,45,0.0,74.5,3.0,11.0,74.5,66.76,52.21
2016,1,5,10,0,0.0,82.0,3.1,11.0,82.0,73.8,58.2
2016,1,5,10,15,0.0,45.0,3.2,11.0,45.0,39.7,28.77
2016,1,5,10,30,0.0,8.0,3.3,11.0,8.0,7.04,0.45
2016,1,5,10,45,0.0,9.0,3.4,11.5,9.0,7.92,1.2
2016,1,5,11,0,0.0,10.0,3.5,12.0,10.0,8.8,1.94
2016,1,5,11,15,0.0,79.0,3.55,12.0,79.0,69.9,54.33
2016,1,5,11,30,0.0,148.0,3.6,12.0,148.0,139.86,113.3
2016,1,5,11,45,0.0,103.0,3.7,12.0,103.0,92.95,73.68
2016,1,5,12,0,0.0,58.0,3.8,12.0,58.0,51.25,38.29
2016,1,5,12,15,0.0,90.0,3.8,11.5,90.0,80.11,62.98
2016,1,5,12,30,0.0,122.0,3.8,11.0,122.0,112.07,90.19
2016,1,5,12,45,0.0,97.0,3.85,11.0,97.0,87.0,68.94
2016,1,5,13,0,0.0,72.0,3.9,11.0,72.0,63.68,49.12
2016,1,5,13,15,0.0,47.0,3.8,11.0,47.0,41.49,30.15
2016,1,5,13,30,0.0,22.0,3.7,11.0,22.0,19.38,11.13
2016,1,5,13,45,0.0,63.5,3.65,11.0,63.5,56.12,42.83
2016,1,5,14,0,0.0,105.0,3.6,11.0,105.0,96.26,77.23
2016,1,5,14,15,0.0,75.0,3.55,11.0,75.0,66.41,51.75
2016,1,5,14,30,0.0,45.0,3.5,11.0,45.0,39.69,28.8
2016,1,5,14,45,0.0,40.5,3.45,11.0,40.5,35.7,25.39
2016,1,5,15,0,0.0,36.0,3.4,11.0,36.0,31.72,21.95
2016,1,5,15,15,0.0,31.0,3.15,10.5,31.0,27.3,18.14
2016,1,5,15,30,0.0,26.0,2.9,10.0,26.0,22.88,14.29
2016,1,5,15,45,0.0,21.0,2.7,10.0,21.0,18.46,10.37
2016,1,5,16,0,0.0,16.0,2.5,10.0,16.0,14.06,6.42
2016,1,5,16,15,0.0,11.5,2.35,9.5,11.5,10.09,2.85
2016,1,5,16,30,0.0,7.0,2.2,9.0,7.0,6.14,0.0
2016,1,5,16,45,0.0,3.5,2.1,9.0,3.5,3.07,0.0
2016,1,5,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,7.0,3.65,10.0,7.0,6.37,0.0
2016,1,6,8,0,0.0,14.0,3.6,10.0,14.0,12.31,3.39
2016,1,6,8,15,0.0,25.0,3.55,10.0,25.0,22.02,12.79
2016,1,6,8,30,0.0,36.0,3.5,10.0,36.0,31.76,21.54
2016,1,6,8,45,0.0,47.0,3.45,10.5,47.0,41.8,30.43
2016,1,6,9,0,0.0,58.0,3.4,11.0,58.0,52.24,39.57
2016,1,6,9,15,0.0,69.5,3.35,11.0,69.5,63.26,49.18
2016,1,6,9,30,0.0,81.0,3.3,11.0,81.0,74.34,58.75
2016,1,6,9,45,0.0,91.0,3.25,11.0,91.0,83.9,66.91
2016,1,6,10,0,0.0,101.0,3.2,11.0,101.0,93.55,75.09
2016,1,6,10,15,214.5,123.0,3.2,11.0,211.5,321.29,272.65
2016,1,6,10,30,429.0,145.0,3.2,11.0,322.0,545.91,456.8
2016,1,6,10,45,221.0,155.0,3.25,11.0,246.5,378.13,316.88
2016,1,6,11,0,13.0,165.0,3.3,11.0,171.0,171.04,140.06
2016,1,6,11,15,7.0,160.5,3.35,11.0,163.5,160.14,130.94
2016,1,6,11,30,1.0,156.0,3.4,11.0,156.0,149.37,121.58
2016,1,6,11,45,225.5,166.0,3.45,11.0,276.0,409.42,343.54
2016,1,6,12,0,450.0,176.0,3.5,11.0,396.0,645.91,533.72
2016,1,6,12,15,227.0,170.5,3.4,11.0,282.0,418.31,348.35
2016,1,6,12,30,4.0,165.0,3.3,11.0,168.0,161.36,131.16
2016,1,6,12,45,230.5,167.0,3.25,11.0,277.5,415.43,348.21
2016,1,6,13,0,457.0,169.0,3.2,11.0,387.0,636.64,526.15
2016,1,6,13,15,228.5,89.0,3.1,11.0,198.0,328.17,276.93
2016,1,6,13,30,0.0,9.0,3.0,11.0,9.0,7.92,1.18
2016,1,6,13,45,0.0,8.5,2.95,11.0,8.5,7.48,0.83
2016,1,6,14,0,0.0,8.0,2.9,11.0,8.0,7.04,0.46
2016,1,6,14,15,91.5,81.5,2.85,10.5,115.5,160.98,136.07
2016,1,6,14,30,183.0,155.0,2.8,10.0,223.0,319.44,270.23
2016,1,6,14,45,165.5,143.5,2.8,10.0,201.0,287.59,242.85
2016,1,6,15,0,148.0,132.0,2.8,10.0,179.0,256.84,216.75
2016,1,6,15,15,136.0,116.0,2.75,9.5,155.0,224.76,189.63
2016,1,6,15,30,124.0,100.0,2.7,9.0,131.0,193.56,162.68
2016,1,6,15,45,100.5,83.0,2.65,9.0,105.5,155.6,129.07
2016,1,6,16,0,77.0,66.0,2.6,9.0,80.0,119.77,96.99
2016,1,6,16,15,49.5,48.5,2.55,9.0,56.5,83.5,64.41
2016,1,6,16,30,22.0,31.0,2.5,9.0,33.0,43.02,27.25
2016,1,6,16,45,11.0,15.5,2.5,9.0,16.5,18.71,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,84.5,17.0,0.6,8.0,24.0,43.42,0.0
2016,1,7,8,0,169.0,34.0,0.6,8.0,48.0,126.61,85.67
2016,1,7,8,15,264.5,47.0,0.65,8.0,83.5,192.78,152.57
2016,1,7,8,30,360.0,60.0,0.7,8.0,119.0,268.6,219.61
2016,1,7,8,45,443.5,66.0,0.8,8.5,159.0,340.14,281.6
2016,1,7,9,0,527.0,72.0,0.9,9.0,199.0,419.46,348.32
2016,1,7,9,15,570.5,77.5,0.9,9.0,236.0,478.86,397.37
2016,1,7,9,30,614.0,83.0,0.9,9.0,273.0,540.22,446.49
2016,1,7,9,45,675.0,80.0,0.95,9.5,310.0,605.65,497.18
2016,1,7,10,0,736.0,77.0,1.0,10.0,347.0,672.71,545.86
2016,1,7,10,15,567.0,116.5,1.0,10.0,334.5,611.63,498.28
2016,1,7,10,30,398.0,156.0,1.0,10.0,322.0,533.58,436.2
2016,1,7,10,45,406.0,163.5,1.05,10.0,340.0,560.1,457.37
2016,1,7,11,0,414.0,171.0,1.1,10.0,358.0,585.41,476.37
2016,1,7,11,15,426.0,172.0,1.15,10.0,370.0,605.3,491.45
2016,1,7,11,30,438.0,173.0,1.2,10.0,382.0,623.78,505.5
2016,1,7,11,45,432.0,179.5,1.25,10.5,388.5,630.93,509.68
2016,1,7,12,0,426.0,186.0,1.3,11.0,395.0,636.09,512.52
2016,1,7,12,15,408.0,190.0,1.35,11.0,390.0,625.46,504.44
2016,1,7,12,30,390.0,194.0,1.4,11.0,385.0,596.01,482.84
2016,1,7,12,45,400.0,187.0,1.45,11.0,380.5,611.48,495.19
2016,1,7,13,0,410.0,180.0,1.5,11.0,376.0,608.04,493.36
2016,1,7,13,15,622.0,128.0,1.5,11.0,415.5,733.9,590.6
2016,1,7,13,30,834.0,76.0,1.5,11.0,455.0,837.24,664.49
2016,1,7,13,45,825.5,73.5,1.55,11.0,434.0,808.91,644.25
2016,1,7,14,0,817.0,71.0,1.6,11.0,413.0,777.87,623.44
2016,1,7,14,15,800.0,69.0,1.55,11.0,385.5,738.22,595.06
2016,1,7,14,30,783.0,67.0,1.5,11.0,358.0,696.75,565.06
2016,1,7,14,45,763.5,63.5,1.45,11.0,325.5,650.1,530.67
2016,1,7,15,0,744.0,60.0,1.4,11.0,293.0,602.41,494.82
2016,1,7,15,15,708.0,56.0,1.3,10.5,256.0,542.78,447.68
2016,1,7,15,30,672.0,52.0,1.2,10.0,219.0,484.15,399.63
2016,1,7,15,45,621.5,46.5,1.1,10.0,179.5,417.25,342.63
2016,1,7,16,0,571.0,41.0,1.0,10.0,140.0,353.61,286.5
2016,1,7,16,15,481.5,34.0,1.0,9.5,101.0,279.0,220.53
2016,1,7,16,30,392.0,27.0,1.0,9.0,62.0,209.36,150.33
2016,1,7,16,45,196.0,13.5,1.05,9.0,31.0,94.45,0.0
2016,1,7,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,45,21.5,14.5,1.65,5.5,16.0,23.95,0.0
2016,1,8,8,0,43.0,29.0,1.7,6.0,32.0,54.61,34.83
2016,1,8,8,15,67.5,45.5,1.7,6.0,54.5,87.02,67.77
2016,1,8,8,30,92.0,62.0,1.7,6.0,77.0,121.11,99.08
2016,1,8,8,45,105.0,79.0,1.75,6.5,101.0,151.92,126.95
2016,1,8,9,0,118.0,96.0,1.8,7.0,125.0,183.8,155.22
2016,1,8,9,15,125.5,112.0,1.75,7.0,147.5,211.87,179.86
2016,1,8,9,30,133.0,128.0,1.7,7.0,170.0,240.45,204.42
2016,1,8,9,45,136.0,141.5,1.65,7.5,188.5,262.91,222.91
2016,1,8,10,0,139.0,155.0,1.6,8.0,207.0,285.43,241.06
2016,1,8,10,15,185.5,165.0,1.55,8.5,239.0,337.42,284.13
2016,1,8,10,30,232.0,175.0,1.5,9.0,271.0,407.17,340.07
2016,1,8,10,45,256.5,182.0,1.45,9.5,293.5,442.0,366.7
2016,1,8,11,0,281.0,189.0,1.4,10.0,316.0,477.18,393.37
2016,1,8,11,15,140.5,159.0,1.45,10.0,222.5,303.78,252.54
2016,1,8,11,30,0.0,129.0,1.5,10.0,129.0,119.46,96.18
2016,1,8,11,45,0.0,133.5,1.55,10.5,133.5,123.94,100.12
2016,1,8,12,0,0.0,138.0,1.6,11.0,138.0,128.51,103.72
2016,1,8,12,15,105.5,178.5,1.6,11.0,230.5,299.86,248.79
2016,1,8,12,30,211.0,219.0,1.6,11.0,323.0,447.44,367.86
2016,1,8,12,45,154.0,216.0,1.65,11.0,291.0,391.07,321.09
2016,1,8,13,0,97.0,213.0,1.7,11.0,259.0,318.46,262.1
2016,1,8,13,15,81.5,204.0,1.65,11.0,242.0,292.84,241.41
2016,1,8,13,30,66.0,195.0,1.6,11.0,225.0,267.7,220.75
2016,1,8,13,45,230.5,174.5,1.6,11.0,272.5,411.85,341.91
2016,1,8,14,0,395.0,154.0,1.6,11.0,320.0,531.59,438.59
2016,1,8,14,15,197.5,135.5,1.5,11.0,218.5,324.89,270.62
2016,1,8,14,30,0.0,117.0,1.4,11.0,117.0,110.46,88.82
2016,1,8,14,45,0.0,106.0,1.35,11.0,106.0,99.71,80.25
2016,1,8,15,0,0.0,95.0,1.3,11.0,95.0,89.08,71.27
2016,1,8,15,15,0.0,82.5,1.3,10.5,82.5,76.89,60.98
2016,1,8,15,30,0.0,70.0,1.3,10.0,70.0,64.79,50.6
2016,1,8,15,45,0.0,57.0,1.3,9.5,57.0,52.2,39.62
2016,1,8,16,0,0.0,44.0,1.3,9.0,44.0,39.61,28.52
2016,1,8,16,15,0.0,31.5,1.35,9.0,31.5,27.78,17.92
2016,1,8,16,30,0.0,19.0,1.4,9.0,19.0,16.73,7.61
2016,1,8,16,45,0.0,9.5,1.5,9.0,9.5,8.35,0.0
2016,1,8,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,5.5,3.05,8.0,5.5,4.82,0.0
2016,1,9,8,0,0.0,11.0,3.1,8.0,11.0,9.66,1.56
2016,1,9,8,15,0.0,19.0,3.1,8.0,19.0,16.71,8.47
2016,1,9,8,30,0.0,27.0,3.1,8.0,27.0,23.77,14.88
2016,1,9,8,45,0.0,35.0,3.1,8.5,35.0,30.84,21.21
2016,1,9,9,0,0.0,43.0,3.1,9.0,43.0,37.93,27.48
2016,1,9,9,15,0.0,51.0,3.05,9.0,51.0,45.02,33.73
2016,1,9,9,30,0.0,59.0,3.0,9.0,59.0,52.12,39.93
2016,1,9,9,45,0.0,65.0,2.95,9.0,65.0,57.44,44.54
2016,1,9,10,0,0.0,71.0,2.9,9.0,71.0,62.78,49.11
2016,1,9,10,15,0.0,93.5,2.75,9.0,93.5,84.86,68.09
2016,1,9,10,30,0.0,116.0,2.6,9.0,116.0,107.63,87.47
2016,1,9,10,45,20.0,150.5,2.5,9.5,159.5,160.98,133.16
2016,1,9,11,0,40.0,185.0,2.4,10.0,203.0,232.29,192.73
2016,1,9,11,15,48.5,194.0,2.25,10.0,217.0,250.7,207.72
2016,1,9,11,30,57.0,203.0,2.1,10.0,231.0,269.49,223.08
2016,1,9,11,45,49.0,203.0,2.0,10.0,227.0,262.12,216.46
2016,1,9,12,0,41.0,203.0,1.9,10.0,223.0,254.71,209.95
2016,1,9,12,15,29.5,194.5,1.8,10.0,209.0,233.44,192.02
2016,1,9,12,30,18.0,186.0,1.7,10.0,195.0,197.09,161.68
2016,1,9,12,45,60.5,200.5,1.6,10.0,230.0,269.31,222.69
2016,1,9,13,0,103.0,215.0,1.5,10.0,265.0,326.2,269.73
2016,1,9,13,15,59.5,193.0,1.35,10.0,222.0,259.03,213.6
2016,1,9,13,30,16.0,171.0,1.2,10.0,179.0,179.79,147.24
2016,1,9,13,45,8.0,139.5,1.1,10.0,143.5,138.59,113.0
2016,1,9,14,0,0.0,108.0,1.0,10.0,108.0,99.07,79.57
2016,1,9,14,15,14.0,127.0,0.95,10.0,132.5,131.17,107.48
2016,1,9,14,30,28.0,146.0,0.9,10.0,157.0,176.44,145.85
2016,1,9,14,45,24.0,134.0,0.85,10.0,142.5,148.8,122.51
2016,1,9,15,0,20.0,122.0,0.8,10.0,128.0,133.55,109.67
2016,1,9,15,15,15.0,107.5,0.8,10.0,111.5,115.14,93.95
2016,1,9,15,30,10.0,93.0,0.8,10.0,95.0,97.27,78.5
2016,1,9,15,45,5.0,76.5,0.85,10.0,77.5,77.49,61.26
2016,1,9,16,0,0.0,60.0,0.9,10.0,60.0,58.18,44.27
2016,1,9,16,15,0.0,43.5,0.9,9.5,43.5,41.52,29.53
2016,1,9,16,30,0.0,27.0,0.9,9.0,27.0,24.5,13.98
2016,1,9,16,45,0.0,13.5,0.95,9.0,13.5,11.88,0.0
2016,1,9,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,141.5,15.5,2.75,7.5,27.0,74.49,0.0
2016,1,10,8,0,283.0,31.0,2.9,8.0,54.0,164.98,113.84
2016,1,10,8,15,379.5,40.5,2.85,8.0,92.0,234.66,187.34
2016,1,10,8,30,476.0,50.0,2.8,8.0,130.0,313.89,259.28
2016,1,10,8,45,542.0,56.5,2.8,8.0,170.5,382.45,320.99
2016,1,10,9,0,608.0,63.0,2.8,8.0,211.0,456.05,385.28
2016,1,10,9,15,648.0,67.5,2.75,8.5,249.0,515.38,435.25
2016,1,10,9,30,688.0,72.0,2.7,9.0,287.0,576.32,484.74
2016,1,10,9,45,720.0,74.5,2.7,9.5,321.5,630.22,526.78
2016,1,10,10,0,752.0,77.0,2.7,10.0,356.0,679.67,563.21
2016,1,10,10,15,770.5,79.5,2.6,10.0,384.5,722.84,594.57
2016,1,10,10,30,789.0,82.0,2.5,10.0,413.0,764.39,624.11
2016,1,10,10,45,688.0,105.0,2.45,10.5,404.5,734.11,598.78
2016,1,10,11,0,587.0,128.0,2.4,11.0,396.0,690.0,563.74
2016,1,10,11,15,491.0,156.0,2.3,11.0,385.5,643.74,526.83
2016,1,10,11,30,395.0,184.0,2.2,11.0,375.0,581.36,476.65
2016,1,10,11,45,390.5,190.0,2.1,11.5,381.5,588.97,481.19
2016,1,10,12,0,386.0,196.0,2.0,12.0,388.0,595.01,483.97
2016,1,10,12,15,394.5,194.5,1.95,12.0,391.0,601.91,489.07
2016,1,10,12,30,403.0,193.0,1.9,12.0,394.0,607.28,493.04
2016,1,10,12,45,409.5,187.0,1.85,12.0,389.0,621.3,503.24
2016,1,10,13,0,416.0,181.0,1.8,12.0,384.0,615.96,499.26
2016,1,10,13,15,504.0,155.0,1.75,12.0,393.0,657.01,532.39
2016,1,10,13,30,592.0,129.0,1.7,12.0,402.0,700.05,564.94
2016,1,10,13,45,628.0,113.0,1.7,12.0,391.5,698.92,564.29
2016,1,10,14,0,664.0,97.0,1.7,12.0,381.0,692.99,560.6
2016,1,10,14,15,723.0,83.0,1.65,12.0,373.5,702.8,568.3
2016,1,10,14,30,782.0,69.0,1.6,12.0,366.0,702.64,568.41
2016,1,10,14,45,756.0,66.0,1.55,12.0,332.5,651.91,530.71
2016,1,10,15,0,730.0,63.0,1.5,12.0,299.0,600.59,492.3
2016,1,10,15,15,694.5,59.5,1.4,11.5,261.5,542.28,446.52
2016,1,10,15,30,659.0,56.0,1.3,11.0,224.0,484.86,399.74
2016,1,10,15,45,605.5,50.5,1.25,10.5,184.5,420.6,345.95
2016,1,10,16,0,552.0,45.0,1.2,10.0,145.0,356.17,290.21
2016,1,10,16,15,467.0,37.5,1.3,9.5,106.5,279.28,223.0
2016,1,10,16,30,382.0,30.0,1.4,9.0,68.0,210.76,157.36
2016,1,10,16,45,191.0,15.0,1.5,9.0,34.0,97.39,20.62
2016,1,10,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,45,38.5,15.0,2.15,8.0,18.0,33.51,0.0
2016,1,11,8,0,77.0,30.0,2.2,8.0,36.0,76.1,50.81
2016,1,11,8,15,110.0,46.5,2.2,8.0,61.5,114.15,89.76
2016,1,11,8,30,143.0,63.0,2.2,8.0,87.0,155.26,127.37
2016,1,11,8,45,160.5,79.5,2.25,8.5,113.5,191.14,159.71
2016,1,11,9,0,178.0,96.0,2.3,9.0,140.0,228.48,192.58
2016,1,11,9,15,189.5,111.5,2.25,9.0,165.0,262.01,221.78
2016,1,11,9,30,201.0,127.0,2.2,9.0,190.0,296.22,250.89
2016,1,11,9,45,211.5,140.0,2.2,9.5,212.5,326.99,276.14
2016,1,11,10,0,222.0,153.0,2.2,10.0,235.0,358.09,301.13
2016,1,11,10,15,115.5,152.5,2.2,10.0,195.5,265.71,222.72
2016,1,11,10,30,9.0,152.0,2.2,10.0,156.0,154.14,126.4
2016,1,11,10,45,4.5,147.5,2.25,10.5,149.5,144.41,117.92
2016,1,11,11,0,0.0,143.0,2.3,11.0,143.0,134.92,109.43
2016,1,11,11,15,2.0,153.5,2.25,11.0,154.5,147.45,119.9
2016,1,11,11,30,4.0,164.0,2.2,11.0,166.0,160.22,130.5
2016,1,11,11,45,4.0,166.0,2.15,11.0,168.0,162.05,131.91
2016,1,11,12,0,4.0,168.0,2.1,11.0,170.0,164.02,133.47
2016,1,11,12,15,3.0,166.0,2.05,11.0,167.5,160.83,130.73
2016,1,11,12,30,2.0,164.0,2.0,11.0,165.0,157.77,128.15
2016,1,11,12,45,5.5,168.5,2.0,11.5,171.5,166.04,134.98
2016,1,11,13,0,9.0,173.0,2.0,12.0,178.0,174.48,141.9
2016,1,11,13,15,26.5,182.0,1.95,12.0,195.0,200.59,164.24
2016,1,11,13,30,44.0,191.0,1.9,12.0,212.0,242.63,199.34
2016,1,11,13,45,422.0,132.5,1.9,12.5,315.0,540.56,446.65
2016,1,11,14,0,800.0,74.0,1.9,13.0,418.0,773.01,620.61
2016,1,11,14,15,492.0,117.5,1.8,12.5,325.0,554.59,454.6
2016,1,11,14,30,184.0,161.0,1.7,12.0,232.0,327.91,271.67
2016,1,11,14,45,451.5,112.5,1.6,12.0,265.0,485.18,403.25
2016,1,11,15,0,719.0,64.0,1.5,12.0,298.0,595.58,490.04
2016,1,11,15,15,684.0,60.5,1.4,11.5,261.5,537.99,443.28
2016,1,11,15,30,649.0,57.0,1.3,11.0,225.0,485.22,400.07
2016,1,11,15,45,596.0,51.5,1.2,11.0,185.5,417.68,343.04
2016,1,11,16,0,543.0,46.0,1.1,11.0,146.0,353.84,287.37
2016,1,11,16,15,459.5,38.5,1.1,10.5,107.5,277.89,221.23
2016,1,11,16,30,376.0,31.0,1.1,10.0,69.0,210.11,157.44
2016,1,11,16,45,188.0,15.5,1.15,10.0,34.5,97.92,30.44
2016,1,11,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
