Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,7,45,162.5,14.0,2.35,7.5,27.5,79.48,0.0
2016,1,12,8,0,325.0,28.0,2.4,8.0,55.0,178.1,124.24
2016,1,12,8,15,419.0,36.0,2.3,8.0,93.0,246.47,196.61
2016,1,12,8,30,513.0,44.0,2.2,8.0,131.0,324.56,267.45
2016,1,12,8,45,573.0,49.5,2.1,8.5,171.0,390.14,325.72
2016,1,12,9,0,633.0,55.0,2.0,9.0,211.0,460.3,385.64
2016,1,12,9,15,491.0,84.5,1.95,9.0,217.0,434.44,365.57
2016,1,12,9,30,349.0,114.0,1.9,9.0,223.0,391.98,330.54
2016,1,12,9,45,367.0,123.5,1.9,9.5,249.5,430.68,362.22
2016,1,12,10,0,385.0,133.0,1.9,10.0,276.0,469.64,392.83
2016,1,12,10,15,446.0,133.0,1.9,10.0,311.5,530.99,442.03
2016,1,12,10,30,507.0,133.0,1.9,10.0,347.0,594.51,491.75
2016,1,12,10,45,506.0,141.5,1.95,10.5,364.5,617.86,508.02
2016,1,12,11,0,505.0,150.0,2.0,11.0,382.0,639.23,522.89
2016,1,12,11,15,362.0,182.5,2.0,11.0,351.5,544.86,447.13
2016,1,12,11,30,219.0,215.0,2.0,11.0,321.0,445.91,366.62
2016,1,12,11,45,382.5,186.0,2.0,11.5,375.5,576.92,472.44
2016,1,12,12,0,546.0,157.0,2.0,12.0,430.0,712.57,575.7
2016,1,12,12,15,474.0,175.0,1.95,12.0,412.0,669.94,540.69
2016,1,12,12,30,402.0,193.0,1.9,12.0,394.0,624.57,504.89
2016,1,12,12,45,464.0,176.0,1.9,12.5,406.0,658.88,531.83
2016,1,12,13,0,526.0,159.0,1.9,13.0,418.0,689.91,555.35
2016,1,12,13,15,273.0,168.5,1.8,13.0,303.0,450.75,368.44
2016,1,12,13,30,20.0,178.0,1.7,13.0,188.0,190.6,154.27
2016,1,12,13,45,10.0,141.5,1.65,13.0,146.5,142.05,114.79
2016,1,12,14,0,0.0,105.0,1.6,13.0,105.0,95.75,75.9
2016,1,12,14,15,0.0,116.0,1.55,12.5,116.0,107.79,86.39
2016,1,12,14,30,0.0,127.0,1.5,12.0,127.0,120.79,97.6
2016,1,12,14,45,0.0,115.5,1.45,12.0,115.5,109.5,88.18
2016,1,12,15,0,0.0,104.0,1.4,12.0,104.0,98.33,78.83
2016,1,12,15,15,0.0,91.0,1.5,12.0,91.0,85.62,68.07
2016,1,12,15,30,0.0,78.0,1.6,12.0,78.0,73.0,57.25
2016,1,12,15,45,0.0,64.5,1.7,12.0,64.5,59.89,45.87
2016,1,12,16,0,0.0,51.0,1.8,12.0,51.0,46.81,34.38
2016,1,12,16,15,0.0,37.5,1.85,12.0,37.5,33.69,22.79
2016,1,12,16,30,0.0,24.0,1.9,12.0,24.0,21.15,11.51
2016,1,12,16,45,0.0,14.0,1.95,12.0,14.0,12.32,0.11
2016,1,12,17,0,0.0,4.0,2.0,12.0,4.0,3.64,0.0
2016,1,12,17,15,0.0,2.0,2.0,12.0,2.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,7,45,85.0,18.0,3.5,11.5,25.5,57.65,0.0
2016,1,13,8,0,170.0,36.0,3.6,12.0,51.0,128.28,88.35
2016,1,13,8,15,268.5,48.5,3.65,12.0,87.5,193.97,152.93
2016,1,13,8,30,367.0,61.0,3.7,12.0,124.0,270.62,221.11
2016,1,13,8,45,435.5,69.5,3.8,12.5,163.0,335.99,278.86
2016,1,13,9,0,504.0,78.0,3.9,13.0,202.0,409.93,342.3
2016,1,13,9,15,252.0,92.0,4.05,13.0,154.0,275.33,231.48
2016,1,13,9,30,0.0,106.0,4.2,13.0,106.0,101.38,81.13
2016,1,13,9,45,1.5,119.0,4.35,13.0,119.5,115.2,92.99
2016,1,13,10,0,3.0,132.0,4.5,13.0,133.0,129.26,104.81
2016,1,13,10,15,111.5,156.0,4.6,13.0,203.5,266.59,222.92
2016,1,13,10,30,220.0,180.0,4.7,13.0,274.0,387.56,324.56
2016,1,13,10,45,227.5,189.5,4.85,13.0,291.0,410.51,342.89
2016,1,13,11,0,235.0,199.0,5.0,13.0,308.0,449.61,374.16
2016,1,13,11,15,117.5,117.0,5.0,13.0,171.5,232.53,194.6
2016,1,13,11,30,0.0,35.0,5.0,13.0,35.0,30.88,20.73
2016,1,13,11,45,74.0,131.5,5.05,13.0,168.5,212.93,177.07
2016,1,13,12,0,148.0,228.0,5.1,13.0,302.0,400.64,331.93
2016,1,13,12,15,224.5,221.0,5.1,12.5,333.5,462.14,384.03
2016,1,13,12,30,301.0,214.0,5.1,12.0,365.0,541.01,449.5
2016,1,13,12,45,170.0,207.5,5.1,12.0,293.0,394.08,328.08
2016,1,13,13,0,39.0,201.0,5.1,12.0,221.0,249.54,205.67
2016,1,13,13,15,22.5,182.0,5.0,12.0,193.5,196.64,161.55
2016,1,13,13,30,6.0,163.0,4.9,12.0,166.0,161.37,131.6
2016,1,13,13,45,380.5,129.0,4.85,12.0,295.0,502.0,423.5
2016,1,13,14,0,755.0,95.0,4.8,12.0,424.0,769.16,635.78
2016,1,13,14,15,737.0,92.5,4.55,12.0,396.5,729.71,603.39
2016,1,13,14,30,719.0,90.0,4.3,12.0,369.0,688.65,571.34
2016,1,13,14,45,709.5,83.0,4.05,12.0,338.5,647.03,538.71
2016,1,13,15,0,700.0,76.0,3.8,12.0,308.0,603.8,504.29
2016,1,13,15,15,663.0,71.5,3.5,11.5,270.5,544.23,455.74
2016,1,13,15,30,626.0,67.0,3.2,11.0,233.0,485.85,406.85
2016,1,13,15,45,589.0,59.0,2.95,11.0,194.5,425.03,354.03
2016,1,13,16,0,552.0,51.0,2.7,11.0,156.0,366.38,301.45
2016,1,13,16,15,464.0,43.5,2.55,10.5,116.0,287.3,231.57
2016,1,13,16,30,376.0,36.0,2.4,10.0,76.0,216.5,165.67
2016,1,13,16,45,232.0,24.0,2.3,9.5,45.0,125.33,59.27
2016,1,13,17,0,88.0,12.0,2.2,9.0,14.0,37.16,0.0
2016,1,13,17,15,44.0,6.0,2.15,8.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,10.5,1.85,7.5,10.5,9.23,0.0
2016,1,14,8,0,0.0,21.0,1.9,8.0,21.0,18.5,8.59
2016,1,14,8,15,0.0,35.5,1.95,8.0,35.5,32.39,21.81
2016,1,14,8,30,0.0,50.0,2.0,8.0,50.0,46.66,34.65
2016,1,14,8,45,0.0,64.5,2.1,8.5,64.5,60.82,47.21
2016,1,14,9,0,0.0,79.0,2.2,9.0,79.0,74.98,59.6
2016,1,14,9,15,0.0,93.0,2.25,9.0,93.0,88.63,71.5
2016,1,14,9,30,0.0,107.0,2.3,9.0,107.0,102.37,83.32
2016,1,14,9,45,0.5,118.5,2.4,9.5,119.0,113.76,92.85
2016,1,14,10,0,1.0,130.0,2.5,10.0,131.0,125.34,102.42
2016,1,14,10,15,31.5,154.0,2.65,10.0,168.0,187.23,155.6
2016,1,14,10,30,62.0,178.0,2.8,10.0,205.0,241.44,201.53
2016,1,14,10,45,31.0,160.0,2.95,10.0,173.5,192.78,159.7
2016,1,14,11,0,0.0,142.0,3.1,10.0,142.0,133.5,108.63
2016,1,14,11,15,0.0,142.5,3.15,10.0,142.5,133.5,108.6
2016,1,14,11,30,0.0,143.0,3.2,10.0,143.0,133.64,108.63
2016,1,14,11,45,0.0,145.0,3.3,10.5,145.0,135.48,109.91
2016,1,14,12,0,0.0,147.0,3.4,11.0,147.0,137.42,111.29
2016,1,14,12,15,2.0,158.5,3.4,11.0,159.5,151.39,123.05
2016,1,14,12,30,4.0,170.0,3.4,11.0,172.0,165.67,135.05
2016,1,14,12,45,2.0,106.5,3.45,11.0,107.5,97.92,78.11
2016,1,14,13,0,0.0,43.0,3.5,11.0,43.0,37.96,27.03
2016,1,14,13,15,0.0,44.5,3.45,11.0,44.5,39.29,28.22
2016,1,14,13,30,0.0,46.0,3.4,11.0,46.0,40.61,29.38
2016,1,14,13,45,0.0,74.0,3.4,11.0,74.0,65.45,50.74
2016,1,14,14,0,0.0,102.0,3.4,11.0,102.0,92.56,73.94
2016,1,14,14,15,0.0,76.5,3.45,11.0,76.5,67.67,52.75
2016,1,14,14,30,0.0,51.0,3.5,11.0,51.0,45.01,33.35
2016,1,14,14,45,0.0,46.0,3.55,11.0,46.0,40.58,29.58
2016,1,14,15,0,0.0,41.0,3.6,11.0,41.0,36.15,25.78
2016,1,14,15,15,0.0,36.0,3.7,11.0,36.0,31.72,21.95
2016,1,14,15,30,0.0,31.0,3.8,11.0,31.0,27.3,18.09
2016,1,14,15,45,0.0,25.5,3.95,11.0,25.5,22.44,13.8
2016,1,14,16,0,0.0,20.0,4.1,11.0,20.0,17.58,9.5
2016,1,14,16,15,0.0,14.5,4.1,11.0,14.5,12.74,5.18
2016,1,14,16,30,0.0,9.0,4.1,11.0,9.0,7.9,0.84
2016,1,14,16,45,0.0,5.0,4.2,11.0,5.0,4.38,0.0
2016,1,14,17,0,0.0,1.0,4.3,11.0,1.0,0.91,0.0
2016,1,14,17,15,0.0,0.5,4.25,11.0,0.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,7,45,164.5,14.5,1.15,8.5,29.0,80.58,0.0
2016,1,15,8,0,329.0,29.0,1.2,9.0,58.0,179.47,126.84
2016,1,15,8,15,423.5,37.5,1.3,9.0,97.0,248.89,197.38
2016,1,15,8,30,518.0,46.0,1.4,9.0,136.0,328.1,268.26
2016,1,15,8,45,574.5,52.5,1.5,9.0,176.0,393.46,326.44
2016,1,15,9,0,631.0,59.0,1.6,9.0,216.0,463.12,386.49
2016,1,15,9,15,669.0,63.0,1.65,9.0,254.5,521.76,435.83
2016,1,15,9,30,707.0,67.0,1.7,9.0,293.0,577.89,481.87
2016,1,15,9,45,723.0,72.5,1.8,9.5,325.5,629.26,521.25
2016,1,15,10,0,739.0,78.0,1.9,10.0,358.0,675.62,555.28
2016,1,15,10,15,611.0,109.0,1.9,10.0,352.5,638.24,525.59
2016,1,15,10,30,483.0,140.0,1.9,10.0,347.0,583.59,481.68
2016,1,15,10,45,468.0,152.0,1.95,10.5,361.5,598.86,492.45
2016,1,15,11,0,453.0,164.0,2.0,11.0,376.0,611.54,500.49
2016,1,15,11,15,444.5,172.5,1.9,11.0,386.0,623.36,508.12
2016,1,15,11,30,436.0,181.0,1.8,11.0,396.0,633.03,514.05
2016,1,15,11,45,482.5,173.5,1.75,11.0,415.0,671.85,543.59
2016,1,15,12,0,529.0,166.0,1.7,11.0,434.0,709.29,571.48
2016,1,15,12,15,304.0,195.5,1.6,11.0,349.5,520.95,423.95
2016,1,15,12,30,79.0,225.0,1.5,11.0,265.0,315.79,257.64
2016,1,15,12,45,298.0,195.0,1.45,11.5,344.0,513.18,419.68
2016,1,15,13,0,517.0,165.0,1.4,12.0,423.0,690.97,555.15
2016,1,15,13,15,666.5,124.0,1.3,12.0,447.5,776.41,615.28
2016,1,15,13,30,816.0,83.0,1.2,12.0,472.0,840.5,658.96
2016,1,15,13,45,809.0,80.0,1.15,12.0,451.5,813.61,639.2
2016,1,15,14,0,802.0,77.0,1.1,12.0,431.0,783.93,618.63
2016,1,15,14,15,491.5,122.5,1.05,12.0,335.5,563.45,456.53
2016,1,15,14,30,181.0,168.0,1.0,12.0,240.0,334.42,274.53
2016,1,15,14,45,174.5,154.5,0.95,12.0,219.0,307.88,254.74
2016,1,15,15,0,168.0,141.0,0.9,12.0,198.0,281.5,233.36
2016,1,15,15,15,411.5,99.5,0.85,11.5,217.0,409.19,339.53
2016,1,15,15,30,655.0,58.0,0.8,11.0,236.0,495.0,406.53
2016,1,15,15,45,602.5,53.0,0.8,11.0,196.5,427.67,349.78
2016,1,15,16,0,550.0,48.0,0.8,11.0,157.0,363.93,295.49
2016,1,15,16,15,470.0,41.0,0.85,10.5,118.0,289.07,231.25
2016,1,15,16,30,390.0,34.0,0.9,10.0,79.0,221.85,170.38
2016,1,15,16,45,195.0,25.0,1.0,10.0,47.5,114.56,64.88
2016,1,15,17,0,0.0,16.0,1.1,10.0,16.0,14.55,0.0
2016,1,15,17,15,0.0,8.0,1.1,10.0,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,6.0,2.4,11.5,6.0,5.26,0.0
2016,1,16,8,0,0.0,12.0,2.4,12.0,12.0,10.54,2.45
2016,1,16,8,15,0.0,20.5,2.4,12.0,20.5,18.03,9.46
2016,1,16,8,30,0.0,29.0,2.4,12.0,29.0,25.54,16.16
2016,1,16,8,45,0.0,38.5,2.4,12.5,38.5,33.94,23.54
2016,1,16,9,0,0.0,48.0,2.4,13.0,48.0,42.36,30.85
2016,1,16,9,15,0.0,56.5,2.35,13.0,56.5,49.9,37.38
2016,1,16,9,30,0.0,65.0,2.3,13.0,65.0,57.5,43.9
2016,1,16,9,45,0.0,72.0,2.3,13.5,72.0,63.97,49.28
2016,1,16,10,0,0.0,79.0,2.3,14.0,79.0,70.48,54.64
2016,1,16,10,15,0.0,89.0,2.3,14.0,89.0,80.03,62.63
2016,1,16,10,30,0.0,99.0,2.3,14.0,99.0,89.66,70.63
2016,1,16,10,45,0.0,112.0,2.35,14.5,112.0,102.44,81.09
2016,1,16,11,0,0.0,125.0,2.4,15.0,125.0,115.39,91.59
2016,1,16,11,15,0.0,85.5,2.4,15.0,85.5,75.79,58.43
2016,1,16,11,30,0.0,46.0,2.4,15.0,46.0,40.62,28.83
2016,1,16,11,45,0.0,51.0,2.4,15.0,51.0,45.05,32.57
2016,1,16,12,0,0.0,56.0,2.4,15.0,56.0,49.49,36.29
2016,1,16,12,15,0.0,32.5,2.35,15.0,32.5,28.68,18.7
2016,1,16,12,30,0.0,9.0,2.3,15.0,9.0,7.93,1.09
2016,1,16,12,45,0.0,61.0,2.25,15.0,61.0,53.92,40.06
2016,1,16,13,0,0.0,113.0,2.2,15.0,113.0,102.54,80.75
2016,1,16,13,15,0.0,120.5,2.1,15.0,120.5,110.26,87.14
2016,1,16,13,30,0.0,128.0,2.0,15.0,128.0,118.23,93.82
2016,1,16,13,45,0.0,96.5,1.9,15.0,96.5,86.67,67.62
2016,1,16,14,0,0.0,65.0,1.8,15.0,65.0,57.45,43.19
2016,1,16,14,15,7.0,106.0,1.7,15.0,109.0,102.57,81.49
2016,1,16,14,30,14.0,147.0,1.6,15.0,153.0,153.13,123.76
2016,1,16,14,45,11.0,135.5,1.55,15.0,140.0,139.19,112.12
2016,1,16,15,0,8.0,124.0,1.5,15.0,127.0,125.6,100.86
2016,1,16,15,15,4.0,110.0,1.45,14.5,111.5,108.86,87.0
2016,1,16,15,30,0.0,96.0,1.4,14.0,96.0,92.58,73.34
2016,1,16,15,45,254.0,75.5,1.35,14.0,126.5,252.98,209.35
2016,1,16,16,0,508.0,55.0,1.3,14.0,157.0,351.21,285.33
2016,1,16,16,15,426.0,46.5,1.3,13.5,118.0,275.44,219.48
2016,1,16,16,30,344.0,38.0,1.3,13.0,79.0,207.52,158.95
2016,1,16,16,45,218.5,26.0,1.35,13.0,48.0,126.63,75.88
2016,1,16,17,0,93.0,14.0,1.4,13.0,17.0,40.94,0.0
2016,1,16,17,15,46.5,7.0,1.45,13.0,8.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,4.0,3.05,13.0,4.0,3.5,0.0
2016,1,17,8,0,0.0,8.0,3.1,13.0,8.0,7.02,0.0
2016,1,17,8,15,0.0,13.0,3.05,13.0,13.0,11.42,3.89
2016,1,17,8,30,0.0,18.0,3.0,13.0,18.0,15.82,7.82
2016,1,17,8,45,0.0,24.0,3.0,13.5,24.0,21.11,12.46
2016,1,17,9,0,0.0,30.0,3.0,14.0,30.0,26.41,17.06
2016,1,17,9,15,0.0,35.0,3.0,14.0,35.0,30.83,20.9
2016,1,17,9,30,0.0,40.0,3.0,14.0,40.0,35.26,24.7
2016,1,17,9,45,0.0,44.5,3.05,14.0,44.5,39.25,28.09
2016,1,17,10,0,0.0,49.0,3.1,14.0,49.0,43.24,31.46
2016,1,17,10,15,0.0,39.5,3.1,14.0,39.5,34.83,24.22
2016,1,17,10,30,0.0,30.0,3.1,14.0,30.0,26.44,17.01
2016,1,17,10,45,0.0,25.0,3.15,14.0,25.0,22.03,13.21
2016,1,17,11,0,0.0,20.0,3.2,14.0,20.0,17.62,9.42
2016,1,17,11,15,0.0,69.0,3.25,14.0,69.0,61.02,46.29
2016,1,17,11,30,0.0,118.0,3.3,14.0,118.0,107.6,85.35
2016,1,17,11,45,0.0,90.5,3.35,14.0,90.5,80.44,62.49
2016,1,17,12,0,0.0,63.0,3.4,14.0,63.0,55.7,41.66
2016,1,17,12,15,0.0,69.0,3.4,14.0,69.0,61.03,46.16
2016,1,17,12,30,0.0,75.0,3.4,14.0,75.0,66.36,50.65
2016,1,17,12,45,0.0,85.0,3.4,14.0,85.0,75.26,58.15
2016,1,17,13,0,0.0,95.0,3.4,14.0,95.0,84.8,66.19
2016,1,17,13,15,0.0,73.5,3.35,14.0,73.5,65.02,49.59
2016,1,17,13,30,0.0,52.0,3.3,14.0,52.0,45.93,33.49
2016,1,17,13,45,0.0,42.5,3.3,14.0,42.5,37.51,26.38
2016,1,17,14,0,0.0,33.0,3.3,14.0,33.0,29.1,19.25
2016,1,17,14,15,0.0,33.0,3.3,13.5,33.0,29.09,19.33
2016,1,17,14,30,0.0,33.0,3.3,13.0,33.0,29.08,19.41
2016,1,17,14,45,0.0,30.0,3.3,13.0,30.0,26.43,17.16
2016,1,17,15,0,0.0,27.0,3.3,13.0,27.0,23.77,14.89
2016,1,17,15,15,0.0,24.0,3.3,13.0,24.0,21.12,12.62
2016,1,17,15,30,0.0,21.0,3.3,13.0,21.0,18.47,10.32
2016,1,17,15,45,0.0,17.5,3.3,13.0,17.5,15.38,7.62
2016,1,17,16,0,0.0,14.0,3.3,13.0,14.0,12.3,4.9
2016,1,17,16,15,0.0,10.5,3.25,13.0,10.5,9.21,2.16
2016,1,17,16,30,0.0,7.0,3.2,13.0,7.0,6.14,0.0
2016,1,17,16,45,0.0,4.0,3.2,13.0,4.0,3.5,0.0
2016,1,17,17,0,0.0,1.0,3.2,13.0,1.0,0.91,0.0
2016,1,17,17,15,0.0,0.5,3.2,13.0,0.5,0.45,0.0
2016,1,17,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,45,210.0,13.5,1.45,10.5,33.0,93.94,0.0
2016,1,18,8,0,420.0,27.0,1.5,11.0,66.0,205.95,147.42
2016,1,18,8,15,510.0,34.0,1.5,11.0,106.5,277.29,218.68
2016,1,18,8,30,600.0,41.0,1.5,11.0,147.0,357.36,289.97
2016,1,18,8,45,654.5,46.0,1.5,11.5,189.0,424.3,348.27
2016,1,18,9,0,709.0,51.0,1.5,12.0,231.0,495.01,407.35
2016,1,18,9,15,742.5,54.5,1.55,12.5,270.5,553.98,455.27
2016,1,18,9,30,776.0,58.0,1.6,13.0,310.0,613.79,502.11
2016,1,18,9,45,570.0,99.5,1.65,13.5,296.0,551.93,451.83
2016,1,18,10,0,364.0,141.0,1.7,14.0,282.0,462.73,379.44
2016,1,18,10,15,239.0,165.5,1.75,14.0,261.0,392.32,322.28
2016,1,18,10,30,114.0,190.0,1.8,14.0,240.0,312.66,255.82
2016,1,18,10,45,187.0,196.5,1.9,14.0,283.0,384.26,315.18
2016,1,18,11,0,260.0,203.0,2.0,14.0,326.0,475.59,387.77
2016,1,18,11,15,291.0,205.5,2.05,14.0,348.0,511.01,415.12
2016,1,18,11,30,322.0,208.0,2.1,14.0,370.0,546.47,442.65
2016,1,18,11,45,228.0,221.5,2.15,14.5,337.0,463.47,375.62
2016,1,18,12,0,134.0,235.0,2.2,15.0,304.0,395.52,319.6
2016,1,18,12,15,67.0,176.5,2.15,14.5,211.0,244.11,198.63
2016,1,18,12,30,0.0,118.0,2.1,14.0,118.0,107.28,84.6
2016,1,18,12,45,0.0,121.5,2.1,14.0,121.5,110.84,87.8
2016,1,18,13,0,0.0,125.0,2.1,14.0,125.0,114.49,90.88
2016,1,18,13,15,2.5,145.5,2.1,14.0,147.0,138.14,110.68
2016,1,18,13,30,5.0,166.0,2.1,14.0,169.0,162.79,131.17
2016,1,18,13,45,7.0,163.5,2.1,14.0,167.5,162.44,131.07
2016,1,18,14,0,9.0,161.0,2.1,14.0,166.0,162.18,131.11
2016,1,18,14,15,46.0,166.5,2.0,13.5,186.0,212.69,174.48
2016,1,18,14,30,83.0,172.0,1.9,13.0,206.0,249.25,205.87
2016,1,18,14,45,78.0,158.5,1.8,13.0,188.5,228.02,188.3
2016,1,18,15,0,73.0,145.0,1.7,13.0,171.0,207.2,171.11
2016,1,18,15,15,68.5,129.0,1.65,13.0,151.0,183.88,151.69
2016,1,18,15,30,64.0,113.0,1.6,13.0,131.0,161.0,132.34
2016,1,18,15,45,55.0,96.0,1.55,13.0,109.5,134.65,109.67
2016,1,18,16,0,46.0,79.0,1.5,13.0,88.0,109.16,87.45
2016,1,18,16,15,33.0,61.0,1.5,12.5,67.0,81.23,63.06
2016,1,18,16,30,20.0,43.0,1.5,12.0,46.0,54.36,39.37
2016,1,18,16,45,10.0,27.0,1.5,12.0,28.5,32.08,17.64
2016,1,18,17,0,0.0,11.0,1.5,12.0,11.0,10.01,0.0
2016,1,18,17,15,0.0,5.5,1.5,12.0,5.5,5.0,0.0
2016,1,18,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,19,7,45,29.0,16.5,5.4,13.0,19.5,28.41,0.0
2016,1,19,8,0,58.0,33.0,5.5,13.0,39.0,63.85,43.44
2016,1,19,8,15,89.5,50.5,5.55,13.0,64.5,100.62,77.78
2016,1,19,8,30,121.0,68.0,5.6,13.0,90.0,140.24,113.25
2016,1,19,8,45,133.0,86.0,5.65,13.5,115.5,173.08,142.51
2016,1,19,9,0,145.0,104.0,5.7,14.0,141.0,206.87,172.02
2016,1,19,9,15,158.0,120.5,5.6,14.0,167.0,240.21,200.9
2016,1,19,9,30,171.0,137.0,5.5,14.0,193.0,274.49,230.07
2016,1,19,9,45,179.5,150.5,5.4,14.0,214.5,302.45,253.49
2016,1,19,10,0,188.0,164.0,5.3,14.0,236.0,330.78,276.84
2016,1,19,10,15,94.0,117.5,5.25,14.0,153.5,204.07,169.86
2016,1,19,10,30,0.0,71.0,5.2,14.0,71.0,62.78,47.86
2016,1,19,10,45,0.0,111.0,5.2,14.5,111.0,101.22,80.15
2016,1,19,11,0,0.0,151.0,5.2,15.0,151.0,142.47,114.26
2016,1,19,11,15,0.0,118.5,5.1,15.0,118.5,108.19,85.56
2016,1,19,11,30,0.0,86.0,5.0,15.0,86.0,76.15,58.7
2016,1,19,11,45,0.0,97.0,4.9,15.0,97.0,86.67,67.48
2016,1,19,12,0,0.0,108.0,4.8,15.0,108.0,97.35,76.37
2016,1,19,12,15,0.0,136.0,4.7,15.0,136.0,125.41,99.69
2016,1,19,12,30,0.0,164.0,4.6,15.0,164.0,154.69,123.88
2016,1,19,12,45,0.0,158.0,4.5,15.0,158.0,148.43,118.7
2016,1,19,13,0,0.0,152.0,4.4,15.0,152.0,142.3,113.69
2016,1,19,13,15,167.5,175.5,4.45,15.0,257.5,348.61,288.65
2016,1,19,13,30,335.0,199.0,4.5,15.0,363.0,540.64,444.53
2016,1,19,13,45,543.5,150.5,4.55,15.0,403.5,672.18,551.1
2016,1,19,14,0,752.0,102.0,4.6,15.0,444.0,783.13,636.31
2016,1,19,14,15,533.0,131.5,4.4,14.5,366.5,611.23,504.08
2016,1,19,14,30,314.0,161.0,4.2,14.0,289.0,443.43,368.5
2016,1,19,14,45,458.0,124.0,4.05,14.0,294.0,509.73,424.79
2016,1,19,15,0,602.0,87.0,3.9,14.0,299.0,555.55,462.65
2016,1,19,15,15,546.5,88.5,3.7,13.5,264.5,493.79,412.11
2016,1,19,15,30,491.0,90.0,3.5,13.0,230.0,431.07,360.24
2016,1,19,15,45,454.0,80.0,3.3,13.0,194.0,374.4,311.72
2016,1,19,16,0,417.0,70.0,3.1,13.0,158.0,320.34,264.13
2016,1,19,16,15,355.5,58.0,2.85,12.5,121.0,255.24,206.88
2016,1,19,16,30,294.0,46.0,2.6,12.0,84.0,196.33,153.59
2016,1,19,16,45,147.0,34.0,2.35,12.0,53.0,113.3,76.62
2016,1,19,17,0,0.0,22.0,2.1,12.0,22.0,22.7,0.0
2016,1,19,17,15,0.0,11.0,2.0,11.5,11.0,10.01,0.0
2016,1,19,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,7,45,16.5,16.5,0.95,10.0,18.0,21.1,0.0
2016,1,20,8,0,33.0,33.0,1.0,10.0,36.0,54.03,36.89
2016,1,20,8,15,51.0,50.5,1.05,10.5,58.5,83.6,64.46
2016,1,20,8,30,69.0,68.0,1.1,11.0,81.0,114.62,92.03
2016,1,20,8,45,80.0,86.0,1.15,11.5,104.0,144.27,118.06
2016,1,20,9,0,91.0,104.0,1.2,12.0,127.0,174.89,144.4
2016,1,20,9,15,96.5,120.5,1.2,12.0,149.0,200.99,166.64
2016,1,20,9,30,102.0,137.0,1.2,12.0,171.0,227.54,188.81
2016,1,20,9,45,103.5,151.5,1.3,12.5,189.0,249.01,206.09
2016,1,20,10,0,105.0,166.0,1.4,13.0,207.0,270.52,223.1
2016,1,20,10,15,160.0,177.5,1.4,13.0,245.5,330.3,272.38
2016,1,20,10,30,215.0,189.0,1.4,13.0,284.0,393.35,323.11
2016,1,20,10,45,266.5,193.0,1.45,13.5,316.5,462.55,376.88
2016,1,20,11,0,318.0,197.0,1.5,14.0,349.0,518.25,419.38
2016,1,20,11,15,333.5,201.5,1.45,14.0,366.0,543.69,437.91
2016,1,20,11,30,349.0,206.0,1.4,14.0,383.0,568.44,455.98
2016,1,20,11,45,418.0,194.5,1.35,14.0,410.0,639.36,509.11
2016,1,20,12,0,487.0,183.0,1.3,14.0,437.0,693.29,548.7
2016,1,20,12,15,671.0,133.5,1.25,14.0,485.0,815.26,635.97
2016,1,20,12,30,855.0,84.0,1.2,14.0,533.0,919.46,705.51
2016,1,20,12,45,670.5,131.5,1.15,14.5,481.5,809.06,626.44
2016,1,20,13,0,486.0,179.0,1.1,15.0,430.0,682.68,535.41
2016,1,20,13,15,552.5,155.5,1.05,15.0,433.0,708.1,556.42
2016,1,20,13,30,619.0,132.0,1.0,15.0,436.0,737.17,576.75
2016,1,20,13,45,560.0,140.5,1.0,15.0,407.5,675.13,532.6
2016,1,20,14,0,501.0,149.0,1.0,15.0,379.0,621.72,493.99
2016,1,20,14,15,457.0,147.5,1.0,14.5,347.5,569.47,456.48
2016,1,20,14,30,413.0,146.0,1.0,14.0,316.0,518.08,418.7
2016,1,20,14,45,299.5,146.5,1.0,14.0,264.5,404.4,330.21
2016,1,20,15,0,186.0,147.0,1.0,14.0,213.0,301.33,247.47
2016,1,20,15,15,177.5,132.0,0.95,13.5,189.5,271.1,223.8
2016,1,20,15,30,169.0,117.0,0.9,13.0,166.0,241.32,199.45
2016,1,20,15,45,156.0,100.0,0.9,13.0,140.0,206.82,170.3
2016,1,20,16,0,143.0,83.0,0.9,13.0,114.0,173.35,141.34
2016,1,20,16,15,124.5,65.5,0.85,12.5,88.0,137.65,110.11
2016,1,20,16,30,106.0,48.0,0.8,12.0,62.0,111.05,85.73
2016,1,20,16,45,53.0,32.0,0.8,12.0,39.0,60.58,39.9
2016,1,20,17,0,0.0,16.0,0.8,12.0,16.0,14.43,0.0
2016,1,20,17,15,0.0,8.0,0.7,12.0,8.0,7.28,0.0
2016,1,20,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,45,157.5,16.0,2.9,9.5,31.5,80.59,3.97
2016,1,21,8,0,315.0,32.0,2.9,10.0,63.0,175.38,128.98
2016,1,21,8,15,405.0,41.0,2.85,10.0,102.0,242.94,194.2
2016,1,21,8,30,495.0,50.0,2.8,10.0,141.0,319.84,263.23
2016,1,21,8,45,556.5,55.5,2.75,10.5,182.0,386.01,321.68
2016,1,21,9,0,618.0,61.0,2.7,11.0,223.0,456.97,382.18
2016,1,21,9,15,559.0,78.5,2.55,11.5,242.5,470.18,393.27
2016,1,21,9,30,500.0,96.0,2.4,12.0,262.0,470.75,393.24
2016,1,21,9,45,383.0,127.0,2.3,12.5,262.5,445.25,370.44
2016,1,21,10,0,266.0,158.0,2.2,13.0,263.0,395.2,327.56
2016,1,21,10,15,341.0,159.0,2.1,13.5,304.0,464.02,382.9
2016,1,21,10,30,416.0,160.0,2.0,14.0,345.0,553.14,451.26
2016,1,21,10,45,462.0,159.5,1.95,14.5,374.5,603.73,488.45
2016,1,21,11,0,508.0,159.0,1.9,15.0,404.0,654.77,525.42
2016,1,21,11,15,475.5,173.0,1.9,15.0,409.0,653.11,522.46
2016,1,21,11,30,443.0,187.0,1.9,15.0,414.0,648.2,517.57
2016,1,21,11,45,434.0,194.5,1.95,15.0,420.0,654.41,521.9
2016,1,21,12,0,425.0,202.0,2.0,15.0,426.0,658.49,524.62
2016,1,21,12,15,280.5,222.0,2.0,15.0,370.0,532.88,427.32
2016,1,21,12,30,136.0,242.0,2.0,15.0,314.0,405.75,326.44
2016,1,21,12,45,226.0,230.0,2.0,15.0,348.0,473.29,382.38
2016,1,21,13,0,316.0,218.0,2.0,15.0,382.0,556.85,447.95
2016,1,21,13,15,193.5,216.5,1.95,15.0,316.5,422.96,342.06
2016,1,21,13,30,71.0,215.0,1.9,15.0,251.0,293.39,237.29
2016,1,21,13,45,103.0,210.0,1.85,15.0,259.0,314.77,256.16
2016,1,21,14,0,135.0,205.0,1.8,15.0,267.0,349.97,284.99
2016,1,21,14,15,113.0,191.5,1.8,14.5,241.5,312.42,255.22
2016,1,21,14,30,91.0,178.0,1.8,14.0,216.0,262.11,215.14
2016,1,21,14,45,61.0,159.0,1.8,14.0,183.5,214.8,176.17
2016,1,21,15,0,31.0,140.0,1.8,14.0,151.0,169.77,138.5
2016,1,21,15,15,26.5,125.5,1.8,13.5,134.0,150.06,122.41
2016,1,21,15,30,22.0,111.0,1.8,13.0,117.0,122.21,99.15
2016,1,21,15,45,15.5,94.5,1.8,13.0,99.0,101.11,81.04
2016,1,21,16,0,9.0,78.0,1.8,13.0,81.0,80.67,63.31
2016,1,21,16,15,4.5,61.0,1.8,13.0,62.5,61.23,46.3
2016,1,21,16,30,0.0,44.0,1.8,13.0,44.0,42.12,29.51
2016,1,21,16,45,0.0,28.0,1.85,13.0,28.0,26.03,14.55
2016,1,21,17,0,0.0,12.0,1.9,13.0,12.0,10.56,0.0
2016,1,21,17,15,0.0,6.0,1.95,13.0,6.0,5.46,0.0
2016,1,21,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
