Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,0,898.0,76.0,3.3,12.0,529.0,881.19,705.21
2016,2,1,14,15,884.5,74.0,3.25,12.0,500.5,842.58,677.97
2016,2,1,14,30,871.0,72.0,3.2,12.0,472.0,808.82,654.19
2016,2,1,14,45,749.5,84.5,3.15,12.0,411.0,699.24,572.88
2016,2,1,15,0,628.0,97.0,3.1,12.0,350.0,599.61,497.05
2016,2,1,15,15,703.5,79.5,2.9,11.5,336.5,603.72,501.7
2016,2,1,15,30,779.0,62.0,2.7,11.0,323.0,596.04,495.53
2016,2,1,15,45,743.5,57.5,2.55,10.5,280.0,531.64,442.75
2016,2,1,16,0,708.0,53.0,2.4,10.0,237.0,468.68,389.62
2016,2,1,16,15,650.0,47.5,2.4,9.5,192.0,395.23,326.39
2016,2,1,16,30,592.0,42.0,2.4,9.0,147.0,326.43,264.8
2016,2,1,16,45,496.5,34.0,2.4,8.5,104.0,245.81,192.1
2016,2,1,17,0,401.0,26.0,2.4,8.0,61.0,175.38,120.03
2016,2,1,17,15,200.5,13.0,2.45,7.5,30.5,76.85,0.0
2016,2,1,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,9.5,2.05,8.0,9.5,8.64,0.0
2016,2,2,7,30,0.0,19.0,2.0,8.0,19.0,17.28,0.0
2016,2,2,7,45,178.5,31.0,1.95,8.5,53.5,108.21,70.14
2016,2,2,8,0,357.0,43.0,1.9,9.0,88.0,200.57,155.87
2016,2,2,8,15,442.0,52.0,1.85,9.0,131.0,269.68,218.57
2016,2,2,8,30,527.0,61.0,1.8,9.0,174.0,347.36,287.15
2016,2,2,8,45,599.5,64.0,1.75,9.5,219.5,419.65,349.25
2016,2,2,9,0,672.0,67.0,1.7,10.0,265.0,497.58,413.66
2016,2,2,9,15,708.0,71.5,1.6,10.0,307.0,559.2,463.28
2016,2,2,9,30,744.0,76.0,1.5,10.0,349.0,618.53,509.44
2016,2,2,9,45,372.0,68.0,1.4,10.5,204.5,373.48,313.05
2016,2,2,10,0,0.0,60.0,1.3,11.0,60.0,53.01,39.82
2016,2,2,10,15,0.0,87.0,1.3,11.0,87.0,77.39,60.9
2016,2,2,10,30,0.0,114.0,1.3,11.0,114.0,103.55,82.88
2016,2,2,10,45,24.0,167.0,1.3,11.5,179.5,190.21,155.48
2016,2,2,11,0,48.0,220.0,1.3,12.0,245.0,274.05,223.29
2016,2,2,11,15,36.5,217.5,1.35,12.0,237.5,260.56,211.46
2016,2,2,11,30,25.0,215.0,1.4,12.0,230.0,230.54,186.82
2016,2,2,11,45,21.5,214.0,1.45,12.0,226.5,225.99,183.04
2016,2,2,12,0,18.0,213.0,1.5,12.0,223.0,221.46,179.21
2016,2,2,12,15,18.0,213.5,1.55,12.0,224.0,221.92,179.6
2016,2,2,12,30,18.0,214.0,1.6,12.0,225.0,222.46,180.07
2016,2,2,12,45,9.0,119.5,1.65,12.0,125.0,116.48,92.96
2016,2,2,13,0,0.0,25.0,1.7,12.0,25.0,22.06,13.21
2016,2,2,13,15,0.0,24.5,1.7,12.0,24.5,21.62,12.88
2016,2,2,13,30,0.0,24.0,1.7,12.0,24.0,21.17,12.52
2016,2,2,13,45,0.0,23.0,1.75,12.0,23.0,20.29,11.78
2016,2,2,14,0,0.0,22.0,1.8,12.0,22.0,19.4,11.04
2016,2,2,14,15,427.5,47.5,1.8,12.0,245.5,432.73,363.4
2016,2,2,14,30,855.0,73.0,1.8,12.0,469.0,798.59,640.49
2016,2,2,14,45,833.0,71.5,1.8,12.0,434.0,749.39,601.76
2016,2,2,15,0,811.0,70.0,1.8,12.0,399.0,698.9,565.99
2016,2,2,15,15,784.0,67.0,1.75,11.5,360.0,642.18,525.36
2016,2,2,15,30,757.0,64.0,1.7,11.0,321.0,585.32,481.99
2016,2,2,15,45,714.5,60.5,1.7,10.5,277.5,518.78,429.24
2016,2,2,16,0,672.0,57.0,1.7,10.0,234.0,454.31,376.09
2016,2,2,16,15,613.0,51.5,1.7,9.5,190.0,385.22,317.05
2016,2,2,16,30,554.0,46.0,1.7,9.0,146.0,318.08,257.59
2016,2,2,16,45,449.0,37.5,1.75,8.5,103.5,235.22,184.19
2016,2,2,17,0,344.0,29.0,1.8,8.0,61.0,164.03,114.86
2016,2,2,17,15,172.0,14.5,1.85,7.5,30.5,71.58,0.0
2016,2,2,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,11.0,1.85,5.0,11.0,10.01,0.0
2016,2,3,7,30,0.0,22.0,1.9,5.0,22.0,20.01,0.0
2016,2,3,7,45,202.5,31.0,1.95,5.5,57.5,116.24,78.43
2016,2,3,8,0,405.0,40.0,2.0,6.0,93.0,216.04,170.1
2016,2,3,8,15,483.0,48.5,2.0,6.5,136.0,284.01,232.48
2016,2,3,8,30,561.0,57.0,2.0,7.0,179.0,359.88,299.97
2016,2,3,8,45,605.5,64.0,2.05,7.5,222.0,423.17,355.48
2016,2,3,9,0,650.0,71.0,2.1,8.0,265.0,489.64,411.63
2016,2,3,9,15,685.0,75.5,2.1,8.0,306.0,549.76,461.44
2016,2,3,9,30,720.0,80.0,2.1,8.0,347.0,611.17,510.7
2016,2,3,9,45,486.0,130.5,2.1,8.5,318.5,525.03,438.73
2016,2,3,10,0,252.0,181.0,2.1,9.0,290.0,410.62,342.7
2016,2,3,10,15,521.5,139.0,2.05,9.0,386.0,601.55,499.3
2016,2,3,10,30,791.0,97.0,2.0,9.0,482.0,797.4,645.48
2016,2,3,10,45,548.5,160.5,2.0,9.5,434.0,683.56,556.16
2016,2,3,11,0,306.0,224.0,2.0,10.0,386.0,540.65,441.23
2016,2,3,11,15,268.5,238.0,2.0,10.0,383.5,530.02,432.54
2016,2,3,11,30,231.0,252.0,2.0,10.0,381.0,499.29,407.63
2016,2,3,11,45,344.0,233.5,2.0,10.5,429.0,603.4,489.58
2016,2,3,12,0,457.0,215.0,2.0,11.0,477.0,709.5,569.34
2016,2,3,12,15,235.5,212.0,1.95,11.0,347.5,478.69,389.23
2016,2,3,12,30,14.0,209.0,1.9,11.0,218.0,212.97,172.17
2016,2,3,12,45,7.0,175.0,1.9,11.0,179.5,170.39,137.9
2016,2,3,13,0,0.0,141.0,1.9,11.0,141.0,129.2,103.63
2016,2,3,13,15,0.0,149.5,1.85,11.0,149.5,137.91,111.03
2016,2,3,13,30,0.0,158.0,1.8,11.0,158.0,146.86,118.54
2016,2,3,13,45,50.0,193.5,1.75,11.0,219.5,243.66,200.33
2016,2,3,14,0,100.0,229.0,1.7,11.0,281.0,329.91,271.22
2016,2,3,14,15,226.0,206.0,1.6,11.0,314.5,421.44,347.34
2016,2,3,14,30,352.0,183.0,1.5,11.0,348.0,504.24,414.19
2016,2,3,14,45,223.0,179.0,1.45,11.0,281.0,387.48,319.49
2016,2,3,15,0,94.0,175.0,1.4,11.0,214.0,253.7,209.69
2016,2,3,15,15,86.0,159.5,1.35,10.5,192.5,227.79,189.31
2016,2,3,15,30,78.0,144.0,1.3,10.0,171.0,202.56,168.63
2016,2,3,15,45,70.5,125.5,1.3,10.0,147.5,174.61,145.06
2016,2,3,16,0,63.0,107.0,1.3,10.0,124.0,147.4,121.7
2016,2,3,16,15,52.5,88.0,1.35,9.5,100.5,118.81,96.93
2016,2,3,16,30,42.0,69.0,1.4,9.0,77.0,91.28,72.66
2016,2,3,16,45,23.5,50.5,1.45,9.0,54.5,62.3,46.9
2016,2,3,17,0,5.0,32.0,1.5,9.0,32.0,32.25,19.93
2016,2,3,17,15,2.5,16.0,1.45,9.0,16.0,14.85,0.0
2016,2,3,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,4,7,15,88.0,8.5,2.5,6.0,12.0,25.64,0.0
2016,2,4,7,30,176.0,17.0,2.5,6.0,24.0,72.35,0.0
2016,2,4,7,45,303.0,28.5,2.55,6.5,60.5,146.21,100.57
2016,2,4,8,0,430.0,40.0,2.6,7.0,97.0,225.57,177.55
2016,2,4,8,15,507.5,48.0,2.55,7.0,141.0,294.25,241.08
2016,2,4,8,30,585.0,56.0,2.5,7.0,185.0,370.72,309.79
2016,2,4,8,45,630.5,62.0,2.5,7.5,228.5,434.7,366.04
2016,2,4,9,0,676.0,68.0,2.5,8.0,272.0,501.89,422.86
2016,2,4,9,15,709.5,72.0,2.5,8.0,313.5,561.69,472.62
2016,2,4,9,30,743.0,76.0,2.5,8.0,355.0,619.16,519.13
2016,2,4,9,45,767.5,79.0,2.55,8.5,392.0,672.99,559.36
2016,2,4,10,0,792.0,82.0,2.6,9.0,429.0,726.24,597.86
2016,2,4,10,15,808.5,84.5,2.55,9.5,460.5,771.56,628.99
2016,2,4,10,30,825.0,87.0,2.5,10.0,492.0,815.06,658.19
2016,2,4,10,45,536.5,161.0,2.5,10.5,429.5,674.28,549.8
2016,2,4,11,0,248.0,235.0,2.5,11.0,367.0,502.43,410.29
2016,2,4,11,15,558.0,163.0,2.4,11.5,473.0,722.1,585.05
2016,2,4,11,30,868.0,91.0,2.3,12.0,579.0,936.74,735.81
2016,2,4,11,45,872.0,92.0,2.25,12.5,589.0,953.13,742.49
2016,2,4,12,0,876.0,93.0,2.2,13.0,599.0,965.97,748.9
2016,2,4,12,15,877.0,93.0,2.05,13.0,601.5,971.05,750.3
2016,2,4,12,30,878.0,93.0,1.9,13.0,604.0,972.42,749.28
2016,2,4,12,45,875.5,93.0,1.8,13.5,598.5,966.73,742.84
2016,2,4,13,0,873.0,93.0,1.7,14.0,593.0,957.36,734.14
2016,2,4,13,15,867.5,92.0,1.6,14.0,579.5,940.34,721.79
2016,2,4,13,30,862.0,91.0,1.5,14.0,566.0,919.89,707.29
2016,2,4,13,45,684.0,132.5,1.45,14.0,501.0,797.93,622.98
2016,2,4,14,0,506.0,174.0,1.4,14.0,436.0,666.23,528.39
2016,2,4,14,15,532.0,157.0,1.3,14.0,419.5,653.32,520.75
2016,2,4,14,30,558.0,140.0,1.2,14.0,403.0,636.74,509.05
2016,2,4,14,45,452.5,148.5,1.2,14.0,352.0,544.41,438.91
2016,2,4,15,0,347.0,157.0,1.2,14.0,301.0,443.96,361.5
2016,2,4,15,15,329.5,145.5,1.1,13.5,272.0,403.91,331.04
2016,2,4,15,30,312.0,134.0,1.0,13.0,243.0,364.54,299.94
2016,2,4,15,45,484.5,98.0,0.95,12.5,241.5,423.25,347.85
2016,2,4,16,0,657.0,62.0,0.9,12.0,240.0,456.73,372.45
2016,2,4,16,15,599.5,55.5,0.95,11.5,195.5,384.57,312.15
2016,2,4,16,30,542.0,49.0,1.0,11.0,151.0,317.29,254.29
2016,2,4,16,45,452.0,40.0,1.05,11.0,109.0,239.96,186.43
2016,2,4,17,0,362.0,31.0,1.1,11.0,67.0,172.54,122.93
2016,2,4,17,15,181.0,15.5,1.15,10.5,33.5,76.51,1.58
2016,2,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,7,15,89.0,9.0,2.35,5.5,13.0,26.28,0.0
2016,2,5,7,30,178.0,18.0,2.4,6.0,26.0,74.34,0.0
2016,2,5,7,45,304.5,30.0,2.45,6.5,64.0,148.1,103.81
2016,2,5,8,0,431.0,42.0,2.5,7.0,102.0,228.05,179.94
2016,2,5,8,15,508.5,50.5,2.5,7.5,146.5,297.54,243.55
2016,2,5,8,30,586.0,59.0,2.5,8.0,191.0,374.81,312.16
2016,2,5,8,45,637.5,64.5,2.5,8.5,236.0,441.73,370.48
2016,2,5,9,0,689.0,70.0,2.5,9.0,281.0,512.41,429.75
2016,2,5,9,15,723.5,74.5,2.5,9.5,323.0,574.23,479.86
2016,2,5,9,30,758.0,79.0,2.5,10.0,365.0,633.51,526.37
2016,2,5,9,45,712.5,89.0,2.5,11.0,379.5,649.23,535.59
2016,2,5,10,0,667.0,99.0,2.5,12.0,394.0,655.22,537.06
2016,2,5,10,15,704.5,97.5,2.4,12.0,428.5,708.44,575.72
2016,2,5,10,30,742.0,96.0,2.3,12.0,463.0,761.46,613.01
2016,2,5,10,45,795.5,97.5,2.25,12.5,508.5,827.23,657.93
2016,2,5,11,0,849.0,99.0,2.2,13.0,554.0,897.03,704.41
2016,2,5,11,15,856.0,100.0,2.05,13.0,572.0,922.9,719.37
2016,2,5,11,30,863.0,101.0,1.9,13.0,590.0,945.52,732.3
2016,2,5,11,45,676.0,155.5,1.75,13.5,542.5,851.07,662.86
2016,2,5,12,0,489.0,210.0,1.6,14.0,495.0,735.21,576.49
2016,2,5,12,15,578.5,180.0,1.45,14.0,518.5,788.13,615.95
2016,2,5,12,30,668.0,150.0,1.3,14.0,542.0,847.39,654.94
2016,2,5,12,45,648.0,154.5,1.15,14.0,532.0,830.81,640.78
2016,2,5,13,0,628.0,159.0,1.0,14.0,522.0,811.43,625.69
2016,2,5,13,15,745.0,128.5,1.0,14.0,549.0,877.23,671.49
2016,2,5,13,30,862.0,98.0,1.0,14.0,576.0,929.79,706.61
2016,2,5,13,45,863.5,92.5,1.0,14.5,557.0,906.81,689.92
2016,2,5,14,0,865.0,87.0,1.0,15.0,538.0,880.27,672.0
2016,2,5,14,15,853.0,85.0,1.05,15.0,510.5,843.18,648.89
2016,2,5,14,30,841.0,83.0,1.1,15.0,483.0,803.58,623.8
2016,2,5,14,45,824.0,80.5,1.15,15.0,449.5,757.22,593.46
2016,2,5,15,0,807.0,78.0,1.2,15.0,416.0,709.21,561.32
2016,2,5,15,15,781.5,74.5,1.2,14.5,376.5,652.76,522.64
2016,2,5,15,30,756.0,71.0,1.2,14.0,337.0,596.01,481.05
2016,2,5,15,45,708.5,68.5,1.2,13.5,292.5,530.48,430.57
2016,2,5,16,0,661.0,66.0,1.2,13.0,248.0,464.42,377.8
2016,2,5,16,15,602.0,59.5,1.2,12.5,202.5,391.07,317.23
2016,2,5,16,30,543.0,53.0,1.2,12.0,157.0,322.68,258.42
2016,2,5,16,45,444.5,43.5,1.2,11.5,113.5,241.13,187.73
2016,2,5,17,0,346.0,34.0,1.2,11.0,70.0,170.38,122.96
2016,2,5,17,15,173.0,17.0,1.2,10.5,35.0,76.77,13.58
2016,2,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,7,15,107.0,9.0,2.25,7.5,14.0,29.92,0.0
2016,2,6,7,30,214.0,18.0,2.3,8.0,28.0,84.32,0.0
2016,2,6,7,45,339.5,28.5,2.35,8.5,66.5,157.8,111.37
2016,2,6,8,0,465.0,39.0,2.4,9.0,105.0,237.97,186.61
2016,2,6,8,15,538.5,46.5,2.3,9.5,149.0,306.38,248.9
2016,2,6,8,30,612.0,54.0,2.2,10.0,193.0,382.17,315.57
2016,2,6,8,45,662.0,58.0,2.1,10.5,238.0,447.7,371.9
2016,2,6,9,0,712.0,62.0,2.0,11.0,283.0,514.13,426.75
2016,2,6,9,15,743.0,66.0,1.9,11.5,324.0,574.19,474.23
2016,2,6,9,30,774.0,70.0,1.8,12.0,365.0,634.97,520.22
2016,2,6,9,45,795.5,72.5,1.75,12.5,402.0,687.34,556.8
2016,2,6,10,0,817.0,75.0,1.7,13.0,439.0,738.83,591.75
2016,2,6,10,15,832.0,77.0,1.6,13.5,470.5,783.27,620.2
2016,2,6,10,30,847.0,79.0,1.5,14.0,502.0,825.74,646.51
2016,2,6,10,45,861.0,79.5,1.4,14.5,527.5,863.21,668.66
2016,2,6,11,0,875.0,80.0,1.3,15.0,553.0,889.49,682.67
2016,2,6,11,15,751.0,118.5,1.35,15.0,533.5,855.73,659.08
2016,2,6,11,30,627.0,157.0,1.4,15.0,514.0,798.64,619.83
2016,2,6,11,45,763.0,119.0,1.45,15.5,561.0,891.08,683.44
2016,2,6,12,0,899.0,81.0,1.5,16.0,608.0,965.78,731.77
2016,2,6,12,15,757.5,125.0,1.5,16.0,570.5,903.96,689.01
2016,2,6,12,30,616.0,169.0,1.5,16.0,533.0,819.83,631.95
2016,2,6,12,45,744.0,129.0,1.55,16.0,565.0,893.47,684.43
2016,2,6,13,0,872.0,89.0,1.6,16.0,597.0,954.21,725.67
2016,2,6,13,15,715.0,132.5,1.6,16.0,542.5,855.13,657.86
2016,2,6,13,30,558.0,176.0,1.6,16.0,488.0,741.37,579.36
2016,2,6,13,45,557.5,169.0,1.6,16.5,471.5,720.8,565.39
2016,2,6,14,0,557.0,162.0,1.6,17.0,455.0,697.98,548.79
2016,2,6,14,15,534.5,158.5,1.55,16.5,428.0,658.5,521.18
2016,2,6,14,30,512.0,155.0,1.5,16.0,401.0,618.3,492.74
2016,2,6,14,45,564.5,130.5,1.45,16.0,384.0,617.82,493.91
2016,2,6,15,0,617.0,106.0,1.4,16.0,367.0,606.3,486.32
2016,2,6,15,15,678.0,86.5,1.25,15.5,348.5,599.18,481.64
2016,2,6,15,30,739.0,67.0,1.1,15.0,330.0,581.32,468.1
2016,2,6,15,45,703.5,62.5,1.0,15.0,287.5,518.29,418.04
2016,2,6,16,0,668.0,58.0,0.9,15.0,245.0,456.77,368.01
2016,2,6,16,15,612.0,52.5,0.95,14.5,200.5,388.51,312.32
2016,2,6,16,30,556.0,47.0,1.0,14.0,156.0,322.3,256.04
2016,2,6,16,45,465.0,39.0,1.05,13.5,113.5,244.67,189.16
2016,2,6,17,0,374.0,31.0,1.1,13.0,71.0,177.03,127.72
2016,2,6,17,15,187.0,15.5,1.1,13.0,35.5,79.39,23.14
2016,2,6,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,7,15,154.0,8.5,2.35,10.5,16.5,38.99,0.0
2016,2,7,7,30,308.0,17.0,2.4,11.0,33.0,106.69,0.0
2016,2,7,7,45,430.0,25.5,2.5,11.5,73.0,180.57,127.25
2016,2,7,8,0,552.0,34.0,2.6,12.0,113.0,262.73,203.82
2016,2,7,8,15,620.5,39.5,2.65,12.5,159.0,331.81,266.77
2016,2,7,8,30,689.0,45.0,2.7,13.0,205.0,407.35,333.24
2016,2,7,8,45,732.0,49.0,2.8,13.5,250.0,473.16,390.0
2016,2,7,9,0,775.0,53.0,2.9,14.0,295.0,541.65,446.82
2016,2,7,9,15,804.0,55.5,2.8,14.0,337.5,601.47,495.12
2016,2,7,9,30,833.0,58.0,2.7,14.0,380.0,656.07,536.85
2016,2,7,9,45,846.5,62.5,2.65,14.5,417.0,706.97,572.63
2016,2,7,10,0,860.0,67.0,2.6,15.0,454.0,756.26,606.31
2016,2,7,10,15,874.5,69.0,2.5,15.5,486.0,801.31,635.78
2016,2,7,10,30,889.0,71.0,2.4,16.0,518.0,844.28,663.09
2016,2,7,10,45,900.5,72.0,2.35,16.5,543.5,881.01,685.86
2016,2,7,11,0,912.0,73.0,2.3,17.0,569.0,914.95,706.4
2016,2,7,11,15,918.5,74.0,2.3,17.0,587.0,941.3,723.36
2016,2,7,11,30,925.0,75.0,2.3,17.0,605.0,964.24,738.08
2016,2,7,11,45,929.0,75.0,2.3,17.5,615.5,979.99,746.6
2016,2,7,12,0,933.0,75.0,2.3,18.0,626.0,992.02,752.76
2016,2,7,12,15,934.0,75.0,2.25,18.0,628.5,997.35,755.46
2016,2,7,12,30,935.0,75.0,2.2,18.0,631.0,998.8,755.77
2016,2,7,12,45,934.0,74.0,2.2,18.0,625.5,993.17,752.13
2016,2,7,13,0,933.0,73.0,2.2,18.0,620.0,983.67,746.13
2016,2,7,13,15,928.5,72.5,2.2,18.0,606.5,967.7,735.95
2016,2,7,13,30,924.0,72.0,2.2,18.0,593.0,948.08,723.47
2016,2,7,13,45,916.5,70.5,2.2,18.5,572.0,920.96,704.61
2016,2,7,14,0,909.0,69.0,2.2,19.0,551.0,890.58,683.63
2016,2,7,14,15,897.5,67.5,2.1,18.5,523.0,853.74,659.75
2016,2,7,14,30,886.0,66.0,2.0,18.0,495.0,814.26,633.86
2016,2,7,14,45,870.5,64.0,1.95,18.0,461.0,768.63,602.57
2016,2,7,15,0,855.0,62.0,1.9,18.0,427.0,721.19,569.6
2016,2,7,15,15,831.5,59.5,1.75,17.5,387.5,665.98,530.68
2016,2,7,15,30,808.0,57.0,1.6,17.0,348.0,615.44,493.7
2016,2,7,15,45,775.0,54.0,1.45,17.0,304.5,552.56,443.93
2016,2,7,16,0,742.0,51.0,1.3,17.0,261.0,490.78,393.55
2016,2,7,16,15,691.5,46.5,1.3,16.5,215.5,419.88,335.71
2016,2,7,16,30,641.0,42.0,1.3,16.0,170.0,352.82,278.56
2016,2,7,16,45,557.5,35.5,1.3,15.5,125.5,274.85,211.12
2016,2,7,17,0,474.0,29.0,1.3,15.0,81.0,205.53,147.93
2016,2,7,17,15,237.0,14.5,1.3,14.5,40.5,91.44,34.95
2016,2,7,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,7,15,126.0,10.0,2.95,10.5,16.5,34.68,0.0
2016,2,8,7,30,252.0,20.0,3.0,11.0,33.0,97.44,10.59
2016,2,8,7,45,374.5,30.0,3.15,11.5,73.0,170.58,122.08
2016,2,8,8,0,497.0,40.0,3.3,12.0,113.0,251.47,196.22
2016,2,8,8,15,570.5,46.5,3.2,12.5,159.0,320.78,258.93
2016,2,8,8,30,644.0,53.0,3.1,13.0,205.0,394.48,323.72
2016,2,8,8,45,687.5,58.5,3.05,13.5,250.5,460.32,380.21
2016,2,8,9,0,731.0,64.0,3.0,14.0,296.0,528.94,436.77
2016,2,8,9,15,762.5,67.5,2.9,14.5,338.5,589.88,485.05
2016,2,8,9,30,794.0,71.0,2.8,15.0,381.0,651.51,531.8
2016,2,8,9,45,821.5,72.5,2.75,15.5,420.0,708.1,571.76
2016,2,8,10,0,849.0,74.0,2.7,16.0,459.0,764.19,610.3
2016,2,8,10,15,864.0,76.0,2.65,16.5,491.0,809.91,640.39
2016,2,8,10,30,879.0,78.0,2.6,17.0,523.0,853.55,668.46
2016,2,8,10,45,889.5,79.5,2.55,17.5,548.5,882.04,685.4
2016,2,8,11,0,900.0,81.0,2.5,18.0,574.0,915.5,705.74
2016,2,8,11,15,906.5,82.0,2.45,18.0,592.5,941.65,722.13
2016,2,8,11,30,913.0,83.0,2.4,18.0,611.0,964.43,736.24
2016,2,8,11,45,917.0,83.0,2.35,18.5,621.5,980.08,744.15
2016,2,8,12,0,921.0,83.0,2.3,19.0,632.0,992.04,749.7
2016,2,8,12,15,921.5,83.5,2.25,19.0,634.0,997.49,752.46
2016,2,8,12,30,922.0,84.0,2.2,19.0,636.0,999.09,752.87
2016,2,8,12,45,925.0,81.5,2.15,19.0,631.5,995.49,750.01
2016,2,8,13,0,928.0,79.0,2.1,19.0,627.0,987.99,744.77
2016,2,8,13,15,923.0,78.5,2.0,19.0,613.5,971.6,733.19
2016,2,8,13,30,918.0,78.0,1.9,19.0,600.0,951.58,719.4
2016,2,8,13,45,910.5,76.5,1.85,19.5,579.0,924.56,700.28
2016,2,8,14,0,903.0,75.0,1.8,20.0,558.0,894.29,679.14
2016,2,8,14,15,891.5,73.5,1.75,19.5,530.0,857.57,656.13
2016,2,8,14,30,880.0,72.0,1.7,19.0,502.0,818.22,631.12
2016,2,8,14,45,863.0,70.0,1.65,19.0,467.5,771.58,599.49
2016,2,8,15,0,846.0,68.0,1.6,19.0,433.0,729.52,570.79
2016,2,8,15,15,822.5,65.5,1.5,18.5,393.5,673.99,532.42
2016,2,8,15,30,799.0,63.0,1.4,18.0,354.0,617.91,491.91
2016,2,8,15,45,764.5,59.5,1.3,17.5,310.0,553.71,442.84
2016,2,8,16,0,730.0,56.0,1.2,17.0,266.0,490.77,392.96
2016,2,8,16,15,678.0,51.0,1.2,16.5,220.0,418.9,334.69
2016,2,8,16,30,626.0,46.0,1.2,16.0,174.0,351.01,277.22
2016,2,8,16,45,540.0,39.0,1.3,15.5,129.0,272.03,209.52
2016,2,8,17,0,454.0,32.0,1.4,15.0,84.0,205.39,149.21
2016,2,8,17,15,296.5,21.0,1.4,14.5,48.5,117.68,54.46
2016,2,8,17,30,139.0,10.0,1.4,14.0,13.0,39.31,0.0
2016,2,8,17,45,69.5,5.0,1.45,14.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,15,133.5,10.5,2.6,9.0,18.0,36.67,0.0
2016,2,9,7,30,267.0,21.0,2.7,9.0,36.0,103.07,24.93
2016,2,9,7,45,390.0,30.5,2.8,9.5,77.0,176.14,128.13
2016,2,9,8,0,513.0,40.0,2.9,10.0,118.0,257.74,202.79
2016,2,9,8,15,584.5,47.0,2.9,10.5,164.5,327.76,266.45
2016,2,9,8,30,656.0,54.0,2.9,11.0,211.0,401.98,332.03
2016,2,9,8,45,702.5,58.5,2.95,12.0,257.0,469.11,389.26
2016,2,9,9,0,749.0,63.0,3.0,13.0,303.0,539.25,446.59
2016,2,9,9,15,712.0,73.0,2.9,13.5,326.0,567.27,468.64
2016,2,9,9,30,675.0,83.0,2.8,14.0,349.0,587.3,483.43
2016,2,9,9,45,705.0,85.0,2.7,14.5,386.5,641.52,523.6
2016,2,9,10,0,735.0,87.0,2.6,15.0,424.0,692.37,559.05
2016,2,9,10,15,692.5,107.0,2.4,15.5,442.0,713.29,570.94
2016,2,9,10,30,650.0,127.0,2.2,16.0,460.0,724.54,575.66
2016,2,9,10,45,681.0,125.5,2.05,16.5,488.5,769.78,605.19
2016,2,9,11,0,712.0,124.0,1.9,17.0,517.0,813.81,632.74
2016,2,9,11,15,685.0,138.0,1.8,17.0,526.0,821.38,635.88
2016,2,9,11,30,658.0,152.0,1.7,17.0,535.0,824.7,636.48
2016,2,9,11,45,550.0,192.0,1.6,17.5,516.0,769.69,594.74
2016,2,9,12,0,442.0,232.0,1.5,18.0,497.0,717.37,553.19
2016,2,9,12,15,682.5,159.5,1.35,18.0,571.0,875.73,665.24
2016,2,9,12,30,923.0,87.0,1.2,18.0,645.0,1005.2,746.56
2016,2,9,12,45,780.5,125.0,1.1,18.5,594.0,926.85,690.64
2016,2,9,13,0,638.0,163.0,1.0,19.0,543.0,829.21,624.15
2016,2,9,13,15,574.5,180.5,0.85,19.0,517.0,773.77,586.01
2016,2,9,13,30,511.0,198.0,0.7,19.0,491.0,725.63,550.51
2016,2,9,13,45,539.0,181.0,0.55,19.0,480.5,720.17,546.56
2016,2,9,14,0,567.0,164.0,0.4,19.0,470.0,711.11,539.5
2016,2,9,14,15,445.0,183.0,0.3,19.0,415.5,612.42,467.87
2016,2,9,14,30,323.0,202.0,0.2,19.0,361.0,504.17,389.08
2016,2,9,14,45,375.0,177.5,0.15,19.0,350.0,504.32,391.82
2016,2,9,15,0,427.0,153.0,0.1,19.0,339.0,514.12,399.68
2016,2,9,15,15,363.0,147.0,0.15,18.5,295.5,429.64,338.06
2016,2,9,15,30,299.0,141.0,0.2,18.0,252.0,364.46,289.67
2016,2,9,15,45,280.0,127.0,0.25,18.0,220.5,322.43,257.61
2016,2,9,16,0,261.0,113.0,0.3,18.0,189.0,281.74,225.35
2016,2,9,16,15,239.0,96.0,0.35,17.5,156.5,237.39,189.52
2016,2,9,16,30,217.0,79.0,0.4,17.0,124.0,195.08,154.12
2016,2,9,16,45,186.0,60.5,0.5,17.0,92.0,149.51,114.96
2016,2,9,17,0,155.0,42.0,0.6,17.0,60.0,107.2,77.5
2016,2,9,17,15,77.5,26.0,0.65,16.5,35.0,56.39,27.44
2016,2,9,17,30,0.0,10.0,0.7,16.0,10.0,9.1,0.0
2016,2,9,17,45,0.0,5.0,0.75,16.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,9.5,1.15,11.0,9.5,8.64,0.0
2016,2,10,7,30,0.0,19.0,1.1,11.0,19.0,16.96,1.79
2016,2,10,7,45,16.0,37.5,1.1,11.5,40.0,43.93,29.9
2016,2,10,8,0,32.0,56.0,1.1,12.0,61.0,70.26,53.31
2016,2,10,8,15,43.0,75.5,1.15,12.5,84.5,97.26,77.01
2016,2,10,8,30,54.0,95.0,1.2,13.0,108.0,125.39,101.4
2016,2,10,8,45,60.0,114.0,1.25,13.5,131.0,151.33,123.49
2016,2,10,9,0,66.0,133.0,1.3,14.0,154.0,177.92,145.65
2016,2,10,9,15,72.0,150.0,1.2,14.0,176.0,202.68,166.06
2016,2,10,9,30,78.0,167.0,1.1,14.0,198.0,228.03,186.56
2016,2,10,9,45,302.5,155.0,1.0,14.5,292.5,405.89,331.95
2016,2,10,10,0,527.0,143.0,0.9,15.0,387.0,593.78,474.76
2016,2,10,10,15,684.0,116.0,0.85,15.0,455.0,717.79,562.68
2016,2,10,10,30,841.0,89.0,0.8,15.0,523.0,837.22,642.38
2016,2,10,10,45,852.0,91.0,0.8,15.0,548.5,874.12,664.58
2016,2,10,11,0,863.0,93.0,0.8,15.0,574.0,908.3,685.94
2016,2,10,11,15,586.0,174.5,0.85,15.5,506.0,765.17,587.23
2016,2,10,11,30,309.0,256.0,0.9,16.0,438.0,593.79,460.56
2016,2,10,11,45,598.5,175.5,0.95,16.5,534.5,804.26,616.58
2016,2,10,12,0,888.0,95.0,1.0,17.0,631.0,987.93,735.47
2016,2,10,12,15,889.0,95.0,1.0,17.0,633.5,993.2,735.93
2016,2,10,12,30,890.0,95.0,1.0,17.0,636.0,994.67,736.78
2016,2,10,12,45,665.5,163.5,1.05,17.5,566.5,862.59,649.56
2016,2,10,13,0,441.0,232.0,1.1,18.0,497.0,713.79,545.53
2016,2,10,13,15,421.0,231.5,1.1,18.0,480.0,688.42,529.33
2016,2,10,13,30,401.0,231.0,1.1,18.0,463.0,644.98,499.2
2016,2,10,13,45,495.5,194.5,1.15,18.5,471.0,696.99,538.73
2016,2,10,14,0,590.0,158.0,1.2,19.0,479.0,731.9,564.86
2016,2,10,14,15,532.0,165.0,1.15,18.5,443.5,666.34,518.33
2016,2,10,14,30,474.0,172.0,1.1,18.0,408.0,608.81,477.42
2016,2,10,14,45,475.5,158.5,1.1,18.0,381.5,576.64,455.21
2016,2,10,15,0,477.0,145.0,1.1,18.0,355.0,542.7,430.97
2016,2,10,15,15,533.0,120.0,1.05,17.5,334.5,532.17,425.04
2016,2,10,15,30,589.0,95.0,1.0,17.0,314.0,521.49,417.91
2016,2,10,15,45,544.5,91.5,1.0,17.0,275.0,460.15,369.97
2016,2,10,16,0,500.0,88.0,1.0,17.0,236.0,401.34,322.99
2016,2,10,16,15,458.0,77.5,1.05,16.5,195.5,336.62,270.7
2016,2,10,16,30,416.0,67.0,1.1,16.0,155.0,279.61,222.58
2016,2,10,16,45,355.5,53.5,1.15,15.5,115.5,215.83,167.7
2016,2,10,17,0,295.0,40.0,1.2,15.0,76.0,158.8,117.02
2016,2,10,17,15,147.5,27.0,1.2,14.5,45.0,83.18,46.04
2016,2,10,17,30,0.0,14.0,1.2,14.0,14.0,12.73,0.0
2016,2,10,17,45,0.0,7.0,1.2,14.0,7.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,15,111.5,11.5,1.8,10.5,19.0,33.16,0.0
2016,2,11,7,30,223.0,23.0,1.8,11.0,38.0,94.96,39.7
2016,2,11,7,45,312.5,36.0,1.8,11.5,75.5,156.79,115.01
2016,2,11,8,0,402.0,49.0,1.8,12.0,113.0,225.1,176.46
2016,2,11,8,15,462.5,59.0,1.7,12.0,155.5,287.82,232.68
2016,2,11,8,30,523.0,69.0,1.6,12.0,198.0,356.56,292.48
2016,2,11,8,45,557.5,78.0,1.5,12.5,240.0,415.47,341.95
2016,2,11,9,0,592.0,87.0,1.4,13.0,282.0,476.67,391.15
2016,2,11,9,15,643.5,84.0,1.25,13.0,321.5,537.23,438.74
2016,2,11,9,30,695.0,81.0,1.1,13.0,361.0,600.04,486.13
2016,2,11,9,45,749.0,84.0,1.0,13.5,411.0,670.93,535.65
2016,2,11,10,0,803.0,87.0,0.9,14.0,461.0,747.02,586.17
2016,2,11,10,15,818.0,89.5,0.85,14.5,493.0,792.06,613.75
2016,2,11,10,30,833.0,92.0,0.8,15.0,525.0,835.14,639.68
2016,2,11,10,45,674.0,141.5,0.8,15.5,502.5,783.69,601.61
2016,2,11,11,0,515.0,191.0,0.8,16.0,480.0,707.84,546.05
2016,2,11,11,15,347.5,233.5,0.8,16.5,431.5,596.86,463.14
2016,2,11,11,30,180.0,276.0,0.8,17.0,383.0,478.9,372.73
2016,2,11,11,45,177.5,282.5,0.8,17.5,389.5,486.5,378.34
2016,2,11,12,0,175.0,289.0,0.8,18.0,396.0,493.42,382.29
2016,2,11,12,15,299.5,266.5,0.8,18.0,450.0,605.77,466.64
2016,2,11,12,30,424.0,244.0,0.8,18.0,504.0,716.96,546.13
2016,2,11,12,45,459.5,231.0,0.8,18.5,510.5,734.85,557.1
2016,2,11,13,0,495.0,218.0,0.8,19.0,517.0,750.03,567.37
2016,2,11,13,15,489.0,215.0,0.7,19.0,505.0,734.41,555.32
2016,2,11,13,30,483.0,212.0,0.6,19.0,493.0,716.75,542.32
2016,2,11,13,45,437.5,214.5,0.55,19.0,462.5,667.54,507.47
2016,2,11,14,0,392.0,217.0,0.5,19.0,432.0,602.43,461.8
2016,2,11,14,15,459.5,189.0,0.4,19.0,429.0,632.42,484.4
2016,2,11,14,30,527.0,161.0,0.3,19.0,426.0,640.23,490.33
2016,2,11,14,45,471.5,160.0,0.2,19.0,385.0,575.6,443.05
2016,2,11,15,0,416.0,159.0,0.1,19.0,344.0,513.28,397.69
2016,2,11,15,15,458.0,136.0,0.25,18.5,323.0,498.12,390.48
2016,2,11,15,30,500.0,113.0,0.4,18.0,302.0,477.67,378.13
2016,2,11,15,45,442.0,112.0,0.55,18.0,264.0,415.98,331.57
2016,2,11,16,0,384.0,111.0,0.7,18.0,226.0,358.6,286.91
2016,2,11,16,15,343.5,96.5,0.85,17.5,186.5,300.15,240.41
2016,2,11,16,30,303.0,82.0,1.0,17.0,147.0,245.49,195.1
2016,2,11,16,45,245.5,65.0,1.15,16.5,109.5,185.46,144.23
2016,2,11,17,0,188.0,48.0,1.3,16.0,72.0,125.57,92.69
2016,2,11,17,15,94.0,30.0,1.35,15.5,42.0,66.87,38.57
2016,2,11,17,30,0.0,12.0,1.4,15.0,12.0,10.91,0.0
2016,2,11,17,45,0.0,6.0,1.45,14.5,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
