Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,15,125.0,12.5,1.15,11.5,21.0,36.85,0.0
2016,2,12,7,30,250.0,25.0,1.1,12.0,42.0,104.79,50.52
2016,2,12,7,45,361.0,35.5,1.1,12.5,82.5,172.19,126.23
2016,2,12,8,0,472.0,46.0,1.1,13.0,123.0,249.21,193.95
2016,2,12,8,15,540.5,53.5,1.05,13.0,168.5,316.71,253.56
2016,2,12,8,30,609.0,61.0,1.0,13.0,214.0,390.97,316.96
2016,2,12,8,45,533.5,84.5,0.95,13.5,237.5,409.56,333.57
2016,2,12,9,0,458.0,108.0,0.9,14.0,261.0,415.25,338.47
2016,2,12,9,15,488.5,115.0,0.85,14.0,297.0,466.45,379.14
2016,2,12,9,30,519.0,122.0,0.8,14.0,333.0,519.2,419.28
2016,2,12,9,45,488.5,142.5,0.8,14.5,356.0,543.65,435.62
2016,2,12,10,0,458.0,163.0,0.8,15.0,379.0,563.88,448.51
2016,2,12,10,15,490.5,167.5,0.85,15.0,412.5,613.4,485.16
2016,2,12,10,30,523.0,172.0,0.9,15.0,446.0,663.33,521.2
2016,2,12,10,45,676.0,137.0,0.95,15.5,508.5,781.25,604.25
2016,2,12,11,0,829.0,102.0,1.0,16.0,571.0,890.83,676.22
2016,2,12,11,15,698.5,144.5,1.05,16.0,548.5,844.11,643.13
2016,2,12,11,30,568.0,187.0,1.1,16.0,526.0,774.94,596.05
2016,2,12,11,45,707.0,146.5,1.15,16.5,576.0,877.11,666.24
2016,2,12,12,0,846.0,106.0,1.2,17.0,626.0,963.56,721.62
2016,2,12,12,15,846.5,106.5,1.2,17.0,628.0,968.79,723.66
2016,2,12,12,30,847.0,107.0,1.2,17.0,630.0,970.36,724.59
2016,2,12,12,45,842.0,107.5,1.3,17.0,623.5,962.95,721.53
2016,2,12,13,0,837.0,108.0,1.4,17.0,617.0,951.96,716.26
2016,2,12,13,15,643.5,165.5,1.45,17.0,552.0,831.55,636.14
2016,2,12,13,30,450.0,223.0,1.5,17.0,487.0,698.97,542.2
2016,2,12,13,45,626.5,163.5,1.55,17.0,517.5,788.31,611.35
2016,2,12,14,0,803.0,104.0,1.6,17.0,548.0,854.69,657.97
2016,2,12,14,15,676.5,130.0,1.6,17.0,491.0,758.6,590.96
2016,2,12,14,30,550.0,156.0,1.6,17.0,434.0,653.87,516.49
2016,2,12,14,45,488.5,157.5,1.6,17.0,392.5,586.53,467.28
2016,2,12,15,0,427.0,159.0,1.6,17.0,351.0,521.8,418.54
2016,2,12,15,15,455.5,138.5,1.55,16.5,326.5,499.49,403.43
2016,2,12,15,30,484.0,118.0,1.5,16.0,302.0,473.19,384.24
2016,2,12,15,45,446.5,111.0,1.45,16.0,265.0,417.81,340.03
2016,2,12,16,0,409.0,104.0,1.4,16.0,228.0,364.98,296.91
2016,2,12,16,15,373.5,90.5,1.45,15.5,189.5,308.78,250.75
2016,2,12,16,30,338.0,77.0,1.5,15.0,151.0,255.78,205.66
2016,2,12,16,45,286.5,61.5,1.55,14.5,114.0,197.66,155.31
2016,2,12,17,0,235.0,46.0,1.6,14.0,77.0,145.33,108.87
2016,2,12,17,15,117.5,31.0,1.6,14.0,46.5,74.98,45.75
2016,2,12,17,30,0.0,16.0,1.6,14.0,16.0,14.55,0.0
2016,2,12,17,45,0.0,8.0,1.65,14.0,8.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,7,15,180.0,11.5,2.0,9.5,24.5,47.24,0.0
2016,2,13,7,30,360.0,23.0,2.0,10.0,49.0,132.98,71.47
2016,2,13,7,45,474.5,31.0,2.0,10.5,93.5,201.77,149.48
2016,2,13,8,0,589.0,39.0,2.0,11.0,138.0,284.3,223.47
2016,2,13,8,15,652.5,44.5,1.85,11.5,185.5,354.11,286.05
2016,2,13,8,30,716.0,50.0,1.7,12.0,233.0,429.77,351.1
2016,2,13,8,45,758.5,54.0,1.6,12.5,280.5,497.45,407.35
2016,2,13,9,0,801.0,58.0,1.5,13.0,328.0,567.71,462.98
2016,2,13,9,15,828.0,61.0,1.5,13.5,371.5,628.76,509.79
2016,2,13,9,30,855.0,64.0,1.5,14.0,415.0,689.95,553.89
2016,2,13,9,45,880.0,64.0,1.5,14.5,454.5,739.51,587.18
2016,2,13,10,0,905.0,64.0,1.5,15.0,494.0,793.86,623.19
2016,2,13,10,15,918.5,65.5,1.45,15.5,527.0,839.53,651.63
2016,2,13,10,30,932.0,67.0,1.4,16.0,560.0,882.87,677.9
2016,2,13,10,45,943.0,67.5,1.4,16.5,586.0,920.14,700.25
2016,2,13,11,0,954.0,68.0,1.4,17.0,612.0,954.4,720.4
2016,2,13,11,15,959.0,68.5,1.45,17.0,630.0,979.88,736.76
2016,2,13,11,30,964.0,69.0,1.5,17.0,648.0,1001.7,750.89
2016,2,13,11,45,967.0,69.5,1.6,17.5,658.5,1017.82,760.79
2016,2,13,12,0,970.0,70.0,1.7,18.0,669.0,1029.99,768.27
2016,2,13,12,15,970.0,70.0,1.7,18.0,671.5,1034.61,770.93
2016,2,13,12,30,970.0,70.0,1.7,18.0,674.0,1035.15,771.19
2016,2,13,12,45,956.5,75.5,1.75,18.0,666.5,1025.5,765.79
2016,2,13,13,0,943.0,81.0,1.8,18.0,659.0,1011.92,758.03
2016,2,13,13,15,937.5,80.0,2.0,18.0,644.5,994.15,749.59
2016,2,13,13,30,932.0,79.0,2.2,18.0,630.0,972.67,738.43
2016,2,13,13,45,919.5,79.5,2.45,18.0,607.5,943.11,721.98
2016,2,13,14,0,907.0,80.0,2.7,18.0,585.0,910.46,702.93
2016,2,13,14,15,895.0,78.5,2.75,17.5,556.0,872.92,679.72
2016,2,13,14,30,883.0,77.0,2.8,17.0,527.0,832.76,654.31
2016,2,13,14,45,862.5,75.5,2.85,17.0,491.5,790.39,625.69
2016,2,13,15,0,842.0,74.0,2.9,17.0,456.0,739.07,590.04
2016,2,13,15,15,731.5,83.0,2.75,16.5,394.0,638.03,516.41
2016,2,13,15,30,621.0,92.0,2.6,16.0,332.0,541.02,441.46
2016,2,13,15,45,578.5,89.0,2.5,15.5,291.5,479.85,393.37
2016,2,13,16,0,536.0,86.0,2.4,15.0,251.0,421.0,345.45
2016,2,13,16,15,494.5,76.5,2.4,14.5,209.5,358.71,293.57
2016,2,13,16,30,453.0,67.0,2.4,14.0,168.0,299.81,242.73
2016,2,13,16,45,389.5,55.0,2.45,13.5,127.0,233.46,184.66
2016,2,13,17,0,326.0,43.0,2.5,13.0,86.0,174.01,131.34
2016,2,13,17,15,163.0,31.0,2.5,12.5,52.5,93.75,60.31
2016,2,13,17,30,0.0,19.0,2.5,12.0,19.0,17.28,0.0
2016,2,13,17,45,0.0,9.5,2.5,12.0,9.5,8.64,0.0
2016,2,13,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,7,15,172.5,12.0,2.35,10.5,25.0,46.24,0.0
2016,2,14,7,30,345.0,24.0,2.4,11.0,50.0,130.99,75.23
2016,2,14,7,45,448.0,32.0,2.45,12.0,92.5,197.05,146.25
2016,2,14,8,0,551.0,40.0,2.5,13.0,135.0,271.17,212.56
2016,2,14,8,15,612.0,46.0,2.35,13.5,181.0,338.35,272.7
2016,2,14,8,30,673.0,52.0,2.2,14.0,227.0,411.21,335.45
2016,2,14,8,45,371.5,95.0,2.05,14.5,194.5,328.46,270.33
2016,2,14,9,0,70.0,138.0,1.9,15.0,162.0,184.42,150.27
2016,2,14,9,15,203.0,148.5,1.9,15.5,230.0,306.81,252.39
2016,2,14,9,30,336.0,159.0,1.9,16.0,298.0,421.28,344.31
2016,2,14,9,45,297.0,181.5,1.95,16.5,313.0,433.21,351.35
2016,2,14,10,0,258.0,204.0,2.0,17.0,328.0,441.09,355.46
2016,2,14,10,15,419.5,180.0,2.1,17.5,397.0,570.3,456.42
2016,2,14,10,30,581.0,156.0,2.2,18.0,466.0,701.74,554.74
2016,2,14,10,45,574.0,167.0,2.3,18.5,485.0,719.64,565.44
2016,2,14,11,0,567.0,178.0,2.4,19.0,504.0,741.48,579.63
2016,2,14,11,15,728.5,132.0,2.4,19.0,564.0,859.18,662.39
2016,2,14,11,30,890.0,86.0,2.4,19.0,624.0,954.48,726.15
2016,2,14,11,45,893.0,87.0,2.4,19.5,635.0,970.26,733.92
2016,2,14,12,0,896.0,88.0,2.4,20.0,646.0,982.39,740.14
2016,2,14,12,15,898.0,88.5,2.4,20.0,649.0,989.22,744.39
2016,2,14,12,30,900.0,89.0,2.4,20.0,652.0,992.26,746.33
2016,2,14,12,45,897.0,89.5,2.45,20.0,647.0,986.66,743.22
2016,2,14,13,0,894.0,90.0,2.5,20.0,642.0,977.32,737.82
2016,2,14,13,15,683.5,156.0,2.5,20.0,572.5,860.6,658.68
2016,2,14,13,30,473.0,222.0,2.5,20.0,503.0,720.09,558.15
2016,2,14,13,45,666.0,156.0,2.5,20.0,538.0,817.78,632.39
2016,2,14,14,0,859.0,90.0,2.5,20.0,573.0,889.82,682.66
2016,2,14,14,15,701.0,125.5,2.5,19.5,507.0,776.01,604.3
2016,2,14,14,30,543.0,161.0,2.5,19.0,441.0,654.82,518.13
2016,2,14,14,45,477.0,163.5,2.5,19.0,397.5,584.97,466.44
2016,2,14,15,0,411.0,166.0,2.5,19.0,354.0,518.06,415.5
2016,2,14,15,15,356.5,158.5,2.45,18.5,311.5,438.93,355.26
2016,2,14,15,30,302.0,151.0,2.4,18.0,269.0,377.93,307.51
2016,2,14,15,45,284.5,136.5,2.35,18.0,237.0,335.88,273.78
2016,2,14,16,0,267.0,122.0,2.3,18.0,205.0,295.0,240.14
2016,2,14,16,15,247.5,104.0,2.25,17.0,171.5,250.26,203.38
2016,2,14,16,30,228.0,86.0,2.2,16.0,138.0,207.26,166.91
2016,2,14,16,45,201.0,67.5,2.2,15.5,105.5,162.55,127.82
2016,2,14,17,0,174.0,49.0,2.2,15.0,73.0,120.73,90.51
2016,2,14,17,15,87.0,33.0,2.25,15.0,45.0,68.36,44.02
2016,2,14,17,30,0.0,17.0,2.3,15.0,17.0,15.5,0.0
2016,2,14,17,45,0.0,8.5,2.35,15.0,8.5,7.73,0.0
2016,2,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,7,15,199.5,12.0,1.7,13.5,28.0,51.86,0.0
2016,2,15,7,30,399.0,24.0,1.7,14.0,56.0,143.61,85.49
2016,2,15,7,45,502.5,31.5,1.75,15.0,100.5,212.19,155.77
2016,2,15,8,0,606.0,39.0,1.8,16.0,145.0,291.88,225.66
2016,2,15,8,15,665.5,44.5,1.85,16.0,193.0,361.03,287.23
2016,2,15,8,30,725.0,50.0,1.9,16.0,241.0,435.62,351.39
2016,2,15,8,45,764.0,53.0,2.0,16.5,287.5,500.84,405.67
2016,2,15,9,0,803.0,56.0,2.1,17.0,334.0,568.21,459.6
2016,2,15,9,15,828.5,59.0,2.15,17.0,377.0,623.48,503.28
2016,2,15,9,30,854.0,62.0,2.2,17.0,420.0,683.21,547.43
2016,2,15,9,45,872.5,63.5,2.25,17.5,458.5,735.52,583.39
2016,2,15,10,0,891.0,65.0,2.3,18.0,497.0,786.53,617.72
2016,2,15,10,15,903.5,66.5,2.3,18.0,529.0,831.0,647.62
2016,2,15,10,30,916.0,68.0,2.3,18.0,561.0,873.11,675.55
2016,2,15,10,45,924.5,69.5,2.3,18.5,586.5,909.07,697.63
2016,2,15,11,0,933.0,71.0,2.3,19.0,612.0,941.94,717.42
2016,2,15,11,15,938.5,71.5,2.3,19.0,630.0,967.5,733.54
2016,2,15,11,30,944.0,72.0,2.3,19.0,648.0,989.49,747.35
2016,2,15,11,45,946.5,73.0,2.3,19.5,658.5,1005.52,755.85
2016,2,15,12,0,949.0,74.0,2.3,20.0,669.0,1017.67,761.92
2016,2,15,12,15,949.0,74.0,2.3,20.0,671.5,1022.18,764.57
2016,2,15,12,30,949.0,74.0,2.3,20.0,674.0,1022.68,764.83
2016,2,15,12,45,939.0,77.5,2.3,20.0,667.0,1013.87,759.14
2016,2,15,13,0,929.0,81.0,2.3,20.0,660.0,1001.19,751.14
2016,2,15,13,15,924.5,80.5,2.25,20.0,646.0,985.08,740.49
2016,2,15,13,30,920.0,80.0,2.2,20.0,632.0,965.28,727.52
2016,2,15,13,45,911.0,79.5,2.2,20.0,610.5,937.81,710.04
2016,2,15,14,0,902.0,79.0,2.2,20.0,589.0,907.13,690.43
2016,2,15,14,15,891.0,77.5,2.1,20.0,561.0,870.46,665.71
2016,2,15,14,30,880.0,76.0,2.0,20.0,533.0,831.12,639.08
2016,2,15,14,45,863.0,74.5,1.95,20.0,498.0,784.58,607.68
2016,2,15,15,0,846.0,73.0,1.9,20.0,463.0,742.64,579.23
2016,2,15,15,15,824.0,70.0,1.75,19.5,423.0,686.94,540.68
2016,2,15,15,30,802.0,67.0,1.6,19.0,383.0,630.57,500.27
2016,2,15,15,45,770.5,63.5,1.45,19.0,338.5,567.37,451.37
2016,2,15,16,0,739.0,60.0,1.3,19.0,294.0,505.15,401.78
2016,2,15,16,15,692.5,55.5,1.3,18.5,247.5,435.41,346.17
2016,2,15,16,30,646.0,51.0,1.3,18.0,201.0,369.03,290.91
2016,2,15,16,45,575.0,44.0,1.3,17.5,154.5,296.41,228.88
2016,2,15,17,0,504.0,37.0,1.3,17.0,108.0,228.95,169.45
2016,2,15,17,15,372.0,27.0,1.3,16.5,68.0,149.12,97.93
2016,2,15,17,30,240.0,17.0,1.3,16.0,28.0,78.11,0.0
2016,2,15,17,45,120.0,8.5,1.35,16.0,14.0,27.11,0.0
2016,2,15,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,202.5,12.5,1.9,12.5,29.5,53.06,0.0
2016,2,16,7,30,405.0,25.0,1.9,13.0,59.0,147.18,91.56
2016,2,16,7,45,505.0,33.0,1.9,13.5,104.0,214.92,159.43
2016,2,16,8,0,605.0,41.0,1.9,14.0,149.0,294.14,229.65
2016,2,16,8,15,663.5,46.5,1.75,14.5,197.0,362.99,290.46
2016,2,16,8,30,722.0,52.0,1.6,15.0,245.0,437.14,353.13
2016,2,16,8,45,760.0,55.5,1.5,15.5,292.0,502.38,406.4
2016,2,16,9,0,798.0,59.0,1.4,16.0,339.0,569.71,458.75
2016,2,16,9,15,824.0,62.0,1.4,16.5,382.5,630.2,504.3
2016,2,16,9,30,850.0,65.0,1.4,17.0,426.0,685.18,542.96
2016,2,16,9,45,864.0,68.5,1.45,17.5,463.5,736.52,577.57
2016,2,16,10,0,878.0,72.0,1.5,18.0,501.0,786.22,610.32
2016,2,16,10,15,891.5,74.0,1.55,18.0,533.5,831.72,640.78
2016,2,16,10,30,905.0,76.0,1.6,18.0,566.0,874.96,669.41
2016,2,16,10,45,765.5,119.5,1.65,18.5,547.5,843.32,645.45
2016,2,16,11,0,626.0,163.0,1.7,19.0,529.0,786.63,604.95
2016,2,16,11,15,780.5,121.5,1.7,19.0,591.5,891.1,676.71
2016,2,16,11,30,935.0,80.0,1.7,19.0,654.0,992.33,742.47
2016,2,16,11,45,937.5,81.0,1.75,19.5,664.5,1008.24,750.42
2016,2,16,12,0,940.0,82.0,1.8,20.0,675.0,1020.3,757.0
2016,2,16,12,15,940.5,82.0,1.8,20.0,677.5,1025.25,759.88
2016,2,16,12,30,941.0,82.0,1.8,20.0,680.0,1026.23,760.43
2016,2,16,12,45,940.5,81.0,1.85,20.0,674.5,1021.02,757.88
2016,2,16,13,0,940.0,80.0,1.9,20.0,669.0,1011.85,752.95
2016,2,16,13,15,935.5,79.5,1.95,20.0,655.5,995.57,743.51
2016,2,16,13,30,931.0,79.0,2.0,20.0,642.0,975.56,731.72
2016,2,16,13,45,925.0,77.5,2.05,20.0,621.0,949.32,715.82
2016,2,16,14,0,919.0,76.0,2.1,20.0,600.0,919.67,697.6
2016,2,16,14,15,908.0,74.5,2.1,20.0,571.5,882.47,673.61
2016,2,16,14,30,897.0,73.0,2.1,20.0,543.0,842.52,647.59
2016,2,16,14,45,820.5,80.0,2.1,20.0,488.5,765.35,594.98
2016,2,16,15,0,744.0,87.0,2.1,20.0,434.0,682.99,537.64
2016,2,16,15,15,738.0,79.5,1.95,19.5,398.5,637.58,506.27
2016,2,16,15,30,732.0,72.0,1.8,19.0,363.0,590.36,471.59
2016,2,16,15,45,685.0,73.0,1.7,18.5,320.5,528.46,423.97
2016,2,16,16,0,638.0,74.0,1.6,18.0,278.0,466.78,375.19
2016,2,16,16,15,646.0,62.5,1.5,17.5,241.5,422.15,338.24
2016,2,16,16,30,654.0,51.0,1.4,17.0,205.0,373.08,295.7
2016,2,16,16,45,574.0,45.0,1.35,16.5,157.5,297.3,230.81
2016,2,16,17,0,494.0,39.0,1.3,16.0,110.0,227.77,169.75
2016,2,16,17,15,247.0,34.0,1.25,15.5,69.5,119.9,80.72
2016,2,16,17,30,0.0,29.0,1.2,15.0,29.0,29.74,0.0
2016,2,16,17,45,0.0,14.5,1.2,15.0,14.5,13.19,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,12.5,3.75,15.0,12.5,11.01,0.0
2016,2,17,7,30,0.0,25.0,3.6,15.0,25.0,22.39,11.28
2016,2,17,7,45,1.5,44.5,3.5,15.0,45.0,42.11,29.23
2016,2,17,8,0,3.0,64.0,3.4,15.0,65.0,61.72,46.39
2016,2,17,8,15,12.0,83.0,3.5,15.0,86.5,84.2,65.84
2016,2,17,8,30,21.0,102.0,3.6,15.0,108.0,107.7,86.07
2016,2,17,8,45,28.0,120.0,3.7,15.5,129.5,137.42,111.1
2016,2,17,9,0,35.0,138.0,3.8,16.0,151.0,161.73,131.23
2016,2,17,9,15,17.5,99.5,4.0,16.0,106.0,107.37,85.53
2016,2,17,9,30,0.0,61.0,4.2,16.0,61.0,53.89,40.05
2016,2,17,9,45,83.0,141.0,4.45,16.5,182.0,212.96,174.44
2016,2,17,10,0,166.0,221.0,4.7,17.0,303.0,374.26,305.42
2016,2,17,10,15,152.0,236.0,4.75,17.0,315.0,385.76,313.25
2016,2,17,10,30,138.0,251.0,4.8,17.0,327.0,395.92,320.35
2016,2,17,10,45,69.0,171.5,4.9,17.0,209.5,231.39,187.31
2016,2,17,11,0,0.0,92.0,5.0,17.0,92.0,81.56,62.23
2016,2,17,11,15,47.5,189.5,4.95,16.5,219.0,233.7,188.76
2016,2,17,11,30,95.0,287.0,4.9,16.0,346.0,391.6,315.81
2016,2,17,11,45,47.5,150.5,4.9,16.0,180.0,192.81,155.43
2016,2,17,12,0,0.0,14.0,4.9,16.0,14.0,12.36,4.7
2016,2,17,12,15,0.0,14.0,4.9,16.0,14.0,12.36,4.71
2016,2,17,12,30,0.0,14.0,4.9,16.0,14.0,12.36,4.71
2016,2,17,12,45,0.0,25.0,4.9,16.0,25.0,22.09,12.87
2016,2,17,13,0,0.0,36.0,4.9,16.0,36.0,31.82,21.02
2016,2,17,13,15,0.0,52.0,4.9,15.5,52.0,46.0,32.95
2016,2,17,13,30,0.0,68.0,4.9,15.0,68.0,60.2,44.93
2016,2,17,13,45,0.0,46.5,4.95,15.0,46.5,41.11,28.98
2016,2,17,14,0,0.0,25.0,5.0,15.0,25.0,22.07,12.99
2016,2,17,14,15,14.0,116.0,4.9,15.0,123.5,116.53,92.79
2016,2,17,14,30,28.0,207.0,4.8,15.0,222.0,220.95,179.3
2016,2,17,14,45,25.5,194.5,4.75,15.0,207.5,205.76,166.92
2016,2,17,15,0,23.0,182.0,4.7,15.0,193.0,190.83,154.89
2016,2,17,15,15,11.5,105.5,4.65,14.5,111.0,103.64,82.57
2016,2,17,15,30,0.0,29.0,4.6,14.0,29.0,25.55,16.26
2016,2,17,15,45,0.0,25.5,4.55,14.0,25.5,22.45,13.66
2016,2,17,16,0,0.0,22.0,4.5,14.0,22.0,19.36,11.02
2016,2,17,16,15,0.0,18.5,4.45,14.0,18.5,16.27,8.36
2016,2,17,16,30,0.0,15.0,4.4,14.0,15.0,13.18,5.67
2016,2,17,16,45,0.0,11.5,4.4,14.0,11.5,10.1,2.95
2016,2,17,17,0,0.0,8.0,4.4,14.0,8.0,7.02,0.23
2016,2,17,17,15,0.0,5.0,4.4,13.5,5.0,4.38,0.0
2016,2,17,17,30,0.0,2.0,4.4,13.0,2.0,1.75,0.0
2016,2,17,17,45,0.0,1.0,4.4,13.0,1.0,0.91,0.0
2016,2,17,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,15,59.5,20.5,3.95,11.0,26.0,36.94,0.0
2016,2,18,7,30,119.0,41.0,4.0,11.0,52.0,85.66,57.83
2016,2,18,7,45,231.5,56.0,4.1,11.5,94.0,151.08,115.73
2016,2,18,8,0,344.0,71.0,4.2,12.0,136.0,226.07,180.92
2016,2,18,8,15,415.0,82.0,4.25,12.0,182.0,291.05,238.88
2016,2,18,8,30,486.0,93.0,4.3,12.0,228.0,363.56,302.36
2016,2,18,8,45,536.5,100.5,4.35,12.0,273.5,427.58,357.69
2016,2,18,9,0,587.0,108.0,4.4,12.0,319.0,500.01,418.4
2016,2,18,9,15,361.5,148.0,4.4,12.0,283.0,409.96,343.68
2016,2,18,9,30,136.0,188.0,4.4,12.0,247.0,301.99,251.32
2016,2,18,9,45,68.0,136.0,4.45,12.5,165.5,184.41,152.46
2016,2,18,10,0,0.0,84.0,4.5,13.0,84.0,74.37,57.63
2016,2,18,10,15,359.0,114.5,4.45,13.0,313.0,445.02,373.4
2016,2,18,10,30,718.0,145.0,4.4,13.0,542.0,810.46,657.6
2016,2,18,10,45,726.0,150.0,4.4,13.5,566.5,845.52,678.87
2016,2,18,11,0,734.0,155.0,4.4,14.0,591.0,878.05,700.24
2016,2,18,11,15,742.5,157.0,4.35,14.0,609.5,905.0,718.39
2016,2,18,11,30,751.0,159.0,4.3,14.0,628.0,929.06,734.45
2016,2,18,11,45,758.0,159.0,4.3,14.0,638.5,946.36,746.15
2016,2,18,12,0,765.0,159.0,4.3,14.0,649.0,960.41,755.69
2016,2,18,12,15,382.5,163.5,4.25,14.0,408.5,585.64,475.22
2016,2,18,12,30,0.0,168.0,4.2,14.0,168.0,154.46,122.33
2016,2,18,12,45,102.5,234.5,4.2,14.0,300.0,356.32,290.03
2016,2,18,13,0,205.0,301.0,4.2,14.0,432.0,533.07,430.26
2016,2,18,13,15,114.5,269.5,4.1,13.5,342.5,406.8,329.36
2016,2,18,13,30,24.0,238.0,4.0,13.0,253.0,249.68,201.82
2016,2,18,13,45,43.0,245.5,3.95,13.0,271.0,292.31,237.54
2016,2,18,14,0,62.0,253.0,3.9,13.0,289.0,317.91,258.93
2016,2,18,14,15,180.0,240.0,3.8,13.0,337.5,419.47,344.1
2016,2,18,14,30,298.0,227.0,3.7,13.0,386.0,512.39,420.09
2016,2,18,14,45,313.5,208.5,3.6,13.0,366.0,492.2,404.69
2016,2,18,15,0,329.0,190.0,3.5,13.0,346.0,469.88,387.92
2016,2,18,15,15,221.0,181.5,3.35,12.5,282.5,368.66,305.67
2016,2,18,15,30,113.0,173.0,3.2,12.0,219.0,264.87,219.75
2016,2,18,15,45,103.0,155.5,3.05,12.0,194.0,233.99,194.32
2016,2,18,16,0,93.0,138.0,2.9,12.0,169.0,195.0,161.56
2016,2,18,16,15,83.5,117.5,2.7,11.5,142.0,163.73,135.04
2016,2,18,16,30,74.0,97.0,2.5,11.0,115.0,133.48,108.85
2016,2,18,16,45,60.0,76.5,2.3,11.0,89.0,102.45,81.43
2016,2,18,17,0,46.0,56.0,2.1,11.0,63.0,72.94,55.2
2016,2,18,17,15,23.0,37.0,2.05,10.5,40.5,44.17,29.63
2016,2,18,17,30,0.0,18.0,2.0,10.0,18.0,16.01,0.0
2016,2,18,17,45,0.0,9.0,1.95,10.0,9.0,8.19,0.0
2016,2,18,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,9.5,3.7,10.5,9.5,8.35,0.0
2016,2,19,7,30,0.0,19.0,3.9,11.0,19.0,16.72,7.66
2016,2,19,7,45,0.0,32.0,4.1,11.5,32.0,28.22,18.18
2016,2,19,8,0,0.0,45.0,4.3,12.0,45.0,39.92,28.54
2016,2,19,8,15,0.0,59.0,4.45,12.0,59.0,52.94,39.98
2016,2,19,8,30,0.0,73.0,4.6,12.0,73.0,65.99,51.34
2016,2,19,8,45,0.0,86.5,4.75,12.5,86.5,78.59,62.03
2016,2,19,9,0,0.0,100.0,4.9,13.0,100.0,91.26,72.61
2016,2,19,9,15,0.0,83.0,4.9,13.0,83.0,73.94,57.73
2016,2,19,9,30,0.0,66.0,4.9,13.0,66.0,58.34,44.32
2016,2,19,9,45,21.5,136.0,4.9,13.0,147.0,149.38,121.76
2016,2,19,10,0,43.0,206.0,4.9,13.0,228.0,244.95,201.18
2016,2,19,10,15,21.5,183.0,4.75,13.0,194.0,189.67,154.43
2016,2,19,10,30,0.0,160.0,4.6,13.0,160.0,147.7,118.62
2016,2,19,10,45,2.5,174.5,4.5,13.0,176.5,164.16,132.17
2016,2,19,11,0,5.0,189.0,4.4,13.0,193.0,180.88,145.8
2016,2,19,11,15,2.5,168.5,4.25,13.0,170.5,157.62,126.35
2016,2,19,11,30,0.0,148.0,4.1,13.0,148.0,134.87,107.35
2016,2,19,11,45,0.0,127.5,4.0,13.0,127.5,114.97,90.82
2016,2,19,12,0,0.0,107.0,3.9,13.0,107.0,95.51,74.63
2016,2,19,12,15,0.0,116.5,3.8,13.0,116.5,104.47,82.07
2016,2,19,12,30,0.0,126.0,3.7,13.0,126.0,113.5,89.54
2016,2,19,12,45,3.0,162.0,3.65,13.0,164.0,151.38,120.97
2016,2,19,13,0,6.0,198.0,3.6,13.0,202.0,190.44,153.07
2016,2,19,13,15,52.5,242.0,3.45,12.5,275.0,297.5,242.0
2016,2,19,13,30,99.0,286.0,3.3,12.0,348.0,392.3,319.17
2016,2,19,13,45,57.5,249.5,3.2,12.0,285.5,309.82,252.06
2016,2,19,14,0,16.0,213.0,3.1,12.0,223.0,215.9,175.04
2016,2,19,14,15,120.5,226.5,2.95,12.0,292.0,351.72,289.02
2016,2,19,14,30,225.0,240.0,2.8,12.0,361.0,451.44,370.46
2016,2,19,14,45,205.0,225.5,2.65,12.0,330.0,411.01,337.81
2016,2,19,15,0,185.0,211.0,2.5,12.0,299.0,371.56,306.33
2016,2,19,15,15,331.0,171.0,2.4,11.5,313.0,434.94,361.1
2016,2,19,15,30,477.0,131.0,2.3,11.0,327.0,484.66,402.94
2016,2,19,15,45,429.0,128.0,2.2,11.0,289.5,426.87,355.08
2016,2,19,16,0,381.0,125.0,2.1,11.0,252.0,372.54,309.75
2016,2,19,16,15,349.5,109.5,2.0,10.5,212.5,317.27,263.46
2016,2,19,16,30,318.0,94.0,1.9,10.0,173.0,264.82,218.21
2016,2,19,16,45,267.5,77.0,1.8,9.5,133.5,206.21,166.88
2016,2,19,17,0,217.0,60.0,1.7,9.0,94.0,147.22,114.73
2016,2,19,17,15,140.0,42.0,1.65,9.0,61.0,92.53,66.24
2016,2,19,17,30,63.0,24.0,1.6,9.0,28.0,43.49,11.3
2016,2,19,17,45,31.5,12.0,1.6,9.0,14.0,15.98,0.0
2016,2,19,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,7,15,79.5,18.0,2.15,6.0,26.5,41.57,0.0
2016,2,20,7,30,159.0,36.0,2.1,6.0,53.0,94.28,66.69
2016,2,20,7,45,200.0,55.0,2.1,6.5,87.0,132.99,103.76
2016,2,20,8,0,241.0,74.0,2.1,7.0,121.0,182.13,148.35
2016,2,20,8,15,270.5,91.0,2.05,7.5,157.5,228.28,189.95
2016,2,20,8,30,300.0,108.0,2.0,8.0,194.0,277.5,233.11
2016,2,20,8,45,328.0,120.5,2.0,9.0,229.0,323.42,271.96
2016,2,20,9,0,356.0,133.0,2.0,10.0,264.0,383.04,320.49
2016,2,20,9,15,392.5,144.0,1.9,10.5,304.5,438.48,364.72
2016,2,20,9,30,429.0,155.0,1.8,11.0,345.0,496.32,409.49
2016,2,20,9,45,535.5,141.0,1.75,11.5,399.0,580.55,474.95
2016,2,20,10,0,642.0,127.0,1.7,12.0,453.0,679.07,548.33
2016,2,20,10,15,650.5,134.5,1.6,12.0,482.5,719.56,575.26
2016,2,20,10,30,659.0,142.0,1.5,12.0,512.0,758.21,600.86
2016,2,20,10,45,756.0,127.5,1.4,12.0,570.0,848.37,662.25
2016,2,20,11,0,853.0,113.0,1.3,12.0,628.0,934.97,718.37
2016,2,20,11,15,738.0,148.0,1.15,12.0,603.0,892.53,685.09
2016,2,20,11,30,623.0,183.0,1.0,12.0,578.0,835.23,643.4
2016,2,20,11,45,608.5,191.5,0.9,12.5,582.5,839.3,643.76
2016,2,20,12,0,594.0,200.0,0.8,13.0,587.0,833.81,636.8
2016,2,20,12,15,430.5,251.5,0.75,13.0,532.5,734.74,563.55
2016,2,20,12,30,267.0,303.0,0.7,13.0,478.0,616.59,476.29
2016,2,20,12,45,398.0,262.5,0.7,13.5,520.5,695.93,537.18
2016,2,20,13,0,529.0,222.0,0.7,14.0,563.0,791.62,604.65
2016,2,20,13,15,709.0,161.5,0.7,14.0,609.0,896.03,675.82
2016,2,20,13,30,889.0,101.0,0.7,14.0,655.0,976.79,727.8
2016,2,20,13,45,884.0,98.5,0.75,14.0,634.0,950.52,711.26
2016,2,20,14,0,879.0,96.0,0.8,14.0,613.0,920.87,694.11
2016,2,20,14,15,868.0,94.0,0.85,14.0,584.5,883.39,671.55
2016,2,20,14,30,857.0,92.0,0.9,14.0,556.0,843.23,646.91
2016,2,20,14,45,845.5,88.0,0.95,14.0,521.5,797.87,618.25
2016,2,20,15,0,834.0,84.0,1.0,14.0,487.0,750.39,587.52
2016,2,20,15,15,812.5,81.0,1.0,13.5,446.0,695.03,550.81
2016,2,20,15,30,791.0,78.0,1.0,13.0,405.0,638.93,511.7
2016,2,20,15,45,766.0,72.5,1.05,13.0,361.0,577.45,465.66
2016,2,20,16,0,741.0,67.0,1.1,13.0,317.0,516.34,418.03
2016,2,20,16,15,697.0,62.0,1.15,12.5,269.0,446.65,362.28
2016,2,20,16,30,653.0,57.0,1.2,12.0,221.0,382.39,308.34
2016,2,20,16,45,587.0,49.5,1.3,11.5,173.0,307.94,244.32
2016,2,20,17,0,521.0,42.0,1.4,11.0,125.0,240.33,184.0
2016,2,20,17,15,402.0,32.0,1.45,10.5,82.5,162.41,115.08
2016,2,20,17,30,283.0,22.0,1.5,10.0,40.0,95.2,36.04
2016,2,20,17,45,141.5,11.0,1.6,10.0,20.0,32.75,0.0
2016,2,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,21,7,15,211.5,16.0,1.85,7.5,38.5,69.17,13.07
2016,2,21,7,30,423.0,32.0,1.9,8.0,77.0,163.22,114.7
2016,2,21,7,45,518.5,40.0,1.95,9.0,124.5,231.25,177.63
2016,2,21,8,0,614.0,48.0,2.0,10.0,172.0,310.33,247.94
2016,2,21,8,15,671.0,54.0,2.0,10.5,221.5,378.06,308.48
2016,2,21,8,30,728.0,60.0,2.0,11.0,271.0,453.15,372.84
2016,2,21,8,45,768.0,63.5,2.0,11.5,319.5,520.51,428.73
2016,2,21,9,0,808.0,67.0,2.0,12.0,368.0,590.09,484.13
2016,2,21,9,15,833.0,70.0,1.95,12.0,412.5,650.92,531.39
2016,2,21,9,30,858.0,73.0,1.9,12.0,457.0,711.65,575.73
2016,2,21,9,45,878.0,75.0,1.9,12.5,497.0,766.93,613.38
2016,2,21,10,0,898.0,77.0,1.9,13.0,537.0,814.15,644.39
2016,2,21,10,15,910.5,79.0,1.85,13.5,570.0,859.78,673.23
2016,2,21,10,30,923.0,81.0,1.8,14.0,603.0,902.98,699.79
2016,2,21,10,45,931.5,82.0,1.75,14.5,629.0,938.71,720.74
2016,2,21,11,0,940.0,83.0,1.7,15.0,655.0,971.29,739.33
2016,2,21,11,15,945.5,84.0,1.65,15.0,673.5,997.71,755.0
2016,2,21,11,30,951.0,85.0,1.6,15.0,692.0,1020.48,768.28
2016,2,21,11,45,952.5,86.0,1.6,15.0,702.0,1035.61,777.38
2016,2,21,12,0,954.0,87.0,1.6,15.0,712.0,1046.76,784.12
2016,2,21,12,15,954.0,87.0,1.65,15.0,714.0,1051.2,787.49
2016,2,21,12,30,954.0,87.0,1.7,15.0,716.0,1051.58,788.47
2016,2,21,12,45,949.0,88.0,1.8,15.5,709.5,1044.2,783.87
2016,2,21,13,0,944.0,89.0,1.9,16.0,703.0,1032.86,776.82
2016,2,21,13,15,938.5,88.5,1.95,16.0,688.5,1015.34,766.54
2016,2,21,13,30,933.0,88.0,2.0,16.0,674.0,994.08,753.88
2016,2,21,13,45,922.5,87.5,2.15,16.0,651.0,964.59,736.86
2016,2,21,14,0,912.0,87.0,2.3,16.0,628.0,931.88,717.39
2016,2,21,14,15,900.0,85.5,2.4,15.5,598.5,893.66,694.57
2016,2,21,14,30,888.0,84.0,2.5,15.0,569.0,852.77,669.43
2016,2,21,14,45,870.5,82.0,2.6,15.0,532.5,811.4,642.23
2016,2,21,15,0,853.0,80.0,2.7,15.0,496.0,760.72,607.7
2016,2,21,15,15,830.0,77.5,2.7,14.5,454.5,704.04,568.53
2016,2,21,15,30,807.0,75.0,2.7,14.0,413.0,646.71,527.19
2016,2,21,15,45,776.5,71.0,2.7,14.0,367.0,582.68,477.05
2016,2,21,16,0,746.0,67.0,2.7,14.0,321.0,519.51,425.96
2016,2,21,16,15,700.5,62.0,2.7,13.5,272.5,448.7,367.68
2016,2,21,16,30,655.0,57.0,2.7,13.0,224.0,383.37,311.62
2016,2,21,16,45,589.0,49.5,2.7,12.5,176.0,308.73,246.26
2016,2,21,17,0,523.0,42.0,2.7,12.0,128.0,240.94,185.1
2016,2,21,17,15,405.0,32.5,2.65,11.5,85.0,163.63,116.53
2016,2,21,17,30,287.0,23.0,2.6,11.0,42.0,97.58,43.01
2016,2,21,17,45,143.5,11.5,2.6,10.5,21.0,33.49,0.0
2016,2,21,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
