Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,232.5,15.5,1.85,9.5,41.5,73.62,22.68
2016,2,22,7,30,465.0,31.0,1.9,10.0,83.0,171.53,120.31
2016,2,22,7,45,551.5,39.0,1.95,10.5,130.5,239.56,183.18
2016,2,22,8,0,638.0,47.0,2.0,11.0,178.0,317.29,252.71
2016,2,22,8,15,692.5,52.0,2.0,11.5,228.0,386.48,314.22
2016,2,22,8,30,747.0,57.0,2.0,12.0,278.0,460.42,377.35
2016,2,22,8,45,781.5,61.0,2.05,12.5,326.0,526.24,431.9
2016,2,22,9,0,816.0,65.0,2.1,13.0,374.0,593.73,485.65
2016,2,22,9,15,841.0,68.0,2.1,13.5,418.5,654.96,532.4
2016,2,22,9,30,866.0,71.0,2.1,14.0,463.0,716.08,575.97
2016,2,22,9,45,780.5,93.0,2.15,14.5,468.5,715.52,572.92
2016,2,22,10,0,695.0,115.0,2.2,15.0,474.0,709.13,566.21
2016,2,22,10,15,810.5,97.5,2.2,15.0,541.5,807.31,636.38
2016,2,22,10,30,926.0,80.0,2.2,15.0,609.0,905.66,703.67
2016,2,22,10,45,934.0,82.0,2.2,15.5,635.5,942.26,725.45
2016,2,22,11,0,942.0,84.0,2.2,16.0,662.0,975.67,745.46
2016,2,22,11,15,948.0,85.0,2.15,16.0,680.5,1002.6,761.82
2016,2,22,11,30,954.0,86.0,2.1,16.0,699.0,1025.89,775.77
2016,2,22,11,45,956.5,86.5,2.1,16.5,709.5,1041.4,783.79
2016,2,22,12,0,959.0,87.0,2.1,17.0,720.0,1052.94,789.37
2016,2,22,12,15,959.5,87.0,2.1,17.0,722.5,1057.87,792.28
2016,2,22,12,30,960.0,87.0,2.1,17.0,725.0,1058.71,792.75
2016,2,22,12,45,954.5,88.5,2.15,17.0,718.5,1051.38,788.74
2016,2,22,13,0,949.0,90.0,2.2,17.0,712.0,1040.05,782.32
2016,2,22,13,15,945.0,89.5,2.2,17.0,698.0,1023.86,772.21
2016,2,22,13,30,941.0,89.0,2.2,17.0,684.0,1003.85,759.7
2016,2,22,13,45,825.0,114.0,2.2,17.0,623.5,916.05,701.23
2016,2,22,14,0,709.0,139.0,2.2,17.0,563.0,825.07,639.81
2016,2,22,14,15,687.0,137.0,2.1,17.0,532.0,782.2,610.5
2016,2,22,14,30,665.0,135.0,2.0,17.0,501.0,737.89,579.49
2016,2,22,14,45,599.0,144.5,1.95,17.0,458.5,669.67,530.41
2016,2,22,15,0,533.0,154.0,1.9,17.0,416.0,598.36,477.34
2016,2,22,15,15,577.5,129.0,1.75,16.5,391.5,584.04,468.32
2016,2,22,15,30,622.0,104.0,1.6,16.0,367.0,558.45,449.88
2016,2,22,15,45,584.0,101.0,1.45,16.0,326.5,499.07,402.95
2016,2,22,16,0,546.0,98.0,1.3,16.0,286.0,441.59,356.67
2016,2,22,16,15,514.5,87.0,1.3,15.0,244.0,381.71,309.14
2016,2,22,16,30,483.0,76.0,1.3,14.0,202.0,324.17,261.47
2016,2,22,16,45,424.5,65.5,1.3,13.5,159.0,258.85,205.44
2016,2,22,17,0,366.0,55.0,1.3,13.0,116.0,198.21,152.13
2016,2,22,17,15,283.0,40.0,1.35,12.5,78.0,135.0,96.71
2016,2,22,17,30,200.0,25.0,1.4,12.0,40.0,79.57,38.62
2016,2,22,17,45,100.0,12.5,1.45,12.0,20.0,27.39,0.0
2016,2,22,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,7,15,221.5,17.5,1.55,10.0,43.0,74.33,29.67
2016,2,23,7,30,443.0,35.0,1.6,10.0,86.0,172.39,122.45
2016,2,23,7,45,534.0,43.0,1.65,10.5,134.5,240.6,184.57
2016,2,23,8,0,625.0,51.0,1.7,11.0,183.0,319.24,254.31
2016,2,23,8,15,680.5,57.0,1.8,11.5,233.5,387.17,314.56
2016,2,23,8,30,736.0,63.0,1.9,12.0,284.0,462.3,378.55
2016,2,23,8,45,775.0,66.5,2.0,12.5,333.0,529.78,434.33
2016,2,23,9,0,814.0,70.0,2.1,13.0,382.0,599.34,489.72
2016,2,23,9,15,839.0,73.5,2.1,13.0,427.0,661.21,537.75
2016,2,23,9,30,864.0,77.0,2.1,13.0,472.0,722.98,582.97
2016,2,23,9,45,883.0,79.0,2.1,13.5,512.0,777.92,620.21
2016,2,23,10,0,902.0,81.0,2.1,14.0,552.0,824.63,650.75
2016,2,23,10,15,915.0,83.0,1.95,14.5,585.5,870.88,678.99
2016,2,23,10,30,928.0,85.0,1.8,15.0,619.0,914.72,704.66
2016,2,23,10,45,935.0,87.0,1.7,15.5,645.0,950.49,724.76
2016,2,23,11,0,942.0,89.0,1.6,16.0,671.0,983.0,742.32
2016,2,23,11,15,947.5,90.0,1.55,16.0,689.5,1009.46,757.77
2016,2,23,11,30,953.0,91.0,1.5,16.0,708.0,1032.26,770.84
2016,2,23,11,45,953.0,92.5,1.45,16.5,718.0,1046.51,776.94
2016,2,23,12,0,953.0,94.0,1.4,17.0,728.0,1056.74,780.62
2016,2,23,12,15,953.0,94.5,1.3,17.0,730.0,1061.71,781.61
2016,2,23,12,30,953.0,95.0,1.2,17.0,732.0,1062.62,780.13
2016,2,23,12,45,945.5,97.0,1.2,17.0,724.5,1053.86,774.7
2016,2,23,13,0,938.0,99.0,1.2,17.0,717.0,1041.16,767.05
2016,2,23,13,15,933.5,98.0,1.1,17.0,702.5,1023.97,754.75
2016,2,23,13,30,929.0,97.0,1.0,17.0,688.0,1003.01,740.21
2016,2,23,13,45,919.5,96.0,0.95,17.5,665.5,973.79,720.13
2016,2,23,14,0,910.0,95.0,0.9,18.0,643.0,941.29,698.13
2016,2,23,14,15,899.0,93.5,0.85,18.0,613.5,912.05,679.63
2016,2,23,14,30,888.0,92.0,0.8,18.0,584.0,871.28,653.41
2016,2,23,14,45,869.5,90.0,0.75,18.0,547.0,821.34,620.96
2016,2,23,15,0,851.0,88.0,0.7,18.0,510.0,769.67,587.03
2016,2,23,15,15,824.5,76.5,0.65,17.5,458.0,699.81,540.88
2016,2,23,15,30,798.0,65.0,0.6,17.0,406.0,629.52,493.04
2016,2,23,15,45,734.5,73.5,0.55,17.0,361.0,559.85,440.92
2016,2,23,16,0,671.0,82.0,0.5,17.0,316.0,496.22,391.7
2016,2,23,16,15,626.0,75.5,0.55,16.5,269.0,427.56,338.9
2016,2,23,16,30,581.0,69.0,0.6,16.0,222.0,362.4,286.42
2016,2,23,16,45,499.5,62.0,0.7,16.0,174.5,285.77,222.78
2016,2,23,17,0,418.0,55.0,0.8,16.0,127.0,217.64,164.49
2016,2,23,17,15,314.5,41.5,0.9,15.5,85.0,146.41,103.93
2016,2,23,17,30,211.0,28.0,1.0,15.0,43.0,85.84,44.8
2016,2,23,17,45,105.5,14.0,1.1,14.5,21.5,29.6,0.0
2016,2,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,36.0,5.0,1.1,10.0,5.5,0.0,0.0
2016,2,24,7,0,72.0,10.0,1.1,10.0,11.0,20.03,0.0
2016,2,24,7,15,212.0,24.0,1.2,10.5,45.5,80.0,38.14
2016,2,24,7,30,352.0,38.0,1.3,11.0,80.0,150.55,107.72
2016,2,24,7,45,445.0,47.5,1.4,11.5,126.5,215.75,165.77
2016,2,24,8,0,538.0,57.0,1.5,12.0,173.0,291.75,232.35
2016,2,24,8,15,594.5,64.0,1.45,12.0,221.0,358.58,291.07
2016,2,24,8,30,651.0,71.0,1.4,12.0,269.0,430.73,352.2
2016,2,24,8,45,694.0,74.5,1.4,12.5,316.5,496.02,405.39
2016,2,24,9,0,737.0,78.0,1.4,13.0,364.0,561.64,456.89
2016,2,24,9,15,763.5,82.0,1.3,13.5,407.5,621.51,501.24
2016,2,24,9,30,790.0,86.0,1.2,14.0,451.0,681.61,543.29
2016,2,24,9,45,812.0,88.0,1.2,14.5,490.0,735.84,579.44
2016,2,24,10,0,834.0,90.0,1.2,15.0,529.0,789.11,614.1
2016,2,24,10,15,847.5,92.0,1.15,15.0,561.5,833.99,642.69
2016,2,24,10,30,861.0,94.0,1.1,15.0,594.0,876.66,669.33
2016,2,24,10,45,870.5,95.5,1.1,15.5,619.5,912.67,690.64
2016,2,24,11,0,880.0,97.0,1.1,16.0,645.0,945.73,709.83
2016,2,24,11,15,885.5,98.0,1.05,16.0,663.0,961.73,718.15
2016,2,24,11,30,891.0,99.0,1.0,16.0,681.0,983.46,730.46
2016,2,24,11,45,894.5,99.5,1.0,16.5,691.0,999.09,738.37
2016,2,24,12,0,898.0,100.0,1.0,17.0,701.0,1011.02,744.06
2016,2,24,12,15,898.5,100.0,0.95,17.0,703.5,1015.61,745.6
2016,2,24,12,30,899.0,100.0,0.9,17.0,706.0,1016.36,744.93
2016,2,24,12,45,715.5,164.0,0.85,17.5,644.0,923.74,683.13
2016,2,24,13,0,532.0,228.0,0.8,18.0,582.0,802.78,600.86
2016,2,24,13,15,703.5,165.0,0.75,18.0,622.5,897.39,666.65
2016,2,24,13,30,875.0,102.0,0.7,18.0,663.0,968.4,710.76
2016,2,24,13,45,867.5,100.5,0.7,18.0,641.5,941.08,692.88
2016,2,24,14,0,860.0,99.0,0.7,18.0,620.0,910.53,674.43
2016,2,24,14,15,848.5,97.0,0.7,18.0,591.5,872.87,651.24
2016,2,24,14,30,837.0,95.0,0.7,18.0,563.0,832.62,626.19
2016,2,24,14,45,820.5,92.5,0.7,18.0,527.5,785.42,596.14
2016,2,24,15,0,804.0,90.0,0.7,18.0,492.0,736.53,564.51
2016,2,24,15,15,782.0,86.5,0.7,18.0,451.5,681.13,527.69
2016,2,24,15,30,760.0,83.0,0.7,18.0,411.0,625.16,488.59
2016,2,24,15,45,729.0,79.0,0.7,18.0,366.0,565.18,444.44
2016,2,24,16,0,698.0,75.0,0.7,18.0,321.0,503.8,397.76
2016,2,24,16,15,653.5,69.5,0.8,17.5,273.5,435.15,345.08
2016,2,24,16,30,609.0,64.0,0.9,17.0,226.0,369.91,292.49
2016,2,24,16,45,543.0,56.0,1.0,16.5,179.0,297.04,231.74
2016,2,24,17,0,477.0,48.0,1.1,16.0,132.0,231.07,174.72
2016,2,24,17,15,369.0,37.0,1.2,15.5,89.0,157.5,111.76
2016,2,24,17,30,261.0,26.0,1.3,15.0,46.0,96.2,52.87
2016,2,24,17,45,130.5,13.0,1.4,14.5,23.0,32.64,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,45,30.5,5.5,0.8,10.5,6.5,0.0,0.0
2016,2,25,7,0,61.0,11.0,0.8,11.0,13.0,19.32,0.0
2016,2,25,7,15,189.0,26.5,0.85,11.5,47.5,77.37,40.76
2016,2,25,7,30,317.0,42.0,0.9,12.0,82.0,144.89,104.21
2016,2,25,7,45,397.5,54.0,0.95,12.5,126.5,206.51,158.56
2016,2,25,8,0,478.0,66.0,1.0,13.0,171.0,277.53,220.19
2016,2,25,8,15,535.5,74.0,0.95,13.0,218.5,342.83,276.56
2016,2,25,8,30,593.0,82.0,0.9,13.0,266.0,413.61,335.5
2016,2,25,8,45,635.0,87.5,0.9,13.5,312.5,477.87,386.92
2016,2,25,9,0,677.0,93.0,0.9,14.0,359.0,544.93,438.5
2016,2,25,9,15,705.0,97.5,0.9,14.5,401.5,603.82,482.03
2016,2,25,9,30,733.0,102.0,0.9,15.0,444.0,663.26,524.47
2016,2,25,9,45,709.0,112.0,0.9,15.5,465.0,689.7,540.92
2016,2,25,10,0,685.0,122.0,0.9,16.0,486.0,711.76,554.04
2016,2,25,10,15,751.5,115.5,0.9,16.5,536.5,786.15,603.46
2016,2,25,10,30,818.0,109.0,0.9,17.0,587.0,857.88,648.96
2016,2,25,10,45,688.0,155.5,0.95,17.5,570.0,824.08,623.75
2016,2,25,11,0,558.0,202.0,1.0,18.0,553.0,767.14,583.11
2016,2,25,11,15,439.0,247.5,0.95,18.0,528.5,718.26,545.77
2016,2,25,11,30,320.0,293.0,0.9,18.0,504.0,647.06,492.62
2016,2,25,11,45,319.0,299.0,0.85,18.5,512.0,657.55,498.88
2016,2,25,12,0,318.0,305.0,0.8,19.0,520.0,666.58,503.19
2016,2,25,12,15,450.5,261.0,0.75,19.0,566.0,766.35,574.03
2016,2,25,12,30,583.0,217.0,0.7,19.0,612.0,848.29,630.0
2016,2,25,12,45,568.0,220.0,0.65,19.5,602.5,834.36,617.36
2016,2,25,13,0,553.0,223.0,0.6,20.0,593.0,817.95,604.59
2016,2,25,13,15,711.5,164.0,0.55,20.0,630.0,904.56,661.96
2016,2,25,13,30,870.0,105.0,0.5,20.0,667.0,968.05,700.47
2016,2,25,13,45,858.5,105.0,0.45,20.0,645.0,938.81,680.65
2016,2,25,14,0,847.0,105.0,0.4,20.0,623.0,906.54,660.43
2016,2,25,14,15,835.5,103.5,0.4,20.0,594.5,869.72,638.29
2016,2,25,14,30,824.0,102.0,0.4,20.0,566.0,830.33,614.31
2016,2,25,14,45,804.0,100.5,0.4,20.0,530.5,781.77,583.96
2016,2,25,15,0,784.0,99.0,0.4,20.0,495.0,731.77,552.23
2016,2,25,15,15,761.5,95.5,0.5,19.5,454.5,679.93,521.03
2016,2,25,15,30,739.0,92.0,0.6,19.0,414.0,624.27,484.35
2016,2,25,15,45,708.5,87.0,0.75,18.5,369.0,561.76,441.2
2016,2,25,16,0,678.0,82.0,0.9,18.0,324.0,500.34,396.47
2016,2,25,16,15,633.5,76.0,0.95,17.5,276.5,431.99,343.43
2016,2,25,16,30,589.0,70.0,1.0,17.0,229.0,367.07,290.78
2016,2,25,16,45,533.0,60.0,1.1,16.5,182.5,297.12,232.27
2016,2,25,17,0,477.0,50.0,1.2,16.0,136.0,232.98,176.56
2016,2,25,17,15,371.5,39.0,1.2,15.5,93.0,160.03,114.03
2016,2,25,17,30,266.0,28.0,1.2,15.0,50.0,99.71,57.33
2016,2,25,17,45,133.0,14.0,1.25,14.5,25.0,33.9,0.0
2016,2,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.0,0.85,12.0,6.0,0.0,0.0
2016,2,26,7,0,0.0,12.0,0.9,12.0,12.0,10.91,0.0
2016,2,26,7,15,80.0,29.5,1.0,12.0,40.0,53.53,30.07
2016,2,26,7,30,160.0,47.0,1.1,12.0,68.0,100.39,73.04
2016,2,26,7,45,201.0,66.0,1.2,12.5,104.0,144.97,112.51
2016,2,26,8,0,242.0,85.0,1.3,13.0,140.0,194.42,155.84
2016,2,26,8,15,269.0,103.0,1.35,13.0,177.5,240.91,196.53
2016,2,26,8,30,296.0,121.0,1.4,13.0,215.0,290.2,238.6
2016,2,26,8,45,327.5,133.0,1.5,13.5,251.5,337.73,277.97
2016,2,26,9,0,359.0,145.0,1.6,14.0,288.0,388.0,318.56
2016,2,26,9,15,336.5,167.5,1.6,14.0,313.5,416.36,340.41
2016,2,26,9,30,314.0,190.0,1.6,14.0,339.0,441.75,359.37
2016,2,26,9,45,269.5,214.5,1.65,14.5,349.0,449.83,363.51
2016,2,26,10,0,225.0,239.0,1.7,15.0,359.0,439.33,353.38
2016,2,26,10,15,527.5,173.5,1.7,15.0,478.5,657.47,523.95
2016,2,26,10,30,830.0,108.0,1.7,15.0,598.0,868.3,673.2
2016,2,26,10,45,702.0,153.5,1.7,15.5,580.0,835.3,645.55
2016,2,26,11,0,574.0,199.0,1.7,16.0,562.0,779.07,603.8
2016,2,26,11,15,532.5,221.5,1.7,16.0,565.5,778.36,602.08
2016,2,26,11,30,491.0,244.0,1.7,16.0,569.0,773.46,596.88
2016,2,26,11,45,538.5,230.0,1.75,16.5,592.0,811.42,623.74
2016,2,26,12,0,586.0,216.0,1.8,17.0,615.0,847.57,648.66
2016,2,26,12,15,565.5,224.0,1.85,17.0,610.0,839.22,642.33
2016,2,26,12,30,545.0,232.0,1.9,17.0,605.0,828.06,634.59
2016,2,26,12,45,554.5,226.5,2.0,17.0,603.0,828.77,636.56
2016,2,26,13,0,564.0,221.0,2.1,17.0,601.0,826.76,636.56
2016,2,26,13,15,499.0,240.0,2.15,16.5,571.5,777.47,602.13
2016,2,26,13,30,434.0,259.0,2.2,16.0,542.0,727.13,566.77
2016,2,26,13,45,640.0,180.0,2.3,16.0,582.0,827.32,644.76
2016,2,26,14,0,846.0,101.0,2.4,16.0,622.0,901.55,697.62
2016,2,26,14,15,834.0,99.0,2.45,15.5,593.0,863.7,673.16
2016,2,26,14,30,822.0,97.0,2.5,15.0,564.0,823.35,647.67
2016,2,26,14,45,810.0,93.0,2.6,15.0,529.5,778.42,617.59
2016,2,26,15,0,798.0,89.0,2.7,15.0,495.0,731.52,585.54
2016,2,26,15,15,776.0,85.5,2.7,14.5,454.5,676.25,547.09
2016,2,26,15,30,754.0,82.0,2.7,14.0,414.0,620.44,506.31
2016,2,26,15,45,464.0,115.5,2.7,14.0,313.0,434.18,357.67
2016,2,26,16,0,174.0,149.0,2.7,14.0,212.0,259.54,213.63
2016,2,26,16,15,160.5,129.5,2.55,13.5,181.0,222.06,182.84
2016,2,26,16,30,147.0,110.0,2.4,13.0,150.0,185.92,152.02
2016,2,26,16,45,127.5,89.5,2.3,13.0,119.5,147.61,118.55
2016,2,26,17,0,108.0,69.0,2.2,13.0,89.0,111.53,86.61
2016,2,26,17,15,75.0,49.5,2.05,12.5,61.0,75.06,54.78
2016,2,26,17,30,42.0,30.0,1.9,12.0,33.0,42.46,24.83
2016,2,26,17,45,21.0,15.0,1.8,12.0,16.5,16.98,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,10.0,1.55,9.5,10.0,0.0,0.0
2016,2,27,7,0,0.0,20.0,1.5,10.0,20.0,18.19,0.0
2016,2,27,7,15,222.5,29.0,1.5,10.5,59.0,88.89,53.23
2016,2,27,7,30,445.0,38.0,1.5,11.0,98.0,177.64,128.73
2016,2,27,7,45,524.5,46.0,1.55,11.5,145.5,242.68,187.26
2016,2,27,8,0,604.0,54.0,1.6,12.0,193.0,316.77,252.71
2016,2,27,8,15,655.0,59.5,1.55,12.0,242.0,383.37,311.29
2016,2,27,8,30,706.0,65.0,1.5,12.0,291.0,452.79,370.18
2016,2,27,8,45,739.0,69.5,1.5,12.5,338.0,516.6,421.98
2016,2,27,9,0,772.0,74.0,1.5,13.0,385.0,582.01,472.94
2016,2,27,9,15,796.0,77.5,1.4,13.5,428.5,641.39,516.68
2016,2,27,9,30,820.0,81.0,1.3,14.0,472.0,700.68,557.38
2016,2,27,9,45,639.5,138.0,1.2,14.5,458.0,667.18,528.1
2016,2,27,10,0,459.0,195.0,1.1,15.0,444.0,605.94,477.98
2016,2,27,10,15,669.5,142.5,1.05,15.0,529.0,750.06,584.52
2016,2,27,10,30,880.0,90.0,1.0,15.0,614.0,883.86,673.06
2016,2,27,10,45,627.0,179.0,0.95,15.5,560.5,796.08,608.47
2016,2,27,11,0,374.0,268.0,0.9,16.0,507.0,654.82,503.08
2016,2,27,11,15,644.0,180.5,0.9,16.0,605.0,845.93,642.05
2016,2,27,11,30,914.0,93.0,0.9,16.0,703.0,1001.97,741.45
2016,2,27,11,45,699.0,175.0,0.95,16.5,645.5,914.89,681.66
2016,2,27,12,0,484.0,257.0,1.0,17.0,588.0,793.22,597.43
2016,2,27,12,15,522.0,243.0,1.0,17.0,601.0,817.83,616.63
2016,2,27,12,30,560.0,229.0,1.0,17.0,614.0,839.89,632.22
2016,2,27,12,45,543.5,232.5,1.0,17.0,604.0,824.98,621.62
2016,2,27,13,0,527.0,236.0,1.0,17.0,594.0,807.68,609.93
2016,2,27,13,15,377.5,272.0,1.0,17.0,526.0,678.43,518.05
2016,2,27,13,30,228.0,308.0,1.0,17.0,458.0,553.64,426.95
2016,2,27,13,45,311.5,280.5,1.05,17.0,478.0,611.71,473.06
2016,2,27,14,0,395.0,253.0,1.1,17.0,498.0,647.19,501.09
2016,2,27,14,15,416.0,234.5,1.1,17.0,482.5,647.69,502.04
2016,2,27,14,30,437.0,216.0,1.1,17.0,467.0,629.95,490.63
2016,2,27,14,45,540.5,172.0,1.1,17.0,462.5,647.43,506.56
2016,2,27,15,0,644.0,128.0,1.1,17.0,458.0,661.62,519.18
2016,2,27,15,15,531.5,142.5,1.1,16.5,400.5,560.13,444.45
2016,2,27,15,30,419.0,157.0,1.1,16.0,343.0,473.78,379.55
2016,2,27,15,45,579.5,114.0,1.1,16.0,342.0,510.27,409.54
2016,2,27,16,0,740.0,71.0,1.1,16.0,341.0,521.44,417.6
2016,2,27,16,15,698.5,66.0,1.15,15.5,292.5,452.56,362.9
2016,2,27,16,30,657.0,61.0,1.2,15.0,244.0,388.46,310.22
2016,2,27,16,45,597.0,54.0,1.25,14.5,195.5,316.25,249.06
2016,2,27,17,0,537.0,47.0,1.3,14.0,147.0,250.17,191.01
2016,2,27,17,15,431.0,37.5,1.35,13.5,102.0,174.94,125.88
2016,2,27,17,30,325.0,28.0,1.4,13.0,57.0,112.76,68.77
2016,2,27,17,45,162.5,14.0,1.5,12.5,28.5,44.37,0.0
2016,2,27,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.0,2.0,9.5,9.0,8.19,0.0
2016,2,28,7,0,0.0,18.0,2.0,10.0,18.0,16.36,0.0
2016,2,28,7,15,109.0,34.5,2.0,10.5,49.5,65.85,41.32
2016,2,28,7,30,218.0,51.0,2.0,11.0,81.0,126.13,93.58
2016,2,28,7,45,263.0,69.0,2.05,11.5,120.0,175.44,137.66
2016,2,28,8,0,308.0,87.0,2.1,12.0,159.0,230.12,185.94
2016,2,28,8,15,340.0,103.0,2.1,12.0,199.0,281.7,231.31
2016,2,28,8,30,372.0,119.0,2.1,12.0,239.0,336.48,278.2
2016,2,28,8,45,407.5,127.0,2.1,12.5,277.5,387.56,320.48
2016,2,28,9,0,443.0,135.0,2.1,13.0,316.0,441.41,363.78
2016,2,28,9,15,363.0,167.5,2.05,13.0,326.5,434.38,357.02
2016,2,28,9,30,283.0,200.0,2.0,13.0,337.0,430.72,352.25
2016,2,28,9,45,292.5,216.0,1.95,13.5,367.5,468.9,380.9
2016,2,28,10,0,302.0,232.0,1.9,14.0,398.0,507.01,408.59
2016,2,28,10,15,436.0,208.5,1.85,14.0,463.0,620.26,495.82
2016,2,28,10,30,570.0,185.0,1.8,14.0,528.0,727.26,575.3
2016,2,28,10,45,533.0,208.5,1.8,14.5,539.0,738.09,579.17
2016,2,28,11,0,496.0,232.0,1.8,15.0,550.0,744.52,580.77
2016,2,28,11,15,275.0,263.5,1.8,15.0,441.0,564.03,444.22
2016,2,28,11,30,54.0,295.0,1.8,15.0,332.0,355.72,280.81
2016,2,28,11,45,57.5,301.5,1.85,15.5,341.0,367.03,290.09
2016,2,28,12,0,61.0,308.0,1.9,16.0,350.0,378.29,298.19
2016,2,28,12,15,64.5,311.5,1.95,16.0,356.0,385.97,304.16
2016,2,28,12,30,68.0,315.0,2.0,16.0,362.0,393.51,310.08
2016,2,28,12,45,142.5,320.5,2.05,16.0,418.5,491.88,387.14
2016,2,28,13,0,217.0,326.0,2.1,16.0,475.0,570.13,447.25
2016,2,28,13,15,300.0,302.0,2.1,16.0,503.0,637.89,499.04
2016,2,28,13,30,383.0,278.0,2.1,16.0,531.0,683.62,534.51
2016,2,28,13,45,593.0,204.5,2.1,16.0,581.5,804.56,626.51
2016,2,28,14,0,803.0,131.0,2.1,16.0,632.0,897.62,691.87
2016,2,28,14,15,792.0,128.0,2.05,16.0,604.0,865.89,669.44
2016,2,28,14,30,781.0,125.0,2.0,16.0,576.0,826.01,642.55
2016,2,28,14,45,587.0,161.5,2.0,16.0,489.0,679.2,537.37
2016,2,28,15,0,393.0,198.0,2.0,16.0,402.0,525.9,421.46
2016,2,28,15,15,315.0,193.0,1.95,15.5,348.0,446.34,361.08
2016,2,28,15,30,237.0,188.0,1.9,15.0,294.0,372.88,303.43
2016,2,28,15,45,118.5,155.0,1.9,15.0,208.0,238.59,194.76
2016,2,28,16,0,0.0,122.0,1.9,15.0,122.0,112.88,89.79
2016,2,28,16,15,0.0,104.5,1.85,14.5,104.5,96.26,76.36
2016,2,28,16,30,0.0,87.0,1.8,14.0,87.0,79.74,62.55
2016,2,28,16,45,0.0,70.0,1.75,13.5,70.0,63.79,48.96
2016,2,28,17,0,0.0,53.0,1.7,13.0,53.0,47.89,35.18
2016,2,28,17,15,0.0,37.0,1.8,12.5,37.0,33.01,22.09
2016,2,28,17,30,0.0,21.0,1.9,12.0,21.0,18.5,8.81
2016,2,28,17,45,0.0,10.5,2.0,11.5,10.5,9.23,0.0
2016,2,28,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,29,6,45,89.5,8.5,1.45,9.5,12.5,16.45,0.0
2016,2,29,7,0,179.0,17.0,1.4,10.0,25.0,50.57,0.0
2016,2,29,7,15,314.0,29.0,1.45,10.5,65.5,110.69,71.37
2016,2,29,7,30,449.0,41.0,1.5,11.0,106.0,183.22,134.53
2016,2,29,7,45,536.0,48.0,1.55,11.5,155.0,250.49,194.45
2016,2,29,8,0,623.0,55.0,1.6,12.0,204.0,327.64,262.04
2016,2,29,8,15,672.0,61.0,1.55,12.5,254.0,395.28,320.53
2016,2,29,8,30,721.0,67.0,1.5,13.0,304.0,465.66,378.98
2016,2,29,8,45,751.0,72.0,1.5,13.5,351.5,529.29,430.05
2016,2,29,9,0,781.0,77.0,1.5,14.0,399.0,594.19,480.05
2016,2,29,9,15,804.0,80.5,1.5,14.5,442.5,653.49,524.01
2016,2,29,9,30,827.0,84.0,1.5,15.0,486.0,712.56,565.07
2016,2,29,9,45,837.5,89.0,1.5,15.5,523.5,763.17,598.32
2016,2,29,10,0,848.0,94.0,1.5,16.0,561.0,811.84,629.57
2016,2,29,10,15,860.0,96.0,1.45,16.0,593.5,856.06,657.77
2016,2,29,10,30,872.0,98.0,1.4,16.0,626.0,897.9,683.91
2016,2,29,10,45,886.0,97.0,1.35,16.5,652.0,926.6,699.58
2016,2,29,11,0,900.0,96.0,1.3,17.0,678.0,960.83,718.85
2016,2,29,11,15,905.0,96.5,1.3,17.0,696.0,985.24,733.57
2016,2,29,11,30,910.0,97.0,1.3,17.0,714.0,1006.09,746.15
2016,2,29,11,45,920.5,94.0,1.3,17.5,725.5,1024.56,755.88
2016,2,29,12,0,931.0,91.0,1.3,18.0,737.0,1039.31,763.32
2016,2,29,12,15,931.5,91.5,1.25,18.0,739.5,1044.38,765.24
2016,2,29,12,30,932.0,92.0,1.2,18.0,742.0,1045.45,764.89
2016,2,29,12,45,719.0,170.5,1.2,18.5,669.5,938.13,694.54
2016,2,29,13,0,506.0,249.0,1.2,19.0,597.0,802.02,601.64
2016,2,29,13,15,465.5,259.0,1.15,19.0,574.0,766.34,577.67
2016,2,29,13,30,425.0,269.0,1.1,19.0,551.0,729.41,551.51
2016,2,29,13,45,434.0,256.5,1.05,19.5,537.0,713.9,540.56
2016,2,29,14,0,443.0,244.0,1.0,20.0,523.0,696.03,527.76
2016,2,29,14,15,652.0,168.5,0.9,20.0,558.0,788.8,595.41
2016,2,29,14,30,861.0,93.0,0.8,20.0,593.0,853.02,636.77
2016,2,29,14,45,840.5,92.5,0.75,20.0,556.5,803.64,603.36
2016,2,29,15,0,820.0,92.0,0.7,20.0,520.0,752.75,570.11
2016,2,29,15,15,798.5,89.0,0.6,20.0,478.5,697.15,532.4
2016,2,29,15,30,777.0,86.0,0.5,20.0,437.0,640.88,492.69
2016,2,29,15,45,676.5,91.0,0.4,20.0,374.0,546.02,422.87
2016,2,29,16,0,576.0,96.0,0.3,20.0,311.0,456.46,355.52
2016,2,29,16,15,527.0,91.5,0.25,19.5,267.5,392.28,306.58
2016,2,29,16,30,478.0,87.0,0.2,19.0,224.0,328.61,256.14
2016,2,29,16,45,420.5,75.5,0.2,18.5,179.5,263.33,203.15
2016,2,29,17,0,363.0,64.0,0.2,18.0,135.0,204.37,153.77
2016,2,29,17,15,286.5,49.0,0.2,17.5,94.5,142.92,102.3
2016,2,29,17,30,210.0,34.0,0.2,17.0,54.0,91.05,57.78
2016,2,29,17,45,105.0,17.0,0.2,17.0,27.0,37.56,0.0
2016,2,29,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,12.0,1.6,10.5,12.0,10.91,0.0
2016,3,1,7,0,0.0,24.0,1.6,11.0,24.0,22.21,0.0
2016,3,1,7,15,153.0,36.5,1.65,11.5,59.5,81.35,54.48
2016,3,1,7,30,306.0,49.0,1.7,12.0,95.0,148.93,110.44
2016,3,1,7,45,362.0,63.0,1.8,13.0,137.0,203.54,158.81
2016,3,1,8,0,418.0,77.0,1.9,14.0,179.0,264.71,212.1
2016,3,1,8,15,448.0,90.5,1.9,14.0,221.5,319.31,259.84
2016,3,1,8,30,478.0,104.0,1.9,14.0,264.0,376.63,308.39
2016,3,1,8,45,509.0,112.0,1.95,14.5,304.5,430.85,352.66
2016,3,1,9,0,540.0,120.0,2.0,15.0,345.0,487.16,397.19
2016,3,1,9,15,589.0,120.5,2.1,15.5,390.0,555.51,450.01
2016,3,1,9,30,638.0,121.0,2.2,16.0,435.0,621.1,499.42
2016,3,1,9,45,605.0,143.5,2.3,16.5,460.0,649.64,518.7
2016,3,1,10,0,572.0,166.0,2.4,17.0,485.0,666.86,529.57
2016,3,1,10,15,741.5,125.0,2.45,17.0,562.5,794.26,622.52
2016,3,1,10,30,911.0,84.0,2.5,17.0,640.0,908.67,701.15
2016,3,1,10,45,921.5,84.0,2.55,17.0,666.0,944.7,724.21
2016,3,1,11,0,932.0,84.0,2.6,17.0,692.0,977.66,745.87
2016,3,1,11,15,937.0,85.0,2.6,17.0,710.0,1003.28,762.06
2016,3,1,11,30,942.0,86.0,2.6,17.0,728.0,1025.23,775.89
2016,3,1,11,45,946.5,85.0,2.6,17.0,738.5,1040.49,785.36
2016,3,1,12,0,951.0,84.0,2.6,17.0,749.0,1051.81,792.41
2016,3,1,12,15,950.5,84.5,2.55,17.0,750.5,1055.93,794.29
2016,3,1,12,30,950.0,85.0,2.5,17.0,752.0,1055.95,793.7
2016,3,1,12,45,945.0,86.0,2.5,17.0,744.5,1048.01,788.6
2016,3,1,13,0,940.0,87.0,2.5,17.0,737.0,1036.09,781.09
2016,3,1,13,15,934.0,86.0,2.5,17.0,721.5,1016.92,768.92
2016,3,1,13,30,928.0,85.0,2.5,17.0,706.0,994.01,754.38
2016,3,1,13,45,641.0,177.0,2.5,17.0,599.5,826.55,639.89
2016,3,1,14,0,354.0,269.0,2.5,17.0,493.0,627.34,492.2
2016,3,1,14,15,350.5,257.0,2.45,16.5,470.5,599.58,474.45
2016,3,1,14,30,347.0,245.0,2.4,16.0,448.0,570.73,454.43
2016,3,1,14,45,297.5,237.0,2.4,16.0,404.0,508.23,406.95
2016,3,1,15,0,248.0,229.0,2.4,16.0,360.0,448.54,361.01
2016,3,1,15,15,318.5,198.5,2.35,16.0,353.0,453.92,367.49
2016,3,1,15,30,389.0,168.0,2.3,16.0,346.0,464.24,376.69
2016,3,1,15,45,389.5,149.5,2.3,16.0,312.0,423.48,344.73
2016,3,1,16,0,390.0,131.0,2.3,16.0,278.0,381.69,311.33
2016,3,1,16,15,369.5,115.5,2.1,15.5,239.5,331.22,270.01
2016,3,1,16,30,349.0,100.0,1.9,15.0,201.0,282.35,228.84
2016,3,1,16,45,448.5,73.5,1.75,14.5,178.0,275.27,219.33
2016,3,1,17,0,548.0,47.0,1.6,14.0,155.0,252.68,193.98
2016,3,1,17,15,451.0,38.5,1.5,13.5,110.0,180.33,130.68
2016,3,1,17,30,354.0,30.0,1.4,13.0,65.0,119.81,77.03
2016,3,1,17,45,177.0,15.0,1.35,13.0,32.5,48.1,0.76
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,6,45,116.0,9.5,0.9,11.5,16.0,20.12,0.0
2016,3,2,7,0,232.0,19.0,1.0,12.0,32.0,62.42,12.96
2016,3,2,7,15,358.0,29.5,1.05,12.5,73.0,121.54,79.64
2016,3,2,7,30,484.0,40.0,1.1,13.0,114.0,193.17,141.21
2016,3,2,7,45,557.5,47.0,1.15,13.5,162.5,258.07,198.92
2016,3,2,8,0,631.0,54.0,1.2,14.0,211.0,331.24,262.57
2016,3,2,8,15,315.5,74.0,1.2,14.5,152.5,239.06,193.8
2016,3,2,8,30,0.0,94.0,1.2,15.0,94.0,85.13,66.54
2016,3,2,8,45,8.5,125.0,1.2,15.5,128.5,120.05,95.83
2016,3,2,9,0,17.0,156.0,1.2,16.0,163.0,156.33,125.36
2016,3,2,9,15,166.0,179.5,1.2,16.0,261.0,302.5,245.75
2016,3,2,9,30,315.0,203.0,1.2,16.0,359.0,457.11,366.98
2016,3,2,9,45,435.5,188.0,1.3,16.5,422.5,561.78,445.91
2016,3,2,10,0,556.0,173.0,1.4,17.0,486.0,662.25,520.02
2016,3,2,10,15,528.0,195.0,1.45,17.0,505.5,684.72,534.12
2016,3,2,10,30,500.0,217.0,1.5,17.0,525.0,703.17,545.92
2016,3,2,10,45,697.0,156.0,1.6,17.5,603.5,838.3,642.25
2016,3,2,11,0,894.0,95.0,1.7,18.0,682.0,956.22,719.55
2016,3,2,11,15,691.0,175.0,1.8,18.0,636.5,888.18,672.89
2016,3,2,11,30,488.0,255.0,1.9,18.0,591.0,784.46,599.35
2016,3,2,11,45,537.5,241.0,2.0,18.0,615.5,824.83,630.26
2016,3,2,12,0,587.0,227.0,2.1,18.0,640.0,863.4,658.4
2016,3,2,12,15,556.0,239.0,2.15,17.5,631.0,848.59,648.51
2016,3,2,12,30,525.0,251.0,2.2,17.0,622.0,830.89,637.14
2016,3,2,12,45,480.5,267.0,2.3,17.0,604.5,801.59,616.46
2016,3,2,13,0,436.0,283.0,2.4,17.0,587.0,770.19,594.19
2016,3,2,13,15,407.0,296.5,2.4,17.0,575.5,734.32,568.65
2016,3,2,13,30,378.0,310.0,2.4,17.0,564.0,714.49,554.1
2016,3,2,13,45,191.5,252.5,2.45,17.0,381.5,449.19,355.91
2016,3,2,14,0,5.0,195.0,2.5,17.0,199.0,184.84,145.25
2016,3,2,14,15,2.5,177.0,2.5,16.5,179.0,164.92,130.22
2016,3,2,14,30,0.0,159.0,2.5,16.0,159.0,145.3,114.72
2016,3,2,14,45,38.0,195.0,2.5,16.0,215.0,223.47,179.7
2016,3,2,15,0,76.0,231.0,2.5,16.0,271.0,291.94,235.56
2016,3,2,15,15,38.0,153.5,2.45,15.5,173.5,176.89,142.55
2016,3,2,15,30,0.0,76.0,2.4,15.0,76.0,67.23,51.28
2016,3,2,15,45,5.0,106.0,2.35,15.0,108.0,98.76,78.15
2016,3,2,16,0,10.0,136.0,2.3,15.0,140.0,132.09,106.2
2016,3,2,16,15,5.0,118.5,2.15,14.5,120.5,112.35,89.88
2016,3,2,16,30,0.0,101.0,2.0,14.0,101.0,93.25,73.98
2016,3,2,16,45,0.0,82.5,1.9,14.0,82.5,75.83,59.13
2016,3,2,17,0,0.0,64.0,1.8,14.0,64.0,58.47,44.1
2016,3,2,17,15,0.0,45.5,1.8,13.5,45.5,41.13,29.0
2016,3,2,17,30,0.0,27.0,1.8,13.0,27.0,23.81,13.65
2016,3,2,17,45,0.0,13.5,1.8,13.0,13.5,11.88,0.0
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,8.5,1.55,12.5,8.5,7.73,0.0
2016,3,3,7,0,0.0,17.0,1.6,13.0,17.0,14.98,1.84
2016,3,3,7,15,14.5,36.5,1.55,13.0,39.0,38.28,25.19
2016,3,3,7,30,29.0,56.0,1.5,13.0,61.0,62.69,46.53
2016,3,3,7,45,42.0,77.0,1.5,13.0,86.5,90.02,70.37
2016,3,3,8,0,55.0,98.0,1.5,13.0,112.0,118.96,95.5
2016,3,3,8,15,65.0,118.5,1.4,13.0,138.5,147.54,120.02
2016,3,3,8,30,75.0,139.0,1.3,13.0,165.0,177.31,145.1
2016,3,3,8,45,37.5,122.5,1.2,13.5,135.5,140.22,113.63
2016,3,3,9,0,0.0,106.0,1.1,14.0,106.0,95.52,75.35
2016,3,3,9,15,0.5,132.5,1.1,14.0,133.0,121.18,96.6
2016,3,3,9,30,1.0,159.0,1.1,14.0,160.0,147.23,117.73
2016,3,3,9,45,13.0,189.0,1.1,14.0,196.5,186.09,149.38
2016,3,3,10,0,25.0,219.0,1.1,14.0,233.0,226.32,181.61
2016,3,3,10,15,12.5,183.0,1.1,14.0,190.0,179.49,143.15
2016,3,3,10,30,0.0,147.0,1.1,14.0,147.0,133.35,105.17
