Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,10,45,10.5,197.5,1.15,14.5,204.5,192.2,152.9
2016,3,3,11,0,21.0,248.0,1.2,15.0,262.0,253.09,200.8
2016,3,3,11,15,60.5,287.5,1.3,15.0,329.5,350.31,277.34
2016,3,3,11,30,100.0,327.0,1.4,15.0,397.0,434.54,341.95
2016,3,3,11,45,100.5,331.5,1.5,15.0,402.5,441.2,346.51
2016,3,3,12,0,101.0,336.0,1.6,15.0,408.0,447.54,351.43
2016,3,3,12,15,100.0,337.0,1.5,14.5,408.5,448.02,351.93
2016,3,3,12,30,99.0,338.0,1.4,14.0,409.0,448.15,352.25
2016,3,3,12,45,82.5,328.0,1.35,14.0,386.5,419.85,330.3
2016,3,3,13,0,66.0,318.0,1.3,14.0,364.0,391.55,308.45
2016,3,3,13,15,65.5,312.0,1.2,14.0,357.0,383.59,302.46
2016,3,3,13,30,65.0,306.0,1.1,14.0,350.0,375.47,296.25
2016,3,3,13,45,44.0,275.5,1.05,14.0,305.0,320.32,253.53
2016,3,3,14,0,23.0,245.0,1.0,14.0,260.0,251.71,199.87
2016,3,3,14,15,11.5,179.0,1.0,14.0,186.5,174.68,138.84
2016,3,3,14,30,0.0,113.0,1.0,14.0,113.0,101.11,78.92
2016,3,3,14,45,0.0,122.5,1.0,14.0,122.5,110.21,86.78
2016,3,3,15,0,0.0,132.0,1.0,14.0,132.0,119.53,94.67
2016,3,3,15,15,0.0,112.0,0.9,14.0,112.0,100.61,79.19
2016,3,3,15,30,0.0,92.0,0.8,14.0,92.0,81.9,63.81
2016,3,3,15,45,0.0,88.5,0.7,14.0,88.5,78.83,61.45
2016,3,3,16,0,0.0,85.0,0.6,14.0,85.0,75.83,59.08
2016,3,3,16,15,0.0,73.5,0.6,13.5,73.5,65.29,50.39
2016,3,3,16,30,0.0,62.0,0.6,13.0,62.0,54.8,41.6
2016,3,3,16,45,0.0,50.0,0.6,13.0,50.0,44.14,32.41
2016,3,3,17,0,0.0,38.0,0.6,13.0,38.0,33.5,23.13
2016,3,3,17,15,0.0,27.0,0.6,13.0,27.0,23.78,14.53
2016,3,3,17,30,0.0,16.0,0.6,13.0,16.0,14.07,5.86
2016,3,3,17,45,0.0,8.0,0.65,13.0,8.0,7.02,0.0
2016,3,3,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,8.0,1.3,11.5,8.0,7.28,0.0
2016,3,4,7,0,0.0,16.0,1.3,12.0,16.0,14.09,2.74
2016,3,4,7,15,0.0,35.0,1.3,12.0,35.0,31.54,20.47
2016,3,4,7,30,0.0,54.0,1.3,12.0,54.0,49.36,36.35
2016,3,4,7,45,6.0,74.0,1.3,12.5,75.5,70.32,54.49
2016,3,4,8,0,12.0,94.0,1.3,13.0,97.0,92.04,73.12
2016,3,4,8,15,18.5,113.0,1.35,13.0,118.5,113.74,91.62
2016,3,4,8,30,25.0,132.0,1.4,13.0,140.0,142.75,116.01
2016,3,4,8,45,19.5,144.5,1.5,13.5,151.5,145.84,118.11
2016,3,4,9,0,14.0,157.0,1.6,14.0,163.0,154.92,125.08
2016,3,4,9,15,15.0,171.5,1.75,14.0,178.5,170.01,137.25
2016,3,4,9,30,16.0,186.0,1.9,14.0,194.0,185.27,149.44
2016,3,4,9,45,11.5,187.5,2.05,14.5,193.5,183.18,146.99
2016,3,4,10,0,7.0,189.0,2.2,15.0,193.0,180.85,144.41
2016,3,4,10,15,3.5,174.0,2.2,15.0,176.0,162.77,129.33
2016,3,4,10,30,0.0,159.0,2.2,15.0,159.0,144.87,114.44
2016,3,4,10,45,0.0,150.0,2.25,15.0,150.0,136.04,107.11
2016,3,4,11,0,0.0,141.0,2.3,15.0,141.0,127.37,99.91
2016,3,4,11,15,0.0,86.0,2.25,15.0,86.0,76.28,57.9
2016,3,4,11,30,0.0,31.0,2.2,15.0,31.0,27.43,17.33
2016,3,4,11,45,0.5,100.5,2.2,15.0,101.5,89.91,69.17
2016,3,4,12,0,1.0,170.0,2.2,15.0,172.0,156.02,122.95
2016,3,4,12,15,0.5,97.0,2.3,15.0,98.0,86.71,66.34
2016,3,4,12,30,0.0,24.0,2.4,15.0,24.0,21.24,12.12
2016,3,4,12,45,0.0,70.5,2.5,15.0,70.5,62.51,46.51
2016,3,4,13,0,0.0,117.0,2.6,15.0,117.0,104.72,81.28
2016,3,4,13,15,0.0,114.5,2.6,15.0,114.5,102.38,79.36
2016,3,4,13,30,0.0,112.0,2.6,15.0,112.0,100.05,77.53
2016,3,4,13,45,0.0,118.0,2.65,15.0,118.0,105.66,82.23
2016,3,4,14,0,0.0,124.0,2.7,15.0,124.0,111.32,87.0
2016,3,4,14,15,107.5,199.5,2.6,14.5,264.0,304.9,247.96
2016,3,4,14,30,215.0,275.0,2.5,14.0,404.0,476.68,384.46
2016,3,4,14,45,118.5,239.5,2.4,14.0,310.0,350.55,283.35
2016,3,4,15,0,22.0,204.0,2.3,14.0,216.0,208.08,167.54
2016,3,4,15,15,11.0,161.5,2.25,14.0,167.5,156.84,126.07
2016,3,4,15,30,0.0,119.0,2.2,14.0,119.0,107.59,85.31
2016,3,4,15,45,0.0,94.0,2.15,14.0,94.0,83.99,65.81
2016,3,4,16,0,0.0,69.0,2.1,14.0,69.0,61.0,46.54
2016,3,4,16,15,0.0,59.5,2.15,14.0,59.5,52.55,39.46
2016,3,4,16,30,0.0,50.0,2.2,14.0,50.0,44.12,32.29
2016,3,4,16,45,0.0,40.0,2.3,14.0,40.0,35.26,24.66
2016,3,4,17,0,0.0,30.0,2.4,14.0,30.0,26.42,16.95
2016,3,4,17,15,0.0,21.5,2.45,14.0,21.5,18.91,10.33
2016,3,4,17,30,0.0,13.0,2.5,14.0,13.0,11.42,3.68
2016,3,4,17,45,0.0,6.5,2.6,14.0,6.5,5.7,0.0
2016,3,4,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,2.0,3.15,13.5,2.0,1.82,0.0
2016,3,5,7,0,0.0,4.0,3.3,14.0,4.0,3.5,0.0
2016,3,5,7,15,0.0,8.0,3.35,14.0,8.0,7.02,0.14
2016,3,5,7,30,0.0,12.0,3.4,14.0,12.0,10.53,3.28
2016,3,5,7,45,0.0,17.0,3.5,14.0,17.0,14.94,7.16
2016,3,5,8,0,0.0,22.0,3.6,14.0,22.0,19.35,11.01
2016,3,5,8,15,0.0,27.5,3.75,14.0,27.5,24.21,15.2
2016,3,5,8,30,0.0,33.0,3.9,14.0,33.0,29.07,19.36
2016,3,5,8,45,0.0,65.5,4.05,14.5,65.5,57.89,43.81
2016,3,5,9,0,0.0,98.0,4.2,15.0,98.0,87.71,68.72
2016,3,5,9,15,0.0,99.5,4.25,15.0,99.5,88.87,69.48
2016,3,5,9,30,0.0,101.0,4.3,15.0,101.0,90.1,70.31
2016,3,5,9,45,0.0,116.0,4.35,15.5,116.0,104.09,81.61
2016,3,5,10,0,0.0,131.0,4.4,16.0,131.0,118.19,92.88
2016,3,5,10,15,0.0,114.0,4.45,16.0,114.0,101.99,79.33
2016,3,5,10,30,0.0,97.0,4.5,16.0,97.0,86.14,66.12
2016,3,5,10,45,0.0,125.0,4.6,16.0,125.0,112.23,87.49
2016,3,5,11,0,0.0,153.0,4.7,16.0,153.0,138.77,109.05
2016,3,5,11,15,3.5,181.0,4.75,16.0,183.5,169.12,133.72
2016,3,5,11,30,7.0,209.0,4.8,16.0,214.0,200.02,158.67
2016,3,5,11,45,35.0,267.5,4.85,16.5,293.0,303.42,241.73
2016,3,5,12,0,63.0,326.0,4.9,17.0,372.0,397.06,315.04
2016,3,5,12,15,31.5,232.5,4.9,16.5,255.5,262.26,208.63
2016,3,5,12,30,0.0,139.0,4.9,16.0,139.0,125.35,97.65
2016,3,5,12,45,6.5,188.5,4.9,16.0,193.5,179.38,141.95
2016,3,5,13,0,13.0,238.0,4.9,16.0,248.0,234.9,186.83
2016,3,5,13,15,12.5,233.5,5.05,16.0,243.0,229.85,182.85
2016,3,5,13,30,12.0,229.0,5.2,16.0,238.0,224.81,179.0
2016,3,5,13,45,6.0,182.5,5.35,16.0,187.0,172.97,137.13
2016,3,5,14,0,0.0,136.0,5.5,16.0,136.0,122.63,96.02
2016,3,5,14,15,0.0,94.5,6.0,15.5,94.5,83.84,64.37
2016,3,5,14,30,0.0,53.0,6.5,15.0,53.0,46.88,33.77
2016,3,5,14,45,0.0,38.0,7.05,15.0,38.0,33.57,22.67
2016,3,5,15,0,0.0,23.0,7.6,15.0,23.0,20.29,11.52
2016,3,5,15,15,0.0,15.5,7.85,15.0,15.5,13.66,5.94
2016,3,5,15,30,0.0,8.0,8.1,15.0,8.0,7.04,0.33
2016,3,5,15,45,0.0,7.5,8.4,15.0,7.5,6.6,0.0
2016,3,5,16,0,0.0,7.0,8.7,15.0,7.0,6.16,0.0
2016,3,5,16,15,0.0,6.0,8.65,15.0,6.0,5.27,0.0
2016,3,5,16,30,0.0,5.0,8.6,15.0,5.0,4.39,0.0
2016,3,5,16,45,0.0,4.0,8.6,15.0,4.0,3.51,0.0
2016,3,5,17,0,0.0,3.0,8.6,15.0,3.0,2.63,0.0
2016,3,5,17,15,0.0,2.0,8.4,14.5,2.0,1.75,0.0
2016,3,5,17,30,0.0,1.0,8.2,14.0,1.0,0.88,0.0
2016,3,5,17,45,0.0,0.5,8.05,14.0,0.5,0.44,0.0
2016,3,5,18,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,6,45,59.0,16.0,2.5,10.5,20.5,20.64,0.0
2016,3,6,7,0,118.0,32.0,2.5,11.0,41.0,55.91,29.75
2016,3,6,7,15,232.5,48.0,2.65,11.0,83.0,111.38,78.66
2016,3,6,7,30,347.0,64.0,2.8,11.0,125.0,177.79,135.31
2016,3,6,7,45,423.0,75.5,3.0,11.5,173.0,239.98,190.39
2016,3,6,8,0,499.0,87.0,3.2,12.0,221.0,311.03,252.61
2016,3,6,8,15,552.0,95.0,3.3,12.0,271.0,379.4,312.2
2016,3,6,8,30,605.0,103.0,3.4,12.0,321.0,450.03,372.26
2016,3,6,8,45,444.0,141.0,3.5,12.5,313.0,426.5,353.31
2016,3,6,9,0,283.0,179.0,3.6,13.0,305.0,378.59,313.05
2016,3,6,9,15,313.5,193.5,3.65,13.0,345.5,430.21,355.11
2016,3,6,9,30,344.0,208.0,3.7,13.0,386.0,483.95,397.78
2016,3,6,9,45,546.5,174.5,3.75,13.5,481.5,634.7,517.4
2016,3,6,10,0,749.0,141.0,3.8,14.0,577.0,794.21,637.25
2016,3,6,10,15,464.0,220.5,3.8,14.0,495.5,659.45,530.25
2016,3,6,10,30,179.0,300.0,3.8,14.0,414.0,480.51,386.16
2016,3,6,10,45,100.0,277.5,3.8,14.0,342.0,371.89,299.76
2016,3,6,11,0,21.0,255.0,3.8,14.0,270.0,259.5,207.78
2016,3,6,11,15,13.0,227.5,3.85,14.0,237.0,224.1,179.19
2016,3,6,11,30,5.0,200.0,3.9,14.0,204.0,189.05,150.51
2016,3,6,11,45,67.5,275.5,3.95,14.0,324.5,344.05,276.86
2016,3,6,12,0,130.0,351.0,4.0,14.0,445.0,510.43,406.91
2016,3,6,12,15,119.0,350.0,4.1,14.0,436.5,498.79,396.97
2016,3,6,12,30,108.0,349.0,4.2,14.0,428.0,468.05,373.45
2016,3,6,12,45,82.5,334.0,4.3,14.0,394.0,424.99,339.69
2016,3,6,13,0,57.0,319.0,4.4,14.0,360.0,382.11,305.75
2016,3,6,13,15,55.0,313.5,4.45,14.0,352.5,373.38,299.23
2016,3,6,13,30,53.0,308.0,4.5,14.0,345.0,364.56,292.55
2016,3,6,13,45,29.5,254.5,4.6,14.0,275.5,282.16,226.82
2016,3,6,14,0,6.0,201.0,4.7,14.0,206.0,191.1,152.88
2016,3,6,14,15,36.0,234.0,4.75,13.5,256.5,264.46,214.36
2016,3,6,14,30,66.0,267.0,4.8,13.0,307.0,325.72,265.36
2016,3,6,14,45,33.0,179.5,4.85,13.0,199.5,201.73,164.07
2016,3,6,15,0,0.0,92.0,4.9,13.0,92.0,81.6,63.48
2016,3,6,15,15,0.0,108.0,4.9,12.5,108.0,96.68,76.57
2016,3,6,15,30,0.0,124.0,4.9,12.0,124.0,112.25,90.08
2016,3,6,15,45,0.0,81.5,4.9,12.0,81.5,72.19,56.3
2016,3,6,16,0,0.0,39.0,4.9,12.0,39.0,34.39,24.04
2016,3,6,16,15,0.0,33.5,4.9,11.5,33.5,29.52,19.95
2016,3,6,16,30,0.0,28.0,4.9,11.0,28.0,24.65,15.8
2016,3,6,16,45,0.0,22.5,4.9,11.0,22.5,19.79,11.56
2016,3,6,17,0,0.0,17.0,4.9,11.0,17.0,14.94,7.28
2016,3,6,17,15,0.0,12.0,4.95,11.0,12.0,10.53,3.36
2016,3,6,17,30,0.0,7.0,5.0,11.0,7.0,6.14,0.0
2016,3,6,17,45,0.0,3.5,5.1,11.0,3.5,3.07,0.0
2016,3,6,18,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,6,45,6.5,13.5,2.9,8.0,14.0,12.96,0.0
2016,3,7,7,0,13.0,27.0,3.0,8.0,28.0,27.71,14.72
2016,3,7,7,15,38.0,47.0,3.1,8.0,53.0,54.06,38.83
2016,3,7,7,30,63.0,67.0,3.2,8.0,78.0,87.59,68.28
2016,3,7,7,45,76.0,88.5,3.3,8.5,106.0,118.44,95.78
2016,3,7,8,0,89.0,110.0,3.4,9.0,134.0,150.94,124.38
2016,3,7,8,15,98.0,130.5,3.45,9.0,162.0,182.01,151.57
2016,3,7,8,30,107.0,151.0,3.5,9.0,190.0,214.13,179.18
2016,3,7,8,45,83.5,168.5,3.55,9.5,201.5,215.79,180.03
2016,3,7,9,0,60.0,186.0,3.6,10.0,213.0,222.88,185.02
2016,3,7,9,15,35.5,184.5,3.6,10.0,201.0,206.15,170.21
2016,3,7,9,30,11.0,183.0,3.6,10.0,189.0,177.83,145.59
2016,3,7,9,45,144.5,221.0,3.65,10.5,306.0,345.17,286.26
2016,3,7,10,0,278.0,259.0,3.7,11.0,423.0,516.82,423.97
2016,3,7,10,15,185.0,277.0,3.75,11.0,389.0,453.36,370.53
2016,3,7,10,30,92.0,295.0,3.8,11.0,355.0,381.67,310.71
2016,3,7,10,45,127.5,312.0,3.85,11.5,397.5,451.69,366.18
2016,3,7,11,0,163.0,329.0,3.9,12.0,440.0,507.78,409.45
2016,3,7,11,15,147.5,337.0,3.95,12.0,439.5,505.51,406.58
2016,3,7,11,30,132.0,345.0,4.0,12.0,439.0,502.06,403.11
2016,3,7,11,45,188.0,347.5,4.1,12.0,483.0,562.23,451.22
2016,3,7,12,0,244.0,350.0,4.2,12.0,527.0,622.72,498.86
2016,3,7,12,15,242.5,351.0,4.25,12.0,527.5,623.34,499.07
2016,3,7,12,30,241.0,352.0,4.3,12.0,528.0,622.85,498.82
2016,3,7,12,45,171.5,348.0,4.35,12.0,473.0,547.63,439.59
2016,3,7,13,0,102.0,344.0,4.4,12.0,418.0,454.51,365.88
2016,3,7,13,15,53.5,270.0,4.4,12.0,308.5,323.02,261.37
2016,3,7,13,30,5.0,196.0,4.4,12.0,199.0,185.01,148.44
2016,3,7,13,45,146.0,248.0,4.4,12.5,344.5,399.86,326.88
2016,3,7,14,0,287.0,300.0,4.4,13.0,490.0,598.84,483.74
2016,3,7,14,15,309.0,281.0,4.35,13.0,477.5,587.5,475.31
2016,3,7,14,30,331.0,262.0,4.3,13.0,465.0,573.65,465.89
2016,3,7,14,45,569.5,184.5,4.25,13.0,508.0,683.08,556.03
2016,3,7,15,0,808.0,107.0,4.2,13.0,551.0,760.14,616.92
2016,3,7,15,15,787.0,103.5,4.05,13.0,509.0,704.24,574.91
2016,3,7,15,30,766.0,100.0,3.9,13.0,467.0,650.42,533.22
2016,3,7,15,45,556.0,124.0,3.8,13.0,376.5,503.82,415.77
2016,3,7,16,0,346.0,148.0,3.7,13.0,286.0,361.89,299.61
2016,3,7,16,15,317.0,134.5,3.55,12.5,248.5,312.49,258.83
2016,3,7,16,30,288.0,121.0,3.4,12.0,211.0,265.82,219.05
2016,3,7,16,45,414.5,90.0,3.3,11.5,194.5,273.29,221.92
2016,3,7,17,0,541.0,59.0,3.2,11.0,178.0,260.36,204.27
2016,3,7,17,15,446.5,49.5,3.25,10.5,130.0,187.85,140.0
2016,3,7,17,30,352.0,40.0,3.3,10.0,82.0,126.79,86.34
2016,3,7,17,45,204.5,25.5,3.35,10.0,47.0,62.48,29.11
2016,3,7,18,0,57.0,11.0,3.4,10.0,12.0,15.16,0.0
2016,3,7,18,15,28.5,5.5,3.45,9.5,6.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,8,6,45,57.0,15.0,2.05,8.0,20.0,19.66,0.0
2016,3,8,7,0,114.0,30.0,2.0,9.0,40.0,52.96,30.88
2016,3,8,7,15,164.5,49.0,1.95,9.0,74.0,92.3,66.43
2016,3,8,7,30,215.0,68.0,1.9,9.0,108.0,138.05,106.85
2016,3,8,7,45,232.0,89.0,1.85,9.5,144.0,180.2,145.0
2016,3,8,8,0,249.0,110.0,1.8,10.0,180.0,224.28,183.98
2016,3,8,8,15,281.0,124.0,1.75,10.0,217.0,269.71,223.44
2016,3,8,8,30,313.0,138.0,1.7,10.0,254.0,318.45,264.76
2016,3,8,8,45,345.0,153.0,1.7,10.5,296.5,371.3,307.95
2016,3,8,9,0,377.0,168.0,1.7,11.0,339.0,426.84,352.07
2016,3,8,9,15,475.0,160.5,1.75,11.0,397.0,518.45,425.0
2016,3,8,9,30,573.0,153.0,1.8,11.0,455.0,612.24,497.59
2016,3,8,9,45,540.5,177.5,1.85,11.5,479.0,634.21,511.59
2016,3,8,10,0,508.0,202.0,1.9,12.0,503.0,657.45,526.59
2016,3,8,10,15,685.5,153.5,1.9,12.0,583.0,783.95,621.02
2016,3,8,10,30,863.0,105.0,1.9,12.0,663.0,906.28,705.11
2016,3,8,10,45,453.0,198.5,1.95,12.0,492.5,657.22,522.32
2016,3,8,11,0,43.0,292.0,2.0,12.0,322.0,335.57,267.39
2016,3,8,11,15,52.0,307.0,1.95,12.0,344.0,361.62,289.18
2016,3,8,11,30,61.0,322.0,1.9,12.0,366.0,387.94,309.39
2016,3,8,11,45,175.5,332.5,1.9,12.0,460.5,532.26,422.86
2016,3,8,12,0,290.0,343.0,1.9,12.0,555.0,678.84,532.62
2016,3,8,12,15,211.0,350.5,1.9,11.5,505.5,590.64,465.5
2016,3,8,12,30,132.0,358.0,1.9,11.0,456.0,519.71,411.4
2016,3,8,12,45,199.5,350.0,1.95,11.0,496.0,577.34,457.73
2016,3,8,13,0,267.0,342.0,2.0,11.0,536.0,651.29,514.21
2016,3,8,13,15,141.0,294.0,2.05,11.0,397.0,452.05,361.89
2016,3,8,13,30,15.0,246.0,2.1,11.0,258.0,244.22,195.91
2016,3,8,13,45,31.5,265.0,2.2,11.0,287.5,294.73,237.96
2016,3,8,14,0,48.0,284.0,2.3,11.0,317.0,330.24,266.92
2016,3,8,14,15,35.0,258.5,2.15,10.5,282.0,289.56,234.64
2016,3,8,14,30,22.0,233.0,2.0,10.0,247.0,236.88,192.57
2016,3,8,14,45,11.0,168.5,1.85,10.0,175.5,163.14,132.28
2016,3,8,15,0,0.0,104.0,1.7,10.0,104.0,92.73,73.48
2016,3,8,15,15,56.5,158.0,1.55,10.0,185.5,193.67,159.92
2016,3,8,15,30,113.0,212.0,1.4,10.0,267.0,298.98,246.66
2016,3,8,15,45,122.0,191.5,1.3,10.0,245.5,276.7,228.37
2016,3,8,16,0,131.0,171.0,1.2,10.0,224.0,253.37,209.51
2016,3,8,16,15,120.5,150.5,1.2,9.5,194.5,218.78,181.16
2016,3,8,16,30,110.0,130.0,1.2,9.0,165.0,185.31,153.12
2016,3,8,16,45,97.5,108.5,1.3,9.0,135.5,151.15,123.64
2016,3,8,17,0,85.0,87.0,1.4,9.0,106.0,118.52,94.93
2016,3,8,17,15,64.5,65.5,1.45,8.5,78.0,85.24,65.69
2016,3,8,17,30,44.0,44.0,1.5,8.0,50.0,54.58,38.74
2016,3,8,17,45,22.0,26.0,1.6,8.0,29.0,27.8,13.28
2016,3,8,18,0,0.0,8.0,1.7,8.0,8.0,7.28,0.0
2016,3,8,18,15,0.0,4.0,1.7,8.0,4.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,45,105.0,16.5,2.4,10.0,26.0,29.2,0.0
2016,3,9,7,0,210.0,33.0,2.4,10.0,52.0,75.97,45.81
2016,3,9,7,15,314.5,46.0,2.4,10.0,95.5,128.68,91.4
2016,3,9,7,30,419.0,59.0,2.4,10.0,139.0,197.09,150.75
2016,3,9,7,45,209.5,53.5,2.4,10.5,93.5,139.92,111.2
2016,3,9,8,0,0.0,48.0,2.4,11.0,48.0,42.35,31.11
2016,3,9,8,15,0.0,58.0,2.35,11.0,58.0,51.22,38.83
2016,3,9,8,30,0.0,68.0,2.3,11.0,68.0,60.11,46.4
2016,3,9,8,45,0.0,43.0,2.3,11.0,43.0,37.94,27.2
2016,3,9,9,0,0.0,18.0,2.3,11.0,18.0,15.86,8.08
2016,3,9,9,15,0.0,23.5,2.25,11.0,23.5,20.72,12.24
2016,3,9,9,30,0.0,29.0,2.2,11.0,29.0,25.59,16.38
2016,3,9,9,45,0.0,86.5,2.15,11.5,86.5,76.63,59.65
2016,3,9,10,0,0.0,144.0,2.1,12.0,144.0,130.35,104.15
2016,3,9,10,15,0.0,144.5,2.1,12.0,144.5,130.68,104.1
2016,3,9,10,30,0.0,145.0,2.1,12.0,145.0,131.06,104.22
2016,3,9,10,45,0.0,144.5,2.15,12.5,144.5,130.52,103.42
2016,3,9,11,0,0.0,144.0,2.2,13.0,144.0,130.0,102.67
2016,3,9,11,15,3.0,174.5,2.25,13.5,177.0,162.0,128.58
2016,3,9,11,30,6.0,205.0,2.3,14.0,210.0,194.59,154.57
2016,3,9,11,45,3.0,165.0,2.35,14.5,167.5,152.9,120.44
2016,3,9,12,0,0.0,125.0,2.4,15.0,125.0,112.14,87.03
2016,3,9,12,15,3.5,166.5,2.4,15.0,169.0,154.86,121.92
2016,3,9,12,30,7.0,208.0,2.4,15.0,213.0,198.56,157.09
2016,3,9,12,45,5.0,194.5,2.45,15.0,198.0,183.36,144.78
2016,3,9,13,0,3.0,181.0,2.5,15.0,183.0,168.27,132.68
2016,3,9,13,15,1.5,170.5,2.5,15.0,171.5,156.68,123.38
2016,3,9,13,30,0.0,160.0,2.5,15.0,160.0,145.19,114.13
2016,3,9,13,45,5.0,189.5,2.55,15.5,193.5,178.44,141.15
2016,3,9,14,0,10.0,219.0,2.6,16.0,227.0,212.16,168.22
2016,3,9,14,15,27.0,239.0,2.6,16.0,256.5,260.82,207.75
2016,3,9,14,30,44.0,259.0,2.6,16.0,286.0,296.6,236.74
2016,3,9,14,45,46.0,246.0,2.6,16.0,273.0,282.89,226.31
2016,3,9,15,0,48.0,233.0,2.6,16.0,260.0,269.02,215.87
2016,3,9,15,15,52.5,218.0,2.5,15.5,245.5,254.6,205.3
2016,3,9,15,30,57.0,203.0,2.4,15.0,231.0,239.79,194.25
2016,3,9,15,45,28.5,163.0,2.3,15.0,177.0,176.74,142.69
2016,3,9,16,0,0.0,123.0,2.2,15.0,123.0,112.02,89.01
2016,3,9,16,15,0.0,107.0,2.05,14.5,107.0,97.07,76.94
2016,3,9,16,30,0.0,91.0,1.9,14.0,91.0,82.21,64.66
2016,3,9,16,45,0.0,75.0,1.75,14.0,75.0,67.42,52.1
2016,3,9,17,0,0.0,59.0,1.6,14.0,59.0,52.71,39.43
2016,3,9,17,15,0.0,43.5,1.6,13.5,43.5,38.54,27.12
2016,3,9,17,30,0.0,28.0,1.6,13.0,28.0,24.68,14.94
2016,3,9,17,45,0.0,16.5,1.6,12.5,16.5,14.52,4.87
2016,3,9,18,0,0.0,5.0,1.6,12.0,5.0,4.55,0.0
2016,3,9,18,15,0.0,2.5,1.65,12.0,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,3.35,12.5,0.5,0.44,0.0
2016,3,10,7,0,0.0,1.0,3.4,13.0,1.0,0.88,0.0
2016,3,10,7,15,0.0,2.0,3.45,13.0,2.0,1.75,0.0
2016,3,10,7,30,0.0,3.0,3.5,13.0,3.0,2.63,0.0
2016,3,10,7,45,0.0,4.0,3.55,13.5,4.0,3.51,0.0
2016,3,10,8,0,0.0,5.0,3.6,14.0,5.0,4.39,0.0
2016,3,10,8,15,0.0,6.0,3.75,14.0,6.0,5.27,0.0
2016,3,10,8,30,0.0,7.0,3.9,14.0,7.0,6.15,0.0
2016,3,10,8,45,0.0,8.0,4.05,14.0,8.0,7.04,0.38
2016,3,10,9,0,0.0,9.0,4.2,14.0,9.0,7.92,1.12
2016,3,10,9,15,0.0,50.0,4.15,14.0,50.0,44.17,31.95
2016,3,10,9,30,0.0,91.0,4.1,14.0,91.0,80.69,62.59
2016,3,10,9,45,0.0,105.0,4.1,14.5,105.0,93.6,73.04
2016,3,10,10,0,0.0,119.0,4.1,15.0,119.0,106.61,83.48
2016,3,10,10,15,0.0,67.0,4.0,15.0,67.0,59.33,44.08
2016,3,10,10,30,0.0,15.0,3.9,15.0,15.0,13.25,5.49
2016,3,10,10,45,0.0,16.5,3.8,15.0,16.5,14.58,6.59
2016,3,10,11,0,0.0,18.0,3.7,15.0,18.0,15.92,7.7
2016,3,10,11,15,0.0,40.5,3.6,15.0,40.5,35.86,24.35
2016,3,10,11,30,0.0,63.0,3.5,15.0,63.0,55.85,40.93
2016,3,10,11,45,0.0,63.5,3.45,15.0,63.5,56.31,41.27
2016,3,10,12,0,0.0,64.0,3.4,15.0,64.0,56.76,41.62
2016,3,10,12,15,2.0,126.0,3.3,15.0,127.5,115.08,89.68
2016,3,10,12,30,4.0,188.0,3.2,15.0,191.0,175.98,139.08
2016,3,10,12,45,4.0,188.5,3.15,15.0,192.0,176.45,139.37
2016,3,10,13,0,4.0,189.0,3.1,15.0,193.0,176.92,139.8
2016,3,10,13,15,2.0,121.5,3.0,15.0,123.5,110.8,86.14
2016,3,10,13,30,0.0,54.0,2.9,15.0,54.0,47.84,34.29
2016,3,10,13,45,0.0,50.0,2.8,15.0,50.0,44.28,31.4
2016,3,10,14,0,0.0,46.0,2.7,15.0,46.0,40.71,28.48
2016,3,10,14,15,0.0,46.0,2.55,15.0,46.0,40.7,28.53
2016,3,10,14,30,0.0,46.0,2.4,15.0,46.0,40.68,28.58
2016,3,10,14,45,0.0,48.0,2.3,15.0,48.0,42.44,30.12
2016,3,10,15,0,0.0,50.0,2.2,15.0,50.0,44.2,31.68
2016,3,10,15,15,0.0,52.0,2.1,14.5,52.0,45.95,33.32
2016,3,10,15,30,0.0,54.0,2.0,14.0,54.0,47.71,34.99
2016,3,10,15,45,0.0,48.5,1.9,14.0,48.5,42.82,30.94
2016,3,10,16,0,0.0,43.0,1.8,14.0,43.0,37.93,26.88
2016,3,10,16,15,0.0,37.5,1.75,14.0,37.5,33.06,22.78
2016,3,10,16,30,0.0,32.0,1.7,14.0,32.0,28.19,18.64
2016,3,10,16,45,0.0,26.0,1.7,14.0,26.0,22.88,14.08
2016,3,10,17,0,0.0,20.0,1.7,14.0,20.0,17.58,9.47
2016,3,10,17,15,0.0,14.5,1.8,13.5,14.5,12.74,5.22
2016,3,10,17,30,0.0,9.0,1.9,13.0,9.0,7.9,0.96
2016,3,10,17,45,0.0,5.0,2.05,13.0,5.0,4.38,0.0
2016,3,10,18,0,0.0,1.0,2.2,13.0,1.0,0.91,0.0
2016,3,10,18,15,0.0,0.5,2.3,13.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,5.15,12.0,1.5,1.31,0.0
2016,3,11,7,0,0.0,3.0,5.2,12.0,3.0,2.63,0.0
2016,3,11,7,15,0.0,6.0,5.15,12.0,6.0,5.26,0.0
2016,3,11,7,30,0.0,9.0,5.1,12.0,9.0,7.9,1.14
2016,3,11,7,45,0.0,12.0,5.05,12.0,12.0,10.54,3.47
2016,3,11,8,0,0.0,15.0,5.0,12.0,15.0,13.18,5.79
2016,3,11,8,15,0.0,18.5,4.85,12.0,18.5,16.27,8.46
2016,3,11,8,30,0.0,22.0,4.7,12.0,22.0,19.37,11.11
2016,3,11,8,45,0.0,44.0,4.55,12.0,44.0,38.82,27.82
2016,3,11,9,0,0.0,66.0,4.4,12.0,66.0,58.35,44.41
2016,3,11,9,15,0.0,91.0,4.45,11.5,91.0,80.75,63.41
2016,3,11,9,30,0.0,116.0,4.5,11.0,116.0,103.98,82.97
2016,3,11,9,45,0.0,103.0,4.6,11.0,103.0,91.72,72.42
2016,3,11,10,0,0.0,90.0,4.7,11.0,90.0,79.78,62.19
2016,3,11,10,15,0.0,87.5,4.45,11.0,87.5,77.57,60.2
2016,3,11,10,30,0.0,85.0,4.2,11.0,85.0,75.37,58.23
2016,3,11,10,45,204.0,189.5,4.0,11.5,332.5,400.08,330.6
2016,3,11,11,0,408.0,294.0,3.8,12.0,580.0,715.74,574.12
2016,3,11,11,15,221.0,297.0,3.6,12.0,453.0,547.23,439.24
2016,3,11,11,30,34.0,300.0,3.4,12.0,326.0,335.41,268.56
2016,3,11,11,45,195.0,317.5,3.25,12.0,463.5,533.49,428.62
2016,3,11,12,0,356.0,335.0,3.1,12.0,601.0,734.92,581.34
2016,3,11,12,15,608.5,234.0,3.15,12.0,689.5,902.61,708.39
2016,3,11,12,30,861.0,133.0,3.2,12.0,778.0,1039.11,803.49
2016,3,11,12,45,631.0,226.0,3.25,12.5,696.5,912.91,713.15
2016,3,11,13,0,401.0,319.0,3.3,13.0,615.0,756.89,595.06
2016,3,11,13,15,212.5,297.0,3.6,13.0,453.5,524.0,419.58
2016,3,11,13,30,24.0,275.0,3.9,13.0,292.0,281.55,225.42
2016,3,11,13,45,12.0,145.5,4.2,13.0,154.0,142.61,113.6
2016,3,11,14,0,0.0,16.0,4.5,13.0,16.0,14.14,6.29
2016,3,11,14,15,11.0,126.5,4.65,12.5,133.5,123.23,98.39
2016,3,11,14,30,22.0,237.0,4.8,12.0,251.0,240.16,195.37
2016,3,11,14,45,11.0,186.0,4.95,12.0,193.0,179.91,145.74
2016,3,11,15,0,0.0,135.0,5.1,12.0,135.0,121.85,97.44
2016,3,11,15,15,158.5,168.0,5.0,11.5,246.5,288.17,240.75
2016,3,11,15,30,317.0,201.0,4.9,11.0,358.0,434.85,363.11
2016,3,11,15,45,163.0,173.5,4.85,11.0,254.0,281.32,234.75
2016,3,11,16,0,9.0,146.0,4.8,11.0,150.0,139.63,113.99
2016,3,11,16,15,4.5,129.0,4.65,10.5,131.0,120.8,98.51
2016,3,11,16,30,0.0,112.0,4.5,10.0,112.0,102.56,83.2
2016,3,11,16,45,257.5,89.0,4.4,10.0,149.5,199.41,163.59
2016,3,11,17,0,515.0,66.0,4.3,10.0,187.0,256.37,203.06
2016,3,11,17,15,425.5,56.0,4.2,9.5,139.0,186.38,140.52
2016,3,11,17,30,336.0,46.0,4.1,9.0,91.0,127.25,88.53
2016,3,11,17,45,168.0,31.0,4.05,9.0,53.5,62.12,35.33
2016,3,11,18,0,0.0,16.0,4.0,9.0,16.0,14.55,0.0
2016,3,11,18,15,0.0,8.0,3.95,9.0,8.0,7.28,0.0
2016,3,11,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,7.0,3.45,10.0,7.0,6.14,0.0
2016,3,12,7,0,0.0,14.0,3.6,10.0,14.0,12.3,4.47
2016,3,12,7,15,0.0,25.0,3.7,10.0,25.0,22.0,13.18
2016,3,12,7,30,0.0,36.0,3.8,10.0,36.0,31.73,21.85
2016,3,12,7,45,0.0,48.0,3.95,10.5,48.0,42.36,31.17
2016,3,12,8,0,0.0,60.0,4.1,11.0,60.0,53.01,40.37
2016,3,12,8,15,0.0,72.0,4.2,11.0,72.0,63.8,49.63
2016,3,12,8,30,0.0,84.0,4.3,11.0,84.0,74.73,58.9
2016,3,12,8,45,31.0,141.0,4.4,11.0,155.5,153.82,126.48
2016,3,12,9,0,62.0,198.0,4.5,11.0,227.0,235.24,194.75
2016,3,12,9,15,81.0,221.0,4.55,11.0,263.0,275.54,227.96
2016,3,12,9,30,100.0,244.0,4.6,11.0,299.0,317.67,262.4
2016,3,12,9,45,50.0,187.0,4.65,11.5,214.5,220.89,181.18
2016,3,12,10,0,0.0,130.0,4.7,12.0,130.0,116.88,92.88
2016,3,12,10,15,0.0,72.5,4.75,12.0,72.5,64.23,48.71
2016,3,12,10,30,0.0,15.0,4.8,12.0,15.0,13.25,5.59
2016,3,12,10,45,0.0,28.5,4.85,12.0,28.5,25.21,15.71
2016,3,12,11,0,0.0,42.0,4.9,12.0,42.0,37.19,25.78
2016,3,12,11,15,0.0,31.0,5.0,12.0,31.0,27.44,17.54
2016,3,12,11,30,0.0,20.0,5.1,12.0,20.0,17.7,9.3
2016,3,12,11,45,0.0,49.5,5.2,12.5,49.5,43.87,31.26
2016,3,12,12,0,0.0,79.0,5.3,13.0,79.0,70.12,53.07
2016,3,12,12,15,1.0,124.5,5.2,13.0,125.5,112.66,88.34
2016,3,12,12,30,2.0,170.0,5.1,13.0,172.0,156.54,124.41
2016,3,12,12,45,2.0,170.0,5.1,13.0,172.0,156.53,124.39
2016,3,12,13,0,2.0,170.0,5.1,13.0,172.0,156.52,124.44
2016,3,12,13,15,1.0,111.5,5.05,13.0,112.5,100.54,78.38
2016,3,12,13,30,0.0,53.0,5.0,13.0,53.0,46.96,33.82
2016,3,12,13,45,0.5,112.0,4.95,13.0,113.0,100.46,78.53
2016,3,12,14,0,1.0,171.0,4.9,13.0,173.0,156.58,124.99
2016,3,12,14,15,0.5,144.5,4.75,13.0,145.5,130.89,103.91
2016,3,12,14,30,0.0,118.0,4.6,13.0,118.0,105.58,83.09
2016,3,12,14,45,0.0,104.5,4.5,13.0,104.5,93.07,72.84
2016,3,12,15,0,0.0,91.0,4.4,13.0,91.0,80.64,62.61
2016,3,12,15,15,14.5,142.5,4.3,12.5,149.5,139.74,112.94
2016,3,12,15,30,29.0,194.0,4.2,12.0,208.0,209.7,171.84
2016,3,12,15,45,18.5,170.0,4.1,12.0,179.0,168.95,137.97
2016,3,12,16,0,8.0,146.0,4.0,12.0,150.0,138.85,112.88
2016,3,12,16,15,4.0,128.5,3.9,12.0,130.5,119.85,97.06
2016,3,12,16,30,0.0,111.0,3.8,12.0,111.0,101.4,81.54
2016,3,12,16,45,0.0,91.0,3.75,12.0,91.0,82.66,65.58
2016,3,12,17,0,0.0,71.0,3.7,12.0,71.0,64.03,49.49
2016,3,12,17,15,0.0,52.5,3.6,12.0,52.5,46.97,34.53
2016,3,12,17,30,0.0,34.0,3.5,12.0,34.0,30.01,19.6
2016,3,12,17,45,0.0,20.0,3.4,12.0,20.0,17.61,8.01
2016,3,12,18,0,0.0,6.0,3.3,12.0,6.0,5.26,0.0
2016,3,12,18,15,0.0,3.0,3.2,11.5,3.0,2.73,0.0
2016,3,12,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,3.0,3.6,12.0,3.0,2.63,0.0
2016,3,13,7,0,0.0,6.0,3.7,12.0,6.0,5.26,0.0
2016,3,13,7,15,0.0,10.5,3.75,12.0,10.5,9.21,2.19
2016,3,13,7,30,0.0,15.0,3.8,12.0,15.0,13.18,5.71
2016,3,13,7,45,0.0,20.0,3.9,12.0,20.0,17.59,9.59
2016,3,13,8,0,0.0,25.0,4.0,12.0,25.0,22.0,13.44
2016,3,13,8,15,0.0,30.0,4.05,12.0,30.0,26.42,17.25
2016,3,13,8,30,0.0,35.0,4.1,12.0,35.0,30.85,21.02
2016,3,13,8,45,0.0,75.5,4.2,12.0,75.5,66.78,51.73
2016,3,13,9,0,0.0,116.0,4.3,12.0,116.0,104.29,83.34
2016,3,13,9,15,0.0,99.5,4.3,12.0,99.5,88.6,69.83
2016,3,13,9,30,0.0,83.0,4.3,12.0,83.0,73.5,56.91
2016,3,13,9,45,5.5,146.5,4.3,12.5,150.0,136.96,109.93
2016,3,13,10,0,11.0,210.0,4.3,13.0,217.0,203.36,164.16
2016,3,13,10,15,29.0,248.0,4.35,13.0,267.5,270.42,218.76
2016,3,13,10,30,47.0,286.0,4.4,13.0,318.0,328.49,265.35
2016,3,13,10,45,27.5,252.0,4.45,13.0,271.0,274.71,221.3
2016,3,13,11,0,8.0,218.0,4.5,13.0,224.0,208.72,167.2
2016,3,13,11,15,6.0,201.5,4.55,13.0,206.0,190.7,152.46
2016,3,13,11,30,4.0,185.0,4.6,13.0,188.0,172.81,137.73
2016,3,13,11,45,9.0,220.5,4.65,13.0,227.5,212.31,169.98
2016,3,13,12,0,14.0,256.0,4.7,13.0,267.0,252.51,202.45
2016,3,13,12,15,11.5,240.5,4.65,13.0,249.5,234.59,187.83
2016,3,13,12,30,9.0,225.0,4.6,13.0,232.0,216.77,173.38
2016,3,13,12,45,11.0,236.5,4.6,13.5,245.0,230.09,183.94
2016,3,13,13,0,13.0,248.0,4.6,14.0,258.0,243.44,194.44
2016,3,13,13,15,12.0,241.0,4.5,13.5,250.0,235.41,188.37
2016,3,13,13,30,11.0,234.0,4.4,13.0,242.0,227.41,182.36
2016,3,13,13,45,5.5,193.0,4.35,13.0,197.0,181.9,145.42
2016,3,13,14,0,0.0,152.0,4.3,13.0,152.0,137.45,109.01
2016,3,13,14,15,0.0,133.0,4.2,13.0,133.0,119.56,94.46
2016,3,13,14,30,0.0,114.0,4.1,13.0,114.0,101.84,79.94
2016,3,13,14,45,0.0,105.5,4.05,13.0,105.5,93.98,73.57
2016,3,13,15,0,0.0,97.0,4.0,13.0,97.0,86.16,67.21
2016,3,13,15,15,0.0,99.0,3.9,13.0,99.0,88.07,69.0
2016,3,13,15,30,0.0,101.0,3.8,13.0,101.0,90.05,70.86
2016,3,13,15,45,0.0,59.5,3.75,13.0,59.5,52.58,39.32
2016,3,13,16,0,0.0,18.0,3.7,13.0,18.0,15.85,7.99
2016,3,13,16,15,0.0,15.5,3.65,13.0,15.5,13.64,6.12
2016,3,13,16,30,0.0,13.0,3.6,13.0,13.0,11.43,4.23
2016,3,13,16,45,0.0,11.0,3.55,13.0,11.0,9.66,2.71
2016,3,13,17,0,0.0,9.0,3.5,13.0,9.0,7.9,1.16
2016,3,13,17,15,0.0,6.5,3.45,12.5,6.5,5.7,0.0
2016,3,13,17,30,0.0,4.0,3.4,12.0,4.0,3.51,0.0
2016,3,13,17,45,0.0,2.0,3.35,12.0,2.0,1.75,0.0
2016,3,13,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
