Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,45,67.0,23.0,2.5,9.5,31.0,31.31,11.37
2016,3,14,7,0,134.0,46.0,2.5,10.0,62.0,72.78,49.27
2016,3,14,7,15,196.5,65.5,2.5,10.0,101.5,117.16,87.21
2016,3,14,7,30,259.0,85.0,2.5,10.0,141.0,169.57,132.98
2016,3,14,7,45,306.5,101.5,2.55,10.5,184.5,220.99,178.36
2016,3,14,8,0,354.0,118.0,2.6,11.0,228.0,284.83,233.43
2016,3,14,8,15,413.0,121.5,2.6,11.0,271.0,340.39,281.25
2016,3,14,8,30,472.0,125.0,2.6,11.0,314.0,401.71,332.93
2016,3,14,8,45,410.0,156.5,2.65,11.0,335.5,425.22,352.06
2016,3,14,9,0,348.0,188.0,2.7,11.0,357.0,430.5,355.83
2016,3,14,9,15,395.0,196.5,2.65,11.0,404.5,502.38,412.93
2016,3,14,9,30,442.0,205.0,2.6,11.0,452.0,567.03,462.98
2016,3,14,9,45,487.5,205.0,2.6,11.5,494.0,624.22,505.81
2016,3,14,10,0,533.0,205.0,2.6,12.0,536.0,683.25,549.12
2016,3,14,10,15,488.5,235.0,2.6,12.0,550.5,697.87,557.5
2016,3,14,10,30,444.0,265.0,2.6,12.0,565.0,707.34,562.26
2016,3,14,10,45,277.0,303.5,2.6,12.5,493.0,593.66,472.14
2016,3,14,11,0,110.0,342.0,2.6,13.0,421.0,451.82,359.14
2016,3,14,11,15,75.5,329.0,2.6,13.0,383.5,405.84,323.14
2016,3,14,11,30,41.0,316.0,2.6,13.0,346.0,358.52,285.19
2016,3,14,11,45,84.5,343.5,2.6,13.5,407.5,432.85,343.6
2016,3,14,12,0,128.0,371.0,2.6,14.0,469.0,526.3,414.29
2016,3,14,12,15,68.5,297.5,2.65,14.0,350.0,366.93,291.25
2016,3,14,12,30,9.0,224.0,2.7,14.0,231.0,215.67,170.79
2016,3,14,12,45,235.0,259.5,2.75,14.0,436.0,526.82,421.66
2016,3,14,13,0,461.0,295.0,2.8,14.0,641.0,805.61,629.38
2016,3,14,13,15,525.5,264.5,2.85,14.0,651.5,828.79,646.23
2016,3,14,13,30,590.0,234.0,2.9,14.0,662.0,847.0,661.73
2016,3,14,13,45,710.5,184.5,3.0,14.0,684.5,899.13,701.16
2016,3,14,14,0,831.0,135.0,3.1,14.0,707.0,929.21,723.56
2016,3,14,14,15,819.0,133.0,3.15,14.0,676.5,890.31,697.27
2016,3,14,14,30,807.0,131.0,3.2,14.0,646.0,848.94,669.56
2016,3,14,14,45,789.0,128.5,3.3,14.0,608.5,804.12,639.3
2016,3,14,15,0,771.0,126.0,3.4,14.0,571.0,753.46,604.26
2016,3,14,15,15,749.5,122.0,3.4,13.5,528.5,697.48,564.52
2016,3,14,15,30,728.0,118.0,3.4,13.0,486.0,641.04,522.54
2016,3,14,15,45,694.5,114.0,3.45,13.0,438.5,576.94,472.52
2016,3,14,16,0,661.0,110.0,3.5,13.0,391.0,514.29,422.24
2016,3,14,16,15,620.5,103.0,3.45,12.5,341.5,446.8,367.14
2016,3,14,16,30,580.0,96.0,3.4,12.0,292.0,382.43,312.86
2016,3,14,16,45,522.5,87.0,3.35,11.5,242.0,312.8,252.84
2016,3,14,17,0,465.0,78.0,3.3,11.0,192.0,246.75,194.56
2016,3,14,17,15,378.5,66.0,3.2,10.5,144.0,179.47,135.56
2016,3,14,17,30,292.0,54.0,3.1,10.0,96.0,122.88,86.57
2016,3,14,17,45,146.0,37.5,3.05,10.0,58.5,61.43,37.29
2016,3,14,18,0,0.0,21.0,3.0,10.0,21.0,18.61,0.0
2016,3,14,18,15,0.0,10.5,2.95,9.5,10.5,9.55,0.0
2016,3,14,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,15,6,15,22.5,5.0,1.8,7.5,5.0,0.0,0.0
2016,3,15,6,30,45.0,10.0,1.8,8.0,10.0,11.46,0.0
2016,3,15,6,45,195.5,24.5,1.8,8.5,45.5,50.03,21.47
2016,3,15,7,0,346.0,39.0,1.8,9.0,81.0,108.66,70.67
2016,3,15,7,15,439.0,49.0,1.75,9.5,128.5,166.2,120.19
2016,3,15,7,30,532.0,59.0,1.7,10.0,176.0,235.3,180.82
2016,3,15,7,45,597.0,65.0,1.65,10.5,228.0,300.93,239.22
2016,3,15,8,0,662.0,71.0,1.6,11.0,280.0,373.53,301.98
2016,3,15,8,15,700.5,76.0,1.6,11.5,330.5,438.54,357.01
2016,3,15,8,30,739.0,81.0,1.6,12.0,381.0,505.3,411.37
2016,3,15,8,45,769.0,84.5,1.6,12.5,429.5,568.86,461.22
2016,3,15,9,0,799.0,88.0,1.6,13.0,478.0,633.52,510.04
2016,3,15,9,15,819.0,91.0,1.55,13.5,522.0,691.3,551.62
2016,3,15,9,30,839.0,94.0,1.5,14.0,566.0,748.43,589.48
2016,3,15,9,45,855.5,95.5,1.45,14.5,605.0,800.08,622.42
2016,3,15,10,0,872.0,97.0,1.4,15.0,644.0,843.03,648.56
2016,3,15,10,15,882.5,99.0,1.4,15.0,676.0,885.85,676.1
2016,3,15,10,30,893.0,101.0,1.4,15.0,708.0,926.07,701.57
2016,3,15,10,45,901.5,101.5,1.4,15.5,733.0,959.91,721.26
2016,3,15,11,0,910.0,102.0,1.4,16.0,758.0,990.57,738.76
2016,3,15,11,15,914.5,103.0,1.4,16.0,775.5,1014.55,753.24
2016,3,15,11,30,919.0,104.0,1.4,16.0,793.0,1034.87,765.47
2016,3,15,11,45,922.0,104.5,1.45,16.5,802.5,1049.33,773.5
2016,3,15,12,0,925.0,105.0,1.5,17.0,812.0,1059.89,779.2
2016,3,15,12,15,925.5,105.0,1.55,17.0,813.0,1063.38,782.03
2016,3,15,12,30,926.0,105.0,1.6,17.0,814.0,1062.85,782.52
2016,3,15,12,45,925.5,103.5,1.65,17.0,807.0,1055.61,778.89
2016,3,15,13,0,925.0,102.0,1.7,17.0,800.0,1044.37,772.88
2016,3,15,13,15,921.5,101.5,1.75,17.0,785.0,1027.37,763.25
2016,3,15,13,30,918.0,101.0,1.8,17.0,770.0,1006.6,751.26
2016,3,15,13,45,911.0,100.0,1.85,17.0,747.0,978.3,734.31
2016,3,15,14,0,904.0,99.0,1.9,17.0,724.0,946.65,715.09
2016,3,15,14,15,894.5,97.0,1.95,17.0,694.0,908.49,691.32
2016,3,15,14,30,885.0,95.0,2.0,17.0,664.0,867.53,665.39
2016,3,15,14,45,872.0,93.0,2.05,17.0,627.0,821.14,635.33
2016,3,15,15,0,859.0,91.0,2.1,17.0,590.0,778.7,607.62
2016,3,15,15,15,841.0,88.0,2.1,16.5,547.5,723.05,570.58
2016,3,15,15,30,823.0,85.0,2.1,16.0,505.0,666.38,531.15
2016,3,15,15,45,799.0,81.5,2.15,16.0,458.0,604.68,484.74
2016,3,15,16,0,775.0,78.0,2.2,16.0,411.0,543.25,436.94
2016,3,15,16,15,741.0,73.5,2.2,15.5,361.0,476.16,383.57
2016,3,15,16,30,707.0,69.0,2.2,15.0,311.0,411.2,329.82
2016,3,15,16,45,656.0,63.5,2.2,14.5,259.5,341.58,270.49
2016,3,15,17,0,605.0,58.0,2.2,14.0,208.0,276.24,212.93
2016,3,15,17,15,526.0,50.0,2.3,13.5,158.0,205.97,151.25
2016,3,15,17,30,447.0,42.0,2.4,13.0,108.0,145.16,97.99
2016,3,15,17,45,309.0,30.0,2.55,12.5,67.0,81.58,46.5
2016,3,15,18,0,171.0,18.0,2.7,12.0,26.0,33.42,0.0
2016,3,15,18,15,85.5,9.0,2.7,11.5,13.0,10.01,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,5.0,1.1,9.5,5.0,0.0,0.0
2016,3,16,6,30,0.0,10.0,1.0,10.0,10.0,9.1,0.0
2016,3,16,6,45,101.5,26.5,0.9,10.5,39.5,39.39,18.98
2016,3,16,7,0,203.0,43.0,0.8,11.0,69.0,85.26,57.09
2016,3,16,7,15,248.0,61.0,0.8,11.5,107.5,129.34,95.28
2016,3,16,7,30,293.0,79.0,0.8,12.0,146.0,179.15,138.76
2016,3,16,7,45,322.0,96.5,0.85,12.5,186.5,227.97,181.47
2016,3,16,8,0,351.0,114.0,0.9,13.0,227.0,280.04,225.84
2016,3,16,8,15,376.5,128.5,1.0,13.5,267.5,330.3,267.72
2016,3,16,8,30,402.0,143.0,1.1,14.0,308.0,382.84,310.21
2016,3,16,8,45,608.0,113.0,1.25,14.5,397.0,505.03,407.13
2016,3,16,9,0,814.0,83.0,1.4,15.0,486.0,638.78,509.5
2016,3,16,9,15,833.0,86.0,1.4,15.5,529.5,696.5,549.81
2016,3,16,9,30,852.0,89.0,1.4,16.0,573.0,753.43,587.42
2016,3,16,9,45,866.5,91.5,1.45,16.5,611.5,798.8,616.64
2016,3,16,10,0,881.0,94.0,1.5,17.0,650.0,848.02,648.18
2016,3,16,10,15,891.0,95.5,1.5,17.0,682.0,890.11,674.99
2016,3,16,10,30,901.0,97.0,1.5,17.0,714.0,929.53,699.81
2016,3,16,10,45,908.0,98.0,1.55,17.5,739.0,962.7,719.69
2016,3,16,11,0,915.0,99.0,1.6,18.0,764.0,992.59,737.38
2016,3,16,11,15,919.5,100.0,1.6,18.0,781.0,1016.6,751.9
2016,3,16,11,30,924.0,101.0,1.6,18.0,798.0,1036.92,764.14
2016,3,16,11,45,926.5,101.0,1.6,18.5,807.0,1050.3,770.59
2016,3,16,12,0,929.0,101.0,1.6,19.0,816.0,1059.75,774.71
2016,3,16,12,15,929.5,101.0,1.6,19.0,817.0,1063.17,776.65
2016,3,16,12,30,930.0,101.0,1.6,19.0,818.0,1062.56,776.26
2016,3,16,12,45,931.0,99.0,1.65,19.0,811.5,1056.15,773.19
2016,3,16,13,0,932.0,97.0,1.7,19.0,805.0,1045.7,767.72
2016,3,16,13,15,928.0,96.5,1.7,19.0,789.5,1028.04,757.0
2016,3,16,13,30,924.0,96.0,1.7,19.0,774.0,1006.6,743.99
2016,3,16,13,45,918.0,94.5,1.7,19.0,751.0,978.47,726.71
2016,3,16,14,0,912.0,93.0,1.7,19.0,728.0,946.92,707.2
2016,3,16,14,15,903.0,91.5,1.7,19.0,698.0,909.46,683.7
2016,3,16,14,30,894.0,90.0,1.7,19.0,668.0,869.14,658.12
2016,3,16,14,45,881.5,88.0,1.7,19.0,631.0,822.77,628.15
2016,3,16,15,0,869.0,86.0,1.7,19.0,594.0,774.28,596.34
2016,3,16,15,15,852.0,83.5,1.65,18.5,552.0,725.31,564.34
2016,3,16,15,30,835.0,81.0,1.6,18.0,510.0,669.37,525.97
2016,3,16,15,45,812.0,77.5,1.6,18.0,463.0,607.71,480.26
2016,3,16,16,0,789.0,74.0,1.6,18.0,416.0,546.2,433.13
2016,3,16,16,15,756.5,70.0,1.55,17.5,366.0,479.71,381.0
2016,3,16,16,30,724.0,66.0,1.5,17.0,316.0,415.15,328.36
2016,3,16,16,45,676.0,60.5,1.45,16.5,264.5,345.11,269.56
2016,3,16,17,0,628.0,55.0,1.4,16.0,213.0,280.1,212.99
2016,3,16,17,15,552.0,47.5,1.45,15.5,163.0,209.86,152.01
2016,3,16,17,30,476.0,40.0,1.5,15.0,113.0,148.68,98.88
2016,3,16,17,45,343.5,29.0,1.6,14.5,71.0,85.15,47.86
2016,3,16,18,0,211.0,18.0,1.7,14.0,29.0,36.58,0.0
2016,3,16,18,15,105.5,9.0,1.7,13.5,14.5,10.3,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,6,15,77.0,6.0,2.1,10.5,8.5,0.0,0.0
2016,3,17,6,30,154.0,12.0,2.2,11.0,17.0,19.41,0.0
2016,3,17,6,45,306.5,24.0,2.35,11.5,56.5,65.28,31.34
2016,3,17,7,0,459.0,36.0,2.5,12.0,96.0,127.46,81.38
2016,3,17,7,15,544.0,44.0,2.45,12.5,146.5,188.39,134.35
2016,3,17,7,30,629.0,52.0,2.4,13.0,197.0,259.72,197.39
2016,3,17,7,45,681.5,57.5,2.4,13.5,250.0,325.74,256.58
2016,3,17,8,0,734.0,63.0,2.4,14.0,303.0,397.39,318.82
2016,3,17,8,15,769.5,67.0,2.3,14.5,354.5,463.87,374.78
2016,3,17,8,30,805.0,71.0,2.2,15.0,406.0,532.74,430.29
2016,3,17,8,45,830.0,74.5,2.1,15.5,455.0,596.67,479.71
2016,3,17,9,0,855.0,78.0,2.0,16.0,504.0,661.05,527.36
2016,3,17,9,15,872.5,80.5,1.9,16.5,548.5,714.21,564.18
2016,3,17,9,30,890.0,83.0,1.8,17.0,593.0,770.55,600.71
2016,3,17,9,45,903.5,85.0,1.75,17.5,632.0,821.77,633.04
2016,3,17,10,0,917.0,87.0,1.7,18.0,671.0,870.99,663.26
2016,3,17,10,15,926.0,88.5,1.65,18.0,703.0,913.43,689.56
2016,3,17,10,30,935.0,90.0,1.6,18.0,735.0,953.0,713.64
2016,3,17,10,45,941.5,91.5,1.55,18.5,760.0,987.15,732.49
2016,3,17,11,0,948.0,93.0,1.5,19.0,785.0,1017.87,748.91
2016,3,17,11,15,952.0,93.5,1.4,19.5,802.0,1041.41,759.72
2016,3,17,11,30,956.0,94.0,1.3,20.0,819.0,1061.11,767.99
2016,3,17,11,45,958.0,94.5,1.25,20.5,828.0,1074.86,773.45
2016,3,17,12,0,960.0,95.0,1.2,21.0,837.0,1084.52,776.5
2016,3,17,12,15,960.0,95.0,1.1,21.0,838.0,1087.45,775.98
2016,3,17,12,30,960.0,95.0,1.0,21.0,839.0,1086.22,773.05
2016,3,17,12,45,956.5,95.5,0.95,21.0,831.0,1077.88,767.05
2016,3,17,13,0,953.0,96.0,0.9,21.0,823.0,1065.46,758.79
2016,3,17,13,15,948.5,95.5,0.8,21.0,807.5,1046.93,745.84
2016,3,17,13,30,944.0,95.0,0.7,21.0,792.0,1024.56,730.71
2016,3,17,13,45,937.5,93.5,0.6,21.5,768.0,995.44,710.2
2016,3,17,14,0,931.0,92.0,0.5,22.0,744.0,962.84,687.78
2016,3,17,14,15,922.0,90.5,0.5,21.5,713.5,924.74,666.77
2016,3,17,14,30,913.0,89.0,0.5,21.0,683.0,883.71,643.66
2016,3,17,14,45,900.5,87.0,0.5,21.0,645.5,836.56,615.05
2016,3,17,15,0,888.0,85.0,0.5,21.0,608.0,787.23,584.63
2016,3,17,15,15,871.0,82.5,0.55,21.0,564.5,732.19,550.59
2016,3,17,15,30,854.0,80.0,0.6,21.0,521.0,680.42,517.36
2016,3,17,15,45,830.5,76.5,0.7,21.0,473.5,617.47,474.0
2016,3,17,16,0,807.0,73.0,0.8,21.0,426.0,554.68,428.79
2016,3,17,16,15,774.5,69.0,0.85,20.5,375.0,487.19,378.3
2016,3,17,16,30,742.0,65.0,0.9,20.0,324.0,421.61,326.85
2016,3,17,16,45,694.0,60.0,0.95,19.5,271.5,351.05,269.36
2016,3,17,17,0,646.0,55.0,1.0,19.0,219.0,285.05,213.32
2016,3,17,17,15,571.0,47.5,1.1,18.0,168.0,214.35,153.29
2016,3,17,17,30,496.0,40.0,1.2,17.0,117.0,152.23,100.19
2016,3,17,17,45,364.0,29.5,1.35,16.5,74.0,88.08,49.24
2016,3,17,18,0,232.0,19.0,1.5,16.0,31.0,39.07,2.72
2016,3,17,18,15,116.0,9.5,1.5,15.5,15.5,10.81,0.0
2016,3,17,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,15,70.0,7.5,2.35,10.5,9.5,6.82,0.0
2016,3,18,6,30,140.0,15.0,2.4,11.0,19.0,22.76,0.0
2016,3,18,6,45,285.0,27.5,2.45,11.5,59.0,66.43,34.21
2016,3,18,7,0,430.0,40.0,2.5,12.0,99.0,126.62,82.21
2016,3,18,7,15,515.5,49.0,2.45,12.0,149.5,187.09,134.78
2016,3,18,7,30,601.0,58.0,2.4,12.0,200.0,258.04,197.67
2016,3,18,7,45,336.0,96.5,2.4,12.5,179.0,233.72,187.28
2016,3,18,8,0,71.0,135.0,2.4,13.0,158.0,160.6,130.49
2016,3,18,8,15,78.0,155.5,2.4,13.0,185.0,188.67,154.34
2016,3,18,8,30,85.0,176.0,2.4,13.0,212.0,217.57,178.27
2016,3,18,8,45,93.0,198.5,2.4,13.5,242.0,249.97,204.3
2016,3,18,9,0,101.0,221.0,2.4,14.0,272.0,283.22,230.5
2016,3,18,9,15,116.5,242.5,2.4,14.0,306.0,332.29,269.39
2016,3,18,9,30,132.0,264.0,2.4,14.0,340.0,372.8,300.95
2016,3,18,9,45,77.0,252.5,2.4,14.5,298.0,309.94,249.09
2016,3,18,10,0,22.0,241.0,2.4,15.0,256.0,242.35,193.18
2016,3,18,10,15,26.0,258.5,2.35,15.0,276.5,263.73,210.09
2016,3,18,10,30,30.0,276.0,2.3,15.0,297.0,300.18,238.41
2016,3,18,10,45,54.0,308.5,2.3,15.5,348.0,358.33,283.42
2016,3,18,11,0,78.0,341.0,2.3,16.0,399.0,418.02,328.6
2016,3,18,11,15,180.5,351.0,2.25,16.0,488.0,547.55,428.15
2016,3,18,11,30,283.0,361.0,2.2,16.0,577.0,680.95,526.35
2016,3,18,11,45,603.0,239.0,2.2,16.5,706.0,895.1,683.38
2016,3,18,12,0,923.0,117.0,2.2,17.0,835.0,1072.08,798.8
2016,3,18,12,15,923.0,117.0,2.15,17.0,836.0,1074.83,797.73
2016,3,18,12,30,923.0,117.0,2.1,17.0,837.0,1073.56,796.24
2016,3,18,12,45,919.5,117.5,2.1,17.0,829.0,1065.31,791.1
2016,3,18,13,0,916.0,118.0,2.1,17.0,821.0,1053.13,783.62
2016,3,18,13,15,911.5,117.0,2.15,17.0,805.0,1034.49,772.71
2016,3,18,13,30,907.0,116.0,2.2,17.0,789.0,1012.14,759.44
2016,3,18,13,45,901.5,114.0,2.3,17.0,765.5,984.16,743.0
2016,3,18,14,0,896.0,112.0,2.4,17.0,742.0,952.8,724.14
2016,3,18,14,15,886.0,110.0,2.45,16.5,711.5,922.49,706.68
2016,3,18,14,30,876.0,108.0,2.5,16.0,681.0,880.52,680.87
2016,3,18,14,45,864.5,104.5,2.55,16.0,644.0,833.11,649.64
2016,3,18,15,0,853.0,101.0,2.6,16.0,607.0,783.54,616.41
2016,3,18,15,15,835.0,98.0,2.65,15.5,563.5,727.93,579.26
2016,3,18,15,30,817.0,95.0,2.7,15.0,520.0,671.3,539.12
2016,3,18,15,45,704.0,104.5,2.75,15.0,447.0,569.77,460.93
2016,3,18,16,0,591.0,114.0,2.8,15.0,374.0,475.43,386.4
2016,3,18,16,15,641.5,96.5,2.65,14.5,348.0,448.06,363.77
2016,3,18,16,30,692.0,79.0,2.5,14.0,322.0,413.49,333.23
2016,3,18,16,45,636.0,73.0,2.45,13.5,269.0,341.32,271.56
2016,3,18,17,0,580.0,67.0,2.4,13.0,216.0,274.81,213.12
2016,3,18,17,15,500.5,58.0,2.3,12.5,166.0,204.94,151.78
2016,3,18,17,30,421.0,49.0,2.2,12.0,116.0,144.61,99.15
2016,3,18,17,45,292.5,35.5,2.15,11.5,73.5,82.9,49.46
2016,3,18,18,0,164.0,22.0,2.1,11.0,31.0,35.37,5.76
2016,3,18,18,15,82.0,11.0,2.05,10.5,15.5,11.45,0.0
2016,3,18,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.5,1.55,11.0,10.5,9.55,0.0
2016,3,19,6,30,0.0,21.0,1.6,11.0,21.0,18.36,0.0
2016,3,19,6,45,186.5,32.5,1.7,11.5,59.0,58.19,32.65
2016,3,19,7,0,373.0,44.0,1.8,12.0,97.0,120.33,79.63
2016,3,19,7,15,455.0,53.5,1.85,12.0,145.0,176.99,128.57
2016,3,19,7,30,537.0,63.0,1.9,12.0,193.0,243.71,187.37
2016,3,19,7,45,351.0,99.0,1.95,12.5,192.0,242.18,193.87
2016,3,19,8,0,165.0,135.0,2.0,13.0,191.0,207.5,168.89
2016,3,19,8,15,442.0,110.5,2.0,13.0,292.0,345.06,282.72
2016,3,19,8,30,719.0,86.0,2.0,13.0,393.0,504.44,411.16
2016,3,19,8,45,517.5,146.5,2.05,13.0,380.5,481.53,392.24
2016,3,19,9,0,316.0,207.0,2.1,13.0,368.0,429.93,349.9
2016,3,19,9,15,297.0,230.5,2.05,13.5,392.5,458.17,370.73
2016,3,19,9,30,278.0,254.0,2.0,14.0,417.0,483.9,388.53
2016,3,19,9,45,266.5,274.5,2.0,14.5,438.5,509.96,406.5
2016,3,19,10,0,255.0,295.0,2.0,15.0,460.0,534.29,422.81
2016,3,19,10,15,285.5,304.5,2.0,15.0,498.0,581.6,457.91
2016,3,19,10,30,316.0,314.0,2.0,15.0,536.0,629.88,493.07
2016,3,19,10,45,231.5,337.0,2.0,15.5,502.5,570.3,445.47
2016,3,19,11,0,147.0,360.0,2.0,16.0,469.0,520.93,405.49
2016,3,19,11,15,131.5,367.0,2.0,16.0,466.0,516.93,401.97
2016,3,19,11,30,116.0,374.0,2.0,16.0,463.0,511.77,397.32
2016,3,19,11,45,159.0,380.0,2.05,16.0,503.5,563.17,436.54
2016,3,19,12,0,202.0,386.0,2.1,16.0,544.0,614.61,474.96
2016,3,19,12,15,152.0,383.0,2.1,16.0,502.0,561.28,434.2
2016,3,19,12,30,102.0,380.0,2.1,16.0,460.0,489.03,379.85
2016,3,19,12,45,67.5,347.5,2.1,16.0,400.5,417.79,326.1
2016,3,19,13,0,33.0,315.0,2.1,16.0,341.0,347.33,271.87
2016,3,19,13,15,25.5,291.5,2.05,16.0,311.5,297.87,234.01
2016,3,19,13,30,18.0,268.0,2.0,16.0,282.0,266.79,209.91
2016,3,19,13,45,9.0,156.5,2.0,16.0,163.5,149.88,117.37
2016,3,19,14,0,0.0,45.0,2.0,16.0,45.0,39.85,27.51
2016,3,19,14,15,0.0,104.0,2.0,16.0,104.5,92.56,71.14
2016,3,19,14,30,0.0,163.0,2.0,16.0,164.0,147.7,116.14
2016,3,19,14,45,9.0,191.0,2.05,16.0,197.0,182.04,144.34
2016,3,19,15,0,18.0,219.0,2.1,16.0,230.0,216.4,172.42
2016,3,19,15,15,11.5,195.0,2.15,15.5,202.0,187.67,149.75
2016,3,19,15,30,5.0,171.0,2.2,15.0,174.0,159.72,127.57
2016,3,19,15,45,2.5,94.0,2.3,15.0,95.5,85.11,66.21
2016,3,19,16,0,0.0,17.0,2.4,15.0,17.0,14.97,7.13
2016,3,19,16,15,0.0,15.0,2.35,14.5,15.0,13.2,5.68
2016,3,19,16,30,0.0,13.0,2.3,14.0,13.0,11.43,4.2
2016,3,19,16,45,0.0,11.0,2.3,13.5,11.0,9.67,2.7
2016,3,19,17,0,0.0,9.0,2.3,13.0,9.0,7.9,1.18
2016,3,19,17,15,0.0,7.0,2.15,12.5,7.0,6.14,0.0
2016,3,19,17,30,0.0,5.0,2.0,12.0,5.0,4.38,0.0
2016,3,19,17,45,0.0,3.0,1.9,11.5,3.0,2.63,0.0
2016,3,19,18,0,0.0,1.0,1.8,11.0,1.0,0.87,0.0
2016,3,19,18,15,0.0,0.5,1.75,10.5,0.5,0.45,0.0
2016,3,19,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,2.0,2.4,11.0,2.0,1.82,0.0
2016,3,20,6,30,0.0,4.0,2.5,11.0,4.0,3.5,0.0
2016,3,20,6,45,0.0,11.5,2.6,11.5,11.5,10.1,2.47
2016,3,20,7,0,0.0,19.0,2.7,12.0,19.0,16.7,8.5
2016,3,20,7,15,0.0,28.0,2.75,12.0,28.0,24.65,15.55
2016,3,20,7,30,0.0,37.0,2.8,12.0,37.0,32.61,22.57
2016,3,20,7,45,0.0,46.5,2.85,12.5,46.5,41.02,29.83
2016,3,20,8,0,0.0,56.0,2.9,13.0,56.0,49.45,36.97
2016,3,20,8,15,0.0,95.0,2.9,13.0,95.0,84.9,67.09
2016,3,20,8,30,0.0,134.0,2.9,13.0,134.0,121.53,97.72
2016,3,20,8,45,0.0,87.5,2.95,13.5,87.5,77.58,60.32
2016,3,20,9,0,0.0,41.0,3.0,14.0,41.0,36.2,25.14
2016,3,20,9,15,0.0,27.5,3.05,14.0,27.5,24.27,14.97
2016,3,20,9,30,0.0,14.0,3.1,14.0,14.0,12.35,4.83
2016,3,20,9,45,17.0,138.5,3.2,14.5,149.5,144.4,115.38
2016,3,20,10,0,34.0,263.0,3.3,15.0,285.0,287.14,230.04
2016,3,20,10,15,75.0,299.0,3.4,15.0,351.0,362.55,289.93
2016,3,20,10,30,116.0,335.0,3.5,15.0,417.0,456.19,362.84
2016,3,20,10,45,73.0,317.0,3.65,15.0,369.0,384.34,305.65
2016,3,20,11,0,30.0,299.0,3.8,15.0,321.0,325.49,258.26
2016,3,20,11,15,15.0,160.5,3.85,15.0,171.5,168.08,132.91
2016,3,20,11,30,0.0,22.0,3.9,15.0,22.0,19.49,10.58
2016,3,20,11,45,0.0,66.5,4.0,15.5,66.5,59.03,43.31
2016,3,20,12,0,0.0,111.0,4.1,16.0,111.0,99.15,76.05
2016,3,20,12,15,1.0,138.5,4.1,15.5,139.5,125.61,97.75
2016,3,20,12,30,2.0,166.0,4.1,15.0,168.0,152.39,119.7
2016,3,20,12,45,6.0,201.0,4.15,15.0,206.5,189.72,149.98
2016,3,20,13,0,10.0,236.0,4.2,15.0,245.0,227.54,180.45
2016,3,20,13,15,5.0,138.0,4.1,15.0,142.5,128.98,100.89
2016,3,20,13,30,0.0,40.0,4.0,15.0,40.0,35.44,23.89
2016,3,20,13,45,0.0,65.0,3.95,15.0,65.0,57.64,42.39
2016,3,20,14,0,0.0,90.0,3.9,15.0,90.0,79.88,60.84
2016,3,20,14,15,0.0,86.5,3.8,15.0,86.5,76.73,58.33
2016,3,20,14,30,0.0,83.0,3.7,15.0,83.0,73.59,55.84
2016,3,20,14,45,0.0,91.0,3.6,15.0,91.0,80.69,61.86
2016,3,20,15,0,0.0,99.0,3.5,15.0,99.0,87.95,68.04
2016,3,20,15,15,0.0,67.0,3.35,14.5,67.0,59.28,44.38
2016,3,20,15,30,0.0,35.0,3.2,14.0,35.0,30.89,20.63
2016,3,20,15,45,0.0,58.0,3.1,14.0,58.0,51.25,38.0
2016,3,20,16,0,0.0,81.0,3.0,14.0,81.0,71.68,55.42
2016,3,20,16,15,143.5,108.0,2.85,14.0,159.5,187.76,153.98
2016,3,20,16,30,287.0,135.0,2.7,14.0,238.0,272.46,222.12
2016,3,20,16,45,258.0,118.0,2.6,14.0,200.0,225.19,181.18
2016,3,20,17,0,229.0,101.0,2.5,14.0,162.0,181.2,142.82
2016,3,20,17,15,198.5,81.0,2.4,13.5,125.0,137.23,104.48
2016,3,20,17,30,168.0,61.0,2.3,13.0,88.0,97.16,69.55
2016,3,20,17,45,111.5,42.0,2.2,12.5,57.0,58.4,37.54
2016,3,20,18,0,55.0,23.0,2.1,12.0,26.0,26.37,7.66
2016,3,20,18,15,27.5,11.5,2.1,12.0,13.0,10.88,0.0
2016,3,20,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,5.0,2.8,11.0,5.0,4.55,0.0
2016,3,21,6,30,0.0,10.0,2.9,11.0,10.0,8.79,0.0
2016,3,21,6,45,0.0,25.5,3.05,11.5,25.5,22.48,12.63
2016,3,21,7,0,0.0,41.0,3.2,12.0,41.0,36.34,25.15
2016,3,21,7,15,0.0,60.5,3.3,12.0,60.5,54.06,40.75
2016,3,21,7,30,0.0,80.0,3.4,12.0,80.0,71.94,56.35
2016,3,21,7,45,2.0,100.0,3.55,12.5,101.0,91.18,72.73
2016,3,21,8,0,4.0,120.0,3.7,13.0,122.0,110.78,89.14
2016,3,21,8,15,2.0,80.5,3.75,13.0,81.5,72.39,56.42
2016,3,21,8,30,0.0,41.0,3.8,13.0,41.0,36.17,25.4
2016,3,21,8,45,0.0,52.5,3.9,13.0,52.5,46.37,34.02
2016,3,21,9,0,0.0,64.0,4.0,13.0,64.0,56.59,42.56
2016,3,21,9,15,0.0,106.5,4.05,13.0,106.5,94.9,74.66
2016,3,21,9,30,0.0,149.0,4.1,13.0,149.0,134.57,107.42
2016,3,21,9,45,13.5,202.0,4.2,13.5,211.0,196.05,157.85
2016,3,21,10,0,27.0,255.0,4.3,14.0,273.0,259.81,209.11
2016,3,21,10,15,21.0,250.0,4.4,14.0,264.5,250.21,200.75
2016,3,21,10,30,15.0,245.0,4.5,14.0,256.0,240.26,192.3
2016,3,21,10,45,10.0,218.5,4.65,14.5,226.0,209.94,167.23
2016,3,21,11,0,5.0,192.0,4.8,15.0,196.0,179.8,142.32
2016,3,21,11,15,6.5,203.0,4.85,15.0,208.0,191.89,152.06
2016,3,21,11,30,8.0,214.0,4.9,15.0,220.0,204.06,161.79
2016,3,21,11,45,22.5,273.0,5.0,15.0,290.5,276.39,220.09
2016,3,21,12,0,37.0,332.0,5.1,15.0,361.0,369.4,293.59
2016,3,21,12,15,36.0,332.5,5.1,15.0,361.5,369.03,292.99
2016,3,21,12,30,35.0,333.0,5.1,15.0,362.0,368.49,292.54
2016,3,21,12,45,34.5,329.5,5.1,15.0,358.0,363.96,289.07
2016,3,21,13,0,34.0,326.0,5.1,15.0,354.0,359.29,285.54
2016,3,21,13,15,17.0,193.0,5.0,15.0,207.0,202.72,161.06
2016,3,21,13,30,0.0,60.0,4.9,15.0,60.0,53.21,38.59
2016,3,21,13,45,0.0,58.0,4.85,15.0,58.0,51.42,37.21
2016,3,21,14,0,0.0,56.0,4.8,15.0,56.0,49.62,35.77
2016,3,21,14,15,8.5,147.0,4.8,14.5,152.5,139.93,110.94
2016,3,21,14,30,17.0,238.0,4.8,14.0,249.0,234.57,188.65
2016,3,21,14,45,8.5,176.0,4.8,14.0,181.5,166.95,133.53
2016,3,21,15,0,0.0,114.0,4.8,14.0,114.0,101.77,79.76
2016,3,21,15,15,22.0,165.5,4.65,13.5,177.5,173.47,140.36
2016,3,21,15,30,44.0,217.0,4.5,13.0,241.0,240.49,196.39
2016,3,21,15,45,229.0,187.5,4.35,13.0,292.5,341.78,282.48
2016,3,21,16,0,414.0,158.0,4.2,13.0,344.0,412.4,340.45
2016,3,21,16,15,366.0,145.0,4.0,12.5,295.5,348.84,287.61
2016,3,21,16,30,318.0,132.0,3.8,12.0,247.0,282.86,232.39
2016,3,21,16,45,286.5,118.5,3.65,12.0,210.0,236.4,191.91
2016,3,21,17,0,255.0,105.0,3.5,12.0,173.0,193.41,153.81
2016,3,21,17,15,305.0,82.0,3.35,11.5,146.0,170.78,130.33
2016,3,21,17,30,355.0,59.0,3.2,11.0,119.0,136.85,96.05
2016,3,21,17,45,243.5,43.0,3.1,11.0,77.5,80.17,50.12
2016,3,21,18,0,132.0,27.0,3.0,11.0,36.0,37.02,13.35
2016,3,21,18,15,66.0,13.5,2.95,10.5,18.0,13.2,0.0
2016,3,21,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,22,6,15,86.5,11.0,2.25,8.5,16.0,10.02,0.0
2016,3,22,6,30,173.0,22.0,2.3,9.0,32.0,32.01,4.84
2016,3,22,6,45,310.0,34.5,2.4,9.5,74.5,77.68,44.99
2016,3,22,7,0,447.0,47.0,2.5,10.0,117.0,139.01,93.61
2016,3,22,7,15,526.5,55.0,2.6,10.0,168.0,198.67,146.23
2016,3,22,7,30,606.0,63.0,2.7,10.0,219.0,267.92,208.3
2016,3,22,7,45,658.0,69.0,2.8,10.5,272.0,333.73,267.5
2016,3,22,8,0,710.0,75.0,2.9,11.0,325.0,404.8,329.61
2016,3,22,8,15,744.5,79.5,2.9,11.0,377.0,469.59,385.49
2016,3,22,8,30,779.0,84.0,2.9,11.0,429.0,537.26,441.86
2016,3,22,8,45,808.0,86.0,2.95,11.5,478.0,600.74,492.52
2016,3,22,9,0,837.0,88.0,3.0,12.0,527.0,665.04,542.14
2016,3,22,9,15,854.5,91.0,3.0,12.0,571.0,722.66,585.42
2016,3,22,9,30,872.0,94.0,3.0,12.0,615.0,779.27,625.57
2016,3,22,9,45,889.0,94.5,3.05,12.5,654.5,825.01,656.25
2016,3,22,10,0,906.0,95.0,3.1,13.0,694.0,874.7,689.41
2016,3,22,10,15,915.5,96.5,3.1,13.0,725.5,916.89,717.73
2016,3,22,10,30,925.0,98.0,3.1,13.0,757.0,956.26,743.88
2016,3,22,10,45,933.0,98.0,3.1,13.5,782.0,989.5,764.2
2016,3,22,11,0,941.0,98.0,3.1,14.0,807.0,1019.4,782.13
2016,3,22,11,15,945.0,99.0,3.1,14.0,824.0,1042.98,797.19
2016,3,22,11,30,949.0,100.0,3.1,14.0,841.0,1062.73,809.76
2016,3,22,11,45,952.5,99.5,3.15,14.0,850.0,1076.36,818.82
2016,3,22,12,0,956.0,99.0,3.2,14.0,859.0,1085.96,825.37
2016,3,22,12,15,730.0,199.0,3.25,14.0,779.5,988.02,758.93
2016,3,22,12,30,504.0,299.0,3.3,14.0,700.0,858.6,665.45
2016,3,22,12,45,725.0,200.5,3.4,14.0,771.5,978.45,755.79
2016,3,22,13,0,946.0,102.0,3.5,14.0,843.0,1064.53,815.05
2016,3,22,13,15,942.0,101.0,3.55,14.0,827.0,1045.64,802.3
2016,3,22,13,30,938.0,100.0,3.6,14.0,811.0,1022.92,787.95
2016,3,22,13,45,934.0,98.0,3.7,14.0,788.0,995.37,770.64
2016,3,22,14,0,930.0,96.0,3.8,14.0,765.0,964.25,750.77
2016,3,22,14,15,921.0,94.5,3.8,14.0,734.0,925.85,725.0
2016,3,22,14,30,912.0,93.0,3.8,14.0,703.0,884.53,697.03
2016,3,22,14,45,902.5,90.0,3.85,14.0,666.0,838.46,665.62
2016,3,22,15,0,893.0,87.0,3.9,14.0,629.0,789.98,632.06
2016,3,22,15,15,876.5,84.5,3.85,14.0,585.5,734.85,592.65
2016,3,22,15,30,860.0,82.0,3.8,14.0,542.0,682.77,554.16
2016,3,22,15,45,840.0,78.5,3.8,14.0,494.5,621.55,506.39
2016,3,22,16,0,820.0,75.0,3.8,14.0,447.0,560.13,457.02
2016,3,22,16,15,789.0,71.0,3.7,13.5,395.5,492.64,401.8
2016,3,22,16,30,758.0,67.0,3.6,13.0,344.0,426.89,346.05
2016,3,22,16,45,714.5,62.0,3.5,12.5,291.5,357.25,285.36
2016,3,22,17,0,671.0,57.0,3.4,12.0,239.0,291.63,226.32
2016,3,22,17,15,600.5,50.5,3.3,11.5,187.0,221.57,163.46
2016,3,22,17,30,530.0,44.0,3.2,11.0,135.0,159.75,108.24
2016,3,22,17,45,408.0,34.0,3.1,10.5,89.5,95.82,56.15
2016,3,22,18,0,286.0,24.0,3.0,10.0,44.0,46.91,16.67
2016,3,22,18,15,143.0,12.0,2.95,10.0,22.0,12.75,0.0
2016,3,22,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,6,15,90.0,11.0,1.8,7.5,16.5,10.13,0.0
2016,3,23,6,30,180.0,22.0,1.8,8.0,33.0,33.74,8.78
2016,3,23,6,45,281.5,36.5,1.8,8.5,73.0,76.26,45.58
2016,3,23,7,0,383.0,51.0,1.8,9.0,113.0,130.95,90.02
2016,3,23,7,15,449.0,61.5,1.75,9.5,160.5,185.65,138.13
2016,3,23,7,30,515.0,72.0,1.7,10.0,208.0,248.37,193.73
2016,3,23,7,45,576.5,74.0,1.7,10.5,256.0,308.39,246.85
2016,3,23,8,0,638.0,76.0,1.7,11.0,304.0,374.67,303.94
2016,3,23,8,15,669.5,81.5,1.7,11.5,352.0,435.54,355.12
2016,3,23,8,30,701.0,87.0,1.7,12.0,400.0,498.58,406.13
2016,3,23,8,45,770.0,89.0,1.75,13.0,467.5,581.52,470.07
2016,3,23,9,0,839.0,91.0,1.8,14.0,535.0,670.5,535.92
2016,3,23,9,15,856.5,93.5,1.7,14.0,579.0,727.67,576.36
2016,3,23,9,30,874.0,96.0,1.6,14.0,623.0,783.78,613.6
2016,3,23,9,45,888.0,98.0,1.55,14.5,662.0,828.77,641.48
2016,3,23,10,0,902.0,100.0,1.5,15.0,701.0,877.51,671.42
2016,3,23,10,15,800.0,142.5,1.5,15.5,693.5,874.3,666.18
2016,3,23,10,30,698.0,185.0,1.5,16.0,686.0,859.42,653.8
2016,3,23,10,45,815.5,145.5,1.5,16.5,749.5,941.45,707.01
2016,3,23,11,0,933.0,106.0,1.5,17.0,813.0,1020.98,755.92
2016,3,23,11,15,937.0,107.0,1.55,17.0,830.0,1044.32,770.04
2016,3,23,11,30,941.0,108.0,1.6,17.0,847.0,1063.86,782.55
2016,3,23,11,45,941.0,109.5,1.7,17.0,855.0,1076.03,791.33
2016,3,23,12,0,941.0,111.0,1.8,17.0,863.0,1084.15,797.71
2016,3,23,12,15,940.5,111.5,1.85,17.0,863.5,1086.57,799.85
2016,3,23,12,30,940.0,112.0,1.9,17.0,864.0,1084.91,799.59
2016,3,23,12,45,927.5,117.0,1.95,17.0,853.5,1072.02,792.26
2016,3,23,13,0,915.0,122.0,2.0,17.0,843.0,1055.28,782.65
2016,3,23,13,15,910.5,121.0,2.05,17.0,826.5,1036.28,771.65
2016,3,23,13,30,906.0,120.0,2.1,17.0,810.0,1013.58,758.26
2016,3,23,13,45,894.5,121.0,2.2,17.0,785.0,982.89,740.13
2016,3,23,14,0,883.0,122.0,2.3,17.0,760.0,958.26,725.96
2016,3,23,14,15,872.5,120.0,2.35,17.0,728.5,918.68,700.89
2016,3,23,14,30,862.0,118.0,2.4,17.0,697.0,876.39,673.81
2016,3,23,14,45,847.0,115.5,2.45,17.0,659.0,827.47,641.71
2016,3,23,15,0,832.0,113.0,2.5,17.0,621.0,776.72,607.83
2016,3,23,15,15,813.5,109.5,2.5,16.5,577.5,720.85,570.4
2016,3,23,15,30,795.0,106.0,2.5,16.0,534.0,664.1,529.55
2016,3,23,15,45,472.0,151.0,2.55,16.0,399.5,464.26,374.5
2016,3,23,16,0,149.0,196.0,2.6,16.0,265.0,281.88,227.73
2016,3,23,16,15,152.0,173.5,2.6,15.5,236.5,251.39,204.0
2016,3,23,16,30,155.0,151.0,2.6,15.0,208.0,220.46,178.66
2016,3,23,16,45,134.5,131.0,2.6,14.5,175.0,182.38,146.81
2016,3,23,17,0,114.0,111.0,2.6,14.0,142.0,146.76,116.54
2016,3,23,17,15,259.5,84.0,2.55,13.5,135.0,155.16,117.71
2016,3,23,17,30,405.0,57.0,2.5,13.0,128.0,145.74,100.78
2016,3,23,17,45,285.0,43.0,2.5,12.5,84.5,84.96,52.26
2016,3,23,18,0,165.0,29.0,2.5,12.0,41.0,41.08,17.41
2016,3,23,18,15,82.5,14.5,2.45,11.5,20.5,14.15,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
