Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,15,83.5,12.0,2.6,9.5,17.5,11.13,0.0
2016,3,24,6,30,167.0,24.0,2.7,10.0,35.0,34.3,11.55
2016,3,24,6,45,273.0,39.0,2.8,10.5,76.5,76.41,45.98
2016,3,24,7,0,379.0,54.0,2.9,11.0,118.0,133.5,91.97
2016,3,24,7,15,454.5,65.0,2.9,11.5,168.0,191.03,141.96
2016,3,24,7,30,530.0,76.0,2.9,12.0,218.0,257.8,200.65
2016,3,24,7,45,558.0,89.5,2.95,12.5,266.5,317.48,253.98
2016,3,24,8,0,586.0,103.0,3.0,13.0,315.0,379.77,307.93
2016,3,24,8,15,624.0,110.0,3.0,13.5,365.5,442.98,360.87
2016,3,24,8,30,662.0,117.0,3.0,14.0,416.0,509.14,414.43
2016,3,24,8,45,672.0,129.5,3.05,14.5,461.0,566.27,459.18
2016,3,24,9,0,682.0,142.0,3.1,15.0,506.0,622.71,501.97
2016,3,24,9,15,704.0,146.5,3.0,15.5,549.0,678.57,542.77
2016,3,24,9,30,726.0,151.0,2.9,16.0,592.0,734.22,582.11
2016,3,24,9,45,757.0,148.0,2.8,16.5,632.5,788.54,618.83
2016,3,24,10,0,788.0,145.0,2.7,17.0,673.0,842.4,653.6
2016,3,24,10,15,800.0,147.5,2.6,17.0,705.0,879.9,677.45
2016,3,24,10,30,812.0,150.0,2.5,17.0,737.0,919.76,702.72
2016,3,24,10,45,818.0,153.5,2.45,17.5,761.0,952.47,721.86
2016,3,24,11,0,824.0,157.0,2.4,18.0,785.0,982.07,738.76
2016,3,24,11,15,829.0,158.5,2.4,18.0,802.0,1005.34,753.29
2016,3,24,11,30,834.0,160.0,2.4,18.0,819.0,1025.17,765.63
2016,3,24,11,45,830.0,165.0,2.4,18.0,826.5,1036.05,772.21
2016,3,24,12,0,826.0,170.0,2.4,18.0,834.0,1043.1,776.49
2016,3,24,12,15,826.0,170.0,2.4,18.0,834.0,1045.22,777.72
2016,3,24,12,30,826.0,170.0,2.4,18.0,834.0,1043.58,776.68
2016,3,24,12,45,855.0,151.5,2.4,18.0,833.5,1047.82,779.7
2016,3,24,13,0,884.0,133.0,2.4,18.0,833.0,1047.15,779.58
2016,3,24,13,15,879.5,132.5,2.4,18.0,817.0,1028.7,767.96
2016,3,24,13,30,875.0,132.0,2.4,18.0,801.0,1006.6,754.19
2016,3,24,13,45,866.0,131.0,2.4,18.5,777.0,976.19,733.55
2016,3,24,14,0,857.0,130.0,2.4,19.0,753.0,942.64,710.9
2016,3,24,14,15,847.0,128.0,2.4,18.5,722.0,904.19,687.52
2016,3,24,14,30,837.0,126.0,2.4,18.0,691.0,863.1,662.06
2016,3,24,14,45,814.0,127.0,2.45,18.0,652.0,812.26,628.56
2016,3,24,15,0,791.0,128.0,2.5,18.0,613.0,763.51,596.08
2016,3,24,15,15,772.0,124.0,2.55,17.5,570.5,708.11,558.41
2016,3,24,15,30,753.0,120.0,2.6,17.0,528.0,652.02,518.31
2016,3,24,15,45,723.0,116.5,2.65,17.0,480.0,589.24,470.83
2016,3,24,16,0,693.0,113.0,2.7,17.0,432.0,527.54,422.75
2016,3,24,16,15,657.5,106.0,2.8,16.5,381.0,460.93,370.17
2016,3,24,16,30,622.0,99.0,2.9,16.0,330.0,396.91,317.69
2016,3,24,16,45,591.5,87.0,3.0,15.5,280.5,332.87,263.33
2016,3,24,17,0,561.0,75.0,3.1,15.0,231.0,271.66,209.53
2016,3,24,17,15,490.5,65.0,3.1,14.5,180.5,204.75,151.08
2016,3,24,17,30,420.0,55.0,3.1,14.0,130.0,146.33,100.35
2016,3,24,17,45,319.5,41.0,3.15,13.5,87.0,88.82,53.89
2016,3,24,18,0,219.0,27.0,3.2,13.0,44.0,44.1,18.7
2016,3,24,18,15,109.5,13.5,3.1,12.5,22.0,13.42,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,15,95.0,14.0,2.05,9.0,20.5,13.11,0.0
2016,3,25,6,30,190.0,28.0,2.1,9.0,41.0,39.99,16.46
2016,3,25,6,45,306.0,41.5,2.2,9.5,84.5,83.48,50.84
2016,3,25,7,0,422.0,55.0,2.3,10.0,128.0,143.49,99.1
2016,3,25,7,15,496.0,64.0,2.4,10.5,178.5,201.57,150.01
2016,3,25,7,30,570.0,73.0,2.5,11.0,229.0,268.56,209.31
2016,3,25,7,45,634.5,76.0,2.6,11.5,283.0,334.29,267.43
2016,3,25,8,0,699.0,79.0,2.7,12.0,337.0,406.62,329.76
2016,3,25,8,15,732.0,84.0,2.75,12.5,388.0,471.32,384.33
2016,3,25,8,30,765.0,89.0,2.8,13.0,439.0,537.29,438.06
2016,3,25,8,45,794.5,90.5,2.85,14.0,487.5,599.82,486.5
2016,3,25,9,0,824.0,92.0,2.9,15.0,536.0,663.2,533.81
2016,3,25,9,15,841.5,95.0,2.75,15.5,580.0,720.1,574.17
2016,3,25,9,30,859.0,98.0,2.6,16.0,624.0,775.99,611.04
2016,3,25,9,45,869.0,101.5,2.5,16.5,661.5,825.09,642.38
2016,3,25,10,0,879.0,105.0,2.4,17.0,699.0,864.77,666.47
2016,3,25,10,15,889.0,107.0,2.35,17.0,731.0,906.81,693.52
2016,3,25,10,30,899.0,109.0,2.3,17.0,763.0,946.14,718.35
2016,3,25,10,45,901.0,113.0,2.25,17.5,786.5,977.21,736.0
2016,3,25,11,0,903.0,117.0,2.2,18.0,810.0,1004.73,751.18
2016,3,25,11,15,907.5,118.0,2.15,18.0,826.0,1027.82,764.8
2016,3,25,11,30,912.0,119.0,2.1,18.0,842.0,1047.24,776.05
2016,3,25,11,45,916.5,117.5,2.05,18.0,851.0,1060.18,783.17
2016,3,25,12,0,921.0,116.0,2.0,18.0,860.0,1069.24,787.95
2016,3,25,12,15,920.5,116.0,2.0,18.0,860.0,1070.91,788.82
2016,3,25,12,30,920.0,116.0,2.0,18.0,860.0,1068.57,787.37
2016,3,25,12,45,925.0,111.5,2.05,18.5,853.5,1062.88,783.15
2016,3,25,13,0,930.0,107.0,2.1,19.0,847.0,1053.1,776.45
2016,3,25,13,15,926.0,106.0,2.15,19.0,830.5,1034.22,765.47
2016,3,25,13,30,922.0,105.0,2.2,19.0,814.0,1011.59,752.14
2016,3,25,13,45,915.5,103.5,2.25,19.0,790.0,982.42,734.5
2016,3,25,14,0,909.0,102.0,2.3,19.0,766.0,949.89,714.56
2016,3,25,14,15,899.5,100.5,2.35,18.5,734.5,911.51,691.83
2016,3,25,14,30,890.0,99.0,2.4,18.0,703.0,870.35,666.85
2016,3,25,14,45,874.5,98.0,2.5,18.0,665.0,822.31,635.8
2016,3,25,15,0,859.0,97.0,2.6,18.0,627.0,778.18,607.0
2016,3,25,15,15,842.0,94.0,2.65,17.5,583.5,722.83,570.27
2016,3,25,15,30,825.0,91.0,2.7,17.0,540.0,666.41,530.53
2016,3,25,15,45,796.0,89.0,2.8,17.0,491.5,602.85,482.5
2016,3,25,16,0,767.0,87.0,2.9,17.0,443.0,540.09,433.48
2016,3,25,16,15,734.5,82.5,2.95,16.5,392.0,474.11,380.9
2016,3,25,16,30,702.0,78.0,3.0,16.0,341.0,410.62,328.3
2016,3,25,16,45,653.0,72.5,3.1,15.5,288.5,341.44,269.5
2016,3,25,17,0,604.0,67.0,3.2,15.0,236.0,277.08,213.03
2016,3,25,17,15,534.0,59.0,3.2,14.5,185.5,209.8,153.9
2016,3,25,17,30,464.0,51.0,3.2,14.0,135.0,150.84,102.4
2016,3,25,17,45,349.5,39.5,3.25,13.5,91.0,91.04,54.55
2016,3,25,18,0,235.0,28.0,3.3,13.0,47.0,46.0,20.35
2016,3,25,18,15,117.5,14.0,3.25,12.5,23.5,13.83,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,147.5,12.0,2.4,11.5,23.5,11.69,0.0
2016,3,26,6,30,295.0,24.0,2.4,12.0,47.0,45.1,17.91
2016,3,26,6,45,405.0,34.0,2.45,12.5,91.0,91.51,52.79
2016,3,26,7,0,515.0,44.0,2.5,13.0,135.0,151.99,101.54
2016,3,26,7,15,581.0,50.5,2.45,13.5,186.0,211.18,153.83
2016,3,26,7,30,647.0,57.0,2.4,14.0,237.0,278.34,213.42
2016,3,26,7,45,689.5,62.0,2.4,14.5,288.5,341.84,269.79
2016,3,26,8,0,732.0,67.0,2.4,15.0,340.0,409.34,327.73
2016,3,26,8,15,761.5,71.0,2.4,15.5,390.0,472.74,380.57
2016,3,26,8,30,791.0,75.0,2.4,16.0,440.0,537.82,432.71
2016,3,26,8,45,812.0,78.0,2.4,16.5,487.0,597.83,479.12
2016,3,26,9,0,833.0,81.0,2.4,17.0,534.0,657.84,523.89
2016,3,26,9,15,848.5,83.5,2.45,17.0,576.5,708.34,560.57
2016,3,26,9,30,864.0,86.0,2.5,17.0,619.0,761.66,597.71
2016,3,26,9,45,875.0,88.5,2.55,17.5,656.0,809.86,629.48
2016,3,26,10,0,886.0,91.0,2.6,18.0,693.0,855.89,659.29
2016,3,26,10,15,894.0,92.5,2.6,18.0,723.0,895.77,685.35
2016,3,26,10,30,902.0,94.0,2.6,18.0,753.0,932.79,709.3
2016,3,26,10,45,907.5,95.0,2.65,18.5,776.5,963.85,728.17
2016,3,26,11,0,913.0,96.0,2.7,19.0,800.0,991.54,744.73
2016,3,26,11,15,916.5,97.0,2.7,19.0,816.0,1013.75,758.6
2016,3,26,11,30,920.0,98.0,2.7,19.0,832.0,1032.22,770.1
2016,3,26,11,45,915.0,102.0,2.75,19.0,838.5,1041.65,776.27
2016,3,26,12,0,910.0,106.0,2.8,19.0,845.0,1047.04,780.0
2016,3,26,12,15,909.5,106.5,2.8,19.0,845.0,1049.14,781.25
2016,3,26,12,30,909.0,107.0,2.8,19.0,845.0,1047.3,780.08
2016,3,26,12,45,749.0,190.0,2.85,19.5,794.0,989.31,740.82
2016,3,26,13,0,589.0,273.0,2.9,20.0,743.0,903.65,680.81
2016,3,26,13,15,722.0,200.0,2.95,19.5,766.0,952.91,719.34
2016,3,26,13,30,855.0,127.0,3.0,19.0,789.0,980.59,740.06
2016,3,26,13,45,705.0,187.5,3.05,19.0,722.0,890.56,679.42
2016,3,26,14,0,555.0,248.0,3.1,19.0,655.0,790.71,608.78
2016,3,26,14,15,677.0,189.5,3.15,18.5,666.0,823.5,637.78
2016,3,26,14,30,799.0,131.0,3.2,18.0,677.0,834.64,648.06
2016,3,26,14,45,677.0,162.5,3.25,18.0,607.5,741.64,582.33
2016,3,26,15,0,555.0,194.0,3.3,18.0,538.0,644.64,510.03
2016,3,26,15,15,557.5,178.0,3.3,17.5,503.5,602.52,480.55
2016,3,26,15,30,560.0,162.0,3.3,17.0,469.0,558.52,448.46
2016,3,26,15,45,594.0,137.0,3.35,17.0,437.0,528.33,425.62
2016,3,26,16,0,628.0,112.0,3.4,17.0,405.0,487.73,393.65
2016,3,26,16,15,630.5,101.0,3.4,16.5,367.5,440.14,355.05
2016,3,26,16,30,633.0,90.0,3.4,16.0,330.0,390.96,313.55
2016,3,26,16,45,595.5,81.5,3.4,16.0,280.5,327.19,258.45
2016,3,26,17,0,558.0,73.0,3.4,16.0,231.0,267.03,205.1
2016,3,26,17,15,487.5,64.0,3.35,15.5,181.5,201.49,147.96
2016,3,26,17,30,417.0,55.0,3.3,15.0,132.0,144.41,98.61
2016,3,26,17,45,301.0,43.0,3.3,14.5,89.0,85.5,52.0
2016,3,26,18,0,185.0,31.0,3.3,14.0,46.0,43.7,20.85
2016,3,26,18,15,92.5,15.5,3.25,13.5,23.0,14.86,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,6,15,130.0,14.0,2.6,10.0,25.0,13.6,0.0
2016,3,27,6,30,260.0,28.0,2.7,10.0,50.0,46.93,21.47
2016,3,27,6,45,367.5,40.5,2.8,10.5,95.0,93.18,56.43
2016,3,27,7,0,475.0,53.0,2.9,11.0,140.0,153.41,105.39
2016,3,27,7,15,545.5,61.0,2.9,11.5,191.5,213.06,158.02
2016,3,27,7,30,616.0,69.0,2.9,12.0,243.0,281.1,218.41
2016,3,27,7,45,660.5,75.5,2.95,12.5,296.0,345.4,275.66
2016,3,27,8,0,705.0,82.0,3.0,13.0,349.0,414.03,334.9
2016,3,27,8,15,738.0,87.0,3.1,13.0,400.5,479.11,390.37
2016,3,27,8,30,771.0,92.0,3.2,13.0,452.0,545.42,445.23
2016,3,27,8,45,795.5,95.5,3.3,13.5,500.5,607.29,494.2
2016,3,27,9,0,820.0,99.0,3.4,14.0,549.0,669.54,541.95
2016,3,27,9,15,838.0,102.5,3.45,14.0,593.5,727.11,585.41
2016,3,27,9,30,856.0,106.0,3.5,14.0,638.0,783.73,625.72
2016,3,27,9,45,868.0,109.0,3.6,14.5,676.0,833.67,659.66
2016,3,27,10,0,880.0,112.0,3.7,15.0,714.0,881.52,691.68
2016,3,27,10,15,890.0,114.0,3.75,15.0,746.0,916.06,714.95
2016,3,27,10,30,900.0,116.0,3.8,15.0,778.0,955.28,741.53
2016,3,27,10,45,905.5,118.0,3.85,15.5,802.5,987.31,761.52
2016,3,27,11,0,911.0,120.0,3.9,16.0,827.0,1015.97,779.13
2016,3,27,11,15,819.5,164.0,3.9,16.0,809.5,1001.83,768.45
2016,3,27,11,30,728.0,208.0,3.9,16.0,792.0,978.45,751.87
2016,3,27,11,45,823.5,167.5,3.95,16.5,834.5,1031.67,787.25
2016,3,27,12,0,919.0,127.0,4.0,17.0,877.0,1078.7,817.38
2016,3,27,12,15,919.5,127.5,4.0,17.0,877.5,1081.74,818.96
2016,3,27,12,30,920.0,128.0,4.0,17.0,878.0,1080.79,818.36
2016,3,27,12,45,909.5,132.5,4.05,17.0,868.0,1069.01,811.0
2016,3,27,13,0,899.0,137.0,4.1,17.0,858.0,1064.97,809.1
2016,3,27,13,15,782.0,181.5,4.1,16.5,800.5,991.07,760.46
2016,3,27,13,30,665.0,226.0,4.1,16.0,743.0,909.32,705.82
2016,3,27,13,45,655.0,221.0,4.2,16.0,717.5,877.68,684.95
2016,3,27,14,0,645.0,216.0,4.3,16.0,692.0,843.69,661.84
2016,3,27,14,15,576.0,228.5,4.35,16.0,640.5,768.59,607.11
2016,3,27,14,30,507.0,241.0,4.4,16.0,589.0,701.2,557.1
2016,3,27,14,45,429.0,251.0,4.45,16.0,534.5,626.54,500.56
2016,3,27,15,0,351.0,261.0,4.5,16.0,480.0,545.31,438.14
2016,3,27,15,15,416.5,225.5,4.45,15.5,468.0,548.84,443.62
2016,3,27,15,30,482.0,190.0,4.4,15.0,456.0,534.13,434.3
2016,3,27,15,45,398.5,187.5,4.4,14.5,394.5,452.54,369.76
2016,3,27,16,0,315.0,185.0,4.4,14.0,333.0,370.27,303.67
2016,3,27,16,15,322.0,162.0,4.3,13.5,299.0,331.22,271.91
2016,3,27,16,30,329.0,139.0,4.2,13.0,265.0,290.92,237.88
2016,3,27,16,45,284.5,127.0,4.15,12.5,224.0,240.33,194.65
2016,3,27,17,0,240.0,115.0,4.1,12.0,183.0,194.76,155.21
2016,3,27,17,15,205.5,94.0,4.1,11.5,144.0,148.32,114.68
2016,3,27,17,30,171.0,73.0,4.1,11.0,105.0,106.3,78.12
2016,3,27,17,45,119.5,52.5,4.1,11.0,71.5,67.05,45.44
2016,3,27,18,0,68.0,32.0,4.1,11.0,38.0,34.13,18.27
2016,3,27,18,15,34.0,16.0,4.1,11.0,19.0,14.8,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,6,15,180.0,13.5,4.3,7.5,29.0,12.68,0.0
2016,3,28,6,30,360.0,27.0,4.4,8.0,58.0,53.63,24.14
2016,3,28,6,45,472.5,36.0,4.55,8.5,106.5,103.86,61.42
2016,3,28,7,0,585.0,45.0,4.7,9.0,155.0,169.02,115.35
2016,3,28,7,15,649.0,51.0,4.75,9.0,209.0,231.75,172.72
2016,3,28,7,30,713.0,57.0,4.8,9.0,263.0,301.86,237.37
2016,3,28,7,45,755.5,61.5,4.9,9.5,317.5,368.94,298.94
2016,3,28,8,0,798.0,66.0,5.0,10.0,372.0,439.86,362.13
2016,3,28,8,15,826.5,69.5,5.0,10.0,424.5,506.0,420.21
2016,3,28,8,30,855.0,73.0,5.0,10.0,477.0,573.54,477.62
2016,3,28,8,45,876.0,76.0,5.0,10.5,526.5,633.58,526.5
2016,3,28,9,0,897.0,79.0,5.0,11.0,576.0,696.12,575.65
2016,3,28,9,15,912.0,81.0,4.95,11.0,620.0,752.7,617.97
2016,3,28,9,30,927.0,83.0,4.9,11.0,664.0,807.83,657.81
2016,3,28,9,45,938.0,85.0,4.85,11.5,702.5,857.96,692.02
2016,3,28,10,0,949.0,87.0,4.8,12.0,741.0,905.72,723.88
2016,3,28,10,15,956.5,88.5,4.75,12.0,772.5,947.19,752.1
2016,3,28,10,30,964.0,90.0,4.7,12.0,804.0,985.53,777.84
2016,3,28,10,45,969.0,91.5,4.7,12.5,828.0,1018.2,798.31
2016,3,28,11,0,974.0,93.0,4.7,13.0,852.0,1047.22,816.11
2016,3,28,11,15,977.5,93.5,4.65,13.0,868.5,1069.86,830.5
2016,3,28,11,30,981.0,94.0,4.6,13.0,885.0,1088.52,842.2
2016,3,28,11,45,981.0,95.0,4.6,13.0,892.5,1100.13,849.68
2016,3,28,12,0,981.0,96.0,4.6,13.0,900.0,1107.53,854.44
2016,3,28,12,15,980.5,96.0,4.5,13.0,899.5,1109.07,854.24
2016,3,28,12,30,980.0,96.0,4.4,13.0,899.0,1106.37,851.31
2016,3,28,12,45,961.0,105.0,4.35,13.5,886.0,1090.76,838.67
2016,3,28,13,0,942.0,114.0,4.3,14.0,873.0,1071.2,823.61
2016,3,28,13,15,937.0,113.0,4.2,14.0,856.0,1050.96,809.67
2016,3,28,13,30,932.0,112.0,4.1,14.0,839.0,1026.95,793.24
2016,3,28,13,45,924.0,111.0,4.05,14.0,814.0,996.5,772.75
2016,3,28,14,0,916.0,110.0,4.0,14.0,789.0,962.73,749.95
2016,3,28,14,15,715.5,175.0,3.9,14.0,692.0,840.39,663.28
2016,3,28,14,30,515.0,240.0,3.8,14.0,595.0,706.03,562.13
2016,3,28,14,45,292.0,258.0,3.75,14.0,457.5,510.04,410.61
2016,3,28,15,0,69.0,276.0,3.7,14.0,320.0,321.69,258.79
2016,3,28,15,15,67.0,258.0,3.6,13.5,298.5,298.46,241.69
2016,3,28,15,30,65.0,240.0,3.5,13.0,277.0,275.37,223.98
2016,3,28,15,45,378.5,168.0,3.4,13.0,350.5,419.7,345.28
2016,3,28,16,0,692.0,96.0,3.3,13.0,424.0,505.15,413.83
2016,3,28,16,15,683.0,85.5,3.15,12.5,379.5,448.69,366.59
2016,3,28,16,30,674.0,75.0,3.0,12.0,335.0,391.85,318.05
2016,3,28,16,45,610.5,76.0,2.95,12.0,285.5,325.64,260.27
2016,3,28,17,0,547.0,77.0,2.9,12.0,236.0,265.68,206.84
2016,3,28,17,15,485.5,67.5,2.9,11.5,187.0,202.84,151.19
2016,3,28,17,30,424.0,58.0,2.9,11.0,138.0,147.35,102.31
2016,3,28,17,45,332.0,44.5,2.9,10.5,95.0,91.64,56.8
2016,3,28,18,0,240.0,31.0,2.9,10.0,52.0,46.77,22.81
2016,3,28,18,15,120.0,15.5,2.9,9.5,26.0,13.23,0.0
2016,3,28,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,6,15,184.0,14.0,1.7,7.5,31.0,13.41,0.0
2016,3,29,6,30,368.0,28.0,1.8,8.0,62.0,55.64,25.95
2016,3,29,6,45,479.5,36.5,1.95,9.0,110.5,105.94,62.85
2016,3,29,7,0,591.0,45.0,2.1,10.0,159.0,171.08,116.25
2016,3,29,7,15,653.0,51.0,2.25,10.5,212.5,233.71,172.57
2016,3,29,7,30,715.0,57.0,2.4,11.0,266.0,303.45,235.38
2016,3,29,7,45,758.0,61.0,2.6,11.5,320.5,370.32,295.42
2016,3,29,8,0,801.0,65.0,2.8,12.0,375.0,441.07,356.97
2016,3,29,8,15,828.5,68.5,2.75,12.0,427.5,506.83,412.89
2016,3,29,8,30,856.0,72.0,2.7,12.0,480.0,571.23,465.83
2016,3,29,8,45,876.0,74.5,2.7,12.5,529.0,632.78,514.0
2016,3,29,9,0,896.0,77.0,2.7,13.0,578.0,694.04,560.22
2016,3,29,9,15,911.0,79.5,2.5,13.0,622.0,751.05,599.92
2016,3,29,9,30,926.0,82.0,2.3,13.0,666.0,806.61,636.88
2016,3,29,9,45,935.5,84.5,2.15,13.5,704.0,855.97,667.55
2016,3,29,10,0,945.0,87.0,2.0,14.0,742.0,902.83,695.6
2016,3,29,10,15,953.0,88.0,1.9,14.0,773.5,943.96,720.87
2016,3,29,10,30,961.0,89.0,1.8,14.0,805.0,982.01,743.65
2016,3,29,10,45,965.0,91.0,1.7,14.5,828.5,1014.12,760.73
2016,3,29,11,0,969.0,93.0,1.6,15.0,852.0,1042.55,775.11
2016,3,29,11,15,972.0,93.5,1.55,15.0,868.0,1064.52,787.41
2016,3,29,11,30,975.0,94.0,1.5,15.0,884.0,1082.5,797.24
2016,3,29,11,45,975.0,95.0,1.5,15.0,892.0,1093.96,803.91
2016,3,29,12,0,975.0,96.0,1.5,15.0,900.0,1101.23,808.15
2016,3,29,12,15,974.5,96.0,1.5,15.0,899.5,1102.67,808.89
2016,3,29,12,30,974.0,96.0,1.5,15.0,899.0,1099.9,807.18
2016,3,29,12,45,758.5,195.5,1.5,15.5,817.0,1003.01,743.72
2016,3,29,13,0,543.0,295.0,1.5,16.0,735.0,878.96,658.5
2016,3,29,13,15,748.5,196.5,1.55,16.0,790.0,972.95,727.14
2016,3,29,13,30,954.0,98.0,1.6,16.0,845.0,1032.11,766.03
2016,3,29,13,45,944.5,98.5,1.65,16.0,819.5,1001.34,746.78
2016,3,29,14,0,935.0,99.0,1.7,16.0,794.0,967.25,726.34
2016,3,29,14,15,926.0,97.0,1.75,15.5,762.5,927.77,703.39
2016,3,29,14,30,917.0,95.0,1.8,15.0,731.0,885.38,678.1
2016,3,29,14,45,900.5,95.0,1.85,15.0,691.5,836.46,646.56
2016,3,29,15,0,884.0,95.0,1.9,15.0,652.0,785.7,613.23
2016,3,29,15,15,867.5,92.0,1.95,14.5,608.0,734.99,580.36
2016,3,29,15,30,851.0,89.0,2.0,14.0,564.0,677.64,540.34
2016,3,29,15,45,825.0,87.0,2.05,14.0,514.5,614.65,492.86
2016,3,29,16,0,799.0,85.0,2.1,14.0,465.0,552.11,444.1
2016,3,29,16,15,768.0,80.5,2.1,13.5,413.5,485.22,390.8
2016,3,29,16,30,737.0,76.0,2.1,13.0,362.0,420.15,336.89
2016,3,29,16,45,689.5,71.0,2.15,13.0,308.0,350.31,276.9
2016,3,29,17,0,642.0,66.0,2.2,13.0,254.0,284.97,219.04
2016,3,29,17,15,575.0,59.0,2.2,12.0,202.0,217.43,159.78
2016,3,29,17,30,508.0,52.0,2.2,11.0,150.0,157.78,107.5
2016,3,29,17,45,394.5,41.5,2.2,10.5,103.5,96.72,58.36
2016,3,29,18,0,281.0,31.0,2.2,10.0,57.0,50.33,24.65
2016,3,29,18,15,140.5,15.5,2.2,9.5,28.5,13.48,0.0
2016,3,29,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,6,15,117.5,18.0,1.85,8.5,29.0,16.03,0.0
2016,3,30,6,30,235.0,36.0,1.9,9.0,58.0,52.15,28.16
2016,3,30,6,45,341.5,48.5,1.95,9.5,104.0,96.78,61.3
2016,3,30,7,0,448.0,61.0,2.0,10.0,150.0,157.29,110.62
2016,3,30,7,15,368.0,87.0,1.95,10.5,174.5,189.55,144.69
2016,3,30,7,30,288.0,113.0,1.9,11.0,199.0,208.98,166.24
2016,3,30,7,45,326.5,126.0,1.85,11.5,240.5,256.22,207.08
2016,3,30,8,0,365.0,139.0,1.8,12.0,282.0,314.54,256.0
2016,3,30,8,15,505.0,125.0,1.8,12.5,352.0,396.01,322.61
2016,3,30,8,30,645.0,111.0,1.8,13.0,422.0,496.8,402.86
2016,3,30,8,45,640.5,127.0,1.8,13.5,461.5,547.3,441.23
2016,3,30,9,0,636.0,143.0,1.8,14.0,501.0,595.63,476.89
2016,3,30,9,15,736.5,127.5,1.8,14.0,572.5,684.52,543.94
2016,3,30,9,30,837.0,112.0,1.8,14.0,644.0,777.21,609.86
2016,3,30,9,45,852.0,113.5,1.85,14.5,682.0,826.99,642.04
2016,3,30,10,0,867.0,115.0,1.9,15.0,720.0,874.93,672.87
2016,3,30,10,15,876.0,117.0,1.9,15.0,751.0,916.0,699.33
2016,3,30,10,30,885.0,119.0,1.9,15.0,782.0,945.47,717.79
2016,3,30,10,45,893.0,119.5,1.95,15.5,806.0,977.6,737.35
2016,3,30,11,0,901.0,120.0,2.0,16.0,830.0,1006.51,754.65
2016,3,30,11,15,905.0,121.0,2.0,16.0,846.5,1028.64,768.24
2016,3,30,11,30,909.0,122.0,2.0,16.0,863.0,1047.1,779.56
2016,3,30,11,45,912.0,122.0,2.0,16.0,871.0,1059.71,787.2
2016,3,30,12,0,915.0,122.0,2.0,16.0,879.0,1068.44,792.5
2016,3,30,12,15,915.0,122.0,2.0,16.0,879.0,1070.19,793.47
2016,3,30,12,30,915.0,122.0,2.0,16.0,879.0,1067.98,792.09
2016,3,30,12,45,916.0,120.0,2.0,16.0,871.5,1060.68,787.6
2016,3,30,13,0,917.0,118.0,2.0,16.0,864.0,1049.42,780.73
2016,3,30,13,15,913.0,117.0,2.05,16.0,847.5,1030.4,769.6
2016,3,30,13,30,909.0,116.0,2.1,16.0,831.0,1007.69,756.14
2016,3,30,13,45,903.0,114.5,2.15,16.0,807.0,979.0,738.68
2016,3,30,14,0,897.0,113.0,2.2,16.0,783.0,946.98,718.92
2016,3,30,14,15,887.5,111.0,2.3,16.0,751.5,908.19,694.88
2016,3,30,14,30,878.0,109.0,2.4,16.0,720.0,866.66,668.61
2016,3,30,14,45,865.5,106.5,2.5,16.0,682.0,826.12,642.61
2016,3,30,15,0,853.0,104.0,2.6,16.0,644.0,776.41,609.57
2016,3,30,15,15,835.5,101.0,2.75,15.5,600.5,720.82,572.97
2016,3,30,15,30,818.0,98.0,2.9,15.0,557.0,664.24,532.69
2016,3,30,15,45,795.0,94.5,3.05,15.0,509.0,603.07,486.18
2016,3,30,16,0,772.0,91.0,3.2,15.0,461.0,542.14,438.2
2016,3,30,16,15,741.0,86.5,3.25,14.5,410.0,476.71,385.5
2016,3,30,16,30,710.0,82.0,3.3,14.0,359.0,413.43,332.56
2016,3,30,16,45,665.0,76.0,3.4,13.5,306.5,344.97,273.83
2016,3,30,17,0,620.0,70.0,3.5,13.0,254.0,280.89,217.08
2016,3,30,17,15,554.0,62.5,3.4,12.5,202.5,214.51,158.18
2016,3,30,17,30,488.0,55.0,3.3,12.0,151.0,155.92,106.58
2016,3,30,17,45,380.0,44.0,3.25,11.5,104.5,96.51,58.74
2016,3,30,18,0,272.0,33.0,3.2,11.0,58.0,51.08,25.82
2016,3,30,18,15,136.0,16.5,3.1,10.5,29.0,13.73,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,6,15,145.5,17.5,2.3,10.0,32.5,16.58,0.0
2016,3,31,6,30,291.0,35.0,2.4,10.0,65.0,57.15,30.33
2016,3,31,6,45,397.5,46.0,2.5,10.5,112.5,104.56,65.28
2016,3,31,7,0,504.0,57.0,2.6,11.0,160.0,165.71,115.32
2016,3,31,7,15,252.0,67.0,2.6,11.5,118.5,138.84,105.52
2016,3,31,7,30,0.0,77.0,2.6,12.0,77.0,68.39,53.35
2016,3,31,7,45,0.0,92.5,2.6,12.5,92.5,82.43,65.22
2016,3,31,8,0,0.0,108.0,2.6,13.0,108.0,96.56,76.88
2016,3,31,8,15,14.5,147.5,2.55,13.0,154.5,140.74,113.79
2016,3,31,8,30,29.0,187.0,2.5,13.0,201.0,193.64,157.34
2016,3,31,8,45,107.5,221.0,2.45,13.5,281.0,287.01,233.57
2016,3,31,9,0,186.0,255.0,2.4,14.0,361.0,381.15,308.35
2016,3,31,9,15,529.0,177.0,2.4,14.5,509.5,580.61,467.17
2016,3,31,9,30,872.0,99.0,2.4,15.0,658.0,784.78,618.43
2016,3,31,9,45,885.0,101.0,2.4,15.5,695.5,834.07,649.13
2016,3,31,10,0,898.0,103.0,2.4,16.0,733.0,881.28,679.21
2016,3,31,10,15,906.5,104.5,2.4,16.0,764.0,921.65,705.45
2016,3,31,10,30,915.0,106.0,2.4,16.0,795.0,959.12,729.55
2016,3,31,10,45,921.5,107.0,2.45,16.5,819.0,991.06,748.93
2016,3,31,11,0,928.0,108.0,2.5,17.0,843.0,1019.62,765.99
2016,3,31,11,15,931.5,108.5,2.5,17.0,859.0,1041.13,779.3
2016,3,31,11,30,935.0,109.0,2.5,17.0,875.0,1058.85,790.24
2016,3,31,11,45,937.0,109.5,2.5,17.0,882.5,1071.17,797.77
2016,3,31,12,0,939.0,110.0,2.5,17.0,890.0,1079.49,802.87
2016,3,31,12,15,939.0,109.5,2.6,17.0,890.0,1080.66,804.65
2016,3,31,12,30,939.0,109.0,2.7,17.0,890.0,1077.77,803.94
2016,3,31,12,45,941.0,106.5,2.8,17.0,882.5,1070.67,800.61
2016,3,31,13,0,943.0,104.0,2.9,17.0,875.0,1059.49,794.69
2016,3,31,13,15,939.0,103.0,2.95,17.0,858.0,1040.01,782.84
2016,3,31,13,30,935.0,102.0,3.0,17.0,841.0,1016.75,768.56
2016,3,31,13,45,928.5,101.0,3.15,17.0,817.0,987.47,751.05
2016,3,31,14,0,922.0,100.0,3.3,17.0,793.0,954.8,731.04
2016,3,31,14,15,913.5,98.5,3.4,16.5,761.5,916.62,707.93
2016,3,31,14,30,905.0,97.0,3.5,16.0,730.0,875.55,682.43
2016,3,31,14,45,893.0,95.5,3.6,16.0,692.0,829.01,651.31
2016,3,31,15,0,881.0,94.0,3.7,16.0,654.0,780.33,618.18
2016,3,31,15,15,865.5,91.0,3.7,15.5,611.0,725.67,580.76
2016,3,31,15,30,850.0,88.0,3.7,15.0,568.0,673.72,543.17
2016,3,31,15,45,827.5,85.5,3.75,15.0,520.0,612.43,495.62
2016,3,31,16,0,805.0,83.0,3.8,15.0,472.0,551.24,446.7
2016,3,31,16,15,776.5,79.0,3.75,14.5,420.5,485.9,393.5
2016,3,31,16,30,748.0,75.0,3.7,14.0,369.0,422.07,339.63
2016,3,31,16,45,705.0,70.0,3.7,14.0,316.0,353.47,279.78
2016,3,31,17,0,662.0,65.0,3.7,14.0,263.0,288.59,221.63
2016,3,31,17,15,599.5,58.0,3.55,13.5,211.0,221.17,161.62
2016,3,31,17,30,537.0,51.0,3.4,13.0,159.0,161.04,108.47
2016,3,31,17,45,432.5,41.5,3.25,12.5,111.5,100.54,59.65
2016,3,31,18,0,328.0,32.0,3.1,12.0,64.0,53.49,26.08
2016,3,31,18,15,164.0,16.0,2.95,11.5,32.0,13.48,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,6,15,170.0,17.0,2.4,9.5,35.5,16.71,0.77
2016,4,1,6,30,340.0,34.0,2.5,10.0,71.0,60.48,31.43
2016,4,1,6,45,438.5,44.0,2.65,10.5,118.5,109.1,67.42
2016,4,1,7,0,537.0,54.0,2.8,11.0,166.0,170.36,118.13
2016,4,1,7,15,597.5,61.0,2.8,11.5,218.5,230.56,171.88
2016,4,1,7,30,658.0,68.0,2.8,12.0,271.0,297.74,231.82
2016,4,1,7,45,410.0,117.5,2.8,12.5,251.5,287.32,231.34
2016,4,1,8,0,162.0,167.0,2.8,13.0,232.0,236.95,193.17
2016,4,1,8,15,151.0,190.5,2.75,13.0,257.5,264.94,216.65
2016,4,1,8,30,140.0,214.0,2.7,13.0,283.0,291.6,238.14
2016,4,1,8,45,227.5,226.5,2.7,13.5,351.0,367.33,299.33
2016,4,1,9,0,315.0,239.0,2.7,14.0,419.0,461.4,373.29
2016,4,1,9,15,320.0,258.0,2.65,14.5,453.0,501.41,402.5
2016,4,1,9,30,325.0,277.0,2.6,15.0,487.0,541.02,431.0
2016,4,1,9,45,608.5,190.5,2.6,15.5,610.5,714.73,564.66
2016,4,1,10,0,892.0,104.0,2.6,16.0,734.0,877.57,679.2
2016,4,1,10,15,900.5,105.5,2.5,16.0,764.5,917.65,703.45
2016,4,1,10,30,909.0,107.0,2.4,16.0,795.0,954.85,726.51
2016,4,1,10,45,915.5,108.0,2.35,16.0,819.0,986.55,746.1
2016,4,1,11,0,922.0,109.0,2.3,16.0,843.0,1014.88,763.36
2016,4,1,11,15,926.0,109.5,2.25,16.0,859.0,1036.68,776.26
2016,4,1,11,30,930.0,110.0,2.2,16.0,875.0,1054.73,786.76
2016,4,1,11,45,932.5,110.0,2.2,16.5,883.0,1066.87,792.65
2016,4,1,12,0,935.0,110.0,2.2,17.0,891.0,1075.05,796.12
2016,4,1,12,15,935.0,110.0,2.2,17.0,890.5,1076.67,797.02
2016,4,1,12,30,935.0,110.0,2.2,17.0,890.0,1074.26,795.52
2016,4,1,12,45,935.0,108.5,2.2,17.0,882.0,1066.19,790.54
2016,4,1,13,0,935.0,107.0,2.2,17.0,874.0,1054.11,783.14
2016,4,1,13,15,931.0,106.0,2.25,17.0,858.0,1034.7,771.7
2016,4,1,13,30,927.0,105.0,2.3,17.0,842.0,1011.53,757.87
2016,4,1,13,45,922.0,103.5,2.35,17.0,818.0,983.24,740.63
2016,4,1,14,0,917.0,102.0,2.4,17.0,794.0,951.52,721.03
2016,4,1,14,15,908.5,100.5,2.45,16.5,763.0,913.45,698.26
2016,4,1,14,30,900.0,99.0,2.5,16.0,732.0,872.52,673.21
2016,4,1,14,45,889.0,97.0,2.6,16.0,694.0,826.4,643.22
2016,4,1,15,0,878.0,95.0,2.7,16.0,656.0,778.09,611.15
2016,4,1,15,15,862.5,92.5,2.75,15.5,613.0,728.72,578.51
2016,4,1,15,30,847.0,90.0,2.8,15.0,570.0,672.8,538.63
2016,4,1,15,45,825.5,86.5,2.9,15.0,522.0,611.18,491.73
2016,4,1,16,0,804.0,83.0,3.0,15.0,474.0,549.6,443.24
2016,4,1,16,15,775.5,79.0,3.0,14.5,423.0,484.34,390.63
2016,4,1,16,30,747.0,75.0,3.0,14.0,372.0,420.61,337.28
2016,4,1,16,45,704.5,70.0,3.0,14.0,318.5,352.32,278.02
2016,4,1,17,0,662.0,65.0,3.0,14.0,265.0,287.63,220.29
2016,4,1,17,15,600.5,58.5,2.85,13.5,213.0,221.05,161.18
2016,4,1,17,30,539.0,52.0,2.7,13.0,161.0,161.62,108.76
2016,4,1,17,45,437.0,42.0,2.55,12.5,113.5,100.96,59.86
2016,4,1,18,0,335.0,32.0,2.4,12.0,66.0,53.42,26.11
2016,4,1,18,15,167.5,16.0,2.3,11.5,33.0,13.19,0.0
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,6,15,171.0,18.0,1.5,9.5,37.0,17.89,2.99
2016,4,2,6,30,342.0,36.0,1.5,10.0,74.0,62.94,33.53
2016,4,2,6,45,432.0,46.5,1.5,10.5,121.5,111.07,69.44
2016,4,2,7,0,522.0,57.0,1.5,11.0,169.0,170.74,118.93
2016,4,2,7,15,261.0,59.5,1.4,11.5,115.5,134.19,101.27
2016,4,2,7,30,0.0,62.0,1.3,12.0,62.0,54.78,41.66
2016,4,2,7,45,0.0,73.5,1.25,12.5,73.5,65.04,50.38
2016,4,2,8,0,0.0,85.0,1.2,13.0,85.0,75.38,58.9
2016,4,2,8,15,0.0,103.5,1.15,13.0,103.5,92.18,72.85
2016,4,2,8,30,0.0,122.0,1.1,13.0,122.0,109.11,86.71
2016,4,2,8,45,0.0,133.5,1.1,13.5,133.5,119.66,94.95
2016,4,2,9,0,0.0,145.0,1.1,14.0,145.0,130.27,103.16
2016,4,2,9,15,62.0,225.5,1.1,14.5,265.5,260.18,208.61
2016,4,2,9,30,124.0,306.0,1.1,15.0,386.0,404.67,319.73
2016,4,2,9,45,125.5,322.0,1.1,15.5,407.5,428.73,335.58
2016,4,2,10,0,127.0,338.0,1.1,16.0,429.0,452.56,351.93
2016,4,2,10,15,233.0,340.0,1.15,16.0,514.5,553.62,428.52
2016,4,2,10,30,339.0,342.0,1.2,16.0,600.0,675.25,516.52
2016,4,2,10,45,440.5,314.0,1.25,16.5,660.5,765.75,579.56
2016,4,2,11,0,542.0,286.0,1.3,17.0,721.0,846.68,635.04
2016,4,2,11,15,707.5,216.5,1.3,17.0,794.5,953.57,707.72
2016,4,2,11,30,873.0,147.0,1.3,17.0,868.0,1048.47,766.96
2016,4,2,11,45,879.5,144.5,1.35,17.0,877.0,1061.58,774.5
2016,4,2,12,0,886.0,142.0,1.4,17.0,886.0,1058.71,773.22
2016,4,2,12,15,886.0,142.0,1.45,17.0,885.0,1060.18,775.03
2016,4,2,12,30,886.0,142.0,1.5,17.0,884.0,1057.81,774.46
2016,4,2,12,45,894.5,135.0,1.55,17.0,878.0,1052.91,772.44
2016,4,2,13,0,903.0,128.0,1.6,17.0,872.0,1043.96,767.96
2016,4,2,13,15,898.5,127.0,1.65,17.0,855.5,1024.48,756.82
2016,4,2,13,30,894.0,126.0,1.7,17.0,839.0,1001.4,743.45
2016,4,2,13,45,890.0,123.0,1.75,17.0,815.0,973.2,726.71
2016,4,2,14,0,886.0,120.0,1.8,17.0,791.0,941.63,707.66
2016,4,2,14,15,876.5,118.0,1.8,17.0,760.0,903.06,683.15
2016,4,2,14,30,867.0,116.0,1.8,17.0,729.0,869.1,661.67
2016,4,2,14,45,851.5,115.0,1.85,17.0,690.5,820.92,630.62
2016,4,2,15,0,836.0,114.0,1.9,17.0,652.0,770.99,597.91
2016,4,2,15,15,819.5,111.0,1.9,16.5,608.5,716.76,561.86
2016,4,2,15,30,803.0,108.0,1.9,16.0,565.0,661.5,522.55
2016,4,2,15,45,777.0,105.0,1.9,16.0,517.0,599.68,476.07
2016,4,2,16,0,751.0,102.0,1.9,16.0,469.0,539.4,429.3
2016,4,2,16,15,719.5,97.0,1.9,15.5,418.0,474.08,377.87
2016,4,2,16,30,688.0,92.0,1.9,15.0,367.0,410.79,326.12
2016,4,2,16,45,635.5,87.0,1.95,15.0,313.5,341.75,267.79
2016,4,2,17,0,583.0,82.0,2.0,15.0,260.0,277.97,212.41
2016,4,2,17,15,518.0,73.0,2.0,14.0,208.5,212.78,156.26
2016,4,2,17,30,453.0,64.0,2.0,13.0,157.0,155.34,106.89
2016,4,2,17,45,348.5,51.5,2.0,12.5,110.5,95.85,59.54
2016,4,2,18,0,244.0,39.0,2.0,12.0,64.0,51.92,28.24
2016,4,2,18,15,122.0,19.5,2.0,11.5,32.0,15.48,0.0
2016,4,2,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
