Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,6,15,172.0,19.5,1.75,8.5,39.5,19.53,5.17
2016,4,3,6,30,344.0,39.0,1.8,9.0,79.0,66.34,36.52
2016,4,3,6,45,439.5,49.5,1.85,10.0,128.0,115.55,73.17
2016,4,3,7,0,535.0,60.0,1.9,11.0,177.0,177.01,123.94
2016,4,3,7,15,267.5,56.0,1.9,11.0,114.5,132.67,100.17
2016,4,3,7,30,0.0,52.0,1.9,11.0,52.0,45.9,34.18
2016,4,3,7,45,0.0,61.5,1.9,11.5,61.5,54.33,41.38
2016,4,3,8,0,0.0,71.0,1.9,12.0,71.0,62.78,48.39
2016,4,3,8,15,0.0,100.5,1.9,12.5,100.5,89.4,70.68
2016,4,3,8,30,0.0,130.0,1.9,13.0,130.0,116.46,92.91
2016,4,3,8,45,4.0,161.0,1.9,13.5,163.5,147.77,118.33
2016,4,3,9,0,8.0,192.0,1.9,14.0,197.0,179.82,143.94
2016,4,3,9,15,13.5,214.5,1.9,14.5,223.5,205.5,164.06
2016,4,3,9,30,19.0,237.0,1.9,15.0,250.0,231.81,184.44
2016,4,3,9,45,32.0,270.0,1.95,15.5,292.5,286.42,227.04
2016,4,3,10,0,45.0,303.0,2.0,16.0,335.0,332.87,262.41
2016,4,3,10,15,76.0,335.0,2.0,16.0,392.0,395.39,310.56
2016,4,3,10,30,107.0,367.0,2.0,16.0,449.0,460.04,359.34
2016,4,3,10,45,190.0,376.0,2.0,16.5,526.5,565.92,438.4
2016,4,3,11,0,273.0,385.0,2.0,17.0,604.0,676.25,517.66
2016,4,3,11,15,282.5,390.5,2.0,17.0,621.5,697.7,531.73
2016,4,3,11,30,292.0,396.0,2.0,17.0,639.0,718.05,545.74
2016,4,3,11,45,395.5,360.5,2.0,17.0,692.5,787.95,597.33
2016,4,3,12,0,499.0,325.0,2.0,17.0,746.0,873.65,657.85
2016,4,3,12,15,580.0,292.0,2.05,17.0,781.0,922.36,692.63
2016,4,3,12,30,661.0,259.0,2.1,17.0,816.0,972.18,728.12
2016,4,3,12,45,786.0,196.5,2.15,17.5,852.0,1027.89,764.31
2016,4,3,13,0,911.0,134.0,2.2,18.0,888.0,1057.35,782.44
2016,4,3,13,15,906.5,133.0,2.25,17.5,871.0,1037.69,771.88
2016,4,3,13,30,902.0,132.0,2.3,17.0,854.0,1014.39,759.45
2016,4,3,13,45,892.0,132.0,2.4,17.0,828.5,993.24,747.54
2016,4,3,14,0,882.0,132.0,2.5,17.0,803.0,958.65,726.45
2016,4,3,14,15,782.0,158.5,2.55,17.0,736.0,874.91,670.89
2016,4,3,14,30,682.0,185.0,2.6,17.0,669.0,789.49,612.85
2016,4,3,14,45,672.5,175.5,2.65,17.0,631.5,743.49,581.48
2016,4,3,15,0,663.0,166.0,2.7,17.0,594.0,695.9,547.92
2016,4,3,15,15,678.5,146.5,2.7,16.5,559.5,654.54,519.42
2016,4,3,15,30,694.0,127.0,2.7,16.0,525.0,609.55,487.21
2016,4,3,15,45,673.5,119.0,2.75,16.0,478.5,550.99,442.36
2016,4,3,16,0,653.0,111.0,2.8,16.0,432.0,492.83,396.54
2016,4,3,16,15,639.5,100.5,2.75,15.5,387.5,436.36,351.06
2016,4,3,16,30,626.0,90.0,2.7,15.0,343.0,380.14,304.08
2016,4,3,16,45,595.5,90.0,2.7,14.5,303.5,328.37,259.16
2016,4,3,17,0,565.0,90.0,2.7,14.0,264.0,278.94,214.93
2016,4,3,17,15,499.0,80.0,2.6,13.5,212.0,213.65,158.1
2016,4,3,17,30,433.0,70.0,2.5,13.0,160.0,154.21,106.88
2016,4,3,17,45,336.0,55.5,2.45,12.5,113.5,97.28,61.39
2016,4,3,18,0,239.0,41.0,2.4,12.0,67.0,52.9,29.44
2016,4,3,18,15,119.5,20.5,2.35,11.5,33.5,16.09,0.92
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,45,21.5,5.5,2.8,9.5,6.0,0.0,0.0
2016,4,4,6,0,43.0,11.0,2.8,10.0,12.0,10.01,0.0
2016,4,4,6,15,191.0,26.0,2.85,10.5,47.5,25.29,9.63
2016,4,4,6,30,339.0,41.0,2.9,11.0,83.0,68.19,38.02
2016,4,4,6,45,439.5,51.0,2.95,11.5,132.5,117.49,74.56
2016,4,4,7,0,540.0,61.0,3.0,12.0,182.0,179.67,125.91
2016,4,4,7,15,601.0,68.5,3.0,12.5,235.5,240.94,180.27
2016,4,4,7,30,662.0,76.0,3.0,13.0,289.0,309.24,240.69
2016,4,4,7,45,703.0,81.5,3.0,13.5,343.0,374.09,297.72
2016,4,4,8,0,744.0,87.0,3.0,14.0,397.0,442.66,356.06
2016,4,4,8,15,773.0,91.0,2.95,14.0,449.0,506.39,409.41
2016,4,4,8,30,802.0,95.0,2.9,14.0,501.0,571.77,462.28
2016,4,4,8,45,820.5,100.0,2.9,14.5,548.5,632.72,509.25
2016,4,4,9,0,839.0,105.0,2.9,15.0,596.0,693.33,554.39
2016,4,4,9,15,855.0,108.0,2.8,15.5,639.5,749.36,593.77
2016,4,4,9,30,871.0,111.0,2.7,16.0,683.0,804.14,629.73
2016,4,4,9,45,881.5,114.0,2.65,16.5,720.5,852.89,660.91
2016,4,4,10,0,892.0,117.0,2.6,17.0,758.0,891.92,684.78
2016,4,4,10,15,900.5,118.5,2.5,17.0,789.0,931.77,709.81
2016,4,4,10,30,909.0,120.0,2.4,17.0,820.0,968.73,732.49
2016,4,4,10,45,914.5,122.0,2.35,17.0,843.5,1000.29,751.82
2016,4,4,11,0,920.0,124.0,2.3,17.0,867.0,1028.43,768.8
2016,4,4,11,15,923.5,124.5,2.25,17.0,882.5,1049.46,781.08
2016,4,4,11,30,927.0,125.0,2.2,17.0,898.0,1066.72,790.98
2016,4,4,11,45,926.5,126.5,2.2,17.5,905.0,1077.15,795.7
2016,4,4,12,0,926.0,128.0,2.2,18.0,912.0,1083.59,798.04
2016,4,4,12,15,925.5,128.0,2.15,18.0,911.0,1084.46,797.8
2016,4,4,12,30,925.0,128.0,2.1,18.0,910.0,1081.33,795.19
2016,4,4,12,45,922.5,127.5,2.1,18.5,901.0,1071.69,787.77
2016,4,4,13,0,920.0,127.0,2.1,19.0,892.0,1058.15,778.05
2016,4,4,13,15,915.0,126.0,2.2,18.5,874.5,1037.81,768.29
2016,4,4,13,30,910.0,125.0,2.3,18.0,857.0,1013.82,756.07
2016,4,4,13,45,788.0,171.0,2.45,18.0,791.5,935.82,706.55
2016,4,4,14,0,666.0,217.0,2.6,18.0,726.0,856.21,654.55
2016,4,4,14,15,767.5,169.5,2.85,18.0,733.5,872.9,670.05
2016,4,4,14,30,869.0,122.0,3.1,18.0,741.0,875.02,674.26
2016,4,4,14,45,855.0,120.0,3.35,18.0,702.0,826.81,643.0
2016,4,4,15,0,841.0,118.0,3.6,18.0,663.0,776.73,609.99
2016,4,4,15,15,823.5,114.5,3.7,17.5,619.0,721.01,572.0
2016,4,4,15,30,806.0,111.0,3.8,17.0,575.0,664.35,530.85
2016,4,4,15,45,785.0,106.0,3.9,17.0,527.0,603.41,484.12
2016,4,4,16,0,764.0,101.0,4.0,17.0,479.0,543.34,436.58
2016,4,4,16,15,732.0,96.0,3.8,16.5,427.5,477.15,382.95
2016,4,4,16,30,700.0,91.0,3.6,16.0,376.0,413.01,329.32
2016,4,4,16,45,657.5,84.5,3.45,15.5,322.5,345.76,271.79
2016,4,4,17,0,615.0,78.0,3.3,15.0,269.0,282.6,216.27
2016,4,4,17,15,549.5,70.0,3.15,14.5,216.5,216.49,158.38
2016,4,4,17,30,484.0,62.0,3.0,14.0,164.0,158.12,107.74
2016,4,4,17,45,385.0,50.0,2.9,13.5,117.0,99.78,61.19
2016,4,4,18,0,286.0,38.0,2.8,13.0,70.0,52.89,27.97
2016,4,4,18,15,143.0,19.0,2.7,12.5,35.0,14.9,1.71
2016,4,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,5,5,45,43.0,6.0,1.8,9.5,7.0,0.0,0.0
2016,4,5,6,0,86.0,12.0,1.7,10.0,14.0,10.91,0.0
2016,4,5,6,15,238.5,26.0,1.65,10.5,52.0,27.48,11.36
2016,4,5,6,30,391.0,40.0,1.6,11.0,90.0,72.15,39.34
2016,4,5,6,45,484.0,49.0,1.55,12.0,140.0,122.85,76.97
2016,4,5,7,0,577.0,58.0,1.5,13.0,190.0,185.38,128.51
2016,4,5,7,15,634.5,64.5,1.55,13.5,243.5,247.01,182.87
2016,4,5,7,30,692.0,71.0,1.6,14.0,297.0,315.14,242.58
2016,4,5,7,45,734.5,75.0,1.65,14.5,351.5,381.08,299.65
2016,4,5,8,0,777.0,79.0,1.7,15.0,406.0,450.35,357.6
2016,4,5,8,15,803.5,82.5,1.75,15.5,457.5,514.14,409.41
2016,4,5,8,30,830.0,86.0,1.8,16.0,509.0,579.07,460.18
2016,4,5,8,45,849.0,89.0,1.85,16.5,557.0,639.53,505.81
2016,4,5,9,0,868.0,92.0,1.9,17.0,605.0,699.61,549.64
2016,4,5,9,15,882.5,94.5,1.95,17.0,648.0,750.47,585.53
2016,4,5,9,30,897.0,97.0,2.0,17.0,691.0,803.89,621.83
2016,4,5,9,45,904.5,100.5,2.05,17.5,727.5,850.92,651.97
2016,4,5,10,0,912.0,104.0,2.1,18.0,764.0,895.38,679.97
2016,4,5,10,15,919.5,105.5,2.15,18.0,794.5,934.9,705.65
2016,4,5,10,30,927.0,107.0,2.2,18.0,825.0,971.41,729.22
2016,4,5,10,45,931.0,109.0,2.25,18.5,847.5,1001.94,747.36
2016,4,5,11,0,935.0,111.0,2.3,19.0,870.0,1028.92,763.14
2016,4,5,11,15,938.5,111.5,2.3,19.0,885.5,1050.12,776.05
2016,4,5,11,30,942.0,112.0,2.3,19.0,901.0,1067.49,786.61
2016,4,5,11,45,942.5,112.5,2.35,19.5,907.5,1077.94,791.94
2016,4,5,12,0,943.0,113.0,2.4,20.0,914.0,1084.36,794.86
2016,4,5,12,15,942.0,113.0,2.35,20.0,913.0,1084.67,794.32
2016,4,5,12,30,941.0,113.0,2.3,20.0,912.0,1080.92,791.38
2016,4,5,12,45,939.5,112.0,2.25,20.5,903.0,1071.57,783.53
2016,4,5,13,0,938.0,111.0,2.2,21.0,894.0,1058.24,773.34
2016,4,5,13,15,933.5,110.0,2.15,21.0,876.5,1038.06,760.4
2016,4,5,13,30,929.0,109.0,2.1,21.0,859.0,1014.14,745.2
2016,4,5,13,45,922.0,108.0,2.05,21.0,834.0,984.29,726.22
2016,4,5,14,0,915.0,107.0,2.0,21.0,809.0,951.12,705.11
2016,4,5,14,15,905.5,105.0,2.0,21.0,776.5,911.56,680.27
2016,4,5,14,30,896.0,103.0,2.0,21.0,744.0,869.24,653.4
2016,4,5,14,45,883.5,101.0,2.0,21.0,705.5,821.98,622.88
2016,4,5,15,0,871.0,99.0,2.0,21.0,667.0,772.69,590.57
2016,4,5,15,15,855.0,96.5,1.95,20.5,623.5,723.15,558.31
2016,4,5,15,30,839.0,94.0,1.9,20.0,580.0,667.23,518.91
2016,4,5,15,45,817.5,90.5,1.85,20.0,531.5,606.04,473.31
2016,4,5,16,0,796.0,87.0,1.8,20.0,483.0,544.93,426.39
2016,4,5,16,15,767.0,83.0,1.7,19.5,431.5,479.96,375.56
2016,4,5,16,30,738.0,79.0,1.6,19.0,380.0,416.6,324.17
2016,4,5,16,45,697.0,73.5,1.55,18.5,327.0,348.74,267.78
2016,4,5,17,0,656.0,68.0,1.5,18.0,274.0,284.91,212.97
2016,4,5,17,15,595.5,61.0,1.5,17.0,221.5,218.76,156.32
2016,4,5,17,30,535.0,54.0,1.5,16.0,169.0,159.67,105.75
2016,4,5,17,45,438.0,44.5,1.5,15.5,121.5,100.85,59.27
2016,4,5,18,0,341.0,35.0,1.5,15.0,74.0,54.49,27.42
2016,4,5,18,15,170.5,17.5,1.5,14.5,37.0,13.81,2.08
2016,4,5,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,5,45,47.5,6.5,2.45,12.5,8.0,0.0,0.0
2016,4,6,6,0,95.0,13.0,2.5,13.0,16.0,11.82,0.0
2016,4,6,6,15,238.0,27.0,2.55,13.5,53.5,28.71,12.56
2016,4,6,6,30,381.0,41.0,2.6,14.0,91.0,72.66,39.71
2016,4,6,6,45,470.0,50.5,2.65,14.5,141.0,122.7,76.92
2016,4,6,7,0,559.0,60.0,2.7,15.0,191.0,184.05,127.65
2016,4,6,7,15,616.0,67.0,2.65,15.5,244.5,244.94,181.22
2016,4,6,7,30,673.0,74.0,2.6,16.0,298.0,312.31,240.14
2016,4,6,7,45,712.5,79.5,2.55,16.5,351.5,377.14,296.23
2016,4,6,8,0,752.0,85.0,2.5,17.0,405.0,445.52,353.34
2016,4,6,8,15,780.0,89.0,2.5,17.5,457.0,509.22,405.03
2016,4,6,8,30,808.0,93.0,2.5,18.0,509.0,574.27,455.86
2016,4,6,8,45,829.5,96.5,2.5,18.5,557.5,635.69,502.15
2016,4,6,9,0,851.0,100.0,2.5,19.0,606.0,697.04,546.81
2016,4,6,9,15,866.0,102.5,2.5,19.5,649.0,752.16,584.81
2016,4,6,9,30,881.0,105.0,2.5,20.0,692.0,800.25,615.86
2016,4,6,9,45,893.5,107.0,2.55,20.5,730.0,849.04,647.26
2016,4,6,10,0,906.0,109.0,2.6,21.0,768.0,895.66,676.7
2016,4,6,10,15,914.0,110.5,2.6,21.0,799.0,935.34,702.0
2016,4,6,10,30,922.0,112.0,2.6,21.0,830.0,972.06,725.19
2016,4,6,10,45,928.0,113.5,2.6,21.5,853.5,1003.72,743.49
2016,4,6,11,0,934.0,115.0,2.6,22.0,877.0,1031.93,759.44
2016,4,6,11,15,937.5,115.5,2.55,22.0,892.5,1053.02,771.7
2016,4,6,11,30,941.0,116.0,2.5,22.0,908.0,1070.3,781.59
2016,4,6,11,45,942.0,116.5,2.45,22.5,915.0,1081.16,785.92
2016,4,6,12,0,943.0,117.0,2.4,23.0,922.0,1087.99,787.85
2016,4,6,12,15,942.5,117.0,2.35,23.0,921.0,1088.74,787.58
2016,4,6,12,30,942.0,117.0,2.3,23.0,920.0,1085.42,784.95
2016,4,6,12,45,940.0,116.5,2.25,23.5,910.5,1076.03,777.14
2016,4,6,13,0,938.0,116.0,2.2,24.0,901.0,1062.67,767.03
2016,4,6,13,15,933.5,115.0,2.15,24.0,883.5,1042.43,754.23
2016,4,6,13,30,929.0,114.0,2.1,24.0,866.0,1018.46,739.2
2016,4,6,13,45,921.0,113.5,2.05,24.5,840.5,988.16,718.78
2016,4,6,14,0,913.0,113.0,2.0,25.0,815.0,954.59,696.38
2016,4,6,14,15,903.5,111.0,1.9,25.0,783.0,915.06,670.9
2016,4,6,14,30,894.0,109.0,1.8,25.0,751.0,872.78,643.55
2016,4,6,14,45,880.5,107.5,1.75,25.0,712.0,825.3,613.08
2016,4,6,15,0,867.0,106.0,1.7,25.0,673.0,781.29,584.69
2016,4,6,15,15,668.5,156.0,1.6,25.0,576.0,653.82,494.76
2016,4,6,15,30,470.0,206.0,1.5,25.0,479.0,532.68,406.05
2016,4,6,15,45,414.5,198.5,1.45,25.0,425.0,464.4,356.26
2016,4,6,16,0,359.0,191.0,1.4,25.0,371.0,393.13,302.89
2016,4,6,16,15,291.0,178.5,1.3,24.5,314.5,324.76,250.95
2016,4,6,16,30,223.0,166.0,1.2,24.0,258.0,263.61,203.68
2016,4,6,16,45,203.0,147.0,1.1,23.5,222.0,217.61,167.24
2016,4,6,17,0,183.0,128.0,1.0,23.0,186.0,179.36,136.16
2016,4,6,17,15,164.0,106.0,1.0,22.5,150.5,141.02,104.61
2016,4,6,17,30,145.0,84.0,1.0,22.0,115.0,105.21,74.96
2016,4,6,17,45,112.5,62.5,1.0,21.5,83.0,70.82,47.48
2016,4,6,18,0,80.0,41.0,1.0,21.0,51.0,41.1,24.64
2016,4,6,18,15,40.0,20.5,0.85,21.0,25.5,17.52,4.86
2016,4,6,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.5,1.75,12.5,5.5,5.0,0.0
2016,4,7,6,0,0.0,11.0,1.8,13.0,11.0,9.68,0.0
2016,4,7,6,15,41.5,31.0,1.9,13.5,36.5,27.54,14.95
2016,4,7,6,30,83.0,51.0,2.0,14.0,62.0,52.68,35.01
2016,4,7,6,45,113.0,73.0,2.1,14.5,95.5,83.73,60.14
2016,4,7,7,0,143.0,95.0,2.2,15.0,129.0,119.04,89.65
2016,4,7,7,15,175.5,113.0,2.25,15.0,165.0,155.37,120.58
2016,4,7,7,30,208.0,131.0,2.3,15.0,201.0,199.71,158.29
2016,4,7,7,45,331.0,135.0,2.35,15.5,268.0,267.96,213.98
2016,4,7,8,0,454.0,139.0,2.4,16.0,335.0,357.1,286.31
2016,4,7,8,15,253.5,176.0,2.4,16.0,288.0,309.75,249.68
2016,4,7,8,30,53.0,213.0,2.4,16.0,241.0,231.44,185.5
2016,4,7,8,45,148.5,239.5,2.4,16.5,326.5,329.41,264.32
2016,4,7,9,0,244.0,266.0,2.4,17.0,412.0,439.21,349.6
2016,4,7,9,15,209.5,290.5,2.35,17.0,422.0,442.17,350.14
2016,4,7,9,30,175.0,315.0,2.3,17.0,432.0,451.04,355.34
2016,4,7,9,45,389.0,271.0,2.25,17.5,550.0,612.09,478.78
2016,4,7,10,0,603.0,227.0,2.2,18.0,668.0,771.05,594.31
2016,4,7,10,15,730.5,182.5,2.15,18.0,738.5,861.71,656.78
2016,4,7,10,30,858.0,138.0,2.1,18.0,809.0,949.8,714.15
2016,4,7,10,45,707.0,215.5,2.1,18.0,779.0,918.29,691.2
2016,4,7,11,0,556.0,293.0,2.1,18.0,749.0,864.9,651.37
2016,4,7,11,15,717.0,218.0,2.1,18.0,816.5,961.97,720.1
2016,4,7,11,30,878.0,143.0,2.1,18.0,884.0,1046.77,774.32
2016,4,7,11,45,879.0,143.5,2.15,18.0,891.0,1045.2,772.63
2016,4,7,12,0,880.0,144.0,2.2,18.0,898.0,1051.6,777.26
2016,4,7,12,15,879.0,144.0,2.2,18.0,896.5,1051.69,777.2
2016,4,7,12,30,878.0,144.0,2.2,18.0,895.0,1047.98,774.89
2016,4,7,12,45,858.0,153.5,2.25,18.0,881.5,1043.56,772.91
2016,4,7,13,0,838.0,163.0,2.3,18.0,868.0,1023.38,760.72
2016,4,7,13,15,686.5,230.0,2.3,17.5,800.0,938.89,706.63
2016,4,7,13,30,535.0,297.0,2.3,17.0,732.0,843.26,640.25
2016,4,7,13,45,671.0,228.5,2.35,17.0,757.5,889.66,677.82
2016,4,7,14,0,807.0,160.0,2.4,17.0,783.0,915.63,696.77
2016,4,7,14,15,796.0,157.5,2.4,17.0,751.5,876.69,670.77
2016,4,7,14,30,785.0,155.0,2.4,17.0,720.0,839.76,646.62
2016,4,7,14,45,768.5,152.5,2.45,17.0,682.0,791.63,614.67
2016,4,7,15,0,752.0,150.0,2.5,17.0,644.0,742.12,580.63
2016,4,7,15,15,732.5,145.5,2.5,16.5,601.0,687.32,542.07
2016,4,7,15,30,713.0,141.0,2.5,16.0,558.0,632.07,502.06
2016,4,7,15,45,622.0,146.0,2.5,16.0,488.5,542.57,433.5
2016,4,7,16,0,531.0,151.0,2.5,16.0,419.0,456.3,366.02
2016,4,7,16,15,434.0,152.0,2.4,15.5,355.5,376.51,302.53
2016,4,7,16,30,337.0,153.0,2.3,15.0,292.0,300.53,241.08
2016,4,7,16,45,297.0,140.5,2.25,15.0,251.0,251.12,199.62
2016,4,7,17,0,257.0,128.0,2.2,15.0,210.0,206.13,161.3
2016,4,7,17,15,225.0,107.5,2.05,14.5,170.0,160.37,122.27
2016,4,7,17,30,193.0,87.0,1.9,14.0,130.0,118.69,86.81
2016,4,7,17,45,147.0,66.0,1.8,13.5,93.5,79.05,54.53
2016,4,7,18,0,101.0,45.0,1.7,13.0,57.0,45.72,28.77
2016,4,7,18,15,50.5,25.5,1.65,13.0,31.5,21.33,8.5
2016,4,7,18,30,0.0,6.0,1.6,13.0,6.0,5.46,0.0
2016,4,7,18,45,0.0,3.0,1.55,13.0,3.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.0,1.4,11.5,4.0,3.64,0.0
2016,4,8,6,0,0.0,8.0,1.4,12.0,8.0,7.02,0.0
2016,4,8,6,15,0.0,23.0,1.45,12.0,23.0,20.27,10.4
2016,4,8,6,30,0.0,38.0,1.5,12.0,38.0,33.45,22.61
2016,4,8,6,45,0.0,58.0,1.55,12.5,58.0,51.07,38.06
2016,4,8,7,0,0.0,78.0,1.6,13.0,78.0,68.98,53.56
2016,4,8,7,15,3.0,98.0,1.6,13.5,99.5,87.93,69.57
2016,4,8,7,30,6.0,118.0,1.6,14.0,121.0,107.41,85.75
2016,4,8,7,45,4.5,131.5,1.6,14.5,133.5,119.57,95.58
2016,4,8,8,0,3.0,145.0,1.6,15.0,146.0,131.57,105.06
2016,4,8,8,15,10.5,167.5,1.55,15.0,172.5,156.54,125.29
2016,4,8,8,30,18.0,190.0,1.5,15.0,199.0,182.49,146.08
2016,4,8,8,45,28.5,217.0,1.5,15.5,233.5,222.69,177.81
2016,4,8,9,0,39.0,244.0,1.5,16.0,268.0,258.38,205.36
2016,4,8,9,15,45.0,266.5,1.5,16.0,296.0,287.47,227.66
2016,4,8,9,30,51.0,289.0,1.5,16.0,324.0,317.17,250.22
2016,4,8,9,45,31.5,263.5,1.55,16.5,285.5,277.86,218.38
2016,4,8,10,0,12.0,238.0,1.6,17.0,247.0,227.45,177.97
2016,4,8,10,15,84.5,311.5,1.65,17.0,378.0,376.48,295.06
2016,4,8,10,30,157.0,385.0,1.7,17.0,509.0,536.24,414.08
2016,4,8,10,45,230.5,386.5,1.75,17.0,574.0,612.17,469.69
2016,4,8,11,0,304.0,388.0,1.8,17.0,639.0,705.86,537.05
2016,4,8,11,15,187.5,393.0,1.85,17.0,548.5,587.79,449.5
2016,4,8,11,30,71.0,398.0,1.9,17.0,458.0,464.02,356.47
2016,4,8,11,45,110.5,415.5,1.95,17.0,510.0,523.17,401.96
2016,4,8,12,0,150.0,433.0,2.0,17.0,562.0,599.08,457.53
2016,4,8,12,15,170.5,432.5,2.0,17.0,579.0,619.53,472.23
2016,4,8,12,30,191.0,432.0,2.0,17.0,596.0,638.98,486.62
2016,4,8,12,45,341.0,380.5,2.05,17.0,669.5,749.06,569.24
2016,4,8,13,0,491.0,329.0,2.1,17.0,743.0,853.51,645.02
2016,4,8,13,15,327.0,367.0,2.1,17.0,641.0,709.95,540.7
2016,4,8,13,30,163.0,405.0,2.1,17.0,539.0,570.58,437.7
2016,4,8,13,45,291.0,363.0,2.15,17.0,592.5,655.12,504.26
2016,4,8,14,0,419.0,321.0,2.2,17.0,646.0,729.51,560.67
2016,4,8,14,15,354.0,326.0,2.2,17.0,593.5,650.66,503.01
2016,4,8,14,30,289.0,331.0,2.2,17.0,541.0,587.14,456.41
2016,4,8,14,45,441.5,273.0,2.25,17.0,574.5,646.99,504.95
2016,4,8,15,0,594.0,215.0,2.3,17.0,608.0,682.6,534.25
2016,4,8,15,15,382.0,241.0,2.3,16.5,487.5,518.54,410.61
2016,4,8,15,30,170.0,267.0,2.3,16.0,367.0,375.49,299.33
2016,4,8,15,45,85.0,183.5,2.3,16.0,233.5,230.8,185.18
2016,4,8,16,0,0.0,100.0,2.3,16.0,100.0,88.81,68.78
2016,4,8,16,15,24.0,132.5,2.25,15.5,142.5,134.09,107.08
2016,4,8,16,30,48.0,165.0,2.2,15.0,185.0,174.02,140.21
2016,4,8,16,45,36.5,144.5,2.15,15.0,158.5,146.81,117.69
2016,4,8,17,0,25.0,124.0,2.1,15.0,132.0,121.14,96.44
2016,4,8,17,15,16.0,101.5,2.0,14.5,106.0,94.16,74.01
2016,4,8,17,30,7.0,79.0,1.9,14.0,80.0,71.01,54.59
2016,4,8,17,45,3.5,56.5,1.8,14.0,57.0,49.99,36.48
2016,4,8,18,0,0.0,34.0,1.7,14.0,34.0,29.86,19.03
2016,4,8,18,15,0.0,18.5,1.65,13.5,18.5,16.3,5.74
2016,4,8,18,30,0.0,3.0,1.6,13.0,3.0,2.73,0.0
2016,4,8,18,45,0.0,1.5,1.55,13.0,1.5,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,5.5,2.0,12.0,5.5,5.0,0.0
2016,4,9,6,0,0.0,11.0,2.0,12.0,11.0,9.67,0.0
2016,4,9,6,15,5.5,30.5,2.0,12.0,31.5,26.73,15.7
2016,4,9,6,30,11.0,50.0,2.0,12.0,52.0,44.64,31.63
2016,4,9,6,45,28.5,72.5,2.05,12.5,79.0,68.91,51.97
2016,4,9,7,0,46.0,95.0,2.1,13.0,106.0,95.59,74.4
2016,4,9,7,15,61.0,116.5,2.1,13.0,135.0,123.18,97.84
2016,4,9,7,30,76.0,138.0,2.1,13.0,164.0,152.82,122.93
2016,4,9,7,45,38.0,138.0,2.15,13.0,151.0,142.38,114.95
2016,4,9,8,0,0.0,138.0,2.2,13.0,138.0,123.61,99.25
2016,4,9,8,15,0.0,79.0,2.15,13.0,79.0,69.91,53.9
2016,4,9,8,30,0.0,20.0,2.1,13.0,20.0,17.64,9.43
2016,4,9,8,45,0.0,74.0,2.1,13.0,74.0,65.51,49.95
2016,4,9,9,0,0.0,128.0,2.1,13.0,128.0,114.3,90.42
2016,4,9,9,15,0.0,129.5,2.05,13.0,129.5,115.68,91.23
2016,4,9,9,30,0.0,131.0,2.0,13.0,131.0,117.08,92.15
2016,4,9,9,45,0.0,109.5,2.0,13.5,109.5,97.49,75.67
2016,4,9,10,0,0.0,88.0,2.0,14.0,88.0,78.13,59.46
2016,4,9,10,15,0.0,68.5,2.0,14.0,68.5,60.79,45.05
2016,4,9,10,30,0.0,49.0,2.0,14.0,49.0,43.47,30.64
2016,4,9,10,45,1.5,107.0,2.05,14.0,108.5,96.84,74.68
2016,4,9,11,0,3.0,165.0,2.1,14.0,168.0,151.63,119.07
2016,4,9,11,15,1.5,132.0,2.05,14.0,133.5,119.83,93.09
2016,4,9,11,30,0.0,99.0,2.0,14.0,99.0,88.3,67.33
2016,4,9,11,45,0.0,121.5,2.0,14.5,121.5,108.82,83.91
2016,4,9,12,0,0.0,144.0,2.0,15.0,144.0,129.49,100.39
2016,4,9,12,15,27.0,267.0,2.0,15.0,290.0,285.11,224.59
2016,4,9,12,30,54.0,390.0,2.0,15.0,436.0,439.06,341.83
2016,4,9,12,45,54.5,386.5,2.0,15.0,433.0,435.32,338.26
2016,4,9,13,0,55.0,383.0,2.0,15.0,430.0,431.27,335.44
2016,4,9,13,15,31.0,294.0,2.0,15.0,321.0,314.73,246.65
2016,4,9,13,30,7.0,205.0,2.0,15.0,212.0,192.72,151.07
2016,4,9,13,45,6.5,199.5,2.0,15.0,205.5,186.86,146.88
2016,4,9,14,0,6.0,194.0,2.0,15.0,199.0,181.01,142.4
2016,4,9,14,15,3.0,105.5,2.0,15.0,108.0,96.54,74.26
2016,4,9,14,30,0.0,17.0,2.0,15.0,17.0,15.04,6.93
2016,4,9,14,45,0.0,16.0,2.05,15.0,16.0,14.15,6.23
2016,4,9,15,0,0.0,15.0,2.1,15.0,15.0,13.25,5.5
2016,4,9,15,15,0.0,14.0,2.05,15.0,14.0,12.36,4.78
2016,4,9,15,30,0.0,13.0,2.0,15.0,13.0,11.47,4.05
2016,4,9,15,45,0.0,64.0,2.0,15.0,64.0,56.61,42.17
2016,4,9,16,0,0.0,115.0,2.0,15.0,115.0,102.44,80.59
2016,4,9,16,15,0.0,75.5,1.9,14.5,75.5,66.79,51.06
2016,4,9,16,30,0.0,36.0,1.8,14.0,36.0,31.74,21.56
2016,4,9,16,45,0.0,31.0,1.75,14.0,31.0,27.31,17.85
2016,4,9,17,0,0.0,26.0,1.7,14.0,26.0,22.89,14.09
2016,4,9,17,15,0.0,21.0,1.55,13.5,21.0,18.47,10.31
2016,4,9,17,30,0.0,16.0,1.4,13.0,16.0,14.06,6.48
2016,4,9,17,45,0.0,11.5,1.3,13.0,11.5,10.09,2.97
2016,4,9,18,0,0.0,7.0,1.2,13.0,7.0,6.14,0.0
2016,4,9,18,15,0.0,4.0,1.2,12.5,4.0,3.5,0.0
2016,4,9,18,30,0.0,1.0,1.2,12.0,1.0,0.91,0.0
2016,4,9,18,45,0.0,0.5,1.2,12.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.65,11.5,1.0,0.91,0.0
2016,4,10,6,0,0.0,2.0,1.7,12.0,2.0,1.75,0.0
2016,4,10,6,15,0.0,5.0,1.75,12.0,5.0,4.38,0.0
2016,4,10,6,30,0.0,8.0,1.8,12.0,8.0,7.02,0.31
2016,4,10,6,45,0.0,12.0,1.9,12.0,12.0,10.54,3.44
2016,4,10,7,0,0.0,16.0,2.0,12.0,16.0,14.06,6.55
2016,4,10,7,15,0.0,20.5,2.0,12.0,20.5,18.03,10.02
2016,4,10,7,30,0.0,25.0,2.0,12.0,25.0,22.01,13.45
2016,4,10,7,45,0.0,27.0,2.05,12.5,27.0,23.78,14.91
2016,4,10,8,0,0.0,29.0,2.1,13.0,29.0,25.56,16.34
2016,4,10,8,15,0.0,53.5,2.1,13.0,53.5,47.26,34.78
2016,4,10,8,30,0.0,78.0,2.1,13.0,78.0,69.04,53.05
2016,4,10,8,45,0.0,62.0,2.1,13.5,62.0,54.85,40.82
2016,4,10,9,0,0.0,46.0,2.1,14.0,46.0,40.68,28.72
2016,4,10,9,15,1.5,113.5,2.1,14.0,114.5,102.15,79.87
2016,4,10,9,30,3.0,181.0,2.1,14.0,183.0,165.59,131.47
2016,4,10,9,45,7.0,207.5,2.15,14.0,212.5,193.82,153.94
2016,4,10,10,0,11.0,234.0,2.2,14.0,242.0,222.56,176.7
2016,4,10,10,15,13.0,248.5,2.25,14.0,258.5,238.52,189.1
2016,4,10,10,30,15.0,263.0,2.3,14.0,275.0,254.64,201.62
2016,4,10,10,45,25.0,303.5,2.35,14.5,324.0,317.03,250.04
2016,4,10,11,0,35.0,344.0,2.4,15.0,373.0,369.12,289.45
2016,4,10,11,15,27.0,323.5,2.45,15.0,346.0,341.08,267.36
2016,4,10,11,30,19.0,303.0,2.5,15.0,319.0,298.53,234.3
2016,4,10,11,45,14.5,267.5,2.55,15.0,280.0,260.03,204.3
2016,4,10,12,0,10.0,232.0,2.6,15.0,241.0,221.77,174.2
2016,4,10,12,15,15.0,272.5,2.65,15.0,286.0,265.45,208.81
2016,4,10,12,30,20.0,313.0,2.7,15.0,331.0,309.53,243.17
2016,4,10,12,45,18.5,303.5,2.8,15.0,320.0,298.63,234.67
2016,4,10,13,0,17.0,294.0,2.9,15.0,309.0,287.69,226.34
2016,4,10,13,15,21.0,305.5,2.95,15.0,323.5,302.38,238.15
2016,4,10,13,30,25.0,317.0,3.0,15.0,338.0,316.9,249.76
2016,4,10,13,45,21.0,294.0,3.05,15.0,311.5,290.22,229.1
2016,4,10,14,0,17.0,271.0,3.1,15.0,285.0,263.84,208.64
2016,4,10,14,15,19.5,272.0,3.1,14.5,287.5,266.4,211.52
2016,4,10,14,30,22.0,273.0,3.1,14.0,290.0,268.75,214.19
2016,4,10,14,45,19.5,255.0,3.1,14.0,269.5,248.65,198.51
2016,4,10,15,0,17.0,237.0,3.1,14.0,249.0,228.79,182.99
2016,4,10,15,15,31.5,241.0,3.05,14.0,260.5,250.48,201.23
2016,4,10,15,30,46.0,245.0,3.0,14.0,272.0,262.11,211.21
2016,4,10,15,45,54.5,229.5,3.0,14.0,259.0,249.21,201.38
2016,4,10,16,0,63.0,214.0,3.0,14.0,246.0,235.37,190.64
2016,4,10,16,15,75.5,194.5,2.9,13.5,229.5,218.65,177.6
2016,4,10,16,30,88.0,175.0,2.8,13.0,213.0,200.48,162.91
2016,4,10,16,45,77.0,153.5,2.75,13.0,183.5,170.07,137.48
2016,4,10,17,0,66.0,132.0,2.7,13.0,154.0,141.07,113.0
2016,4,10,17,15,54.0,109.5,2.55,12.5,125.0,112.42,88.8
2016,4,10,17,30,42.0,87.0,2.4,12.0,96.0,85.54,65.94
2016,4,10,17,45,26.0,65.0,2.25,12.0,70.5,60.48,44.73
2016,4,10,18,0,10.0,43.0,2.1,12.0,45.0,37.94,25.72
2016,4,10,18,15,5.0,25.0,2.0,11.5,26.0,21.76,10.82
2016,4,10,18,30,0.0,7.0,1.9,11.0,7.0,6.37,0.0
2016,4,10,18,45,0.0,3.5,1.85,11.0,3.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,55.0,11.0,0.65,11.0,14.0,10.01,0.0
2016,4,11,6,0,110.0,22.0,0.6,11.0,28.0,17.27,1.5
2016,4,11,6,15,224.5,37.0,0.65,11.0,67.0,37.49,20.8
2016,4,11,6,30,339.0,52.0,0.7,11.0,106.0,79.27,47.58
2016,4,11,6,45,415.5,63.5,0.8,11.5,154.0,128.71,85.58
2016,4,11,7,0,492.0,75.0,0.9,12.0,202.0,186.14,133.37
2016,4,11,7,15,246.0,92.5,0.95,12.5,156.0,159.49,122.71
2016,4,11,7,30,0.0,110.0,1.0,13.0,110.0,97.85,77.86
2016,4,11,7,45,45.0,149.0,1.1,13.5,169.0,155.36,125.24
2016,4,11,8,0,90.0,188.0,1.2,14.0,228.0,216.78,174.98
2016,4,11,8,15,59.0,196.5,1.2,14.0,224.0,214.24,172.52
2016,4,11,8,30,28.0,205.0,1.2,14.0,220.0,208.09,166.92
2016,4,11,8,45,25.0,217.0,1.25,14.5,231.5,212.87,170.06
2016,4,11,9,0,22.0,229.0,1.3,15.0,243.0,223.39,177.68
2016,4,11,9,15,16.0,224.0,1.3,15.0,234.5,215.27,170.65
2016,4,11,9,30,10.0,219.0,1.3,15.0,226.0,206.59,163.25
2016,4,11,9,45,47.5,283.0,1.35,15.0,318.5,309.64,244.84
2016,4,11,10,0,85.0,347.0,1.4,15.0,411.0,408.98,320.64
2016,4,11,10,15,95.5,365.5,1.4,15.0,439.5,440.67,343.52
2016,4,11,10,30,106.0,384.0,1.4,15.0,468.0,472.78,366.94
2016,4,11,10,45,106.5,393.5,1.4,15.5,480.0,486.33,375.59
2016,4,11,11,0,107.0,403.0,1.4,16.0,492.0,499.49,384.04
2016,4,11,11,15,223.0,397.0,1.4,16.0,587.5,624.89,477.5
2016,4,11,11,30,339.0,391.0,1.4,16.0,683.0,753.44,568.71
2016,4,11,11,45,332.0,400.5,1.4,16.0,688.0,760.29,571.47
2016,4,11,12,0,325.0,410.0,1.4,16.0,693.0,765.34,574.38
2016,4,11,12,15,332.0,403.5,1.4,16.0,692.0,765.94,575.04
2016,4,11,12,30,339.0,397.0,1.4,16.0,691.0,764.79,574.61
2016,4,11,12,45,317.0,402.5,1.45,16.0,675.5,745.42,561.31
2016,4,11,13,0,295.0,408.0,1.5,16.0,660.0,724.81,547.27
2016,4,11,13,15,354.0,378.0,1.5,16.0,674.5,744.86,563.68
2016,4,11,13,30,413.0,348.0,1.5,16.0,689.0,774.04,585.59
2016,4,11,13,45,598.5,259.0,1.55,16.0,737.0,847.65,642.0
2016,4,11,14,0,784.0,170.0,1.6,16.0,785.0,900.31,680.39
2016,4,11,14,15,773.5,167.0,1.6,16.0,754.0,867.04,658.24
2016,4,11,14,30,763.0,164.0,1.6,16.0,723.0,825.96,631.58
2016,4,11,14,45,753.0,158.5,1.65,16.0,686.5,780.65,602.25
2016,4,11,15,0,743.0,153.0,1.7,16.0,650.0,733.54,570.22
2016,4,11,15,15,382.5,187.5,1.7,15.5,443.0,472.95,375.71
2016,4,11,15,30,22.0,222.0,1.7,15.0,236.0,216.13,171.54
2016,4,11,15,45,19.5,205.0,1.7,15.0,216.5,197.47,157.79
2016,4,11,16,0,17.0,188.0,1.7,15.0,197.0,179.11,143.34
2016,4,11,16,15,18.0,171.5,1.7,14.5,180.0,163.26,131.06
2016,4,11,16,30,19.0,155.0,1.7,14.0,163.0,147.33,118.47
2016,4,11,16,45,13.5,135.5,1.7,14.0,141.0,126.12,101.09
2016,4,11,17,0,8.0,116.0,1.7,14.0,119.0,105.67,84.18
2016,4,11,17,15,210.0,96.0,1.65,13.5,145.5,143.96,109.62
2016,4,11,17,30,412.0,76.0,1.6,13.0,172.0,150.38,104.52
2016,4,11,17,45,339.0,61.5,1.55,13.0,127.0,98.71,62.84
2016,4,11,18,0,266.0,47.0,1.5,13.0,82.0,56.42,32.76
2016,4,11,18,15,154.0,29.5,1.55,12.5,48.0,23.03,12.17
2016,4,11,18,30,42.0,12.0,1.6,12.0,14.0,10.91,0.0
2016,4,11,18,45,21.0,6.0,1.7,12.0,7.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,51.0,11.0,2.4,11.0,14.5,10.01,0.0
2016,4,12,6,0,102.0,22.0,2.5,11.0,29.0,17.22,3.63
2016,4,12,6,15,205.5,38.5,2.55,11.0,67.0,38.42,21.91
2016,4,12,6,30,309.0,55.0,2.6,11.0,105.0,79.36,48.92
2016,4,12,6,45,389.5,66.5,2.65,11.5,153.0,125.6,84.43
2016,4,12,7,0,470.0,78.0,2.7,12.0,201.0,184.42,133.59
2016,4,12,7,15,309.0,111.5,2.7,12.0,200.0,195.55,151.96
2016,4,12,7,30,148.0,145.0,2.7,12.0,199.0,187.91,151.4
2016,4,12,7,45,405.0,125.5,2.75,12.5,302.5,295.32,238.34
2016,4,12,8,0,662.0,106.0,2.8,13.0,406.0,427.48,345.41
2016,4,12,8,15,331.0,124.0,2.8,13.0,274.0,306.29,250.44
2016,4,12,8,30,0.0,142.0,2.8,13.0,142.0,127.05,101.18
2016,4,12,8,45,12.0,188.0,2.85,13.5,195.5,177.26,142.51
2016,4,12,9,0,24.0,234.0,2.9,14.0,249.0,229.35,184.23
2016,4,12,9,15,41.5,267.5,2.9,14.0,295.5,284.62,228.26
2016,4,12,9,30,59.0,301.0,2.9,14.0,342.0,334.05,267.04
2016,4,12,9,45,90.0,330.0,2.95,14.5,396.0,391.6,311.55
2016,4,12,10,0,121.0,359.0,3.0,15.0,450.0,463.93,366.37
2016,4,12,10,15,84.0,353.0,3.05,15.0,417.0,417.09,329.0
2016,4,12,10,30,47.0,347.0,3.1,15.0,384.0,379.96,299.17
2016,4,12,10,45,269.0,334.0,3.2,15.5,558.5,605.74,475.96
2016,4,12,11,0,491.0,321.0,3.3,16.0,733.0,827.57,639.01
2016,4,12,11,15,680.0,231.5,3.35,16.0,811.5,936.16,718.41
2016,4,12,11,30,869.0,142.0,3.4,16.0,890.0,1021.85,776.18
2016,4,12,11,45,872.0,142.0,3.45,16.5,898.0,1033.04,781.61
2016,4,12,12,0,875.0,142.0,3.5,17.0,906.0,1040.55,785.33
2016,4,12,12,15,875.5,142.0,3.55,17.0,905.5,1041.81,786.48
2016,4,12,12,30,876.0,142.0,3.6,17.0,905.0,1039.32,785.29
2016,4,12,12,45,851.5,155.5,3.65,17.0,891.0,1034.12,782.42
2016,4,12,13,0,827.0,169.0,3.7,17.0,877.0,1013.4,769.15
2016,4,12,13,15,822.5,168.0,3.8,16.5,861.0,994.12,758.8
2016,4,12,13,30,818.0,167.0,3.9,16.0,845.0,971.47,746.04
2016,4,12,13,45,809.5,166.0,4.0,16.0,820.5,941.87,726.98
2016,4,12,14,0,801.0,165.0,4.1,16.0,796.0,909.39,705.81
2016,4,12,14,15,791.0,162.5,4.1,16.0,765.0,871.43,680.07
2016,4,12,14,30,781.0,160.0,4.1,16.0,734.0,835.44,655.63
2016,4,12,14,45,768.5,156.0,4.2,16.0,697.0,789.05,623.81
2016,4,12,15,0,756.0,152.0,4.3,16.0,660.0,741.0,589.62
2016,4,12,15,15,738.5,148.0,4.3,15.5,617.5,688.04,551.19
2016,4,12,15,30,721.0,144.0,4.3,15.0,575.0,634.43,511.22
2016,4,12,15,45,601.5,157.0,4.35,15.0,497.5,535.54,433.46
2016,4,12,16,0,482.0,170.0,4.4,15.0,420.0,443.15,359.45
2016,4,12,16,15,366.5,170.5,4.3,14.5,349.5,349.98,284.14
2016,4,12,16,30,251.0,171.0,4.2,14.0,279.0,276.85,224.23
2016,4,12,16,45,220.5,155.5,4.15,14.0,241.0,233.39,187.5
2016,4,12,17,0,190.0,140.0,4.1,14.0,203.0,189.98,150.49
2016,4,12,17,15,166.0,117.5,4.0,13.5,166.0,149.66,116.03
2016,4,12,17,30,142.0,95.0,3.9,13.0,129.0,112.5,84.33
2016,4,12,17,45,107.0,73.0,3.85,12.5,95.0,77.77,55.75
2016,4,12,18,0,72.0,51.0,3.8,12.0,61.0,48.0,32.24
2016,4,12,18,15,36.0,30.5,3.75,11.5,35.5,25.3,14.38
2016,4,12,18,30,0.0,10.0,3.7,11.0,10.0,9.1,0.0
2016,4,12,18,45,0.0,5.0,3.65,11.0,5.0,4.55,0.0
2016,4,12,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,5,45,62.0,12.5,2.25,9.5,16.5,11.37,0.0
2016,4,13,6,0,124.0,25.0,2.3,10.0,33.0,19.59,6.7
2016,4,13,6,15,238.0,41.0,2.4,10.5,74.0,41.83,24.11
2016,4,13,6,30,352.0,57.0,2.5,11.0,115.0,85.62,52.44
2016,4,13,6,45,432.0,67.5,2.65,11.5,165.0,135.87,91.31
2016,4,13,7,0,512.0,78.0,2.8,12.0,215.0,194.33,140.4
2016,4,13,7,15,565.5,86.5,2.8,12.0,267.5,253.03,192.52
