Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,7,30,619.0,95.0,2.8,12.0,320.0,317.79,249.77
2016,4,13,7,45,659.0,100.5,2.85,12.5,373.0,379.72,303.67
2016,4,13,8,0,699.0,106.0,2.9,13.0,426.0,445.22,358.98
2016,4,13,8,15,726.0,111.0,2.85,13.5,476.0,506.55,409.14
2016,4,13,8,30,753.0,116.0,2.8,14.0,526.0,569.22,458.56
2016,4,13,8,45,777.5,118.5,2.8,14.5,573.5,627.5,503.23
2016,4,13,9,0,802.0,121.0,2.8,15.0,621.0,686.99,547.38
2016,4,13,9,15,817.0,124.0,2.75,15.0,663.0,739.97,586.19
2016,4,13,9,30,832.0,127.0,2.7,15.0,705.0,791.67,621.7
2016,4,13,9,45,852.0,125.0,2.7,15.5,743.0,840.67,653.73
2016,4,13,10,0,872.0,123.0,2.7,16.0,781.0,888.08,684.11
2016,4,13,10,15,879.5,125.0,2.7,16.0,810.5,918.61,703.75
2016,4,13,10,30,887.0,127.0,2.7,16.0,840.0,953.73,726.59
2016,4,13,10,45,890.0,129.5,2.7,16.0,861.5,982.04,744.65
2016,4,13,11,0,893.0,132.0,2.7,16.0,883.0,1006.91,760.43
2016,4,13,11,15,896.5,133.0,2.7,16.0,897.5,1027.18,773.18
2016,4,13,11,30,900.0,134.0,2.7,16.0,912.0,1043.82,783.61
2016,4,13,11,45,894.5,139.0,2.7,16.5,917.0,1051.77,786.93
2016,4,13,12,0,889.0,144.0,2.7,17.0,922.0,1055.79,787.85
2016,4,13,12,15,888.5,143.5,2.7,17.0,921.0,1055.49,787.59
2016,4,13,12,30,888.0,143.0,2.7,17.0,920.0,1051.38,784.99
2016,4,13,12,45,883.0,144.5,2.7,17.0,910.0,1041.01,778.42
2016,4,13,13,0,878.0,146.0,2.7,17.0,900.0,1038.58,777.3
2016,4,13,13,15,874.0,145.0,2.75,16.5,883.0,1019.0,766.77
2016,4,13,13,30,870.0,144.0,2.8,16.0,866.0,995.86,753.98
2016,4,13,13,45,855.5,146.5,2.85,16.0,840.0,963.22,733.28
2016,4,13,14,0,841.0,149.0,2.9,16.0,814.0,927.81,710.61
2016,4,13,14,15,831.5,147.0,2.9,16.0,783.0,889.6,685.45
2016,4,13,14,30,822.0,145.0,2.9,16.0,752.0,848.87,658.34
2016,4,13,14,45,803.5,145.0,2.95,16.0,713.0,800.73,625.99
2016,4,13,15,0,785.0,145.0,3.0,16.0,674.0,754.16,593.86
2016,4,13,15,15,767.5,140.5,3.0,15.5,631.0,699.48,554.93
2016,4,13,15,30,750.0,136.0,3.0,15.0,588.0,644.08,514.38
2016,4,13,15,45,726.5,131.5,3.05,15.0,540.0,584.67,468.76
2016,4,13,16,0,703.0,127.0,3.1,15.0,492.0,525.79,422.2
2016,4,13,16,15,672.0,121.0,3.1,14.5,441.5,462.62,371.47
2016,4,13,16,30,641.0,115.0,3.1,14.0,391.0,401.54,320.75
2016,4,13,16,45,592.5,108.5,3.1,13.5,338.0,335.86,265.04
2016,4,13,17,0,544.0,102.0,3.1,13.0,285.0,275.09,212.22
2016,4,13,17,15,483.5,91.5,2.95,12.5,233.5,210.36,156.02
2016,4,13,17,30,423.0,81.0,2.8,12.0,182.0,155.72,109.04
2016,4,13,17,45,328.5,67.5,2.7,11.5,134.0,101.69,66.39
2016,4,13,18,0,234.0,54.0,2.6,11.0,86.0,59.7,37.09
2016,4,13,18,15,117.0,34.5,2.55,10.5,50.5,27.6,16.66
2016,4,13,18,30,0.0,15.0,2.5,10.0,15.0,13.14,0.0
2016,4,13,18,45,0.0,7.5,2.45,10.0,7.5,6.82,0.0
2016,4,13,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,45,56.5,14.5,2.2,8.5,18.5,13.19,0.0
2016,4,14,6,0,113.0,29.0,2.2,9.0,37.0,23.35,10.62
2016,4,14,6,15,228.5,45.0,2.25,9.5,78.5,45.1,27.12
2016,4,14,6,30,344.0,61.0,2.3,10.0,120.0,88.66,55.57
2016,4,14,6,45,417.0,73.5,2.35,10.5,169.5,137.08,93.39
2016,4,14,7,0,490.0,86.0,2.4,11.0,219.0,194.65,141.99
2016,4,14,7,15,516.0,90.5,2.5,11.0,257.0,242.83,186.09
2016,4,14,7,30,542.0,95.0,2.6,11.0,295.0,291.03,230.16
2016,4,14,7,45,603.0,108.0,2.75,11.5,361.0,364.22,292.83
2016,4,14,8,0,664.0,121.0,2.9,12.0,427.0,443.73,359.1
2016,4,14,8,15,620.5,136.5,2.95,12.5,448.0,476.21,386.62
2016,4,14,8,30,577.0,152.0,3.0,13.0,469.0,502.51,407.97
2016,4,14,8,45,663.0,150.0,3.1,13.5,543.5,588.01,475.0
2016,4,14,9,0,749.0,148.0,3.2,14.0,618.0,680.11,544.96
2016,4,14,9,15,696.5,170.0,3.25,14.0,630.0,701.05,559.55
2016,4,14,9,30,644.0,192.0,3.3,14.0,642.0,714.94,568.83
2016,4,14,9,45,367.5,273.5,3.4,14.0,533.5,582.62,464.43
2016,4,14,10,0,91.0,355.0,3.5,14.0,425.0,420.93,333.8
2016,4,14,10,15,288.5,330.0,3.55,14.0,561.5,599.71,475.85
2016,4,14,10,30,486.0,305.0,3.6,14.0,698.0,778.29,610.69
2016,4,14,10,45,656.5,241.0,3.65,14.5,786.0,892.51,694.27
2016,4,14,11,0,827.0,177.0,3.7,15.0,874.0,999.67,767.24
2016,4,14,11,15,589.5,288.0,3.8,15.0,789.5,899.14,693.78
2016,4,14,11,30,352.0,399.0,3.9,15.0,705.0,772.25,597.26
2016,4,14,11,45,343.0,408.0,4.0,15.0,708.0,776.57,601.01
2016,4,14,12,0,334.0,417.0,4.1,15.0,711.0,779.01,602.61
2016,4,14,12,15,573.0,307.0,4.2,15.0,810.0,921.11,711.65
2016,4,14,12,30,812.0,197.0,4.3,15.0,909.0,1041.26,798.21
2016,4,14,12,45,546.0,306.5,4.4,15.0,783.5,886.2,686.27
2016,4,14,13,0,280.0,416.0,4.5,15.0,658.0,715.39,556.82
2016,4,14,13,15,373.0,371.5,4.55,15.0,687.0,753.5,589.39
2016,4,14,13,30,466.0,327.0,4.6,15.0,716.0,800.33,626.63
2016,4,14,13,45,472.0,314.0,4.65,15.0,698.0,779.48,612.26
2016,4,14,14,0,478.0,301.0,4.7,15.0,680.0,756.27,596.47
2016,4,14,14,15,646.5,226.5,4.7,15.0,717.5,813.76,643.76
2016,4,14,14,30,815.0,152.0,4.7,15.0,755.0,848.86,671.7
2016,4,14,14,45,805.5,146.5,4.75,15.0,718.0,802.56,639.07
2016,4,14,15,0,796.0,141.0,4.8,15.0,681.0,754.26,604.79
2016,4,14,15,15,558.5,197.0,4.8,14.5,564.0,603.31,487.69
2016,4,14,15,30,321.0,253.0,4.8,14.0,447.0,464.74,377.24
2016,4,14,15,45,530.0,184.0,4.8,14.0,474.0,512.44,417.7
2016,4,14,16,0,739.0,115.0,4.8,14.0,501.0,532.38,433.37
2016,4,14,16,15,709.0,109.5,4.7,13.5,450.0,468.41,380.28
2016,4,14,16,30,679.0,104.0,4.6,13.0,399.0,406.35,327.5
2016,4,14,16,45,640.5,97.0,4.6,13.0,346.5,341.93,271.05
2016,4,14,17,0,602.0,90.0,4.6,13.0,294.0,281.15,216.59
2016,4,14,17,15,543.5,81.5,4.35,12.5,242.0,217.97,160.69
2016,4,14,17,30,485.0,73.0,4.1,12.0,190.0,161.67,111.61
2016,4,14,17,45,398.0,61.0,3.95,11.5,141.5,103.97,65.37
2016,4,14,18,0,311.0,49.0,3.8,11.0,93.0,59.54,34.65
2016,4,14,18,15,187.0,33.0,3.7,10.5,56.0,25.74,15.43
2016,4,14,18,30,63.0,17.0,3.6,10.0,19.0,13.95,0.0
2016,4,14,18,45,31.5,8.5,3.5,10.0,9.5,7.73,0.0
2016,4,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,45,114.0,13.5,2.65,7.5,21.5,12.28,0.0
2016,4,15,6,0,228.0,27.0,2.7,8.0,43.0,22.18,10.88
2016,4,15,6,15,347.0,39.0,2.75,8.5,88.0,45.86,25.15
2016,4,15,6,30,466.0,51.0,2.8,9.0,133.0,94.13,55.29
2016,4,15,6,45,535.5,60.0,2.9,9.5,184.5,146.75,96.84
2016,4,15,7,0,605.0,69.0,3.0,10.0,236.0,208.0,149.68
2016,4,15,7,15,654.0,75.5,3.15,10.5,290.0,269.17,204.81
2016,4,15,7,30,703.0,82.0,3.3,11.0,344.0,335.64,264.22
2016,4,15,7,45,734.0,88.5,3.45,11.5,397.5,399.6,320.76
2016,4,15,8,0,765.0,95.0,3.6,12.0,451.0,465.98,377.61
2016,4,15,8,15,790.5,99.0,3.55,12.5,502.5,528.86,429.6
2016,4,15,8,30,816.0,103.0,3.5,13.0,554.0,592.55,480.37
2016,4,15,8,45,835.5,106.5,3.45,13.5,601.5,652.54,526.56
2016,4,15,9,0,855.0,110.0,3.4,14.0,649.0,712.19,570.95
2016,4,15,9,15,869.0,112.5,3.3,14.5,691.5,766.09,608.86
2016,4,15,9,30,883.0,115.0,3.2,15.0,734.0,818.48,643.45
2016,4,15,9,45,900.0,114.0,3.1,15.5,772.5,861.43,670.58
2016,4,15,10,0,917.0,113.0,3.0,16.0,811.0,908.24,699.92
2016,4,15,10,15,924.0,114.5,2.95,16.0,841.0,946.57,724.56
2016,4,15,10,30,931.0,116.0,2.9,16.0,871.0,981.83,746.94
2016,4,15,10,45,938.0,116.0,2.9,16.5,894.0,1012.27,764.93
2016,4,15,11,0,945.0,116.0,2.9,17.0,917.0,1039.28,780.55
2016,4,15,11,15,948.0,117.0,2.9,17.0,931.5,1059.81,793.34
2016,4,15,11,30,951.0,118.0,2.9,17.0,946.0,1076.48,803.71
2016,4,15,11,45,953.0,117.5,2.95,17.5,952.5,1086.67,808.93
2016,4,15,12,0,955.0,117.0,3.0,18.0,959.0,1092.85,811.68
2016,4,15,12,15,954.0,116.5,3.0,18.0,957.0,1091.94,811.01
2016,4,15,12,30,953.0,116.0,3.0,18.0,955.0,1086.98,807.88
2016,4,15,12,45,952.5,114.0,3.05,18.0,945.5,1076.93,802.07
2016,4,15,13,0,952.0,112.0,3.1,18.0,936.0,1062.86,793.75
2016,4,15,13,15,947.5,111.5,3.1,18.0,918.0,1042.53,780.92
2016,4,15,13,30,943.0,111.0,3.1,18.0,900.0,1018.46,765.7
2016,4,15,13,45,937.0,109.5,3.15,18.0,874.0,988.36,746.86
2016,4,15,14,0,931.0,108.0,3.2,18.0,848.0,954.89,725.67
2016,4,15,14,15,922.0,106.0,3.2,18.0,815.5,915.1,699.64
2016,4,15,14,30,913.0,104.0,3.2,18.0,783.0,872.5,671.49
2016,4,15,14,45,901.0,102.5,3.2,18.0,744.0,825.49,639.95
2016,4,15,15,0,889.0,101.0,3.2,18.0,705.0,776.38,606.56
2016,4,15,15,15,874.0,98.0,3.15,17.5,661.0,721.81,569.47
2016,4,15,15,30,859.0,95.0,3.1,17.0,617.0,669.33,530.94
2016,4,15,15,45,839.0,92.0,3.05,17.0,568.0,608.87,484.36
2016,4,15,16,0,819.0,89.0,3.0,17.0,519.0,548.32,436.37
2016,4,15,16,15,792.5,85.0,2.9,16.5,467.5,483.8,384.45
2016,4,15,16,30,766.0,81.0,2.8,16.0,416.0,420.6,331.78
2016,4,15,16,45,731.0,76.0,2.7,16.0,362.5,354.9,275.0
2016,4,15,17,0,696.0,71.0,2.6,16.0,309.0,291.21,218.61
2016,4,15,17,15,643.5,64.5,2.55,15.0,255.5,225.95,161.62
2016,4,15,17,30,591.0,58.0,2.5,14.0,202.0,166.64,110.16
2016,4,15,17,45,511.0,49.5,2.45,13.5,152.5,108.4,63.62
2016,4,15,18,0,431.0,41.0,2.4,13.0,103.0,60.28,31.37
2016,4,15,18,15,296.5,28.5,2.45,12.5,63.0,22.98,13.27
2016,4,15,18,30,162.0,16.0,2.5,12.0,23.0,12.97,0.0
2016,4,15,18,45,81.0,8.0,2.55,12.0,11.5,7.28,0.0
2016,4,15,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,121.5,13.5,1.4,11.5,23.0,12.28,0.0
2016,4,16,6,0,243.0,27.0,1.3,12.0,46.0,22.01,11.28
2016,4,16,6,15,353.0,39.0,1.25,12.5,90.0,46.41,24.95
2016,4,16,6,30,463.0,51.0,1.2,13.0,134.0,94.26,54.63
2016,4,16,6,45,532.5,60.0,1.2,14.0,185.5,146.72,95.12
2016,4,16,7,0,602.0,69.0,1.2,15.0,237.0,207.79,146.17
2016,4,16,7,15,649.5,75.5,1.2,15.0,290.5,268.3,199.32
2016,4,16,7,30,697.0,82.0,1.2,15.0,344.0,333.94,256.32
2016,4,16,7,45,729.0,87.5,1.3,15.5,397.0,396.9,309.97
2016,4,16,8,0,761.0,93.0,1.4,16.0,450.0,462.65,364.1
2016,4,16,8,15,786.0,97.0,1.4,16.5,501.0,524.75,413.2
2016,4,16,8,30,811.0,101.0,1.4,17.0,552.0,587.8,461.12
2016,4,16,8,45,826.5,106.0,1.45,17.5,598.5,646.42,504.36
2016,4,16,9,0,842.0,111.0,1.5,18.0,645.0,704.33,545.68
2016,4,16,9,15,856.0,113.5,1.5,18.5,687.0,757.55,581.58
2016,4,16,9,30,870.0,116.0,1.5,19.0,729.0,809.29,614.31
2016,4,16,9,45,884.5,116.5,1.55,19.5,766.5,851.12,640.3
2016,4,16,10,0,899.0,117.0,1.6,20.0,804.0,896.69,668.55
2016,4,16,10,15,906.5,118.5,1.6,20.0,833.5,934.78,692.15
2016,4,16,10,30,914.0,120.0,1.6,20.0,863.0,969.89,713.69
2016,4,16,10,45,924.5,117.5,1.6,20.5,886.5,1000.55,730.86
2016,4,16,11,0,935.0,115.0,1.6,21.0,910.0,1027.96,745.88
2016,4,16,11,15,938.0,115.5,1.6,21.0,924.5,1047.71,757.48
2016,4,16,11,30,941.0,116.0,1.6,21.0,939.0,1063.66,766.84
2016,4,16,11,45,944.0,115.0,1.65,21.5,946.0,1074.16,772.25
2016,4,16,12,0,947.0,114.0,1.7,22.0,953.0,1080.7,775.37
2016,4,16,12,15,946.5,114.0,1.7,22.0,951.0,1080.76,775.3
2016,4,16,12,30,946.0,114.0,1.7,22.0,949.0,1076.79,772.93
2016,4,16,12,45,944.5,113.0,1.7,22.0,939.5,1066.78,766.97
2016,4,16,13,0,943.0,112.0,1.7,22.0,930.0,1052.83,758.72
2016,4,16,13,15,938.5,111.5,1.7,22.0,912.0,1032.61,746.64
2016,4,16,13,30,934.0,111.0,1.7,22.0,894.0,1008.7,732.33
2016,4,16,13,45,930.0,108.5,1.7,22.0,869.5,979.61,714.74
2016,4,16,14,0,926.0,106.0,1.7,22.0,845.0,947.06,694.91
2016,4,16,14,15,917.5,104.5,1.7,22.0,813.0,908.38,670.96
2016,4,16,14,30,909.0,103.0,1.7,22.0,781.0,866.89,644.99
2016,4,16,14,45,897.5,101.0,1.75,22.0,742.5,819.92,615.56
2016,4,16,15,0,886.0,99.0,1.8,22.0,704.0,770.84,584.2
2016,4,16,15,15,871.5,96.5,1.8,21.5,660.5,717.31,549.68
2016,4,16,15,30,857.0,94.0,1.8,21.0,617.0,665.74,513.57
2016,4,16,15,45,828.0,94.5,1.8,21.0,567.0,603.68,467.63
2016,4,16,16,0,799.0,95.0,1.8,21.0,517.0,542.4,420.87
2016,4,16,16,15,772.5,91.0,1.75,20.5,466.0,478.98,371.57
2016,4,16,16,30,746.0,87.0,1.7,20.0,415.0,416.92,321.49
2016,4,16,16,45,685.0,87.5,1.65,19.5,359.0,347.38,264.34
2016,4,16,17,0,624.0,88.0,1.6,19.0,303.0,284.4,211.25
2016,4,16,17,15,569.5,79.5,1.5,18.5,251.0,221.07,157.28
2016,4,16,17,30,515.0,71.0,1.4,18.0,199.0,164.07,109.16
2016,4,16,17,45,416.0,61.5,1.35,17.5,149.0,107.47,65.88
2016,4,16,18,0,317.0,52.0,1.3,17.0,99.0,61.61,35.55
2016,4,16,18,15,158.5,37.5,1.3,16.5,61.0,29.17,18.24
2016,4,16,18,30,0.0,23.0,1.3,16.0,23.0,19.36,0.0
2016,4,16,18,45,0.0,11.5,1.3,16.0,11.5,10.46,0.0
2016,4,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,45,101.5,15.0,0.7,12.5,23.5,13.64,0.0
2016,4,17,6,0,203.0,30.0,0.7,13.0,47.0,23.47,12.93
2016,4,17,6,15,305.5,44.0,0.75,13.0,90.0,48.04,27.27
2016,4,17,6,30,408.0,58.0,0.8,13.0,133.0,95.47,57.95
2016,4,17,6,45,479.5,67.5,0.85,13.5,183.5,145.27,96.36
2016,4,17,7,0,551.0,77.0,0.9,14.0,234.0,204.0,145.34
2016,4,17,7,15,599.5,84.5,0.95,14.5,287.0,262.67,196.22
2016,4,17,7,30,648.0,92.0,1.0,15.0,340.0,326.65,250.99
2016,4,17,7,45,685.0,97.5,1.05,15.5,392.5,388.86,303.32
2016,4,17,8,0,722.0,103.0,1.1,16.0,445.0,454.21,356.43
2016,4,17,8,15,748.0,107.5,1.15,16.5,495.5,515.49,404.73
2016,4,17,8,30,774.0,112.0,1.2,17.0,546.0,577.36,451.78
2016,4,17,8,45,797.5,114.0,1.25,17.5,593.5,636.15,495.06
2016,4,17,9,0,821.0,116.0,1.3,18.0,641.0,695.04,537.05
2016,4,17,9,15,835.5,119.0,1.35,18.5,682.5,748.12,573.47
2016,4,17,9,30,850.0,122.0,1.4,19.0,724.0,799.83,606.71
2016,4,17,9,45,868.0,120.5,1.45,19.5,762.0,848.02,637.01
2016,4,17,10,0,886.0,119.0,1.5,20.0,800.0,887.29,660.97
2016,4,17,10,15,893.5,120.5,1.55,20.0,829.0,924.87,684.96
2016,4,17,10,30,901.0,122.0,1.6,20.0,858.0,959.51,706.93
2016,4,17,10,45,906.5,123.5,1.65,20.5,880.5,989.16,724.26
2016,4,17,11,0,912.0,125.0,1.7,21.0,903.0,1015.42,739.39
2016,4,17,11,15,915.5,125.5,1.7,21.0,917.5,1035.18,751.12
2016,4,17,11,30,919.0,126.0,1.7,21.0,932.0,1051.25,760.64
2016,4,17,11,45,920.0,126.5,1.7,21.5,938.5,1061.03,764.86
2016,4,17,12,0,921.0,127.0,1.7,22.0,945.0,1066.94,766.82
2016,4,17,12,15,920.5,127.0,1.65,22.0,943.5,1066.92,765.92
2016,4,17,12,30,920.0,127.0,1.6,22.0,942.0,1062.99,762.78
2016,4,17,12,45,918.5,126.0,1.6,22.5,932.5,1053.16,755.47
2016,4,17,13,0,917.0,125.0,1.6,23.0,923.0,1039.49,745.96
2016,4,17,13,15,913.0,124.0,1.5,23.0,905.5,1019.63,732.6
2016,4,17,13,30,909.0,123.0,1.4,23.0,888.0,996.16,717.12
2016,4,17,13,45,904.0,120.5,1.3,23.5,863.5,966.76,696.61
2016,4,17,14,0,899.0,118.0,1.2,24.0,839.0,934.05,674.17
2016,4,17,14,15,890.5,116.5,1.05,24.0,807.0,896.22,649.0
2016,4,17,14,30,882.0,115.0,0.9,24.0,775.0,855.66,622.04
2016,4,17,14,45,872.5,111.5,0.8,24.0,737.0,809.78,592.31
2016,4,17,15,0,863.0,108.0,0.7,24.0,699.0,766.62,564.21
2016,4,17,15,15,848.5,105.0,0.6,24.0,655.5,712.87,528.11
2016,4,17,15,30,834.0,102.0,0.5,24.0,612.0,657.92,489.4
2016,4,17,15,45,816.0,98.0,0.4,24.0,564.5,598.93,446.94
2016,4,17,16,0,798.0,94.0,0.3,24.0,517.0,539.72,403.17
2016,4,17,16,15,772.0,89.5,0.35,23.5,466.0,476.18,356.99
2016,4,17,16,30,746.0,85.0,0.4,23.0,415.0,413.96,309.63
2016,4,17,16,45,711.5,79.5,0.45,23.0,362.0,348.38,257.23
2016,4,17,17,0,677.0,74.0,0.5,23.0,309.0,286.48,205.94
2016,4,17,17,15,626.5,67.0,0.65,22.0,256.5,222.56,153.37
2016,4,17,17,30,576.0,60.0,0.8,21.0,204.0,164.37,105.27
2016,4,17,17,45,499.0,51.0,0.95,20.5,155.0,107.18,61.3
2016,4,17,18,0,422.0,42.0,1.1,20.0,106.0,59.72,30.54
2016,4,17,18,15,300.5,29.5,1.15,19.5,66.0,23.69,13.7
2016,4,17,18,30,179.0,17.0,1.2,19.0,26.0,13.74,0.0
2016,4,17,18,45,89.5,8.5,1.25,18.5,13.0,7.73,0.0
2016,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,133.5,15.0,0.55,13.5,26.5,12.14,0.0
2016,4,18,6,0,267.0,30.0,0.5,14.0,53.0,24.49,14.14
2016,4,18,6,15,372.5,42.0,0.5,14.5,98.5,50.59,27.51
2016,4,18,6,30,478.0,54.0,0.5,15.0,144.0,99.42,57.8
2016,4,18,6,45,545.5,62.5,0.5,16.0,195.5,152.12,98.12
2016,4,18,7,0,613.0,71.0,0.5,17.0,247.0,213.13,148.39
2016,4,18,7,15,659.5,77.5,0.45,17.5,301.0,274.02,200.3
2016,4,18,7,30,706.0,84.0,0.4,18.0,355.0,339.87,255.27
2016,4,18,7,45,736.5,89.5,0.4,18.5,408.5,402.66,306.7
2016,4,18,8,0,767.0,95.0,0.4,19.0,462.0,468.08,358.1
2016,4,18,8,15,791.5,99.0,0.45,19.5,512.5,530.13,405.48
2016,4,18,8,30,816.0,103.0,0.5,20.0,563.0,593.05,451.73
2016,4,18,8,45,834.0,106.5,0.6,20.5,610.5,651.83,494.05
2016,4,18,9,0,852.0,110.0,0.7,21.0,658.0,710.1,534.78
2016,4,18,9,15,866.0,112.5,0.8,21.0,700.0,763.59,571.7
2016,4,18,9,30,880.0,115.0,0.9,21.0,742.0,815.56,605.95
2016,4,18,9,45,895.0,114.5,1.0,21.5,779.0,857.11,631.81
2016,4,18,10,0,910.0,114.0,1.1,22.0,816.0,902.27,659.89
2016,4,18,10,15,917.0,115.5,1.15,22.0,845.5,940.1,683.42
2016,4,18,10,30,924.0,117.0,1.2,22.0,875.0,974.87,705.0
2016,4,18,10,45,930.0,117.5,1.25,22.5,897.5,1004.45,721.89
2016,4,18,11,0,936.0,118.0,1.3,23.0,920.0,1030.58,736.62
2016,4,18,11,15,939.0,119.0,1.3,23.0,934.0,1050.7,748.21
2016,4,18,11,30,942.0,120.0,1.3,23.0,948.0,1067.02,757.59
2016,4,18,11,45,942.0,120.5,1.3,23.5,954.0,1075.94,761.09
2016,4,18,12,0,942.0,121.0,1.3,24.0,960.0,1080.88,762.36
2016,4,18,12,15,941.5,121.0,1.3,24.0,958.0,1080.81,762.23
2016,4,18,12,30,941.0,121.0,1.3,24.0,956.0,1076.76,759.87
2016,4,18,12,45,933.5,123.5,1.3,24.0,945.0,1064.33,752.58
2016,4,18,13,0,926.0,126.0,1.3,24.0,934.0,1048.13,743.17
2016,4,18,13,15,921.5,125.0,1.3,24.0,916.0,1027.61,731.21
2016,4,18,13,30,917.0,124.0,1.3,24.0,898.0,1003.47,717.09
2016,4,18,13,45,904.0,126.5,1.3,24.0,871.5,971.57,698.12
2016,4,18,14,0,891.0,129.0,1.3,24.0,845.0,936.77,677.29
2016,4,18,14,15,882.0,127.0,1.3,23.5,813.0,898.24,655.2
2016,4,18,14,30,873.0,125.0,1.3,23.0,781.0,863.93,635.61
2016,4,18,14,45,851.0,127.0,1.35,23.0,740.5,813.47,604.38
2016,4,18,15,0,829.0,129.0,1.4,23.0,700.0,761.78,571.84
2016,4,18,15,15,813.0,126.0,1.4,22.5,656.0,708.38,536.5
2016,4,18,15,30,797.0,123.0,1.4,22.0,612.0,654.0,499.1
2016,4,18,15,45,769.5,120.5,1.45,22.0,563.0,593.41,455.31
2016,4,18,16,0,742.0,118.0,1.5,22.0,514.0,532.49,409.83
2016,4,18,16,15,713.0,112.5,1.5,21.5,463.0,469.07,361.41
2016,4,18,16,30,684.0,107.0,1.5,21.0,412.0,407.45,312.55
2016,4,18,16,45,643.0,100.5,1.55,20.5,359.0,342.57,259.73
2016,4,18,17,0,602.0,94.0,1.6,20.0,306.0,281.63,208.56
2016,4,18,17,15,547.5,85.5,1.6,19.0,253.5,219.79,156.63
2016,4,18,17,30,493.0,77.0,1.6,18.0,201.0,164.31,110.32
2016,4,18,17,45,413.5,65.0,1.6,17.0,152.0,107.32,66.14
2016,4,18,18,0,334.0,53.0,1.6,16.0,103.0,62.63,36.3
2016,4,18,18,15,167.0,39.0,1.65,15.5,64.0,30.27,19.59
2016,4,18,18,30,0.0,25.0,1.7,15.0,25.0,21.0,0.0
2016,4,18,18,45,0.0,12.5,1.75,15.0,12.5,11.37,0.0
2016,4,18,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,45,116.0,16.5,1.2,12.5,27.5,13.0,0.0
2016,4,19,6,0,232.0,33.0,1.1,13.0,55.0,25.78,15.58
2016,4,19,6,15,334.0,46.5,1.05,13.5,99.5,51.95,29.56
2016,4,19,6,30,436.0,60.0,1.0,14.0,144.0,100.92,61.1
2016,4,19,6,45,515.0,67.5,1.0,14.5,196.5,152.01,100.21
2016,4,19,7,0,594.0,75.0,1.0,15.0,249.0,212.89,150.69
2016,4,19,7,15,640.0,81.5,0.95,15.5,302.5,272.48,202.3
2016,4,19,7,30,686.0,88.0,0.9,16.0,356.0,336.97,257.17
2016,4,19,7,45,726.5,91.5,0.9,16.5,410.0,400.76,310.25
2016,4,19,8,0,767.0,95.0,0.9,17.0,464.0,468.34,364.4
2016,4,19,8,15,791.0,99.0,0.9,17.5,514.5,530.05,412.19
2016,4,19,8,30,815.0,103.0,0.9,18.0,565.0,592.56,458.7
2016,4,19,8,45,833.0,106.0,0.9,18.5,612.0,650.69,500.31
2016,4,19,9,0,851.0,109.0,0.9,19.0,659.0,708.3,540.06
2016,4,19,9,15,864.5,112.0,0.85,19.5,701.0,761.79,574.34
2016,4,19,9,30,878.0,115.0,0.8,20.0,743.0,813.74,605.41
2016,4,19,9,45,881.0,121.0,0.8,21.0,777.5,851.92,626.31
2016,4,19,10,0,884.0,127.0,0.8,22.0,812.0,892.82,648.72
2016,4,19,10,15,891.5,129.0,0.8,22.0,841.0,930.67,671.26
2016,4,19,10,30,899.0,131.0,0.8,22.0,870.0,965.59,691.79
2016,4,19,10,45,898.0,136.0,0.8,22.5,890.5,992.41,705.84
2016,4,19,11,0,897.0,141.0,0.8,23.0,911.0,1015.56,717.66
2016,4,19,11,15,900.5,142.0,0.85,23.0,925.5,1035.42,730.0
2016,4,19,11,30,904.0,143.0,0.9,23.0,940.0,1051.64,740.26
2016,4,19,11,45,900.0,146.5,0.95,23.0,945.0,1059.12,745.37
2016,4,19,12,0,896.0,150.0,1.0,23.0,950.0,1062.74,748.38
2016,4,19,12,15,726.0,242.5,1.05,23.0,890.5,1007.84,715.69
2016,4,19,12,30,556.0,335.0,1.1,23.0,831.0,924.71,661.33
2016,4,19,12,45,511.0,343.5,1.15,23.0,795.5,883.3,635.98
2016,4,19,13,0,466.0,352.0,1.2,23.0,760.0,840.15,608.54
2016,4,19,13,15,427.0,361.0,1.25,22.5,729.5,802.12,585.26
2016,4,19,13,30,388.0,370.0,1.3,22.0,699.0,751.96,553.58
2016,4,19,13,45,353.5,370.5,1.4,22.0,663.5,709.65,526.11
2016,4,19,14,0,319.0,371.0,1.5,22.0,628.0,667.57,498.12
2016,4,19,14,15,299.0,360.0,1.55,21.5,593.5,626.98,471.73
2016,4,19,14,30,279.0,349.0,1.6,21.0,559.0,586.6,444.9
2016,4,19,14,45,227.5,337.0,1.7,21.0,502.5,510.5,390.66
2016,4,19,15,0,176.0,325.0,1.8,21.0,446.0,449.11,345.95
2016,4,19,15,15,115.5,293.0,1.85,20.5,370.5,365.77,284.13
2016,4,19,15,30,55.0,261.0,1.9,20.0,295.0,280.25,219.02
2016,4,19,15,45,54.0,240.5,2.0,19.5,272.0,256.3,201.61
2016,4,19,16,0,53.0,220.0,2.1,19.0,249.0,232.49,183.73
2016,4,19,16,15,36.0,191.0,2.15,18.5,210.0,193.06,152.9
2016,4,19,16,30,19.0,162.0,2.2,18.0,171.0,152.7,120.9
2016,4,19,16,45,14.0,143.0,2.25,17.5,149.0,132.23,104.69
2016,4,19,17,0,9.0,124.0,2.3,17.0,127.0,112.45,88.79
2016,4,19,17,15,4.5,104.0,2.25,16.5,105.5,92.65,72.61
2016,4,19,17,30,0.0,84.0,2.2,16.0,84.0,73.57,56.79
2016,4,19,17,45,0.0,64.0,2.2,15.5,64.0,55.83,41.64
2016,4,19,18,0,0.0,44.0,2.2,15.0,44.0,38.41,26.55
2016,4,19,18,15,0.0,27.5,2.15,14.5,27.5,24.23,14.76
2016,4,19,18,30,0.0,11.0,2.1,14.0,11.0,9.67,0.0
2016,4,19,18,45,0.0,5.5,2.05,14.0,5.5,5.0,0.0
2016,4,19,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,45,131.5,16.5,1.15,11.5,29.0,12.99,0.0
2016,4,20,6,0,263.0,33.0,1.2,12.0,58.0,26.92,16.88
2016,4,20,6,15,364.0,45.0,1.2,12.5,103.5,53.63,30.22
2016,4,20,6,30,465.0,57.0,1.2,13.0,149.0,101.59,60.69
2016,4,20,6,45,528.0,66.0,1.3,14.0,199.5,153.21,101.0
2016,4,20,7,0,591.0,75.0,1.4,15.0,250.0,212.56,150.91
2016,4,20,7,15,636.5,81.5,1.35,15.0,303.5,271.78,202.87
2016,4,20,7,30,682.0,88.0,1.3,15.0,357.0,335.84,258.35
2016,4,20,7,45,716.0,93.0,1.3,15.5,409.5,398.1,310.91
2016,4,20,8,0,750.0,98.0,1.3,16.0,462.0,463.08,363.78
2016,4,20,8,15,774.0,102.0,1.3,16.5,512.0,524.13,411.8
2016,4,20,8,30,798.0,106.0,1.3,17.0,562.0,585.67,458.37
2016,4,20,8,45,822.5,106.5,1.35,17.5,609.5,644.47,501.73
2016,4,20,9,0,847.0,107.0,1.4,18.0,657.0,703.37,543.81
2016,4,20,9,15,720.5,164.0,1.4,18.0,652.0,711.17,546.67
2016,4,20,9,30,594.0,221.0,1.4,18.0,647.0,702.06,537.52
2016,4,20,9,45,598.0,234.5,1.45,18.5,682.0,744.47,566.13
2016,4,20,10,0,602.0,248.0,1.5,19.0,717.0,784.99,592.37
2016,4,20,10,15,534.0,285.0,1.55,19.0,712.0,780.44,587.12
2016,4,20,10,30,466.0,322.0,1.6,19.0,707.0,772.72,579.97
2016,4,20,10,45,438.0,344.0,1.65,19.0,713.5,782.0,585.46
2016,4,20,11,0,410.0,366.0,1.7,19.0,720.0,787.97,588.51
2016,4,20,11,15,671.5,242.0,1.7,19.0,832.5,931.58,691.89
2016,4,20,11,30,933.0,118.0,1.7,19.0,945.0,1054.18,769.3
2016,4,20,11,45,920.5,127.5,1.75,19.5,948.0,1059.57,770.2
2016,4,20,12,0,908.0,137.0,1.8,20.0,951.0,1060.79,770.05
2016,4,20,12,15,907.5,137.0,1.8,20.0,949.0,1060.6,769.91
2016,4,20,12,30,907.0,137.0,1.8,20.0,947.0,1056.58,767.47
2016,4,20,12,45,902.5,137.5,1.85,20.0,937.0,1045.27,761.3
2016,4,20,13,0,898.0,138.0,1.9,20.0,927.0,1030.26,752.91
2016,4,20,13,15,748.5,214.0,1.9,19.5,862.5,967.02,713.98
2016,4,20,13,30,599.0,290.0,1.9,19.0,798.0,881.91,657.41
2016,4,20,13,45,734.5,213.0,1.95,19.0,818.5,916.73,685.61
2016,4,20,14,0,870.0,136.0,2.0,19.0,839.0,931.09,696.23
2016,4,20,14,15,605.5,235.0,2.0,19.0,715.5,779.4,591.58
2016,4,20,14,30,341.0,334.0,2.0,19.0,592.0,621.56,475.82
2016,4,20,14,45,584.0,230.0,2.0,19.0,645.5,703.59,541.7
2016,4,20,15,0,827.0,126.0,2.0,19.0,699.0,754.73,581.98
2016,4,20,15,15,811.0,122.5,1.95,18.5,655.0,701.03,543.82
2016,4,20,15,30,795.0,119.0,1.9,18.0,611.0,646.38,504.65
2016,4,20,15,45,778.0,113.0,1.9,18.0,564.0,587.99,460.92
2016,4,20,16,0,761.0,107.0,1.9,18.0,517.0,529.49,415.72
2016,4,20,16,15,576.5,132.5,1.85,17.5,425.5,420.09,330.75
2016,4,20,16,30,392.0,158.0,1.8,17.0,334.0,325.26,256.19
2016,4,20,16,45,360.5,145.5,1.8,17.0,292.0,275.51,215.08
2016,4,20,17,0,329.0,133.0,1.8,17.0,250.0,225.79,173.17
2016,4,20,17,15,303.5,113.5,1.7,16.0,208.0,178.98,133.63
2016,4,20,17,30,278.0,94.0,1.6,15.0,166.0,135.33,96.75
2016,4,20,17,45,238.0,75.0,1.55,14.5,127.0,93.74,63.22
2016,4,20,18,0,198.0,56.0,1.5,14.0,88.0,57.52,36.69
2016,4,20,18,15,127.0,38.0,1.5,13.5,56.0,30.42,20.18
2016,4,20,18,30,56.0,20.0,1.5,13.0,24.0,16.39,1.53
2016,4,20,18,45,28.0,10.0,1.5,13.0,12.0,9.1,0.0
2016,4,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,45,3.5,16.5,0.9,12.5,17.0,14.55,0.0
2016,4,21,6,0,7.0,33.0,0.9,13.0,34.0,28.46,18.34
2016,4,21,6,15,27.5,54.0,1.0,13.0,59.5,47.06,33.33
2016,4,21,6,30,48.0,75.0,1.1,13.0,85.0,69.89,51.91
2016,4,21,6,45,61.0,97.5,1.2,13.5,114.0,95.77,73.46
2016,4,21,7,0,74.0,120.0,1.3,14.0,143.0,123.67,96.79
2016,4,21,7,15,88.5,141.5,1.35,14.0,173.5,153.0,121.39
2016,4,21,7,30,103.0,163.0,1.4,14.0,204.0,187.57,150.16
2016,4,21,7,45,56.0,164.5,1.5,14.5,187.5,173.09,138.83
2016,4,21,8,0,9.0,166.0,1.6,15.0,171.0,152.55,121.78
2016,4,21,8,15,13.5,186.0,1.65,15.0,194.0,173.92,138.96
2016,4,21,8,30,18.0,206.0,1.7,15.0,217.0,195.88,156.36
2016,4,21,8,45,9.0,165.5,1.8,15.5,171.0,153.94,121.71
2016,4,21,9,0,0.0,125.0,1.9,16.0,125.0,111.36,86.51
2016,4,21,9,15,149.0,225.0,1.95,16.0,332.5,328.35,263.02
2016,4,21,9,30,298.0,325.0,2.0,16.0,540.0,560.5,439.61
2016,4,21,9,45,270.0,349.0,2.05,16.5,551.0,575.68,447.14
2016,4,21,10,0,242.0,373.0,2.1,17.0,562.0,576.26,445.61
2016,4,21,10,15,147.0,370.5,2.1,17.0,487.0,499.07,386.2
2016,4,21,10,30,52.0,368.0,2.1,17.0,412.0,402.18,311.25
2016,4,21,10,45,295.0,346.5,2.1,17.0,601.5,637.18,491.65
2016,4,21,11,0,538.0,325.0,2.1,17.0,791.0,869.52,657.09
2016,4,21,11,15,446.5,368.0,2.15,17.0,758.5,833.45,627.54
2016,4,21,11,30,355.0,411.0,2.2,17.0,726.0,781.41,589.58
2016,4,21,11,45,369.0,402.5,2.25,17.5,732.0,790.42,595.91
2016,4,21,12,0,383.0,394.0,2.3,18.0,738.0,797.7,600.52
2016,4,21,12,15,211.5,389.0,2.35,18.0,579.0,605.8,461.96
2016,4,21,12,30,40.0,384.0,2.4,18.0,420.0,413.05,316.77
2016,4,21,12,45,91.0,413.0,2.5,18.0,493.5,492.76,378.81
2016,4,21,13,0,142.0,442.0,2.6,18.0,567.0,585.77,447.89
2016,4,21,13,15,504.0,290.0,2.65,18.0,721.5,803.18,613.77
2016,4,21,13,30,866.0,138.0,2.7,18.0,876.0,965.6,728.35
2016,4,21,13,45,867.5,131.5,2.8,18.0,853.0,939.21,710.53
2016,4,21,14,0,869.0,125.0,2.9,18.0,830.0,909.32,692.0
2016,4,21,14,15,503.5,245.0,2.9,18.0,650.0,696.73,539.61
2016,4,21,14,30,138.0,365.0,2.9,18.0,470.0,473.96,368.17
2016,4,21,14,45,317.0,304.5,2.95,18.0,529.0,556.88,436.47
2016,4,21,15,0,496.0,244.0,3.0,18.0,588.0,623.81,489.65
2016,4,21,15,15,651.0,175.5,2.95,17.5,598.0,643.57,507.49
2016,4,21,15,30,806.0,107.0,2.9,17.0,608.0,640.21,507.59
2016,4,21,15,45,618.0,150.0,2.9,17.0,517.0,529.18,420.9
2016,4,21,16,0,430.0,193.0,2.9,17.0,426.0,428.7,341.54
2016,4,21,16,15,374.0,183.0,2.85,16.5,371.5,359.08,286.69
2016,4,21,16,30,318.0,173.0,2.8,16.0,317.0,301.9,240.51
2016,4,21,16,45,266.5,156.5,2.8,16.0,267.0,246.33,194.67
2016,4,21,17,0,215.0,140.0,2.8,16.0,217.0,196.69,153.48
2016,4,21,17,15,193.5,120.0,2.65,15.5,181.0,157.45,120.28
2016,4,21,17,30,172.0,100.0,2.5,15.0,145.0,120.97,89.47
2016,4,21,17,45,148.0,79.0,2.4,14.5,111.5,86.26,60.98
2016,4,21,18,0,124.0,58.0,2.3,14.0,78.0,55.0,36.9
2016,4,21,18,15,72.5,39.5,2.25,13.5,50.0,32.48,22.03
2016,4,21,18,30,21.0,21.0,2.2,13.0,22.0,18.23,3.75
2016,4,21,18,45,10.5,10.5,2.15,13.0,11.0,9.55,0.0
2016,4,21,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,45,99.5,20.0,3.75,13.0,30.5,15.68,0.27
2016,4,22,6,0,199.0,40.0,3.8,13.0,61.0,31.06,20.67
2016,4,22,6,15,299.0,53.5,3.85,13.0,104.5,57.14,34.56
2016,4,22,6,30,399.0,67.0,3.9,13.0,148.0,102.16,64.09
2016,4,22,6,45,199.5,38.5,4.0,13.0,79.0,70.44,46.11
2016,4,22,7,0,0.0,10.0,4.1,13.0,10.0,8.79,1.94
2016,4,22,7,15,0.0,12.0,4.2,13.0,12.0,10.55,3.46
2016,4,22,7,30,0.0,14.0,4.3,13.0,14.0,12.32,4.97
2016,4,22,7,45,0.0,21.0,4.45,13.5,21.0,18.5,10.22
2016,4,22,8,0,0.0,28.0,4.6,14.0,28.0,24.69,15.41
2016,4,22,8,15,0.0,20.5,4.7,14.0,20.5,18.08,9.73
2016,4,22,8,30,0.0,13.0,4.8,14.0,13.0,11.47,4.07
2016,4,22,8,45,2.0,100.0,4.9,14.0,101.5,90.02,70.06
2016,4,22,9,0,4.0,187.0,5.0,14.0,190.0,170.72,136.4
2016,4,22,9,15,30.5,252.0,5.1,14.0,274.5,258.63,207.99
2016,4,22,9,30,57.0,317.0,5.2,14.0,359.0,344.86,276.89
2016,4,22,9,45,38.5,301.0,5.35,14.0,330.0,316.85,253.67
2016,4,22,10,0,20.0,285.0,5.5,14.0,301.0,277.06,221.19
2016,4,22,10,15,15.5,263.5,5.55,14.0,276.0,253.55,202.08
2016,4,22,10,30,11.0,242.0,5.6,14.0,251.0,229.81,182.73
2016,4,22,10,45,90.0,338.5,5.65,14.0,416.5,409.49,327.66
2016,4,22,11,0,169.0,435.0,5.7,14.0,582.0,599.97,475.27
2016,4,22,11,15,92.0,360.5,5.7,13.5,441.0,437.96,349.11
2016,4,22,11,30,15.0,286.0,5.7,13.0,300.0,276.57,220.1
2016,4,22,11,45,262.5,323.0,5.7,13.0,560.0,601.13,482.54
2016,4,22,12,0,510.0,360.0,5.7,13.0,820.0,902.56,711.15
2016,4,22,12,15,273.0,369.0,5.6,13.0,615.5,660.83,524.57
2016,4,22,12,30,36.0,378.0,5.5,13.0,411.0,402.51,319.08
2016,4,22,12,45,149.0,405.5,5.4,13.0,537.5,556.92,442.91
2016,4,22,13,0,262.0,433.0,5.3,13.0,664.0,707.22,558.59
2016,4,22,13,15,557.5,293.5,5.2,13.0,773.5,857.01,678.06
2016,4,22,13,30,853.0,154.0,5.1,13.0,883.0,978.53,768.67
2016,4,22,13,45,662.5,233.0,5.05,13.5,790.0,868.05,686.39
2016,4,22,14,0,472.0,312.0,5.0,14.0,697.0,752.72,595.97
2016,4,22,14,15,662.5,222.0,5.0,14.0,739.0,813.18,646.93
2016,4,22,14,30,853.0,132.0,5.0,14.0,781.0,849.47,675.75
2016,4,22,14,45,628.0,207.0,5.0,14.0,672.0,717.36,575.43
2016,4,22,15,0,403.0,282.0,5.0,14.0,563.0,581.58,468.2
2016,4,22,15,15,223.0,268.5,5.0,13.5,423.0,423.13,343.17
2016,4,22,15,30,43.0,255.0,5.0,13.0,283.0,265.62,214.92
2016,4,22,15,45,28.5,222.5,5.0,13.0,240.0,222.98,180.69
2016,4,22,16,0,14.0,190.0,5.0,13.0,197.0,177.85,143.85
2016,4,22,16,15,7.0,112.5,4.9,13.0,116.0,103.27,82.01
2016,4,22,16,30,0.0,35.0,4.8,13.0,35.0,30.87,20.81
2016,4,22,16,45,0.0,23.5,4.7,13.0,23.5,20.7,12.17
2016,4,22,17,0,0.0,12.0,4.6,13.0,12.0,10.55,3.46
2016,4,22,17,15,259.0,44.0,4.35,12.5,112.5,107.36,77.44
2016,4,22,17,30,518.0,76.0,4.1,12.0,213.0,165.61,113.54
2016,4,22,17,45,434.5,66.0,3.9,12.0,163.5,110.83,69.87
2016,4,22,18,0,351.0,56.0,3.7,12.0,114.0,64.66,38.6
2016,4,22,18,15,231.5,41.0,3.5,11.5,74.0,31.79,21.73
2016,4,22,18,30,112.0,26.0,3.3,11.0,34.0,20.4,6.23
2016,4,22,18,45,56.0,13.0,3.15,11.0,17.0,11.82,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
