Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,5,45,155.5,17.5,2.35,10.5,34.5,13.86,1.33
2016,4,23,6,0,311.0,35.0,2.4,11.0,69.0,28.31,18.7
2016,4,23,6,15,407.5,45.0,2.4,11.0,115.0,56.46,31.25
2016,4,23,6,30,504.0,55.0,2.4,11.0,161.0,105.06,62.47
2016,4,23,6,45,558.0,64.0,2.45,11.5,211.5,157.58,104.76
2016,4,23,7,0,612.0,73.0,2.5,12.0,262.0,216.64,155.97
2016,4,23,7,15,654.5,79.0,2.5,12.5,314.5,275.63,208.63
2016,4,23,7,30,697.0,85.0,2.5,13.0,367.0,339.04,264.47
2016,4,23,7,45,720.0,92.0,2.5,13.5,417.5,399.32,316.8
2016,4,23,8,0,743.0,99.0,2.5,14.0,468.0,461.05,368.52
2016,4,23,8,15,766.0,103.0,2.5,14.0,517.0,521.05,417.9
2016,4,23,8,30,789.0,107.0,2.5,14.0,566.0,581.34,465.98
2016,4,23,8,45,801.5,112.5,2.5,14.5,610.5,636.83,508.02
2016,4,23,9,0,814.0,118.0,2.5,15.0,655.0,691.37,547.99
2016,4,23,9,15,827.5,120.5,2.5,15.0,695.5,742.35,585.23
2016,4,23,9,30,841.0,123.0,2.5,15.0,736.0,791.89,619.19
2016,4,23,9,45,859.5,120.5,2.5,15.5,772.5,832.21,644.98
2016,4,23,10,0,878.0,118.0,2.5,16.0,809.0,876.65,673.35
2016,4,23,10,15,885.0,119.5,2.5,16.0,837.5,912.99,697.01
2016,4,23,10,30,892.0,121.0,2.5,16.0,866.0,946.4,718.58
2016,4,23,10,45,896.5,122.0,2.55,16.5,887.0,973.87,735.16
2016,4,23,11,0,901.0,123.0,2.6,17.0,908.0,997.96,749.49
2016,4,23,11,15,904.0,124.0,2.6,17.0,922.0,1017.1,761.47
2016,4,23,11,30,907.0,125.0,2.6,17.0,936.0,1032.6,771.15
2016,4,23,11,45,904.5,127.5,2.6,17.0,940.5,1040.41,775.89
2016,4,23,12,0,902.0,130.0,2.6,17.0,945.0,1044.4,778.29
2016,4,23,12,15,901.0,130.0,2.65,17.0,943.0,1043.57,778.23
2016,4,23,12,30,900.0,130.0,2.7,17.0,941.0,1038.95,775.83
2016,4,23,12,45,895.0,131.0,2.8,17.0,930.5,1027.62,769.61
2016,4,23,13,0,890.0,132.0,2.9,17.0,920.0,1012.65,761.06
2016,4,23,13,15,885.5,131.5,3.05,17.0,902.5,993.13,749.91
2016,4,23,13,30,881.0,131.0,3.2,17.0,885.0,970.17,736.35
2016,4,23,13,45,868.5,132.5,3.35,17.0,859.0,938.56,716.72
2016,4,23,14,0,856.0,134.0,3.5,17.0,833.0,912.57,700.84
2016,4,23,14,15,847.0,132.5,3.55,16.5,801.5,874.98,677.28
2016,4,23,14,30,838.0,131.0,3.6,16.0,770.0,834.86,651.66
2016,4,23,14,45,820.0,131.0,3.7,16.0,731.0,786.93,619.07
2016,4,23,15,0,802.0,131.0,3.8,16.0,692.0,737.62,584.78
2016,4,23,15,15,786.0,128.0,3.8,15.5,649.5,685.65,547.08
2016,4,23,15,30,770.0,125.0,3.8,15.0,607.0,632.8,507.65
2016,4,23,15,45,744.5,122.5,3.85,15.0,559.5,574.87,462.32
2016,4,23,16,0,719.0,120.0,3.9,15.0,512.0,516.67,415.55
2016,4,23,16,15,690.5,115.0,3.85,14.5,462.5,455.6,365.78
2016,4,23,16,30,662.0,110.0,3.8,14.0,413.0,396.32,315.9
2016,4,23,16,45,614.0,106.0,3.8,14.0,360.5,332.95,261.17
2016,4,23,17,0,566.0,102.0,3.8,14.0,308.0,274.33,209.59
2016,4,23,17,15,512.5,93.0,3.65,13.5,257.0,214.91,157.78
2016,4,23,17,30,459.0,84.0,3.5,13.0,206.0,159.37,110.16
2016,4,23,17,45,386.0,71.5,3.4,13.0,158.5,107.52,68.96
2016,4,23,18,0,313.0,59.0,3.3,13.0,111.0,64.84,39.83
2016,4,23,18,15,209.0,42.5,3.2,12.5,72.0,32.87,22.66
2016,4,23,18,30,105.0,26.0,3.1,12.0,33.0,21.06,7.64
2016,4,23,18,45,52.5,13.0,3.05,12.0,16.5,11.82,0.0
2016,4,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,24,5,45,111.5,21.5,3.35,10.5,34.5,16.81,4.29
2016,4,24,6,0,223.0,43.0,3.5,11.0,69.0,33.34,23.14
2016,4,24,6,15,318.5,57.5,3.5,11.0,114.5,61.84,38.15
2016,4,24,6,30,414.0,72.0,3.5,11.0,160.0,108.64,69.46
2016,4,24,6,45,489.5,80.5,3.55,11.5,212.5,161.12,110.9
2016,4,24,7,0,565.0,89.0,3.6,12.0,265.0,220.64,161.36
2016,4,24,7,15,611.0,96.0,3.6,12.5,318.5,278.9,213.05
2016,4,24,7,30,657.0,103.0,3.6,13.0,372.0,342.08,268.52
2016,4,24,7,45,697.0,107.0,3.6,13.5,425.5,404.4,322.36
2016,4,24,8,0,737.0,111.0,3.6,14.0,479.0,470.1,377.43
2016,4,24,8,15,761.5,115.5,3.55,14.5,529.5,531.01,427.01
2016,4,24,8,30,786.0,120.0,3.5,15.0,580.0,592.32,475.23
2016,4,24,8,45,808.5,121.5,3.5,15.5,627.0,650.09,519.42
2016,4,24,9,0,831.0,123.0,3.5,16.0,674.0,707.81,562.22
2016,4,24,9,15,844.5,126.0,3.4,16.0,715.5,760.04,600.34
2016,4,24,9,30,858.0,129.0,3.3,16.0,757.0,810.76,634.9
2016,4,24,9,45,869.0,131.0,3.25,16.5,792.5,856.64,664.49
2016,4,24,10,0,880.0,133.0,3.2,17.0,828.0,900.26,692.01
2016,4,24,10,15,886.5,134.5,3.25,17.0,856.5,928.57,710.61
2016,4,24,10,30,893.0,136.0,3.3,17.0,885.0,961.5,732.49
2016,4,24,10,45,895.5,139.0,3.4,17.5,905.5,989.03,749.56
2016,4,24,11,0,898.0,142.0,3.5,18.0,926.0,1013.08,764.28
2016,4,24,11,15,900.5,143.0,3.7,18.0,939.5,1031.61,777.53
2016,4,24,11,30,903.0,144.0,3.9,18.0,953.0,1046.49,788.45
2016,4,24,11,45,894.5,150.0,4.1,18.0,956.5,1051.6,792.9
2016,4,24,12,0,886.0,156.0,4.3,18.0,960.0,1052.81,794.87
2016,4,24,12,15,713.0,252.5,4.5,17.5,898.0,998.72,761.12
2016,4,24,12,30,540.0,349.0,4.7,17.0,836.0,916.91,702.73
2016,4,24,12,45,529.0,347.5,4.95,17.0,820.5,899.26,692.55
2016,4,24,13,0,518.0,346.0,5.2,17.0,805.0,879.25,680.04
2016,4,24,13,15,520.5,335.5,5.35,16.5,789.5,861.13,669.91
2016,4,24,13,30,523.0,325.0,5.5,16.0,774.0,840.53,657.81
2016,4,24,13,45,547.5,303.0,5.65,16.0,762.0,826.27,649.61
2016,4,24,14,0,572.0,281.0,5.8,16.0,750.0,808.42,638.59
2016,4,24,14,15,665.0,236.0,5.85,16.0,760.0,826.32,654.94
2016,4,24,14,30,758.0,191.0,5.9,16.0,770.0,832.41,662.26
2016,4,24,14,45,754.0,181.5,5.95,16.0,734.5,788.09,629.81
2016,4,24,15,0,750.0,172.0,6.0,16.0,699.0,741.57,595.33
2016,4,24,15,15,732.5,167.5,6.0,15.5,655.5,688.65,555.9
2016,4,24,15,30,715.0,163.0,6.0,15.0,612.0,635.15,515.04
2016,4,24,15,45,709.5,150.0,6.05,15.0,567.5,580.26,471.44
2016,4,24,16,0,704.0,137.0,6.1,15.0,523.0,524.22,425.68
2016,4,24,16,15,674.5,131.0,6.05,14.5,472.5,462.39,374.47
2016,4,24,16,30,645.0,125.0,6.0,14.0,422.0,402.5,323.43
2016,4,24,16,45,604.0,117.5,6.0,14.0,369.5,339.29,268.14
2016,4,24,17,0,563.0,110.0,6.0,14.0,317.0,280.1,215.47
2016,4,24,17,15,509.0,100.0,5.95,13.5,265.0,217.19,160.42
2016,4,24,17,30,455.0,90.0,5.9,13.0,213.0,163.42,114.07
2016,4,24,17,45,377.0,77.5,5.85,12.5,164.0,111.2,72.76
2016,4,24,18,0,299.0,65.0,5.8,12.0,115.0,68.74,43.82
2016,4,24,18,15,201.0,46.5,5.7,11.5,75.0,35.95,25.48
2016,4,24,18,30,103.0,28.0,5.6,11.0,35.0,22.58,9.57
2016,4,24,18,45,51.5,14.0,5.6,11.0,17.5,12.73,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,25,5,15,43.0,5.0,3.1,7.0,5.5,0.0,0.0
2016,4,25,5,30,86.0,10.0,3.2,7.0,11.0,9.1,0.0
2016,4,25,5,45,245.5,22.0,3.3,7.5,46.5,17.81,6.18
2016,4,25,6,0,405.0,34.0,3.4,8.0,82.0,27.27,18.28
2016,4,25,6,15,497.0,43.0,3.5,8.5,131.0,59.52,31.4
2016,4,25,6,30,589.0,52.0,3.6,9.0,180.0,112.48,65.6
2016,4,25,6,45,647.5,58.0,3.75,9.5,233.5,168.33,111.02
2016,4,25,7,0,706.0,64.0,3.9,10.0,287.0,232.75,167.73
2016,4,25,7,15,745.5,69.0,3.9,10.5,342.0,295.24,224.75
2016,4,25,7,30,785.0,74.0,3.9,11.0,397.0,361.63,284.5
2016,4,25,7,45,813.0,77.5,3.95,11.5,450.5,425.22,340.86
2016,4,25,8,0,841.0,81.0,4.0,12.0,504.0,490.59,396.88
2016,4,25,8,15,861.0,84.5,4.0,12.5,555.0,553.13,448.73
2016,4,25,8,30,881.0,88.0,4.0,13.0,606.0,613.88,497.43
2016,4,25,8,45,896.5,90.5,4.0,13.5,653.0,671.93,542.43
2016,4,25,9,0,912.0,93.0,4.0,14.0,700.0,729.04,585.29
2016,4,25,9,15,923.0,95.0,3.95,14.0,741.5,781.08,622.45
2016,4,25,9,30,934.0,97.0,3.9,14.0,783.0,831.19,657.2
2016,4,25,9,45,941.0,99.5,3.9,14.5,818.5,876.34,686.9
2016,4,25,10,0,948.0,102.0,3.9,15.0,854.0,918.73,714.26
2016,4,25,10,15,954.0,103.0,3.9,15.0,882.5,955.74,738.91
2016,4,25,10,30,960.0,104.0,3.9,15.0,911.0,989.52,761.21
2016,4,25,10,45,963.0,105.5,3.9,15.5,932.0,1017.61,778.06
2016,4,25,11,0,966.0,107.0,3.9,16.0,953.0,1042.02,792.36
2016,4,25,11,15,968.0,107.5,3.9,16.0,966.5,1060.63,804.24
2016,4,25,11,30,970.0,108.0,3.9,16.0,980.0,1075.32,813.6
2016,4,25,11,45,967.5,110.5,3.9,16.0,984.5,1083.61,818.78
2016,4,25,12,0,965.0,113.0,3.9,16.0,989.0,1087.81,821.4
2016,4,25,12,15,964.0,112.5,3.85,16.0,987.0,1086.4,820.02
2016,4,25,12,30,963.0,112.0,3.8,16.0,985.0,1080.94,816.1
2016,4,25,12,45,956.0,114.5,3.8,16.5,973.0,1068.63,806.6
2016,4,25,13,0,949.0,117.0,3.8,17.0,961.0,1052.47,794.71
2016,4,25,13,15,945.0,116.0,3.75,17.0,943.0,1031.94,781.12
2016,4,25,13,30,941.0,115.0,3.7,17.0,925.0,1007.72,765.14
2016,4,25,13,45,933.5,114.5,3.7,17.0,899.0,977.25,745.27
2016,4,25,14,0,926.0,114.0,3.7,17.0,873.0,943.56,723.15
2016,4,25,14,15,917.5,112.5,3.75,17.0,840.5,904.95,697.81
2016,4,25,14,30,909.0,111.0,3.8,17.0,808.0,863.57,670.29
2016,4,25,14,45,897.5,109.0,3.85,17.0,769.5,816.81,638.63
2016,4,25,15,0,886.0,107.0,3.9,17.0,731.0,767.97,605.06
2016,4,25,15,15,871.0,104.5,3.95,16.5,686.5,718.13,570.36
2016,4,25,15,30,856.0,102.0,4.0,16.0,642.0,662.66,529.34
2016,4,25,15,45,836.0,99.0,4.05,16.0,593.5,602.83,482.74
2016,4,25,16,0,816.0,96.0,4.1,16.0,545.0,542.95,434.69
2016,4,25,16,15,790.5,92.0,4.1,15.5,493.5,479.7,383.16
2016,4,25,16,30,765.0,88.0,4.1,15.0,442.0,417.68,330.85
2016,4,25,16,45,727.0,84.0,4.1,15.0,388.0,351.5,273.23
2016,4,25,17,0,689.0,80.0,4.1,15.0,334.0,289.62,218.04
2016,4,25,17,15,639.5,73.5,4.0,14.0,280.5,226.33,162.41
2016,4,25,17,30,590.0,67.0,3.9,13.0,227.0,168.6,112.3
2016,4,25,17,45,511.5,59.0,3.85,12.5,176.5,112.0,67.49
2016,4,25,18,0,433.0,51.0,3.8,12.0,126.0,65.25,36.99
2016,4,25,18,15,318.0,38.5,3.7,11.5,83.5,31.0,21.3
2016,4,25,18,30,203.0,26.0,3.6,11.0,41.0,20.42,8.82
2016,4,25,18,45,101.5,13.0,3.5,11.0,20.5,11.82,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.5,1.85,7.5,5.5,0.0,0.0
2016,4,26,5,30,0.0,11.0,1.8,8.0,11.0,10.01,0.0
2016,4,26,5,45,153.0,25.5,1.8,9.0,44.5,19.96,8.52
2016,4,26,6,0,306.0,40.0,1.8,10.0,78.0,32.39,22.69
2016,4,26,6,15,397.0,51.0,1.85,10.5,124.0,62.22,36.18
2016,4,26,6,30,488.0,62.0,1.9,11.0,170.0,110.58,67.83
2016,4,26,6,45,540.0,72.0,2.0,11.5,220.5,162.67,109.87
2016,4,26,7,0,592.0,82.0,2.1,12.0,271.0,221.05,160.29
2016,4,26,7,15,471.5,115.0,2.1,12.5,282.5,251.85,193.69
2016,4,26,7,30,351.0,148.0,2.1,13.0,294.0,266.15,210.92
2016,4,26,7,45,362.5,168.0,2.15,13.5,336.0,312.53,250.19
2016,4,26,8,0,374.0,188.0,2.2,14.0,378.0,359.85,289.01
2016,4,26,8,15,520.0,163.0,2.1,14.0,455.0,443.67,356.32
2016,4,26,8,30,666.0,138.0,2.0,14.0,532.0,539.84,431.82
2016,4,26,8,45,663.0,154.5,1.9,14.0,572.0,590.44,469.68
2016,4,26,9,0,660.0,171.0,1.8,14.0,612.0,638.97,505.01
2016,4,26,9,15,727.5,161.5,1.8,14.0,675.0,711.27,558.41
2016,4,26,9,30,795.0,152.0,1.8,14.0,738.0,783.86,610.28
2016,4,26,9,45,598.5,243.0,1.8,14.5,696.0,749.35,579.57
2016,4,26,10,0,402.0,334.0,1.8,15.0,654.0,681.6,525.58
2016,4,26,10,15,326.5,371.0,1.9,15.0,637.0,666.97,513.79
2016,4,26,10,30,251.0,408.0,2.0,15.0,620.0,646.66,497.15
2016,4,26,10,45,267.0,415.5,2.15,15.5,646.0,677.25,519.03
2016,4,26,11,0,283.0,423.0,2.3,16.0,672.0,707.31,539.97
2016,4,26,11,15,264.0,434.5,2.4,16.0,670.0,706.61,538.85
2016,4,26,11,30,245.0,446.0,2.5,16.0,668.0,704.02,536.65
2016,4,26,11,45,279.5,440.5,2.7,16.0,694.5,735.53,560.93
2016,4,26,12,0,314.0,435.0,2.9,16.0,721.0,765.91,584.11
2016,4,26,12,15,385.5,403.5,3.0,16.0,754.5,805.06,614.34
2016,4,26,12,30,457.0,372.0,3.1,16.0,788.0,854.71,651.38
2016,4,26,12,45,486.0,360.5,3.25,16.0,798.0,867.31,661.66
2016,4,26,13,0,515.0,349.0,3.4,16.0,808.0,876.89,670.17
2016,4,26,13,15,673.0,257.0,3.45,16.0,845.0,929.57,712.34
2016,4,26,13,30,831.0,165.0,3.5,16.0,882.0,963.71,737.17
2016,4,26,13,45,831.5,159.0,3.6,16.5,859.5,936.94,718.42
2016,4,26,14,0,832.0,153.0,3.7,17.0,837.0,906.85,697.81
2016,4,26,14,15,823.0,150.5,3.75,16.5,805.5,868.97,673.92
2016,4,26,14,30,814.0,148.0,3.8,16.0,774.0,828.65,648.0
2016,4,26,14,45,794.5,148.5,3.85,16.0,735.5,780.91,615.14
2016,4,26,15,0,775.0,149.0,3.9,16.0,697.0,734.35,581.6
2016,4,26,15,15,758.0,145.5,3.95,15.5,654.0,681.99,543.74
2016,4,26,15,30,741.0,142.0,4.0,15.0,611.0,628.94,504.27
2016,4,26,15,45,574.0,173.0,4.05,15.0,520.0,520.2,418.54
2016,4,26,16,0,407.0,204.0,4.1,15.0,429.0,422.56,340.35
2016,4,26,16,15,461.0,170.5,4.1,14.5,403.0,391.52,315.43
2016,4,26,16,30,515.0,137.0,4.1,14.0,377.0,353.63,283.02
2016,4,26,16,45,420.5,134.5,4.2,14.0,315.0,283.6,224.35
2016,4,26,17,0,326.0,132.0,4.3,14.0,253.0,221.02,172.05
2016,4,26,17,15,284.5,118.5,4.2,13.5,212.5,176.29,133.8
2016,4,26,17,30,243.0,105.0,4.1,13.0,172.0,136.44,100.27
2016,4,26,17,45,202.0,85.5,4.05,12.5,133.5,96.73,68.18
2016,4,26,18,0,161.0,66.0,4.0,12.0,95.0,62.47,42.75
2016,4,26,18,15,107.0,46.5,3.95,11.5,63.0,36.73,26.34
2016,4,26,18,30,53.0,27.0,3.9,11.0,31.0,22.57,10.96
2016,4,26,18,45,26.5,13.5,3.85,11.0,15.5,12.28,0.0
2016,4,26,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,5,15,21.5,5.5,2.3,9.5,6.0,0.0,0.0
2016,4,27,5,30,43.0,11.0,2.5,10.0,12.0,10.01,0.0
2016,4,27,5,45,164.0,26.5,2.7,10.5,45.0,20.73,9.73
2016,4,27,6,0,285.0,42.0,2.9,11.0,78.0,32.51,22.76
2016,4,27,6,15,374.5,53.5,2.95,11.0,124.0,63.61,37.83
2016,4,27,6,30,464.0,65.0,3.0,11.0,170.0,110.85,69.15
2016,4,27,6,45,232.0,63.0,3.15,11.5,115.5,98.59,69.15
2016,4,27,7,0,0.0,61.0,3.3,12.0,61.0,53.89,40.93
2016,4,27,7,15,0.0,73.0,3.45,12.0,73.0,64.55,50.03
2016,4,27,7,30,0.0,85.0,3.6,12.0,85.0,75.2,58.96
2016,4,27,7,45,1.5,123.0,3.8,12.5,124.0,109.69,87.79
2016,4,27,8,0,3.0,161.0,4.0,13.0,163.0,144.77,116.59
2016,4,27,8,15,1.5,150.5,4.15,13.0,151.5,134.87,107.97
2016,4,27,8,30,0.0,140.0,4.3,13.0,140.0,124.7,99.21
2016,4,27,8,45,0.0,150.0,4.45,13.0,150.5,133.85,106.51
2016,4,27,9,0,0.0,160.0,4.6,13.0,161.0,143.03,113.8
2016,4,27,9,15,10.0,214.0,4.7,13.0,222.0,199.98,160.38
2016,4,27,9,30,20.0,268.0,4.8,13.0,283.0,258.51,207.54
2016,4,27,9,45,36.0,309.0,4.9,13.0,337.5,321.19,257.6
2016,4,27,10,0,52.0,350.0,5.0,13.0,392.0,377.24,301.81
2016,4,27,10,15,41.0,344.0,5.05,13.0,378.0,363.97,290.56
2016,4,27,10,30,30.0,338.0,5.1,13.0,364.0,349.8,278.8
2016,4,27,10,45,29.0,342.0,5.15,13.0,367.5,354.17,281.99
2016,4,27,11,0,28.0,346.0,5.2,13.0,371.0,358.32,285.01
2016,4,27,11,15,452.0,253.5,5.2,13.0,661.5,718.21,575.5
2016,4,27,11,30,876.0,161.0,5.2,13.0,952.0,1045.43,815.89
2016,4,27,11,45,642.0,277.0,5.2,13.5,859.0,945.03,739.16
2016,4,27,12,0,408.0,393.0,5.2,14.0,766.0,827.56,646.13
2016,4,27,12,15,209.0,306.5,5.15,14.0,498.0,528.55,420.5
2016,4,27,12,30,10.0,220.0,5.1,14.0,230.0,209.36,165.09
2016,4,27,12,45,49.5,326.5,5.1,14.0,371.5,361.6,287.5
2016,4,27,13,0,89.0,433.0,5.1,14.0,513.0,506.43,399.86
2016,4,27,13,15,471.0,298.5,5.1,14.0,707.5,773.49,612.66
2016,4,27,13,30,853.0,164.0,5.1,14.0,902.0,981.93,768.24
2016,4,27,13,45,848.5,160.5,5.1,14.0,877.5,952.59,746.72
2016,4,27,14,0,844.0,157.0,5.1,14.0,853.0,920.13,724.44
2016,4,27,14,15,834.0,154.5,5.05,14.0,820.5,881.03,696.95
2016,4,27,14,30,824.0,152.0,5.0,14.0,788.0,839.51,667.58
2016,4,27,14,45,720.5,179.0,4.95,14.0,715.5,755.86,605.36
2016,4,27,15,0,617.0,206.0,4.9,14.0,643.0,673.4,541.56
2016,4,27,15,15,567.5,206.5,4.8,14.0,590.0,605.25,488.81
2016,4,27,15,30,518.0,207.0,4.7,14.0,537.0,544.09,440.49
2016,4,27,15,45,312.0,225.0,4.65,14.0,419.5,403.53,327.55
2016,4,27,16,0,106.0,243.0,4.6,14.0,302.0,280.02,226.73
2016,4,27,16,15,234.0,207.0,4.55,14.0,321.5,310.44,251.81
2016,4,27,16,30,362.0,171.0,4.5,14.0,341.0,315.14,253.6
2016,4,27,16,45,498.5,130.5,4.45,14.0,334.5,307.64,242.81
2016,4,27,17,0,635.0,90.0,4.4,14.0,328.0,281.38,213.62
2016,4,27,17,15,585.0,83.0,4.3,13.5,276.0,220.89,160.13
2016,4,27,17,30,535.0,76.0,4.2,13.0,224.0,166.07,112.57
2016,4,27,17,45,471.5,65.0,4.15,13.0,175.5,112.06,69.26
2016,4,27,18,0,408.0,54.0,4.1,13.0,127.0,66.05,38.45
2016,4,27,18,15,299.5,41.0,4.05,12.5,85.0,31.74,21.96
2016,4,27,18,30,191.0,28.0,4.0,12.0,43.0,21.93,10.92
2016,4,27,18,45,95.5,14.0,3.95,11.5,21.5,12.73,0.0
2016,4,27,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,15,39.5,6.5,2.8,8.5,7.5,0.0,0.0
2016,4,28,5,30,79.0,13.0,2.9,9.0,15.0,11.82,0.0
2016,4,28,5,45,215.5,26.0,3.0,10.0,50.0,21.05,10.59
2016,4,28,6,0,352.0,39.0,3.1,11.0,85.0,31.22,21.71
2016,4,28,6,15,439.5,48.5,3.1,11.5,132.0,62.55,34.86
2016,4,28,6,30,527.0,58.0,3.1,12.0,179.0,111.89,67.02
2016,4,28,6,45,588.0,64.5,3.1,12.5,231.0,164.73,109.37
2016,4,28,7,0,649.0,71.0,3.1,13.0,283.0,224.84,161.26
2016,4,28,7,15,689.0,76.0,3.05,13.5,336.0,284.12,214.29
2016,4,28,7,30,729.0,81.0,3.0,14.0,389.0,348.68,271.11
2016,4,28,7,45,759.0,85.0,2.95,14.5,441.5,410.16,324.29
2016,4,28,8,0,789.0,89.0,2.9,15.0,494.0,473.73,377.39
2016,4,28,8,15,810.5,92.5,2.8,15.5,543.5,534.01,426.0
2016,4,28,8,30,832.0,96.0,2.7,16.0,593.0,594.75,473.09
2016,4,28,8,45,848.5,98.5,2.65,16.5,639.0,651.39,515.59
2016,4,28,9,0,865.0,101.0,2.6,17.0,685.0,703.87,553.71
2016,4,28,9,15,877.5,103.5,2.55,17.0,726.0,755.15,589.72
2016,4,28,9,30,890.0,106.0,2.5,17.0,767.0,804.74,623.01
2016,4,28,9,45,904.5,105.0,2.45,17.5,803.5,850.48,651.86
2016,4,28,10,0,919.0,104.0,2.4,18.0,840.0,894.12,678.76
2016,4,28,10,15,926.0,105.5,2.35,18.0,868.5,931.34,702.17
2016,4,28,10,30,933.0,107.0,2.3,18.0,897.0,965.51,723.35
2016,4,28,10,45,932.5,111.0,2.3,18.5,917.5,991.98,738.43
2016,4,28,11,0,932.0,115.0,2.3,19.0,938.0,1014.72,751.06
2016,4,28,11,15,934.5,115.5,2.35,19.0,951.5,1033.06,762.85
2016,4,28,11,30,937.0,116.0,2.4,19.0,965.0,1047.64,772.33
2016,4,28,11,45,933.5,119.5,2.5,19.5,970.0,1055.47,776.67
2016,4,28,12,0,930.0,123.0,2.6,20.0,975.0,1059.37,778.6
2016,4,28,12,15,930.0,122.5,2.65,20.0,973.0,1058.85,778.76
2016,4,28,12,30,930.0,122.0,2.7,20.0,971.0,1054.44,776.55
2016,4,28,12,45,930.0,120.5,2.8,20.0,961.5,1045.17,771.82
2016,4,28,13,0,930.0,119.0,2.9,20.0,952.0,1032.06,764.65
2016,4,28,13,15,926.5,118.0,2.95,19.5,934.5,1012.3,754.13
2016,4,28,13,30,923.0,117.0,3.0,19.0,917.0,988.93,741.22
2016,4,28,13,45,912.0,118.5,3.1,19.0,891.0,957.77,721.99
2016,4,28,14,0,901.0,120.0,3.2,19.0,865.0,923.64,700.6
2016,4,28,14,15,893.0,118.5,3.3,19.0,833.5,886.32,676.8
2016,4,28,14,30,885.0,117.0,3.4,19.0,802.0,846.29,650.81
2016,4,28,14,45,867.5,118.0,3.5,19.0,762.5,798.89,619.23
2016,4,28,15,0,850.0,119.0,3.6,19.0,723.0,754.74,589.56
2016,4,28,15,15,835.5,116.0,3.65,18.5,680.0,701.99,552.31
2016,4,28,15,30,821.0,113.0,3.7,18.0,637.0,648.11,512.86
2016,4,28,15,45,797.5,111.0,3.8,18.0,588.5,589.08,467.4
2016,4,28,16,0,774.0,109.0,3.9,18.0,540.0,530.43,420.86
2016,4,28,16,15,748.0,104.5,3.9,17.5,489.5,468.33,370.8
2016,4,28,16,30,722.0,100.0,3.9,17.0,439.0,407.83,320.33
2016,4,28,16,45,686.0,94.5,3.95,16.5,386.5,344.46,266.24
2016,4,28,17,0,650.0,89.0,4.0,16.0,334.0,284.33,213.57
2016,4,28,17,15,601.0,82.0,3.95,15.5,281.5,223.25,160.11
2016,4,28,17,30,552.0,75.0,3.9,15.0,229.0,167.71,112.28
2016,4,28,17,45,478.0,65.5,3.85,14.5,179.0,112.88,69.28
2016,4,28,18,0,404.0,56.0,3.8,14.0,129.0,67.37,39.6
2016,4,28,18,15,296.5,43.0,3.6,13.5,87.0,33.24,23.22
2016,4,28,18,30,189.0,30.0,3.4,13.0,45.0,23.48,12.47
2016,4,28,18,45,94.5,15.0,3.2,12.5,22.5,13.64,0.0
2016,4,28,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,1.65,9.0,6.0,5.46,0.0
2016,4,29,5,30,0.0,12.0,1.7,9.0,12.0,10.91,0.0
2016,4,29,5,45,89.0,32.0,1.75,9.5,44.0,25.68,14.76
2016,4,29,6,0,178.0,52.0,1.8,10.0,76.0,40.93,30.43
2016,4,29,6,15,252.5,69.0,1.85,10.0,119.0,68.94,46.01
2016,4,29,6,30,327.0,86.0,1.9,10.0,162.0,111.59,76.05
2016,4,29,6,45,431.0,84.0,1.95,10.5,210.5,152.55,106.56
2016,4,29,7,0,535.0,82.0,2.0,11.0,259.0,207.82,152.03
2016,4,29,7,15,416.0,122.0,2.05,11.0,273.5,241.46,187.68
2016,4,29,7,30,297.0,162.0,2.1,11.0,288.0,259.05,207.48
2016,4,29,7,45,488.0,145.0,2.2,11.5,383.5,348.52,279.98
2016,4,29,8,0,679.0,128.0,2.3,12.0,479.0,458.35,368.37
2016,4,29,8,15,704.0,133.5,2.35,12.0,527.5,517.12,416.39
2016,4,29,8,30,729.0,139.0,2.4,12.0,576.0,576.97,464.21
2016,4,29,8,45,746.0,144.0,2.45,12.5,621.0,631.96,506.15
2016,4,29,9,0,763.0,149.0,2.5,13.0,666.0,686.57,546.61
2016,4,29,9,15,778.0,152.5,2.5,13.0,706.0,737.53,584.12
2016,4,29,9,30,793.0,156.0,2.5,13.0,746.0,784.44,617.82
2016,4,29,9,45,819.0,150.0,2.5,13.5,784.5,831.87,648.98
2016,4,29,10,0,845.0,144.0,2.5,14.0,823.0,878.1,678.77
2016,4,29,10,15,852.5,145.5,2.6,14.5,851.0,914.15,701.95
2016,4,29,10,30,860.0,147.0,2.7,15.0,879.0,947.38,723.13
2016,4,29,10,45,866.5,148.0,2.8,15.5,900.5,976.17,741.2
2016,4,29,11,0,873.0,149.0,2.9,16.0,922.0,990.97,749.81
2016,4,29,11,15,876.5,149.5,3.0,16.0,936.0,1009.25,762.38
2016,4,29,11,30,880.0,150.0,3.1,16.0,950.0,1024.03,772.65
2016,4,29,11,45,883.5,149.5,3.25,16.5,956.5,1034.28,778.98
2016,4,29,12,0,887.0,149.0,3.4,17.0,963.0,1040.91,782.98
2016,4,29,12,15,887.0,148.5,3.5,17.0,961.0,1040.37,783.37
2016,4,29,12,30,887.0,148.0,3.6,17.0,959.0,1036.14,781.44
2016,4,29,12,45,875.0,153.5,3.7,17.5,947.0,1022.22,771.6
2016,4,29,13,0,863.0,159.0,3.8,18.0,935.0,1016.77,767.67
2016,4,29,13,15,859.0,158.0,3.9,18.0,917.5,997.11,755.53
2016,4,29,13,30,855.0,157.0,4.0,18.0,900.0,974.03,741.15
2016,4,29,13,45,849.5,154.5,4.1,18.0,875.5,944.79,722.47
2016,4,29,14,0,844.0,152.0,4.2,18.0,851.0,912.49,701.56
2016,4,29,14,15,835.0,149.5,4.25,18.0,819.5,874.32,676.11
2016,4,29,14,30,826.0,147.0,4.3,18.0,788.0,833.68,648.66
2016,4,29,14,45,817.0,143.0,4.35,18.0,751.5,789.3,618.44
2016,4,29,15,0,808.0,139.0,4.4,18.0,715.0,742.91,585.69
2016,4,29,15,15,793.0,135.5,4.4,17.5,672.5,691.12,548.19
2016,4,29,15,30,778.0,132.0,4.4,17.0,630.0,639.31,509.61
2016,4,29,15,45,761.5,126.5,4.45,17.0,584.0,582.6,465.46
2016,4,29,16,0,745.0,121.0,4.5,17.0,538.0,525.7,419.86
2016,4,29,16,15,718.5,116.0,4.5,16.5,488.0,464.61,370.22
2016,4,29,16,30,692.0,111.0,4.5,16.0,438.0,405.01,320.21
2016,4,29,16,45,626.0,102.5,4.5,16.0,372.5,329.66,256.3
2016,4,29,17,0,560.0,94.0,4.5,16.0,307.0,261.3,197.47
2016,4,29,17,15,489.5,93.5,4.45,15.5,259.5,204.13,148.46
2016,4,29,17,30,419.0,93.0,4.4,15.0,212.0,157.5,109.56
2016,4,29,17,45,413.0,76.0,4.4,14.5,173.0,112.36,71.73
2016,4,29,18,0,407.0,59.0,4.4,14.0,134.0,69.98,41.79
2016,4,29,18,15,300.5,45.5,4.35,13.5,91.0,35.15,24.93
2016,4,29,18,30,194.0,32.0,4.3,13.0,48.0,25.04,14.04
2016,4,29,18,45,97.0,16.0,4.3,12.5,24.0,14.55,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,63.5,7.5,3.35,11.0,10.0,6.82,0.0
2016,4,30,5,30,127.0,15.0,3.4,11.0,20.0,12.15,0.0
2016,4,30,5,45,266.5,27.5,3.5,11.5,57.5,22.24,12.25
2016,4,30,6,0,406.0,40.0,3.6,12.0,95.0,31.95,22.38
2016,4,30,6,15,490.0,48.5,3.65,12.5,143.5,65.63,35.62
2016,4,30,6,30,574.0,57.0,3.7,13.0,192.0,116.88,68.93
2016,4,30,6,45,630.5,63.0,3.8,13.5,245.0,171.36,112.83
2016,4,30,7,0,687.0,69.0,3.9,14.0,298.0,232.46,165.87
2016,4,30,7,15,724.5,74.0,3.9,14.0,351.5,294.76,222.06
2016,4,30,7,30,762.0,79.0,3.9,14.0,405.0,358.86,279.41
2016,4,30,7,45,789.5,82.5,3.95,14.5,457.5,420.55,333.34
2016,4,30,8,0,817.0,86.0,4.0,15.0,510.0,483.98,387.01
2016,4,30,8,15,837.0,89.5,3.95,15.5,560.0,544.8,436.73
2016,4,30,8,30,857.0,93.0,3.9,16.0,610.0,605.86,484.87
2016,4,30,8,45,872.0,95.5,3.85,16.5,655.5,660.01,526.27
2016,4,30,9,0,887.0,98.0,3.8,17.0,701.0,715.16,567.02
2016,4,30,9,15,898.0,100.0,3.75,17.0,741.5,765.65,602.99
2016,4,30,9,30,909.0,102.0,3.7,17.0,782.0,814.26,636.34
2016,4,30,9,45,922.5,101.0,3.65,17.5,818.0,859.73,665.75
2016,4,30,10,0,936.0,100.0,3.6,18.0,854.0,902.97,693.14
2016,4,30,10,15,941.5,101.0,3.55,18.0,882.0,938.74,716.31
2016,4,30,10,30,947.0,102.0,3.5,18.0,910.0,971.32,737.17
2016,4,30,10,45,951.0,103.0,3.5,18.5,931.0,999.14,753.63
2016,4,30,11,0,955.0,104.0,3.5,19.0,952.0,1023.38,767.64
2016,4,30,11,15,957.0,104.5,3.45,19.0,965.0,1041.49,778.63
2016,4,30,11,30,959.0,105.0,3.4,19.0,978.0,1055.75,787.17
2016,4,30,11,45,959.0,105.5,3.4,19.0,983.0,1064.13,792.33
2016,4,30,12,0,959.0,106.0,3.4,19.0,988.0,1068.54,795.04
2016,4,30,12,15,958.0,106.0,3.35,19.0,985.5,1067.46,793.86
2016,4,30,12,30,957.0,106.0,3.3,19.0,983.0,1062.4,790.22
2016,4,30,12,45,950.0,108.5,3.25,19.5,971.5,1050.06,780.44
2016,4,30,13,0,943.0,111.0,3.2,20.0,960.0,1033.94,768.37
2016,4,30,13,15,939.0,110.0,3.15,20.0,942.0,1013.49,755.03
2016,4,30,13,30,935.0,109.0,3.1,20.0,924.0,989.42,739.38
2016,4,30,13,45,930.5,107.0,3.1,20.0,899.0,960.37,720.83
2016,4,30,14,0,926.0,105.0,3.1,20.0,874.0,927.97,700.0
2016,4,30,14,15,918.0,103.5,3.05,20.0,842.0,889.93,674.88
2016,4,30,14,30,910.0,102.0,3.0,20.0,810.0,849.12,647.73
2016,4,30,14,45,900.0,100.0,3.0,20.0,772.0,803.7,617.44
2016,4,30,15,0,890.0,98.0,3.0,20.0,734.0,756.11,585.29
2016,4,30,15,15,876.5,95.5,2.9,20.0,690.5,703.7,547.96
2016,4,30,15,30,863.0,93.0,2.8,20.0,647.0,649.96,507.62
2016,4,30,15,45,844.0,90.5,2.75,20.0,599.5,593.77,464.54
2016,4,30,16,0,825.0,88.0,2.7,20.0,552.0,534.95,418.3
2016,4,30,16,15,802.0,84.5,2.6,19.5,501.0,473.37,369.14
2016,4,30,16,30,779.0,81.0,2.5,19.0,450.0,412.73,319.03
2016,4,30,16,45,745.5,77.0,2.45,19.0,397.5,349.05,264.66
2016,4,30,17,0,712.0,73.0,2.4,19.0,345.0,288.2,211.44
2016,4,30,17,15,667.5,67.5,2.3,18.5,292.0,224.62,156.33
2016,4,30,17,30,623.0,62.0,2.2,18.0,239.0,167.48,107.45
2016,4,30,17,45,554.5,55.0,2.15,17.5,189.0,111.37,63.89
2016,4,30,18,0,486.0,48.0,2.1,17.0,139.0,63.69,33.85
2016,4,30,18,15,379.5,38.0,2.1,16.5,95.5,30.1,20.33
2016,4,30,18,30,273.0,28.0,2.1,16.0,52.0,22.72,12.34
2016,4,30,18,45,136.5,14.0,2.1,15.5,26.0,11.25,0.0
2016,4,30,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,60.0,8.0,1.3,12.5,10.5,7.28,0.0
2016,5,1,5,30,120.0,16.0,1.2,13.0,21.0,12.62,0.0
2016,5,1,5,45,250.5,29.0,1.2,13.5,58.0,23.46,13.44
2016,5,1,6,0,381.0,42.0,1.2,14.0,95.0,33.54,23.67
2016,5,1,6,15,465.0,51.0,1.15,14.5,143.0,66.77,36.96
2016,5,1,6,30,549.0,60.0,1.1,15.0,191.0,116.91,69.34
2016,5,1,6,45,602.0,67.0,1.1,15.5,242.5,170.11,111.58
2016,5,1,7,0,655.0,74.0,1.1,16.0,294.0,229.53,162.01
2016,5,1,7,15,693.5,79.0,1.15,16.5,347.0,288.6,213.46
2016,5,1,7,30,732.0,84.0,1.2,17.0,400.0,352.81,268.33
2016,5,1,7,45,758.0,89.0,1.25,17.5,451.5,413.55,319.27
2016,5,1,8,0,784.0,94.0,1.3,18.0,503.0,475.94,369.75
2016,5,1,8,15,805.0,97.5,1.3,18.5,552.0,535.48,416.08
2016,5,1,8,30,826.0,101.0,1.3,19.0,601.0,595.41,460.95
2016,5,1,8,45,840.5,104.5,1.3,19.5,646.0,651.28,501.23
2016,5,1,9,0,855.0,108.0,1.3,20.0,691.0,706.26,539.5
2016,5,1,9,15,867.0,110.5,1.25,20.0,731.5,752.9,570.78
2016,5,1,9,30,879.0,113.0,1.2,20.0,772.0,801.42,601.54
2016,5,1,9,45,887.5,114.5,1.2,20.5,806.5,844.16,627.29
2016,5,1,10,0,896.0,116.0,1.2,21.0,841.0,884.42,651.06
2016,5,1,10,15,902.5,117.5,1.1,21.5,869.0,920.25,670.06
2016,5,1,10,30,909.0,119.0,1.0,22.0,897.0,953.07,686.67
2016,5,1,10,45,913.5,120.5,0.95,22.5,917.5,980.87,700.69
2016,5,1,11,0,918.0,122.0,0.9,23.0,938.0,1005.26,712.47
2016,5,1,11,15,920.5,122.5,0.85,23.0,951.5,1023.18,721.58
2016,5,1,11,30,923.0,123.0,0.8,23.0,965.0,1037.43,728.54
2016,5,1,11,45,923.5,123.5,0.75,23.5,970.5,1045.95,730.7
2016,5,1,12,0,924.0,124.0,0.7,24.0,976.0,1050.66,730.71
2016,5,1,12,15,923.5,124.0,0.65,24.0,973.5,1050.05,729.1
2016,5,1,12,30,923.0,124.0,0.6,24.0,971.0,1045.62,725.39
2016,5,1,12,45,922.0,122.5,0.6,24.0,961.5,1035.39,719.59
2016,5,1,13,0,921.0,121.0,0.6,24.0,952.0,1021.39,711.71
2016,5,1,13,15,916.5,120.0,0.65,23.5,934.0,1000.84,702.47
2016,5,1,13,30,912.0,119.0,0.7,23.0,916.0,976.78,691.08
2016,5,1,13,45,906.0,118.0,0.8,23.0,891.0,947.97,676.32
2016,5,1,14,0,900.0,117.0,0.9,23.0,866.0,915.98,659.28
2016,5,1,14,15,891.5,115.5,1.0,23.0,834.0,878.37,638.26
2016,5,1,14,30,883.0,114.0,1.1,23.0,802.0,838.11,615.07
2016,5,1,14,45,871.0,112.0,1.25,23.0,764.0,792.21,588.17
2016,5,1,15,0,859.0,110.0,1.4,23.0,726.0,744.39,559.13
2016,5,1,15,15,845.0,107.5,1.45,22.5,683.0,696.59,527.96
2016,5,1,15,30,831.0,105.0,1.5,22.0,640.0,643.33,491.29
2016,5,1,15,45,811.0,102.0,1.55,21.5,592.5,585.16,449.68
2016,5,1,16,0,791.0,99.0,1.6,21.0,545.0,527.0,406.42
2016,5,1,16,15,766.5,95.0,1.6,20.5,495.0,466.05,359.14
2016,5,1,16,30,742.0,91.0,1.6,20.0,445.0,406.27,310.97
2016,5,1,16,45,707.5,86.5,1.65,20.0,392.5,342.52,257.8
2016,5,1,17,0,673.0,82.0,1.7,20.0,340.0,282.87,206.6
2016,5,1,17,15,627.0,75.5,1.6,19.0,288.0,221.93,154.79
2016,5,1,17,30,581.0,69.0,1.5,18.0,236.0,166.08,107.85
2016,5,1,17,45,514.0,60.5,1.45,17.5,186.5,111.43,65.62
2016,5,1,18,0,447.0,52.0,1.4,17.0,137.0,65.09,36.17
2016,5,1,18,15,344.5,41.0,1.35,16.5,94.0,32.59,22.53
2016,5,1,18,30,242.0,30.0,1.3,16.0,51.0,24.42,13.95
2016,5,1,18,45,121.0,15.0,1.3,15.5,25.5,11.82,0.0
2016,5,1,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,15,44.0,8.5,1.0,10.5,10.5,7.73,0.0
2016,5,2,5,30,88.0,17.0,1.0,11.0,21.0,13.36,0.0
2016,5,2,5,45,196.5,33.0,1.05,11.5,57.0,25.71,15.7
2016,5,2,6,0,305.0,49.0,1.1,12.0,93.0,37.71,27.6
2016,5,2,6,15,387.0,60.5,1.1,12.0,139.5,69.58,42.02
2016,5,2,6,30,469.0,72.0,1.1,12.0,186.0,118.59,75.1
2016,5,2,6,45,252.0,99.5,1.15,12.5,162.5,133.1,97.01
2016,5,2,7,0,35.0,127.0,1.2,13.0,139.0,119.99,95.37
2016,5,2,7,15,40.5,148.5,1.2,13.5,164.5,143.93,115.13
2016,5,2,7,30,46.0,170.0,1.2,14.0,190.0,168.72,135.22
2016,5,2,7,45,168.0,191.5,1.2,14.5,278.0,247.21,197.48
2016,5,2,8,0,290.0,213.0,1.2,15.0,366.0,341.43,271.48
2016,5,2,8,15,365.0,217.5,1.15,15.0,428.5,404.19,320.41
2016,5,2,8,30,440.0,222.0,1.1,15.0,491.0,480.9,379.02
2016,5,2,8,45,451.0,236.0,1.1,15.5,529.0,526.4,412.0
2016,5,2,9,0,462.0,250.0,1.1,16.0,567.0,571.81,444.24
2016,5,2,9,15,520.5,245.0,1.1,16.5,621.5,633.49,488.21
2016,5,2,9,30,579.0,240.0,1.1,17.0,676.0,698.26,533.06
2016,5,2,9,45,721.0,186.0,1.1,17.5,754.0,789.44,596.86
2016,5,2,10,0,863.0,132.0,1.1,18.0,832.0,871.39,649.02
2016,5,2,10,15,870.0,133.5,1.1,18.0,859.5,906.55,670.16
2016,5,2,10,30,877.0,135.0,1.1,18.0,887.0,938.86,689.88
2016,5,2,10,45,880.5,137.5,1.15,18.5,907.5,965.86,705.66
2016,5,2,11,0,884.0,140.0,1.2,19.0,928.0,989.52,719.34
2016,5,2,11,15,887.0,140.5,1.2,19.0,941.5,1007.32,729.83
2016,5,2,11,30,890.0,141.0,1.2,19.0,955.0,1021.59,738.23
2016,5,2,11,45,886.5,144.5,1.25,19.5,959.5,1028.75,741.8
2016,5,2,12,0,883.0,148.0,1.3,20.0,964.0,1032.19,743.23
2016,5,2,12,15,882.5,148.0,1.35,20.0,962.0,1031.56,743.68
2016,5,2,12,30,882.0,148.0,1.4,20.0,960.0,1027.28,741.97
2016,5,2,12,45,875.0,150.0,1.45,20.0,948.5,1014.93,735.29
2016,5,2,13,0,868.0,152.0,1.5,20.0,937.0,999.11,726.54
2016,5,2,13,15,863.5,151.0,1.55,20.0,919.5,990.23,722.3
2016,5,2,13,30,859.0,150.0,1.6,20.0,902.0,966.66,708.54
2016,5,2,13,45,845.5,152.5,1.65,20.0,875.5,935.23,689.75
2016,5,2,14,0,832.0,155.0,1.7,20.0,849.0,901.12,669.08
2016,5,2,14,15,693.0,210.0,1.75,19.5,773.5,815.03,613.52
2016,5,2,14,30,554.0,265.0,1.8,19.0,698.0,725.53,551.41
2016,5,2,14,45,661.5,210.0,1.85,19.0,703.0,734.77,561.74
2016,5,2,15,0,769.0,155.0,1.9,19.0,708.0,729.06,560.29
2016,5,2,15,15,752.0,151.0,1.9,18.5,665.5,676.76,523.66
2016,5,2,15,30,735.0,147.0,1.9,18.0,623.0,623.81,485.86
2016,5,2,15,45,658.0,151.0,1.9,18.0,553.5,543.19,425.19
2016,5,2,16,0,581.0,155.0,1.9,18.0,484.0,468.55,367.74
2016,5,2,16,15,555.5,146.5,1.9,17.5,438.0,413.53,324.67
2016,5,2,16,30,530.0,138.0,1.9,17.0,392.0,356.94,278.94
2016,5,2,16,45,440.5,136.0,1.95,17.0,331.0,288.89,223.48
2016,5,2,17,0,351.0,134.0,2.0,17.0,270.0,230.55,175.8
2016,5,2,17,15,295.0,125.5,1.95,16.5,228.0,182.88,136.54
2016,5,2,17,30,239.0,117.0,1.9,16.0,186.0,144.21,105.41
2016,5,2,17,45,197.5,97.0,1.9,15.5,146.5,104.39,74.03
2016,5,2,18,0,156.0,77.0,1.9,15.0,107.0,70.01,48.98
2016,5,2,18,15,105.5,55.5,1.85,14.5,73.0,44.53,33.12
2016,5,2,18,30,55.0,34.0,1.8,14.0,39.0,28.05,17.26
2016,5,2,18,45,27.5,17.0,1.8,13.5,19.5,14.47,0.0
2016,5,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
