Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,1.3,12.0,5.5,5.0,0.0
2016,5,3,5,30,0.0,11.0,1.3,12.0,11.0,9.67,0.0
2016,5,3,5,45,0.0,29.5,1.3,12.5,29.5,25.66,15.79
2016,5,3,6,0,0.0,48.0,1.3,13.0,48.0,40.96,30.36
2016,5,3,6,15,11.5,69.0,1.25,13.0,71.5,59.45,44.73
2016,5,3,6,30,23.0,90.0,1.2,13.0,95.0,79.69,61.63
2016,5,3,6,45,36.0,110.5,1.2,13.5,121.5,102.27,80.16
2016,5,3,7,0,49.0,131.0,1.2,14.0,148.0,126.73,100.19
2016,5,3,7,15,46.0,150.5,1.25,14.0,168.5,147.25,117.51
2016,5,3,7,30,43.0,170.0,1.3,14.0,189.0,167.52,134.29
2016,5,3,7,45,132.5,197.5,1.4,14.5,265.5,237.43,190.03
2016,5,3,8,0,222.0,225.0,1.5,15.0,342.0,314.99,251.36
2016,5,3,8,15,208.5,250.0,1.6,15.0,368.0,345.12,275.12
2016,5,3,8,30,195.0,275.0,1.7,15.0,394.0,373.59,297.21
2016,5,3,8,45,133.5,290.0,1.8,15.5,374.0,360.37,285.53
2016,5,3,9,0,72.0,305.0,1.9,16.0,354.0,333.13,262.71
2016,5,3,9,15,239.5,307.0,1.85,16.0,485.5,478.48,376.47
2016,5,3,9,30,407.0,309.0,1.8,16.0,617.0,630.64,489.85
2016,5,3,9,45,366.0,339.5,1.8,16.5,625.5,636.53,490.52
2016,5,3,10,0,325.0,370.0,1.8,17.0,634.0,646.93,495.3
2016,5,3,10,15,274.5,396.0,1.7,17.0,624.5,640.76,488.29
2016,5,3,10,30,224.0,422.0,1.6,17.0,615.0,618.92,470.39
2016,5,3,10,45,256.5,426.0,1.55,17.5,651.5,672.15,507.07
2016,5,3,11,0,289.0,430.0,1.5,18.0,688.0,713.92,534.58
2016,5,3,11,15,200.5,442.5,1.4,18.0,623.5,634.14,475.57
2016,5,3,11,30,112.0,455.0,1.3,18.0,559.0,549.72,413.37
2016,5,3,11,45,80.0,434.0,1.2,18.0,508.5,498.12,375.76
2016,5,3,12,0,48.0,413.0,1.1,18.0,458.0,445.7,336.89
2016,5,3,12,15,74.0,434.0,1.05,18.0,503.0,492.63,371.62
2016,5,3,12,30,100.0,455.0,1.0,18.0,548.0,539.05,404.64
2016,5,3,12,45,186.5,448.5,1.0,18.0,618.5,629.54,470.2
2016,5,3,13,0,273.0,442.0,1.0,18.0,689.0,716.16,530.89
2016,5,3,13,15,266.5,434.5,1.05,18.0,672.0,696.47,517.28
2016,5,3,13,30,260.0,427.0,1.1,18.0,655.0,675.72,504.06
2016,5,3,13,45,393.0,367.0,1.15,18.0,701.0,727.88,544.92
2016,5,3,14,0,526.0,307.0,1.2,18.0,747.0,783.06,586.15
2016,5,3,14,15,493.5,302.5,1.3,18.0,703.5,731.97,551.68
2016,5,3,14,30,461.0,298.0,1.4,18.0,660.0,681.13,517.73
2016,5,3,14,45,342.0,317.0,1.5,18.0,579.0,578.26,444.0
2016,5,3,15,0,223.0,336.0,1.6,18.0,498.0,484.89,375.18
2016,5,3,15,15,230.5,313.5,1.65,17.5,472.0,456.41,356.16
2016,5,3,15,30,238.0,291.0,1.7,17.0,446.0,426.75,335.26
2016,5,3,15,45,210.0,271.0,1.8,17.0,400.5,377.54,297.95
2016,5,3,16,0,182.0,251.0,1.9,17.0,355.0,330.84,262.01
2016,5,3,16,15,122.0,223.5,1.95,16.5,290.5,264.89,210.6
2016,5,3,16,30,62.0,196.0,2.0,16.0,226.0,202.22,161.19
2016,5,3,16,45,46.0,170.5,2.05,16.0,191.5,168.68,134.31
2016,5,3,17,0,30.0,145.0,2.1,16.0,157.0,137.33,108.95
2016,5,3,17,15,21.5,124.5,2.05,15.5,132.5,113.71,89.81
2016,5,3,17,30,13.0,104.0,2.0,15.0,108.0,92.46,72.44
2016,5,3,17,45,6.5,83.5,1.95,15.0,85.5,72.7,55.94
2016,5,3,18,0,0.0,63.0,1.9,15.0,63.0,54.08,40.14
2016,5,3,18,15,0.0,43.0,1.8,14.5,43.0,37.13,26.76
2016,5,3,18,30,0.0,23.0,1.7,14.0,23.0,20.27,11.08
2016,5,3,18,45,0.0,11.5,1.6,14.0,11.5,10.11,0.0
2016,5,3,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,1.0,2.05,12.0,1.0,0.91,0.0
2016,5,4,5,30,0.0,2.0,2.1,12.0,2.0,1.75,0.0
2016,5,4,5,45,0.0,6.5,2.15,12.0,6.5,5.7,0.0
2016,5,4,6,0,0.0,11.0,2.2,12.0,11.0,9.65,2.9
2016,5,4,6,15,0.0,16.5,2.2,12.0,16.5,14.5,6.84
2016,5,4,6,30,0.0,22.0,2.2,12.0,22.0,19.35,11.13
2016,5,4,6,45,0.0,28.5,2.2,12.5,28.5,25.09,16.1
2016,5,4,7,0,0.0,35.0,2.2,13.0,35.0,30.84,21.0
2016,5,4,7,15,66.5,109.5,2.1,13.0,139.0,119.55,94.65
2016,5,4,7,30,133.0,184.0,2.0,13.0,243.0,215.31,173.04
2016,5,4,7,45,220.0,198.5,1.95,13.0,309.5,275.1,221.16
2016,5,4,8,0,307.0,213.0,1.9,13.0,376.0,348.98,280.56
2016,5,4,8,15,291.5,239.0,1.85,13.0,405.0,384.28,308.6
2016,5,4,8,30,276.0,265.0,1.8,13.0,434.0,417.54,334.32
2016,5,4,8,45,261.0,289.5,1.75,13.5,459.0,447.67,356.26
2016,5,4,9,0,246.0,314.0,1.7,14.0,484.0,475.83,376.04
2016,5,4,9,15,292.0,323.5,1.6,14.0,537.0,532.14,418.07
2016,5,4,9,30,338.0,333.0,1.5,14.0,590.0,591.48,461.17
2016,5,4,9,45,370.0,337.5,1.45,14.5,630.0,637.11,492.67
2016,5,4,10,0,402.0,342.0,1.4,15.0,670.0,683.7,524.26
2016,5,4,10,15,419.5,346.0,1.35,15.0,698.5,727.7,553.88
2016,5,4,10,30,437.0,350.0,1.3,15.0,727.0,761.66,576.28
2016,5,4,10,45,359.5,391.5,1.3,15.5,706.5,732.6,552.32
2016,5,4,11,0,282.0,433.0,1.3,16.0,686.0,709.39,532.75
2016,5,4,11,15,300.0,435.0,1.35,16.0,707.5,734.77,551.11
2016,5,4,11,30,318.0,437.0,1.4,16.0,729.0,759.13,568.22
2016,5,4,11,45,304.0,444.0,1.5,16.0,724.5,755.7,566.0
2016,5,4,12,0,290.0,451.0,1.6,16.0,720.0,750.48,562.84
2016,5,4,12,15,337.5,430.0,1.7,16.0,742.5,776.23,583.05
2016,5,4,12,30,385.0,409.0,1.8,16.0,765.0,799.97,601.55
2016,5,4,12,45,383.0,405.5,1.9,16.0,756.5,790.49,595.86
2016,5,4,13,0,381.0,402.0,2.0,16.0,748.0,779.18,589.19
2016,5,4,13,15,404.5,382.5,2.05,16.0,744.0,784.76,594.5
2016,5,4,13,30,428.0,363.0,2.1,16.0,740.0,777.47,590.97
2016,5,4,13,45,444.5,345.5,2.15,16.0,727.0,762.79,582.19
2016,5,4,14,0,461.0,328.0,2.2,16.0,714.0,745.37,571.45
2016,5,4,14,15,471.0,310.0,2.25,16.0,692.0,719.18,554.27
2016,5,4,14,30,481.0,292.0,2.3,16.0,670.0,690.57,535.15
2016,5,4,14,45,497.5,270.0,2.4,16.0,644.5,660.73,515.24
2016,5,4,15,0,514.0,248.0,2.5,16.0,619.0,627.97,492.67
2016,5,4,15,15,444.5,255.5,2.5,16.0,563.0,561.6,442.57
2016,5,4,15,30,375.0,263.0,2.5,16.0,507.0,493.2,390.42
2016,5,4,15,45,401.5,235.0,2.55,16.0,479.0,467.13,371.01
2016,5,4,16,0,428.0,207.0,2.6,16.0,451.0,430.82,342.71
2016,5,4,16,15,417.0,188.0,2.55,15.5,408.5,381.32,303.41
2016,5,4,16,30,406.0,169.0,2.5,15.0,366.0,332.39,263.48
2016,5,4,16,45,394.0,150.5,2.5,15.0,323.5,284.3,222.73
2016,5,4,17,0,382.0,132.0,2.5,15.0,281.0,237.24,181.99
2016,5,4,17,15,331.0,122.5,2.4,14.5,238.0,188.29,140.85
2016,5,4,17,30,280.0,113.0,2.3,14.0,195.0,147.65,107.4
2016,5,4,17,45,241.5,94.0,2.2,14.0,155.0,106.67,74.54
2016,5,4,18,0,203.0,75.0,2.1,14.0,115.0,70.71,48.51
2016,5,4,18,15,145.5,55.5,2.0,13.5,80.0,43.49,32.46
2016,5,4,18,30,88.0,36.0,1.9,13.0,45.0,28.78,18.35
2016,5,4,18,45,44.0,18.0,1.8,13.0,22.5,14.78,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,7.5,1.75,12.0,7.5,6.82,0.0
2016,5,5,5,30,0.0,15.0,1.8,12.0,15.0,13.21,0.0
2016,5,5,5,45,14.0,34.5,1.9,12.5,37.0,29.36,19.22
2016,5,5,6,0,28.0,54.0,2.0,13.0,59.0,44.85,33.85
2016,5,5,6,15,46.0,76.0,2.05,13.0,87.0,66.07,49.31
2016,5,5,6,30,64.0,98.0,2.1,13.0,115.0,90.84,69.31
2016,5,5,6,45,84.0,118.5,2.2,13.0,145.0,117.44,91.13
2016,5,5,7,0,104.0,139.0,2.3,13.0,175.0,148.0,116.59
2016,5,5,7,15,233.0,149.0,2.3,13.0,247.5,206.61,162.57
2016,5,5,7,30,362.0,159.0,2.3,13.0,320.0,279.07,221.2
2016,5,5,7,45,301.5,192.0,2.3,13.5,337.0,307.07,245.84
2016,5,5,8,0,241.0,225.0,2.3,14.0,354.0,328.04,263.31
2016,5,5,8,15,399.0,204.0,2.25,14.0,440.5,414.63,332.74
2016,5,5,8,30,557.0,183.0,2.2,14.0,527.0,511.6,409.17
2016,5,5,8,45,463.0,235.0,2.2,14.5,535.0,531.57,422.26
2016,5,5,9,0,369.0,287.0,2.2,15.0,543.0,533.7,421.47
2016,5,5,9,15,279.5,325.0,2.15,15.0,525.5,523.88,411.91
2016,5,5,9,30,190.0,363.0,2.1,15.0,508.0,496.73,389.06
2016,5,5,9,45,105.0,328.5,2.1,15.5,409.0,403.56,316.36
2016,5,5,10,0,20.0,294.0,2.1,16.0,310.0,283.76,221.75
2016,5,5,10,15,75.0,360.0,2.1,16.0,424.5,406.84,317.62
2016,5,5,10,30,130.0,426.0,2.1,16.0,539.0,536.58,414.07
2016,5,5,10,45,65.0,254.0,2.1,16.0,310.5,299.32,234.48
2016,5,5,11,0,0.0,82.0,2.1,16.0,82.0,73.05,54.08
2016,5,5,11,15,0.0,61.5,2.15,16.0,61.5,54.75,39.36
2016,5,5,11,30,0.0,41.0,2.2,16.0,41.0,36.48,24.4
2016,5,5,11,45,0.0,79.5,2.25,16.5,79.5,70.9,52.41
2016,5,5,12,0,0.0,118.0,2.3,17.0,118.0,105.69,80.32
2016,5,5,12,15,7.5,200.0,2.3,17.0,207.0,188.09,146.09
2016,5,5,12,30,15.0,282.0,2.3,17.0,296.0,271.64,211.22
2016,5,5,12,45,15.0,279.0,2.3,17.0,293.0,268.61,208.66
2016,5,5,13,0,15.0,276.0,2.3,17.0,290.0,265.48,206.36
2016,5,5,13,15,104.5,357.5,2.25,17.0,450.0,452.24,351.1
2016,5,5,13,30,194.0,439.0,2.2,17.0,610.0,612.85,469.27
2016,5,5,13,45,105.0,359.0,2.2,17.0,451.5,447.21,345.73
2016,5,5,14,0,16.0,279.0,2.2,17.0,293.0,267.04,207.61
2016,5,5,14,15,16.5,274.5,2.2,17.0,288.0,262.52,205.02
2016,5,5,14,30,17.0,270.0,2.2,17.0,283.0,257.91,201.77
2016,5,5,14,45,187.0,289.5,2.2,17.0,425.5,422.45,333.18
2016,5,5,15,0,357.0,309.0,2.2,17.0,568.0,563.11,440.33
2016,5,5,15,15,302.5,300.5,2.15,16.5,511.0,499.33,391.91
2016,5,5,15,30,248.0,292.0,2.1,16.0,454.0,439.67,347.12
2016,5,5,15,45,236.5,270.5,2.05,16.0,416.0,391.53,310.47
2016,5,5,16,0,225.0,249.0,2.0,16.0,378.0,350.9,278.86
2016,5,5,16,15,146.5,224.5,1.95,15.5,305.5,276.74,220.64
2016,5,5,16,30,68.0,200.0,1.9,15.0,233.0,207.91,166.2
2016,5,5,16,45,34.0,159.5,1.85,15.0,176.0,154.4,123.17
2016,5,5,17,0,0.0,119.0,1.8,15.0,119.0,104.65,82.92
2016,5,5,17,15,0.0,100.5,1.7,14.5,100.5,88.14,69.47
2016,5,5,17,30,0.0,82.0,1.6,14.0,82.0,71.8,55.84
2016,5,5,17,45,0.0,65.0,1.55,14.0,65.0,56.89,43.08
2016,5,5,18,0,0.0,48.0,1.5,14.0,48.0,42.19,30.32
2016,5,5,18,15,0.0,33.5,1.35,13.5,33.5,29.54,20.34
2016,5,5,18,30,0.0,19.0,1.2,13.0,19.0,16.72,8.42
2016,5,5,18,45,0.0,9.5,1.1,12.5,9.5,8.34,0.0
2016,5,5,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,15,4.5,10.0,1.5,10.5,10.5,9.1,0.0
2016,5,6,5,30,9.0,20.0,1.5,11.0,21.0,17.4,2.32
2016,5,6,5,45,58.5,40.5,1.55,11.5,49.5,33.04,22.6
2016,5,6,6,0,108.0,61.0,1.6,12.0,78.0,48.72,37.46
2016,5,6,6,15,149.5,82.0,1.55,12.0,115.0,74.7,53.6
2016,5,6,6,30,191.0,103.0,1.5,12.0,152.0,109.61,79.83
2016,5,6,6,45,241.0,115.0,1.45,12.0,191.0,144.07,107.0
2016,5,6,7,0,291.0,127.0,1.4,12.0,230.0,184.4,140.43
2016,5,6,7,15,351.0,139.0,1.3,12.0,282.0,236.1,183.59
2016,5,6,7,30,411.0,151.0,1.2,12.0,334.0,292.96,230.94
2016,5,6,7,45,293.0,192.0,1.2,12.5,330.5,303.21,241.99
2016,5,6,8,0,175.0,233.0,1.2,13.0,327.0,298.95,239.43
2016,5,6,8,15,129.0,252.5,1.15,13.0,325.5,304.04,243.37
2016,5,6,8,30,83.0,272.0,1.1,13.0,324.0,298.2,237.99
2016,5,6,8,45,41.5,159.5,1.1,13.5,185.5,172.17,137.08
2016,5,6,9,0,0.0,47.0,1.1,14.0,47.0,41.61,29.22
2016,5,6,9,15,1.0,106.0,1.1,14.0,107.0,94.95,73.45
2016,5,6,9,30,2.0,165.0,1.1,14.0,167.0,149.12,117.2
2016,5,6,9,45,6.5,202.0,1.15,14.0,207.5,186.73,147.06
2016,5,6,10,0,11.0,239.0,1.2,14.0,248.0,224.97,177.08
2016,5,6,10,15,78.5,334.5,1.2,14.0,402.0,384.58,301.63
2016,5,6,10,30,146.0,430.0,1.2,14.0,556.0,554.38,426.58
2016,5,6,10,45,99.5,418.0,1.25,14.5,505.0,492.06,377.92
2016,5,6,11,0,53.0,406.0,1.3,15.0,454.0,438.77,337.14
2016,5,6,11,15,58.5,418.0,1.3,15.0,471.5,457.51,351.24
2016,5,6,11,30,64.0,430.0,1.3,15.0,489.0,476.09,364.66
2016,5,6,11,45,37.5,333.5,1.35,15.0,368.5,354.77,274.37
2016,5,6,12,0,11.0,237.0,1.4,15.0,248.0,225.74,175.56
2016,5,6,12,15,6.5,193.0,1.4,15.0,200.0,180.62,140.53
2016,5,6,12,30,2.0,149.0,1.4,15.0,152.0,135.82,104.93
2016,5,6,12,45,3.5,160.0,1.4,15.5,164.0,147.26,114.06
2016,5,6,13,0,5.0,171.0,1.4,16.0,176.0,158.64,122.96
2016,5,6,13,15,8.0,207.5,1.4,16.0,215.0,194.81,151.65
2016,5,6,13,30,11.0,244.0,1.4,16.0,254.0,231.02,180.02
2016,5,6,13,45,10.5,234.0,1.4,16.0,243.5,220.86,172.14
2016,5,6,14,0,10.0,224.0,1.4,16.0,233.0,210.72,164.43
2016,5,6,14,15,7.5,204.5,1.3,16.0,211.5,190.2,148.4
2016,5,6,14,30,5.0,185.0,1.2,16.0,190.0,169.93,132.52
2016,5,6,14,45,3.5,177.5,1.2,16.0,181.0,161.61,126.15
2016,5,6,15,0,2.0,170.0,1.2,16.0,172.0,153.42,119.84
2016,5,6,15,15,13.5,207.5,1.1,16.0,217.0,195.07,153.57
2016,5,6,15,30,25.0,245.0,1.0,16.0,262.0,235.61,185.79
2016,5,6,15,45,12.5,184.5,0.95,16.0,193.0,171.81,135.26
2016,5,6,16,0,0.0,124.0,0.9,16.0,124.0,110.06,85.73
2016,5,6,16,15,0.0,122.0,0.85,15.5,122.0,108.15,84.76
2016,5,6,16,30,0.0,120.0,0.8,15.0,120.0,106.21,83.6
2016,5,6,16,45,139.5,134.5,0.8,15.0,190.0,172.48,136.09
2016,5,6,17,0,279.0,149.0,0.8,15.0,260.0,218.32,168.25
2016,5,6,17,15,242.5,134.5,0.75,14.5,221.0,177.09,133.87
2016,5,6,17,30,206.0,120.0,0.7,14.0,182.0,140.12,103.8
2016,5,6,17,45,175.0,99.5,0.7,14.0,145.0,103.34,74.46
2016,5,6,18,0,144.0,79.0,0.7,14.0,108.0,70.73,50.23
2016,5,6,18,15,102.0,58.0,0.7,13.5,76.0,46.57,35.26
2016,5,6,18,30,60.0,37.0,0.7,13.0,44.0,30.49,20.12
2016,5,6,18,45,30.0,18.5,0.75,12.5,22.0,15.8,0.0
2016,5,6,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.0,1.4,11.0,4.0,3.64,0.0
2016,5,7,5,30,0.0,8.0,1.5,11.0,8.0,7.02,0.0
2016,5,7,5,45,0.0,20.5,1.6,11.5,20.5,18.04,9.87
2016,5,7,6,0,0.0,33.0,1.7,12.0,33.0,29.09,20.19
2016,5,7,6,15,0.0,48.0,1.75,12.0,48.0,42.3,30.76
2016,5,7,6,30,0.0,63.0,1.8,12.0,63.0,55.32,42.15
2016,5,7,6,45,0.0,79.5,1.85,12.5,79.5,69.76,54.48
2016,5,7,7,0,0.0,96.0,1.9,13.0,96.0,84.34,66.69
2016,5,7,7,15,58.5,142.0,1.95,13.0,168.0,143.41,114.65
2016,5,7,7,30,117.0,188.0,2.0,13.0,240.0,212.48,170.79
2016,5,7,7,45,73.0,196.5,2.05,13.0,230.5,207.17,167.07
2016,5,7,8,0,29.0,205.0,2.1,13.0,221.0,199.16,160.53
2016,5,7,8,15,14.5,162.0,2.1,13.0,170.0,151.8,121.46
2016,5,7,8,30,0.0,119.0,2.1,13.0,119.0,105.69,83.07
2016,5,7,8,45,0.0,117.5,2.15,13.5,117.5,104.41,81.69
2016,5,7,9,0,0.0,116.0,2.2,14.0,116.0,103.14,80.28
2016,5,7,9,15,0.0,105.5,2.15,14.0,105.5,93.77,72.39
2016,5,7,9,30,0.0,95.0,2.1,14.0,95.0,84.41,64.55
2016,5,7,9,45,0.0,80.5,2.1,14.5,80.5,71.51,53.71
2016,5,7,10,0,0.0,66.0,2.1,15.0,66.0,58.63,42.94
2016,5,7,10,15,0.0,71.0,2.05,15.0,71.0,63.11,46.57
2016,5,7,10,30,0.0,76.0,2.0,15.0,76.0,67.61,50.19
2016,5,7,10,45,0.0,77.0,2.0,15.0,77.0,68.53,50.88
2016,5,7,11,0,0.0,78.0,2.0,15.0,78.0,69.47,51.6
2016,5,7,11,15,0.0,102.0,1.95,15.0,102.0,91.12,69.19
2016,5,7,11,30,0.0,126.0,1.9,15.0,126.0,112.89,86.73
2016,5,7,11,45,0.0,108.5,1.9,15.0,108.5,97.07,73.89
2016,5,7,12,0,0.0,91.0,1.9,15.0,91.0,81.28,61.09
2016,5,7,12,15,0.0,92.0,1.85,15.0,92.0,82.18,61.85
2016,5,7,12,30,0.0,93.0,1.8,15.0,93.0,83.07,62.57
2016,5,7,12,45,6.0,168.5,1.75,15.0,174.0,157.45,122.74
2016,5,7,13,0,12.0,244.0,1.7,15.0,255.0,232.62,182.12
2016,5,7,13,15,6.0,180.0,1.65,15.0,185.5,167.62,130.55
2016,5,7,13,30,0.0,116.0,1.6,15.0,116.0,103.63,79.27
2016,5,7,13,45,0.0,106.0,1.6,15.0,106.0,94.54,72.09
2016,5,7,14,0,0.0,96.0,1.6,15.0,96.0,85.47,64.82
2016,5,7,14,15,0.0,116.5,1.55,15.0,116.5,103.86,79.9
2016,5,7,14,30,0.0,137.0,1.5,15.0,137.0,122.28,94.94
2016,5,7,14,45,0.0,142.0,1.5,15.0,142.0,126.71,98.66
2016,5,7,15,0,0.0,147.0,1.5,15.0,147.0,131.13,102.44
2016,5,7,15,15,0.0,136.0,1.45,15.0,136.0,121.1,94.52
2016,5,7,15,30,0.0,125.0,1.4,15.0,125.0,111.13,86.64
2016,5,7,15,45,0.0,137.5,1.4,15.0,137.5,122.24,96.01
2016,5,7,16,0,0.0,150.0,1.4,15.0,150.0,133.28,105.31
2016,5,7,16,15,0.0,130.5,1.35,15.0,130.5,115.7,91.17
2016,5,7,16,30,0.0,111.0,1.3,15.0,111.0,98.24,77.05
2016,5,7,16,45,0.0,120.0,1.3,15.0,120.5,105.93,83.75
2016,5,7,17,0,0.0,129.0,1.3,15.0,130.0,113.25,90.09
2016,5,7,17,15,0.0,110.0,1.2,14.5,110.5,96.23,76.19
2016,5,7,17,30,0.0,91.0,1.1,14.0,91.0,79.37,62.22
2016,5,7,17,45,0.0,72.5,1.05,14.0,72.5,63.12,48.38
2016,5,7,18,0,0.0,54.0,1.0,14.0,54.0,47.13,34.55
2016,5,7,18,15,0.0,38.0,0.95,13.5,38.0,33.44,23.84
2016,5,7,18,30,0.0,22.0,0.9,13.0,22.0,19.37,10.83
2016,5,7,18,45,0.0,11.0,0.9,13.0,11.0,9.67,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,15,49.0,12.0,1.0,11.0,15.5,10.91,0.0
2016,5,8,5,30,98.0,24.0,1.0,11.0,31.0,19.53,6.05
2016,5,8,5,45,198.0,40.0,1.05,11.5,67.5,30.94,21.06
2016,5,8,6,0,298.0,56.0,1.1,12.0,104.0,42.75,32.31
2016,5,8,6,15,372.0,67.5,1.15,12.0,149.5,75.15,46.96
2016,5,8,6,30,446.0,79.0,1.2,12.0,195.0,120.36,77.62
2016,5,8,6,45,251.5,108.5,1.25,12.5,177.0,140.46,103.26
2016,5,8,7,0,57.0,138.0,1.3,13.0,159.0,134.32,106.52
2016,5,8,7,15,70.0,162.0,1.25,13.0,191.0,164.04,131.12
2016,5,8,7,30,83.0,186.0,1.2,13.0,223.0,195.56,156.9
2016,5,8,7,45,68.0,203.5,1.2,13.5,236.5,211.16,169.44
2016,5,8,8,0,53.0,221.0,1.2,14.0,250.0,224.99,180.1
2016,5,8,8,15,29.5,206.0,1.15,14.5,222.5,202.83,161.57
2016,5,8,8,30,6.0,191.0,1.1,15.0,195.0,173.87,137.49
2016,5,8,8,45,14.5,224.5,1.1,15.5,234.5,210.24,166.07
2016,5,8,9,0,23.0,258.0,1.1,16.0,274.0,247.7,194.78
2016,5,8,9,15,53.5,305.5,1.1,16.0,346.0,322.91,252.9
2016,5,8,9,30,84.0,353.0,1.1,16.0,418.0,395.21,307.23
2016,5,8,9,45,66.0,355.0,1.15,16.0,408.0,386.87,299.76
2016,5,8,10,0,48.0,357.0,1.2,16.0,398.0,376.9,291.59
2016,5,8,10,15,125.5,393.5,1.2,16.0,502.5,493.7,379.68
2016,5,8,10,30,203.0,430.0,1.2,16.0,607.0,604.5,459.61
2016,5,8,10,45,268.5,425.5,1.3,16.5,665.0,678.63,511.69
2016,5,8,11,0,334.0,421.0,1.4,17.0,723.0,743.14,556.67
2016,5,8,11,15,275.0,443.0,1.45,17.0,694.0,715.11,535.19
2016,5,8,11,30,216.0,465.0,1.5,17.0,665.0,671.47,503.81
2016,5,8,11,45,118.5,401.0,1.6,17.5,511.0,514.11,390.46
2016,5,8,12,0,21.0,337.0,1.7,18.0,357.0,329.13,252.0
2016,5,8,12,15,15.0,270.0,1.75,18.0,284.5,260.27,200.63
2016,5,8,12,30,9.0,203.0,1.8,18.0,212.0,192.15,148.15
2016,5,8,12,45,10.5,228.0,1.9,18.0,238.0,216.54,167.47
2016,5,8,13,0,12.0,253.0,2.0,18.0,264.0,240.91,186.44
2016,5,8,13,15,11.0,243.0,2.05,17.5,253.0,230.35,178.65
2016,5,8,13,30,10.0,233.0,2.1,17.0,242.0,219.78,170.93
2016,5,8,13,45,28.5,300.0,2.15,17.0,324.0,308.03,240.08
2016,5,8,14,0,47.0,367.0,2.2,17.0,406.0,387.86,301.11
2016,5,8,14,15,31.5,317.0,2.25,17.0,343.0,323.91,252.26
2016,5,8,14,30,16.0,267.0,2.3,17.0,280.0,254.01,198.51
2016,5,8,14,45,13.0,246.5,2.35,17.0,257.0,231.92,181.73
2016,5,8,15,0,10.0,226.0,2.4,17.0,234.0,210.14,164.92
2016,5,8,15,15,6.0,198.5,2.4,16.5,203.0,181.67,142.87
2016,5,8,15,30,2.0,171.0,2.4,16.0,172.0,153.76,120.98
2016,5,8,15,45,2.0,169.5,2.45,16.0,171.0,152.11,120.04
2016,5,8,16,0,2.0,168.0,2.5,16.0,170.0,150.41,119.02
2016,5,8,16,15,371.0,129.0,2.5,15.5,312.0,302.77,242.86
2016,5,8,16,30,740.0,90.0,2.5,15.0,454.0,400.33,314.35
2016,5,8,16,45,709.0,85.5,2.5,15.0,403.0,338.34,260.08
2016,5,8,17,0,678.0,81.0,2.5,15.0,352.0,280.23,208.61
2016,5,8,17,15,635.5,75.5,2.5,14.5,301.5,221.34,156.91
2016,5,8,17,30,593.0,70.0,2.5,14.0,251.0,167.02,110.02
2016,5,8,17,45,529.0,63.0,2.5,14.0,201.5,113.81,68.14
2016,5,8,18,0,465.0,56.0,2.5,14.0,152.0,68.4,39.17
2016,5,8,18,15,372.5,45.5,2.35,13.5,109.0,35.87,25.95
2016,5,8,18,30,280.0,35.0,2.2,13.0,66.0,28.29,18.46
2016,5,8,18,45,140.0,17.5,2.1,12.5,33.0,13.71,1.35
2016,5,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,15,48.5,13.5,1.95,10.0,17.0,12.28,0.0
2016,5,9,5,30,97.0,27.0,2.0,10.0,34.0,21.81,8.5
2016,5,9,5,45,197.5,43.5,2.05,10.5,72.0,33.64,23.55
2016,5,9,6,0,298.0,60.0,2.1,11.0,110.0,45.77,35.13
2016,5,9,6,15,149.0,51.0,2.05,11.0,76.0,50.84,33.45
2016,5,9,6,30,0.0,42.0,2.0,11.0,42.0,37.03,26.54
2016,5,9,6,45,0.0,52.5,2.0,11.5,52.5,46.34,34.57
2016,5,9,7,0,0.0,63.0,2.0,12.0,63.0,55.66,42.45
2016,5,9,7,15,0.0,85.0,1.95,12.0,85.0,75.1,58.93
2016,5,9,7,30,0.0,107.0,1.9,12.0,107.0,94.54,75.17
2016,5,9,7,45,0.0,120.0,1.9,12.5,120.0,106.2,84.52
2016,5,9,8,0,0.0,133.0,1.9,13.0,133.0,117.91,93.79
2016,5,9,8,15,0.0,133.0,1.85,13.0,133.0,118.08,93.6
2016,5,9,8,30,0.0,133.0,1.8,13.0,133.0,118.2,93.41
2016,5,9,8,45,2.5,161.0,1.75,13.5,163.0,145.08,115.01
2016,5,9,9,0,5.0,189.0,1.7,14.0,193.0,172.39,136.59
2016,5,9,9,15,8.5,215.5,1.7,14.5,222.5,199.48,157.73
2016,5,9,9,30,12.0,242.0,1.7,15.0,252.0,227.04,178.93
2016,5,9,9,45,17.0,272.5,1.7,15.5,287.0,259.93,204.06
2016,5,9,10,0,22.0,303.0,1.7,16.0,322.0,293.35,229.2
2016,5,9,10,15,84.0,367.5,1.65,16.0,440.5,420.61,326.98
2016,5,9,10,30,146.0,432.0,1.6,16.0,559.0,554.51,425.2
2016,5,9,10,45,201.0,438.0,1.6,16.5,617.5,616.26,468.68
2016,5,9,11,0,256.0,444.0,1.6,17.0,676.0,691.41,520.94
2016,5,9,11,15,264.5,449.0,1.6,17.0,691.5,710.11,533.11
2016,5,9,11,30,273.0,454.0,1.6,17.0,707.0,727.68,545.0
2016,5,9,11,45,280.0,449.5,1.65,17.5,710.5,733.01,548.03
2016,5,9,12,0,287.0,445.0,1.7,18.0,714.0,736.86,550.21
2016,5,9,12,15,253.0,457.0,1.75,18.0,693.5,715.29,534.65
2016,5,9,12,30,219.0,469.0,1.8,18.0,673.0,679.77,509.73
2016,5,9,12,45,223.5,459.0,1.85,18.0,665.5,671.62,505.1
2016,5,9,13,0,228.0,449.0,1.9,18.0,658.0,662.24,499.37
2016,5,9,13,15,556.5,293.0,1.9,18.0,790.5,835.99,629.61
2016,5,9,13,30,885.0,137.0,1.9,18.0,923.0,959.47,714.46
2016,5,9,13,45,880.0,135.0,1.95,18.0,898.5,931.48,695.79
2016,5,9,14,0,875.0,133.0,2.0,18.0,874.0,900.39,676.63
2016,5,9,14,15,867.0,131.0,2.0,18.0,843.0,863.84,653.11
2016,5,9,14,30,859.0,129.0,2.0,18.0,812.0,830.78,631.86
2016,5,9,14,45,849.0,126.0,2.05,18.0,775.0,785.96,602.64
2016,5,9,15,0,839.0,123.0,2.1,18.0,738.0,739.16,571.29
2016,5,9,15,15,825.0,120.0,2.1,18.0,695.5,687.91,534.4
2016,5,9,15,30,811.0,117.0,2.1,18.0,653.0,635.54,495.73
2016,5,9,15,45,792.0,114.0,2.1,18.0,606.5,579.44,453.17
2016,5,9,16,0,773.0,111.0,2.1,18.0,560.0,523.29,409.29
2016,5,9,16,15,749.0,106.5,2.1,17.5,510.5,462.7,361.39
2016,5,9,16,30,725.0,102.0,2.1,17.0,461.0,403.83,313.11
2016,5,9,16,45,688.0,98.0,2.15,17.0,408.5,342.24,260.92
2016,5,9,17,0,651.0,94.0,2.2,17.0,356.0,283.94,210.34
2016,5,9,17,15,606.0,87.5,2.2,16.5,304.5,225.07,159.6
2016,5,9,17,30,561.0,81.0,2.2,16.0,253.0,171.15,113.86
2016,5,9,17,45,492.5,72.5,2.25,15.5,203.0,118.05,72.84
2016,5,9,18,0,424.0,64.0,2.3,15.0,153.0,73.44,44.42
2016,5,9,18,15,329.5,52.0,2.25,14.5,109.5,39.8,29.31
2016,5,9,18,30,235.0,40.0,2.2,14.0,66.0,31.04,20.81
2016,5,9,18,45,117.5,20.0,2.2,13.5,33.0,15.64,3.23
2016,5,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,69.5,13.0,1.65,11.5,18.0,11.82,0.0
2016,5,10,5,30,139.0,26.0,1.7,12.0,36.0,20.36,8.25
2016,5,10,5,45,249.0,39.5,1.75,12.5,75.0,30.58,20.79
2016,5,10,6,0,359.0,53.0,1.8,13.0,114.0,40.54,30.27
2016,5,10,6,15,181.0,71.5,1.7,13.5,102.5,68.7,47.25
2016,5,10,6,30,3.0,90.0,1.6,14.0,91.0,77.89,60.83
2016,5,10,6,45,10.0,109.5,1.55,14.5,113.0,96.69,76.32
2016,5,10,7,0,17.0,129.0,1.5,15.0,135.0,116.53,92.44
2016,5,10,7,15,22.5,149.5,1.35,15.5,159.0,137.75,109.53
2016,5,10,7,30,28.0,170.0,1.2,16.0,183.0,161.31,128.26
2016,5,10,7,45,30.5,190.0,1.05,16.5,206.0,183.03,145.18
2016,5,10,8,0,33.0,210.0,0.9,17.0,229.0,205.16,162.06
2016,5,10,8,15,53.5,241.5,0.8,17.5,274.5,247.76,194.76
2016,5,10,8,30,74.0,273.0,0.7,18.0,320.0,292.84,228.55
2016,5,10,8,45,130.5,300.5,0.65,18.5,390.0,365.7,283.04
2016,5,10,9,0,187.0,328.0,0.6,19.0,460.0,438.33,335.62
2016,5,10,9,15,519.0,226.0,0.6,19.0,620.0,608.78,462.83
2016,5,10,9,30,851.0,124.0,0.6,19.0,780.0,789.01,588.21
2016,5,10,9,45,850.5,132.5,0.6,19.5,811.5,830.61,610.89
2016,5,10,10,0,850.0,141.0,0.6,20.0,843.0,869.23,633.19
2016,5,10,10,15,857.5,142.5,0.65,20.0,871.0,904.68,655.4
2016,5,10,10,30,865.0,144.0,0.7,20.0,899.0,928.41,670.16
2016,5,10,10,45,873.5,143.5,0.8,20.5,921.0,956.43,687.52
2016,5,10,11,0,882.0,143.0,0.9,21.0,943.0,981.39,702.84
2016,5,10,11,15,885.0,144.0,0.95,21.0,956.5,999.3,714.18
2016,5,10,11,30,888.0,145.0,1.0,21.0,970.0,1013.72,723.53
2016,5,10,11,45,893.0,143.5,1.1,21.5,976.5,1024.18,730.15
2016,5,10,12,0,898.0,142.0,1.2,22.0,983.0,1031.06,734.63
2016,5,10,12,15,897.5,141.5,1.3,22.0,981.5,1029.86,735.6
2016,5,10,12,30,897.0,141.0,1.4,22.0,980.0,1025.0,734.42
2016,5,10,12,45,900.0,137.5,1.5,22.0,971.5,1017.02,731.33
2016,5,10,13,0,903.0,134.0,1.6,22.0,963.0,1005.31,725.91
2016,5,10,13,15,899.5,133.0,1.7,22.0,946.0,986.18,715.76
2016,5,10,13,30,896.0,132.0,1.8,22.0,929.0,963.61,703.36
2016,5,10,13,45,892.5,129.0,1.9,22.0,905.0,935.76,687.4
2016,5,10,14,0,889.0,126.0,2.0,22.0,881.0,904.7,669.15
2016,5,10,14,15,881.0,124.5,2.05,21.5,850.0,868.24,647.81
2016,5,10,14,30,873.0,123.0,2.1,21.0,819.0,829.15,624.38
2016,5,10,14,45,864.5,119.5,2.2,21.0,782.0,785.34,596.5
2016,5,10,15,0,856.0,116.0,2.3,21.0,745.0,743.49,569.43
2016,5,10,15,15,842.5,113.5,2.35,20.5,702.5,692.43,534.19
2016,5,10,15,30,829.0,111.0,2.4,20.0,660.0,640.17,496.93
2016,5,10,15,45,813.0,107.0,2.45,20.0,613.5,584.04,454.65
2016,5,10,16,0,797.0,103.0,2.5,20.0,567.0,527.54,410.71
2016,5,10,16,15,774.0,99.0,2.55,19.5,517.5,467.66,363.43
2016,5,10,16,30,751.0,95.0,2.6,19.0,468.0,408.75,315.18
2016,5,10,16,45,722.0,89.5,2.65,19.0,416.5,345.95,261.87
2016,5,10,17,0,693.0,84.0,2.7,19.0,365.0,286.81,210.3
2016,5,10,17,15,651.0,78.0,2.65,18.5,313.0,226.78,158.36
2016,5,10,17,30,609.0,72.0,2.6,18.0,261.0,171.24,111.11
2016,5,10,17,45,551.0,64.5,2.6,17.5,211.0,117.36,69.23
2016,5,10,18,0,493.0,57.0,2.6,17.0,161.0,70.53,39.67
2016,5,10,18,15,401.5,47.0,2.5,16.0,116.5,37.06,26.76
2016,5,10,18,30,310.0,37.0,2.4,15.0,72.0,29.97,19.88
2016,5,10,18,45,179.5,23.0,2.3,14.5,41.0,18.07,5.45
2016,5,10,19,0,49.0,9.0,2.2,14.0,10.0,8.19,0.0
2016,5,10,19,15,24.5,4.5,2.15,13.5,5.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,104.0,13.0,1.9,11.0,20.5,11.82,0.0
2016,5,11,5,30,208.0,26.0,2.0,11.0,41.0,20.43,8.97
2016,5,11,5,45,317.0,37.5,2.1,11.5,81.5,30.11,20.55
2016,5,11,6,0,426.0,49.0,2.2,12.0,122.0,38.58,28.69
2016,5,11,6,15,213.0,52.5,2.1,12.5,89.0,54.17,34.03
2016,5,11,6,30,0.0,56.0,2.0,13.0,56.0,49.46,36.98
2016,5,11,6,45,0.0,69.5,1.95,13.5,69.5,61.28,47.04
2016,5,11,7,0,0.0,83.0,1.9,14.0,83.0,73.16,56.95
2016,5,11,7,15,0.0,99.0,1.85,14.5,99.0,87.3,68.58
2016,5,11,7,30,0.0,115.0,1.8,15.0,115.0,101.54,80.08
2016,5,11,7,45,0.0,136.0,1.75,15.5,136.0,120.29,95.13
2016,5,11,8,0,0.0,157.0,1.7,16.0,157.0,139.19,110.04
2016,5,11,8,15,5.5,182.5,1.65,16.0,186.0,165.19,130.75
2016,5,11,8,30,11.0,208.0,1.6,16.0,215.0,191.96,151.86
2016,5,11,8,45,43.0,261.5,1.55,16.5,291.5,267.13,210.92
2016,5,11,9,0,75.0,315.0,1.5,17.0,368.0,342.27,268.17
2016,5,11,9,15,306.0,289.0,1.45,17.5,523.0,505.14,393.58
2016,5,11,9,30,537.0,263.0,1.4,18.0,678.0,681.27,521.51
2016,5,11,9,45,711.0,196.0,1.4,18.5,770.0,783.24,592.91
2016,5,11,10,0,885.0,129.0,1.4,19.0,862.0,878.75,655.03
2016,5,11,10,15,891.5,130.5,1.4,19.0,889.5,913.6,676.0
2016,5,11,10,30,898.0,132.0,1.4,19.0,917.0,945.51,695.62
2016,5,11,10,45,903.0,132.5,1.45,19.5,937.5,971.98,711.06
2016,5,11,11,0,908.0,133.0,1.5,20.0,958.0,995.14,724.41
2016,5,11,11,15,911.0,133.5,1.55,20.0,971.0,1012.95,735.78
2016,5,11,11,30,914.0,134.0,1.6,20.0,984.0,1027.19,745.03
2016,5,11,11,45,918.5,132.0,1.65,20.0,990.5,1036.85,751.51
2016,5,11,12,0,923.0,130.0,1.7,20.0,997.0,1042.82,755.82
2016,5,11,12,15,922.5,129.5,1.75,20.0,994.5,1041.6,755.72
2016,5,11,12,30,922.0,129.0,1.8,20.0,992.0,1036.63,753.43
2016,5,11,12,45,919.0,128.5,1.9,20.5,981.5,1025.5,746.58
2016,5,11,13,0,916.0,128.0,2.0,21.0,971.0,1010.72,737.47
2016,5,11,13,15,912.0,127.5,2.05,21.0,953.5,991.41,726.25
2016,5,11,13,30,908.0,127.0,2.1,21.0,936.0,968.64,712.8
2016,5,11,13,45,901.5,126.0,2.15,21.0,911.0,939.79,695.33
2016,5,11,14,0,895.0,125.0,2.2,21.0,886.0,907.86,675.73
2016,5,11,14,15,887.0,123.0,2.2,20.5,854.5,870.78,653.31
2016,5,11,14,30,879.0,121.0,2.2,20.0,823.0,831.06,628.83
2016,5,11,14,45,867.5,119.5,2.2,20.0,785.5,786.72,599.66
2016,5,11,15,0,856.0,118.0,2.2,20.0,748.0,744.62,571.57
2016,5,11,15,15,842.5,115.0,2.15,19.5,705.5,693.12,535.38
2016,5,11,15,30,829.0,112.0,2.1,19.0,663.0,640.42,497.34
2016,5,11,15,45,812.0,108.5,2.1,19.0,616.5,584.27,454.93
2016,5,11,16,0,795.0,105.0,2.1,19.0,570.0,527.85,411.0
2016,5,11,16,15,772.0,100.5,2.05,18.5,520.0,467.65,363.35
2016,5,11,16,30,749.0,96.0,2.0,18.0,470.0,408.45,314.84
2016,5,11,16,45,720.5,90.5,1.95,18.0,418.5,345.99,261.84
2016,5,11,17,0,692.0,85.0,1.9,18.0,367.0,287.15,210.59
2016,5,11,17,15,650.0,79.0,1.8,17.5,315.0,227.24,158.86
2016,5,11,17,30,608.0,73.0,1.7,17.0,263.0,171.82,111.79
2016,5,11,17,45,551.0,65.0,1.65,16.5,213.0,117.72,69.7
2016,5,11,18,0,494.0,57.0,1.6,16.0,163.0,70.54,39.78
2016,5,11,18,15,403.0,47.0,1.55,15.0,118.5,36.95,26.82
2016,5,11,18,30,312.0,37.0,1.5,14.0,74.0,29.85,19.97
2016,5,11,18,45,156.0,24.0,1.45,13.5,42.5,18.81,6.7
2016,5,11,19,0,0.0,11.0,1.4,13.0,11.0,10.01,0.0
2016,5,11,19,15,0.0,5.5,1.45,13.0,5.5,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,66.5,14.0,2.25,10.5,19.5,12.73,0.0
2016,5,12,5,30,133.0,28.0,2.4,11.0,39.0,21.88,10.54
2016,5,12,5,45,230.0,43.5,2.55,11.5,77.5,33.57,23.61
2016,5,12,6,0,327.0,59.0,2.7,12.0,116.0,44.92,34.33
2016,5,12,6,15,163.5,51.0,2.7,12.0,79.5,51.73,33.6
2016,5,12,6,30,0.0,43.0,2.7,12.0,43.0,37.92,27.19
2016,5,12,6,45,0.0,53.0,2.75,12.5,53.0,46.78,34.79
2016,5,12,7,0,0.0,63.0,2.8,13.0,63.0,55.66,42.26
2016,5,12,7,15,0.0,103.0,2.75,13.5,103.0,90.77,71.81
2016,5,12,7,30,0.0,143.0,2.7,14.0,143.0,125.98,100.85
2016,5,12,7,45,0.5,153.0,2.65,14.5,153.5,135.45,108.09
2016,5,12,8,0,1.0,163.0,2.6,15.0,164.0,144.96,115.31
2016,5,12,8,15,7.5,189.5,2.55,15.0,195.0,172.47,137.4
2016,5,12,8,30,14.0,216.0,2.5,15.0,226.0,200.86,159.98
2016,5,12,8,45,32.5,258.0,2.5,15.5,281.5,257.02,204.28
2016,5,12,9,0,51.0,300.0,2.5,16.0,337.0,311.51,246.34
2016,5,12,9,15,153.0,330.5,2.4,16.5,448.0,425.51,334.87
2016,5,12,9,30,255.0,361.0,2.3,17.0,559.0,549.39,427.31
2016,5,12,9,45,263.5,376.5,2.25,17.5,588.5,583.38,450.0
2016,5,12,10,0,272.0,392.0,2.2,18.0,618.0,617.07,472.65
2016,5,12,10,15,566.0,269.0,2.15,18.0,759.0,776.53,592.42
2016,5,12,10,30,860.0,146.0,2.1,18.0,900.0,923.65,693.88
2016,5,12,10,45,867.5,145.5,2.1,18.5,920.5,950.54,708.25
2016,5,12,11,0,875.0,145.0,2.1,19.0,941.0,974.37,721.77
2016,5,12,11,15,877.5,146.0,2.1,19.0,954.0,991.62,732.37
2016,5,12,11,30,880.0,147.0,2.1,19.0,967.0,1005.41,740.84
2016,5,12,11,45,881.0,147.5,2.1,19.0,972.0,1013.76,745.88
2016,5,12,12,0,882.0,148.0,2.1,19.0,977.0,1018.55,748.79
2016,5,12,12,15,881.0,148.0,2.1,19.0,975.0,1017.33,747.95
2016,5,12,12,30,880.0,148.0,2.1,19.0,973.0,1012.55,744.98
2016,5,12,12,45,856.0,161.5,2.15,19.0,957.0,1006.63,742.03
2016,5,12,13,0,832.0,175.0,2.2,19.0,941.0,986.03,729.55
2016,5,12,13,15,827.5,174.0,2.25,19.0,924.0,966.6,717.97
2016,5,12,13,30,823.0,173.0,2.3,19.0,907.0,943.95,704.23
2016,5,12,13,45,815.0,171.5,2.35,19.0,882.0,914.6,685.97
2016,5,12,14,0,807.0,170.0,2.4,19.0,857.0,882.48,665.75
2016,5,12,14,15,797.5,167.5,2.4,18.5,826.5,845.57,642.9
2016,5,12,14,30,788.0,165.0,2.4,18.0,796.0,806.39,618.21
2016,5,12,14,45,778.5,160.5,2.45,18.0,760.0,763.25,589.12
2016,5,12,15,0,769.0,156.0,2.5,18.0,724.0,720.25,558.82
2016,5,12,15,15,753.0,152.5,2.55,18.0,682.0,669.78,522.35
2016,5,12,15,30,737.0,149.0,2.6,18.0,640.0,618.57,484.4
2016,5,12,15,45,722.0,142.0,2.65,18.0,595.0,564.11,443.02
2016,5,12,16,0,707.0,135.0,2.7,18.0,550.0,509.44,400.21
2016,5,12,16,15,681.0,130.0,2.75,17.5,501.5,451.52,354.24
2016,5,12,16,30,655.0,125.0,2.8,17.0,453.0,395.1,307.94
2016,5,12,16,45,601.0,115.5,2.9,16.5,391.5,326.39,251.1
2016,5,12,17,0,547.0,106.0,3.0,16.0,330.0,263.19,197.72
2016,5,12,17,15,483.0,105.0,3.0,15.5,283.0,208.71,151.56
2016,5,12,17,30,419.0,104.0,3.0,15.0,236.0,163.71,114.41
2016,5,12,17,45,411.0,86.5,3.05,15.0,196.5,118.61,77.07
2016,5,12,18,0,403.0,69.0,3.1,15.0,157.0,74.64,46.03
2016,5,12,18,15,316.5,56.0,3.05,14.5,113.5,42.69,31.93
2016,5,12,18,30,230.0,43.0,3.0,14.0,70.0,33.26,22.94
2016,5,12,18,45,115.0,26.5,2.95,13.5,40.0,20.71,8.61
2016,5,12,19,0,0.0,10.0,2.9,13.0,10.0,9.1,0.0
2016,5,12,19,15,0.0,5.0,2.9,12.5,5.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,86.0,14.5,2.7,10.0,21.0,13.19,0.0
2016,5,13,5,30,172.0,29.0,2.8,10.0,42.0,22.7,11.66
