Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,5,45,276.5,42.5,2.95,10.5,82.5,32.86,23.15
2016,5,13,6,0,381.0,56.0,3.1,11.0,123.0,42.76,32.58
2016,5,13,6,15,453.0,66.0,3.1,11.5,171.5,80.32,48.79
2016,5,13,6,30,525.0,76.0,3.1,12.0,220.0,128.9,81.53
2016,5,13,6,45,571.0,85.0,3.15,12.5,271.0,180.68,123.62
2016,5,13,7,0,617.0,94.0,3.2,13.0,322.0,237.81,173.03
2016,5,13,7,15,507.5,127.0,3.15,13.0,333.0,271.62,208.7
2016,5,13,7,30,398.0,160.0,3.1,13.0,344.0,294.28,232.89
2016,5,13,7,45,574.0,137.0,3.1,13.5,436.0,376.82,299.76
2016,5,13,8,0,750.0,114.0,3.1,14.0,528.0,473.91,377.98
2016,5,13,8,15,488.0,198.5,3.1,14.0,477.0,453.35,363.45
2016,5,13,8,30,226.0,283.0,3.1,14.0,426.0,395.4,316.92
2016,5,13,8,45,300.5,287.5,3.1,14.5,492.5,466.31,372.52
2016,5,13,9,0,375.0,292.0,3.1,15.0,559.0,537.89,427.15
2016,5,13,9,15,295.0,330.0,3.15,15.0,547.5,535.07,422.96
2016,5,13,9,30,215.0,368.0,3.2,15.0,536.0,516.45,406.87
2016,5,13,9,45,217.5,384.5,3.25,15.5,560.0,544.43,426.85
2016,5,13,10,0,220.0,401.0,3.3,16.0,584.0,571.88,445.95
2016,5,13,10,15,270.0,404.5,3.35,16.0,636.5,637.52,494.95
2016,5,13,10,30,320.0,408.0,3.4,16.0,689.0,695.29,537.51
2016,5,13,10,45,619.5,266.5,3.5,16.5,825.5,855.28,658.93
2016,5,13,11,0,919.0,125.0,3.6,17.0,962.0,995.39,755.55
2016,5,13,11,15,921.5,125.5,3.7,17.0,975.0,1012.85,766.46
2016,5,13,11,30,924.0,126.0,3.8,17.0,988.0,1026.68,776.05
2016,5,13,11,45,926.0,125.5,3.9,17.0,994.0,1035.39,782.3
2016,5,13,12,0,928.0,125.0,4.0,17.0,1000.0,1040.37,786.18
2016,5,13,12,15,927.5,124.5,4.05,17.0,997.5,1039.14,785.66
2016,5,13,12,30,927.0,124.0,4.1,17.0,995.0,1034.17,782.75
2016,5,13,12,45,925.0,124.0,4.15,17.0,985.0,1024.48,776.78
2016,5,13,13,0,923.0,124.0,4.2,17.0,975.0,1011.12,768.41
2016,5,13,13,15,919.5,123.0,4.2,17.0,958.0,991.74,755.71
2016,5,13,13,30,916.0,122.0,4.2,17.0,941.0,968.86,740.68
2016,5,13,13,45,915.5,118.0,4.25,17.0,918.0,942.34,723.42
2016,5,13,14,0,915.0,114.0,4.3,17.0,895.0,912.36,703.64
2016,5,13,14,15,908.0,112.5,4.25,16.5,864.0,876.08,680.24
2016,5,13,14,30,901.0,111.0,4.2,16.0,833.0,837.05,654.62
2016,5,13,14,45,897.0,106.5,4.2,16.0,797.5,794.79,625.42
2016,5,13,15,0,893.0,102.0,4.2,16.0,762.0,749.93,594.04
2016,5,13,15,15,881.0,99.5,4.15,15.5,720.0,699.24,557.35
2016,5,13,15,30,869.0,97.0,4.1,15.0,678.0,647.1,517.96
2016,5,13,15,45,859.5,92.0,4.05,15.0,633.0,592.78,474.87
2016,5,13,16,0,850.0,87.0,4.0,15.0,588.0,537.3,429.6
2016,5,13,16,15,830.0,84.0,3.9,14.5,538.0,477.95,380.54
2016,5,13,16,30,810.0,81.0,3.8,14.0,488.0,418.5,329.79
2016,5,13,16,45,788.0,76.0,3.75,14.0,437.0,357.26,275.61
2016,5,13,17,0,766.0,71.0,3.7,14.0,386.0,297.41,221.43
2016,5,13,17,15,728.5,66.5,3.6,13.5,333.5,236.07,166.52
2016,5,13,17,30,691.0,62.0,3.5,13.0,281.0,178.57,116.0
2016,5,13,17,45,639.0,56.0,3.45,13.0,230.0,119.61,68.6
2016,5,13,18,0,587.0,50.0,3.4,13.0,179.0,69.15,36.37
2016,5,13,18,15,501.5,42.0,3.2,12.5,132.0,32.71,23.4
2016,5,13,18,30,416.0,34.0,3.0,12.0,85.0,27.15,17.93
2016,5,13,18,45,270.0,23.0,2.85,11.5,50.0,18.58,7.75
2016,5,13,19,0,124.0,12.0,2.7,11.0,15.0,10.91,0.0
2016,5,13,19,15,62.0,6.0,2.7,10.5,7.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,129.5,13.0,2.1,12.0,24.0,11.82,0.0
2016,5,14,5,30,259.0,26.0,2.2,12.0,48.0,21.07,10.66
2016,5,14,5,45,367.5,36.0,2.35,12.5,89.5,28.56,19.26
2016,5,14,6,0,476.0,46.0,2.5,13.0,131.0,35.8,26.18
2016,5,14,6,15,543.0,53.0,2.5,13.0,180.0,74.06,40.28
2016,5,14,6,30,610.0,60.0,2.5,13.0,229.0,124.85,74.01
2016,5,14,6,45,649.5,67.0,2.55,13.5,279.5,178.67,118.02
2016,5,14,7,0,689.0,74.0,2.6,14.0,330.0,236.89,168.86
2016,5,14,7,15,402.0,134.5,2.5,14.0,289.0,245.87,189.3
2016,5,14,7,30,115.0,195.0,2.4,14.0,248.0,216.53,173.15
2016,5,14,7,45,113.0,218.0,2.3,14.5,275.5,245.05,196.33
2016,5,14,8,0,111.0,241.0,2.2,15.0,303.0,273.38,218.61
2016,5,14,8,15,101.0,261.5,2.1,15.0,321.5,290.38,231.82
2016,5,14,8,30,91.0,282.0,2.0,15.0,340.0,310.07,246.79
2016,5,14,8,45,120.5,307.5,1.95,15.5,390.0,364.38,288.38
2016,5,14,9,0,150.0,333.0,1.9,16.0,440.0,416.09,327.02
2016,5,14,9,15,94.5,327.0,1.9,16.0,396.0,371.35,291.37
2016,5,14,9,30,39.0,321.0,1.9,16.0,352.0,328.2,256.79
2016,5,14,9,45,37.0,331.0,1.9,16.5,361.0,338.6,263.99
2016,5,14,10,0,35.0,341.0,1.9,17.0,370.0,348.73,270.69
2016,5,14,10,15,26.5,320.5,1.95,17.0,343.0,323.51,251.04
2016,5,14,10,30,18.0,300.0,2.0,17.0,316.0,288.26,223.77
2016,5,14,10,45,14.5,266.0,2.05,17.5,279.5,254.13,197.05
2016,5,14,11,0,11.0,232.0,2.1,18.0,243.0,219.9,170.11
2016,5,14,11,15,39.5,335.5,2.15,18.0,373.5,355.23,274.6
2016,5,14,11,30,68.0,439.0,2.2,18.0,504.0,485.62,371.15
2016,5,14,11,45,41.0,358.0,2.25,18.0,397.5,380.17,292.02
2016,5,14,12,0,14.0,277.0,2.3,18.0,291.0,265.38,204.74
2016,5,14,12,15,19.0,314.5,2.35,18.0,333.0,305.29,235.83
2016,5,14,12,30,24.0,352.0,2.4,18.0,375.0,357.67,275.51
2016,5,14,12,45,33.5,376.5,2.45,18.0,408.0,390.37,300.27
2016,5,14,13,0,43.0,401.0,2.5,18.0,441.0,422.63,324.64
2016,5,14,13,15,163.0,415.0,2.55,18.0,562.5,559.46,429.3
2016,5,14,13,30,283.0,429.0,2.6,18.0,684.0,689.47,525.01
2016,5,14,13,45,183.0,416.0,2.65,18.0,579.0,568.22,435.38
2016,5,14,14,0,83.0,403.0,2.7,18.0,474.0,452.08,348.43
2016,5,14,14,15,304.5,343.5,2.75,18.0,590.5,594.27,460.68
2016,5,14,14,30,526.0,284.0,2.8,18.0,707.0,710.16,548.83
2016,5,14,14,45,489.0,281.5,2.85,18.0,660.5,656.77,509.35
2016,5,14,15,0,452.0,279.0,2.9,18.0,614.0,604.57,471.29
2016,5,14,15,15,247.5,277.0,2.9,17.5,459.0,434.74,342.49
2016,5,14,15,30,43.0,275.0,2.9,17.0,304.0,278.61,219.77
2016,5,14,15,45,139.5,265.5,2.95,17.0,350.0,327.33,260.13
2016,5,14,16,0,236.0,256.0,3.0,17.0,396.0,359.72,285.82
2016,5,14,16,15,149.0,231.0,2.95,16.5,317.0,281.17,223.78
2016,5,14,16,30,62.0,206.0,2.9,16.0,238.0,209.25,166.89
2016,5,14,16,45,148.0,184.5,2.9,16.0,249.0,218.0,172.73
2016,5,14,17,0,234.0,163.0,2.9,16.0,260.0,215.24,167.28
2016,5,14,17,15,210.5,145.0,2.85,15.5,223.5,176.98,135.3
2016,5,14,17,30,187.0,127.0,2.8,15.0,187.0,141.35,105.82
2016,5,14,17,45,170.5,105.5,2.75,15.0,152.5,107.58,78.26
2016,5,14,18,0,154.0,84.0,2.7,15.0,118.0,74.97,53.48
2016,5,14,18,15,217.5,63.0,2.55,14.5,97.5,49.27,37.76
2016,5,14,18,30,281.0,42.0,2.4,14.0,77.0,32.52,22.43
2016,5,14,18,45,166.5,27.0,2.25,13.5,45.5,21.12,9.95
2016,5,14,19,0,52.0,12.0,2.1,13.0,14.0,10.91,0.0
2016,5,14,19,15,26.0,6.0,2.1,13.0,7.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,15,87.0,15.0,2.2,11.5,22.5,13.64,0.0
2016,5,15,5,30,174.0,30.0,2.2,12.0,45.0,23.43,12.8
2016,5,15,5,45,283.0,42.5,2.25,12.5,85.5,32.81,23.0
2016,5,15,6,0,392.0,55.0,2.3,13.0,126.0,43.36,32.89
2016,5,15,6,15,463.0,64.0,2.15,13.5,173.5,78.96,46.93
2016,5,15,6,30,534.0,73.0,2.0,14.0,221.0,127.06,78.89
2016,5,15,6,45,591.5,78.0,1.85,14.5,273.5,177.78,119.1
2016,5,15,7,0,649.0,83.0,1.7,15.0,326.0,235.11,167.63
2016,5,15,7,15,684.0,88.0,1.65,15.5,377.5,291.92,217.3
2016,5,15,7,30,719.0,93.0,1.6,16.0,429.0,352.02,268.93
2016,5,15,7,45,750.5,95.5,1.55,16.5,480.5,412.62,319.63
2016,5,15,8,0,782.0,98.0,1.5,17.0,532.0,473.71,369.0
2016,5,15,8,15,801.5,101.0,1.5,17.5,580.0,530.75,413.81
2016,5,15,8,30,821.0,104.0,1.5,18.0,628.0,588.01,457.15
2016,5,15,8,45,840.5,105.0,1.5,18.5,673.5,643.2,497.52
2016,5,15,9,0,860.0,106.0,1.5,19.0,719.0,695.0,534.23
2016,5,15,9,15,871.5,108.0,1.55,19.0,758.5,743.54,568.55
2016,5,15,9,30,883.0,110.0,1.6,19.0,798.0,790.35,599.79
2016,5,15,9,45,897.5,108.5,1.65,19.5,833.5,834.15,627.47
2016,5,15,10,0,912.0,107.0,1.7,20.0,869.0,875.9,653.43
2016,5,15,10,15,918.5,108.5,1.85,20.0,896.5,911.38,677.39
2016,5,15,10,30,925.0,110.0,2.0,20.0,924.0,943.86,699.37
2016,5,15,10,45,929.5,110.5,2.15,20.5,944.5,970.34,716.07
2016,5,15,11,0,934.0,111.0,2.3,21.0,965.0,993.42,730.55
2016,5,15,11,15,936.5,111.5,2.4,21.0,978.0,1011.08,742.42
2016,5,15,11,30,939.0,112.0,2.5,21.0,991.0,1025.07,752.05
2016,5,15,11,45,937.5,114.0,2.7,21.0,996.0,1032.92,758.83
2016,5,15,12,0,936.0,116.0,2.9,21.0,1001.0,1036.96,763.21
2016,5,15,12,15,935.5,116.0,2.95,21.0,998.5,1036.24,763.17
2016,5,15,12,30,935.0,116.0,3.0,21.0,996.0,1031.74,760.8
2016,5,15,12,45,934.0,114.5,3.15,21.0,986.5,1021.52,755.67
2016,5,15,13,0,933.0,113.0,3.3,21.0,977.0,1007.57,748.11
2016,5,15,13,15,929.5,112.5,3.35,21.0,959.5,988.58,736.44
2016,5,15,13,30,926.0,112.0,3.4,21.0,942.0,966.06,722.45
2016,5,15,13,45,920.0,111.0,3.5,21.0,917.5,937.41,704.63
2016,5,15,14,0,914.0,110.0,3.6,21.0,893.0,905.59,684.54
2016,5,15,14,15,906.5,108.5,3.65,20.5,862.0,869.05,662.01
2016,5,15,14,30,899.0,107.0,3.7,20.0,831.0,829.79,637.28
2016,5,15,14,45,889.5,105.0,3.75,20.0,794.0,786.01,607.82
2016,5,15,15,0,880.0,103.0,3.8,20.0,757.0,740.1,576.47
2016,5,15,15,15,867.5,100.5,3.85,19.5,715.0,689.79,540.9
2016,5,15,15,30,855.0,98.0,3.9,19.0,673.0,638.11,502.8
2016,5,15,15,45,837.0,96.0,4.0,19.0,626.0,584.01,460.78
2016,5,15,16,0,819.0,94.0,4.1,19.0,579.0,527.65,415.81
2016,5,15,16,15,797.5,90.5,4.1,18.5,530.0,468.24,367.65
2016,5,15,16,30,776.0,87.0,4.1,18.0,481.0,409.6,318.48
2016,5,15,16,45,744.5,83.5,4.1,18.0,429.0,348.46,265.5
2016,5,15,17,0,713.0,80.0,4.1,18.0,377.0,289.87,213.63
2016,5,15,17,15,673.5,75.0,4.0,17.5,325.5,228.54,159.96
2016,5,15,17,30,634.0,70.0,3.9,17.0,274.0,173.34,112.42
2016,5,15,17,45,572.5,64.0,3.85,16.5,223.5,119.15,70.16
2016,5,15,18,0,511.0,58.0,3.8,16.0,173.0,72.35,40.72
2016,5,15,18,15,425.0,48.5,3.7,15.5,127.5,37.9,27.68
2016,5,15,18,30,339.0,39.0,3.6,15.0,82.0,31.29,21.32
2016,5,15,18,45,207.0,26.0,3.5,14.5,48.5,21.07,10.23
2016,5,15,19,0,75.0,13.0,3.4,14.0,15.0,11.82,0.0
2016,5,15,19,15,37.5,6.5,3.4,13.5,7.5,5.91,0.0
2016,5,15,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,85.0,15.0,2.0,11.5,22.5,11.81,0.0
2016,5,16,5,30,170.0,30.0,2.0,12.0,45.0,23.4,13.03
2016,5,16,5,45,269.0,43.5,2.05,12.5,84.5,33.52,23.67
2016,5,16,6,0,368.0,57.0,2.1,13.0,124.0,43.35,32.92
2016,5,16,6,15,437.5,66.5,2.05,13.5,171.0,79.6,48.29
2016,5,16,6,30,507.0,76.0,2.0,14.0,218.0,126.33,79.46
2016,5,16,6,45,561.0,82.5,2.0,14.5,269.0,176.04,118.99
2016,5,16,7,0,615.0,89.0,2.0,15.0,320.0,232.01,166.44
2016,5,16,7,15,651.0,94.5,2.0,15.5,371.0,287.55,214.98
2016,5,16,7,30,687.0,100.0,2.0,16.0,422.0,346.55,265.78
2016,5,16,7,45,719.0,103.0,2.05,17.0,473.0,404.64,314.31
2016,5,16,8,0,751.0,106.0,2.1,18.0,524.0,466.07,363.81
2016,5,16,8,15,771.5,109.5,2.1,18.5,571.5,522.46,408.41
2016,5,16,8,30,792.0,113.0,2.1,19.0,619.0,579.25,451.79
2016,5,16,8,45,810.5,114.5,2.1,19.5,664.0,632.9,491.47
2016,5,16,9,0,829.0,116.0,2.1,20.0,709.0,686.1,529.59
2016,5,16,9,15,841.0,118.5,2.1,20.0,748.0,734.85,564.44
2016,5,16,9,30,853.0,121.0,2.1,20.0,787.0,777.17,592.74
2016,5,16,9,45,870.0,118.5,2.1,20.5,822.5,820.9,620.34
2016,5,16,10,0,887.0,116.0,2.1,21.0,858.0,862.83,646.27
2016,5,16,10,15,894.0,117.5,2.1,21.0,885.5,897.92,668.55
2016,5,16,10,30,901.0,119.0,2.1,21.0,913.0,930.13,688.82
2016,5,16,10,45,905.5,120.0,2.15,21.5,933.5,956.5,704.37
2016,5,16,11,0,910.0,121.0,2.2,22.0,954.0,979.57,717.76
2016,5,16,11,15,913.0,121.5,2.25,22.0,967.0,997.29,729.12
2016,5,16,11,30,916.0,122.0,2.3,22.0,980.0,1011.46,738.31
2016,5,16,11,45,916.5,122.5,2.35,22.0,985.5,1019.59,743.73
2016,5,16,12,0,917.0,123.0,2.4,22.0,991.0,1024.03,746.95
2016,5,16,12,15,916.5,123.0,2.45,22.0,989.0,1023.32,746.99
2016,5,16,12,30,916.0,123.0,2.5,22.0,987.0,1018.91,744.8
2016,5,16,12,45,915.0,122.0,2.6,22.0,977.5,1009.38,739.9
2016,5,16,13,0,914.0,121.0,2.7,22.0,968.0,996.2,732.7
2016,5,16,13,15,910.0,120.5,2.75,22.0,951.0,977.1,721.19
2016,5,16,13,30,906.0,120.0,2.8,22.0,934.0,954.56,707.45
2016,5,16,13,45,900.5,118.5,2.85,22.0,909.5,926.4,689.94
2016,5,16,14,0,895.0,117.0,2.9,22.0,885.0,895.12,670.27
2016,5,16,14,15,887.5,115.5,2.9,22.0,854.5,859.23,646.98
2016,5,16,14,30,880.0,114.0,2.9,22.0,824.0,820.68,621.71
2016,5,16,14,45,866.5,114.0,2.95,22.0,786.5,776.58,592.64
2016,5,16,15,0,853.0,114.0,3.0,22.0,749.0,730.72,561.85
2016,5,16,15,15,839.5,111.5,3.0,21.5,707.5,684.03,528.89
2016,5,16,15,30,826.0,109.0,3.0,21.0,666.0,632.36,491.4
2016,5,16,15,45,803.0,108.0,3.05,21.0,618.5,575.76,448.31
2016,5,16,16,0,780.0,107.0,3.1,21.0,571.0,519.47,404.2
2016,5,16,16,15,757.5,103.5,3.1,20.5,522.0,461.65,358.21
2016,5,16,16,30,735.0,100.0,3.1,20.0,473.0,403.33,310.3
2016,5,16,16,45,703.0,95.5,3.1,20.0,422.0,343.04,259.04
2016,5,16,17,0,671.0,91.0,3.1,20.0,371.0,285.42,208.98
2016,5,16,17,15,630.0,85.0,3.05,19.0,320.0,227.27,159.23
2016,5,16,17,30,589.0,79.0,3.0,18.0,269.0,173.49,113.86
2016,5,16,17,45,529.5,71.0,2.95,17.5,219.5,120.49,72.77
2016,5,16,18,0,470.0,63.0,2.9,17.0,170.0,74.7,43.65
2016,5,16,18,15,384.0,53.0,2.85,16.5,125.5,41.65,30.86
2016,5,16,18,30,298.0,43.0,2.8,16.0,81.0,33.26,22.97
2016,5,16,18,45,179.0,28.5,2.75,15.5,48.5,22.27,11.43
2016,5,16,19,0,60.0,14.0,2.7,15.0,16.0,12.73,0.0
2016,5,16,19,15,30.0,7.0,2.65,14.5,8.0,6.37,0.0
2016,5,16,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,133.0,14.5,1.85,14.5,26.0,11.63,0.0
2016,5,17,5,30,266.0,29.0,1.9,15.0,52.0,23.6,13.21
2016,5,17,5,45,369.0,39.0,1.95,15.5,94.5,30.98,21.2
2016,5,17,6,0,472.0,49.0,2.0,16.0,137.0,38.11,27.93
2016,5,17,6,15,538.5,56.5,2.0,16.5,186.0,76.59,41.98
2016,5,17,6,30,605.0,64.0,2.0,17.0,235.0,127.34,75.12
2016,5,17,6,45,652.0,69.5,2.05,17.5,287.0,180.74,117.64
2016,5,17,7,0,699.0,75.0,2.1,18.0,339.0,239.4,167.61
2016,5,17,7,15,731.5,79.5,2.15,18.5,391.0,299.71,220.18
2016,5,17,7,30,764.0,84.0,2.2,19.0,443.0,360.67,272.68
2016,5,17,7,45,788.5,87.5,2.3,19.5,494.0,419.92,322.81
2016,5,17,8,0,813.0,91.0,2.4,20.0,545.0,480.52,372.45
2016,5,17,8,15,831.5,94.5,2.4,20.5,593.5,538.98,418.59
2016,5,17,8,30,850.0,98.0,2.4,21.0,642.0,597.51,463.14
2016,5,17,8,45,864.0,100.5,2.45,21.5,686.5,649.87,502.0
2016,5,17,9,0,878.0,103.0,2.5,22.0,731.0,702.66,539.96
2016,5,17,9,15,888.5,105.0,2.45,22.0,770.5,751.14,573.8
2016,5,17,9,30,899.0,107.0,2.4,22.0,810.0,797.76,604.41
2016,5,17,9,45,908.0,108.5,2.4,22.5,844.0,840.59,631.13
2016,5,17,10,0,917.0,110.0,2.4,23.0,878.0,880.97,655.82
2016,5,17,10,15,923.0,111.5,2.35,23.0,905.5,916.08,677.57
2016,5,17,10,30,929.0,113.0,2.3,23.0,933.0,948.16,697.14
2016,5,17,10,45,932.5,114.0,2.3,23.5,953.0,974.25,711.82
2016,5,17,11,0,936.0,115.0,2.3,24.0,973.0,996.9,724.23
2016,5,17,11,15,938.0,116.0,2.25,24.0,986.0,1014.56,734.34
2016,5,17,11,30,940.0,117.0,2.2,24.0,999.0,1028.54,742.16
2016,5,17,11,45,940.0,117.5,2.15,24.5,1004.0,1036.37,744.7
2016,5,17,12,0,940.0,118.0,2.1,25.0,1009.0,1040.43,745.0
2016,5,17,12,15,939.0,118.0,2.05,25.0,1006.5,1039.23,743.58
2016,5,17,12,30,938.0,118.0,2.0,25.0,1004.0,1034.27,739.96
2016,5,17,12,45,935.5,117.5,2.0,25.5,993.5,1023.61,732.11
2016,5,17,13,0,933.0,117.0,2.0,26.0,983.0,1009.27,722.1
2016,5,17,13,15,929.0,116.5,2.0,26.0,965.5,989.89,710.45
2016,5,17,13,30,925.0,116.0,2.0,26.0,948.0,967.01,696.66
2016,5,17,13,45,918.5,115.0,2.0,26.0,923.0,938.04,678.97
2016,5,17,14,0,912.0,114.0,2.0,26.0,898.0,905.94,659.24
2016,5,17,14,15,904.5,112.5,2.05,25.5,867.0,869.57,638.33
2016,5,17,14,30,897.0,111.0,2.1,25.0,836.0,830.5,615.3
2016,5,17,14,45,887.5,109.0,2.15,25.0,799.0,786.92,587.65
2016,5,17,15,0,878.0,107.0,2.2,25.0,762.0,741.22,558.14
2016,5,17,15,15,865.5,104.5,2.25,25.0,720.0,691.13,523.34
2016,5,17,15,30,853.0,102.0,2.3,25.0,678.0,639.67,486.34
2016,5,17,15,45,836.0,99.0,2.35,25.0,631.5,585.43,446.15
2016,5,17,16,0,819.0,96.0,2.4,25.0,585.0,528.79,402.93
2016,5,17,16,15,798.0,92.5,2.4,24.5,535.5,469.75,357.06
2016,5,17,16,30,777.0,89.0,2.4,24.0,486.0,411.41,310.06
2016,5,17,16,45,584.0,115.5,2.45,23.5,396.0,319.04,238.32
2016,5,17,17,0,391.0,142.0,2.5,23.0,306.0,245.19,181.89
2016,5,17,17,15,514.0,106.5,2.4,22.0,292.0,216.76,152.87
2016,5,17,17,30,637.0,71.0,2.3,21.0,278.0,174.75,111.4
2016,5,17,17,45,577.0,65.0,2.25,20.5,227.5,120.63,69.93
2016,5,17,18,0,517.0,59.0,2.2,20.0,177.0,73.69,40.84
2016,5,17,18,15,434.0,49.5,2.15,19.0,131.5,38.6,27.92
2016,5,17,18,30,351.0,40.0,2.1,18.0,86.0,32.01,21.76
2016,5,17,18,45,223.5,27.0,2.05,17.5,52.0,21.83,11.26
2016,5,17,19,0,96.0,14.0,2.0,17.0,18.0,11.03,0.0
2016,5,17,19,15,48.0,7.0,1.95,16.5,9.0,6.37,0.0
2016,5,17,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,5,15,113.0,15.0,1.3,15.5,25.5,11.8,0.0
2016,5,18,5,30,226.0,30.0,1.3,16.0,51.0,23.44,13.21
2016,5,18,5,45,322.5,42.0,1.35,16.5,91.5,33.48,23.31
2016,5,18,6,0,419.0,54.0,1.4,17.0,132.0,42.22,31.43
2016,5,18,6,15,485.0,62.5,1.3,17.0,179.5,78.57,45.26
2016,5,18,6,30,551.0,71.0,1.2,17.0,227.0,126.83,76.95
2016,5,18,6,45,596.5,77.5,1.15,17.5,277.5,177.54,117.02
2016,5,18,7,0,642.0,84.0,1.1,18.0,328.0,233.41,163.97
2016,5,18,7,15,675.0,89.5,1.0,18.5,378.5,289.46,211.96
2016,5,18,7,30,708.0,95.0,0.9,19.0,429.0,348.56,261.48
2016,5,18,7,45,732.0,99.5,0.85,19.5,478.5,405.71,308.26
2016,5,18,8,0,756.0,104.0,0.8,20.0,528.0,465.38,355.12
2016,5,18,8,15,775.0,108.0,0.8,20.5,575.0,521.57,397.94
2016,5,18,8,30,794.0,112.0,0.8,21.0,622.0,578.01,439.34
2016,5,18,8,45,805.5,116.5,0.85,21.5,664.0,630.15,476.68
2016,5,18,9,0,817.0,121.0,0.9,22.0,706.0,681.23,512.15
2016,5,18,9,15,828.5,123.5,1.0,22.5,744.5,729.01,545.01
2016,5,18,9,30,840.0,126.0,1.1,23.0,783.0,775.19,575.09
2016,5,18,9,45,852.0,126.0,1.2,23.5,817.0,811.76,597.98
2016,5,18,10,0,864.0,126.0,1.3,24.0,851.0,851.27,622.7
2016,5,18,10,15,870.5,127.5,1.4,24.0,877.5,885.15,644.76
2016,5,18,10,30,877.0,129.0,1.5,24.0,904.0,916.2,664.99
2016,5,18,10,45,879.5,131.0,1.6,24.0,923.5,941.07,681.28
2016,5,18,11,0,882.0,133.0,1.7,24.0,943.0,962.65,695.57
2016,5,18,11,15,885.0,134.0,1.75,24.0,956.0,980.37,706.83
2016,5,18,11,30,888.0,135.0,1.8,24.0,969.0,994.65,716.02
2016,5,18,11,45,891.0,133.5,1.85,24.0,975.0,1003.06,721.63
2016,5,18,12,0,894.0,132.0,1.9,24.0,981.0,1007.93,725.16
2016,5,18,12,15,894.0,132.0,1.95,24.0,979.0,1007.73,725.62
2016,5,18,12,30,894.0,132.0,2.0,24.0,977.0,1003.95,723.95
2016,5,18,12,45,889.5,133.0,2.05,24.0,967.0,993.22,717.97
2016,5,18,13,0,885.0,134.0,2.1,24.0,957.0,979.02,709.9
2016,5,18,13,15,881.5,133.5,2.15,24.0,940.5,960.95,699.38
2016,5,18,13,30,878.0,133.0,2.2,24.0,924.0,939.53,686.72
2016,5,18,13,45,870.0,133.0,2.3,24.0,899.5,911.36,670.06
2016,5,18,14,0,862.0,133.0,2.4,24.0,875.0,880.31,651.36
2016,5,18,14,15,854.5,131.0,2.45,23.5,845.0,845.07,630.46
2016,5,18,14,30,847.0,129.0,2.5,23.0,815.0,807.29,607.52
2016,5,18,14,45,836.0,127.5,2.55,22.5,778.5,769.98,584.55
2016,5,18,15,0,825.0,126.0,2.6,22.0,742.0,725.07,555.06
2016,5,18,15,15,812.0,123.0,2.6,21.5,701.0,675.73,520.55
2016,5,18,15,30,799.0,120.0,2.6,21.0,660.0,625.22,484.17
2016,5,18,15,45,787.5,114.0,2.65,21.0,616.0,571.78,443.82
2016,5,18,16,0,776.0,108.0,2.7,21.0,572.0,517.59,401.62
2016,5,18,16,15,754.5,104.0,2.7,20.5,524.0,460.12,356.12
2016,5,18,16,30,733.0,100.0,2.7,20.0,476.0,402.0,308.58
2016,5,18,16,45,710.5,93.5,2.7,20.0,426.5,343.49,258.74
2016,5,18,17,0,688.0,87.0,2.7,20.0,377.0,286.56,209.11
2016,5,18,17,15,649.0,81.0,2.7,19.5,326.5,228.04,158.71
2016,5,18,17,30,610.0,75.0,2.7,19.0,276.0,173.62,112.58
2016,5,18,17,45,554.5,68.0,2.75,18.5,226.5,120.79,71.63
2016,5,18,18,0,499.0,61.0,2.8,18.0,177.0,74.61,42.44
2016,5,18,18,15,415.5,51.5,2.8,17.0,132.0,40.19,29.57
2016,5,18,18,30,332.0,42.0,2.8,16.0,87.0,33.69,23.43
2016,5,18,18,45,208.0,29.0,2.85,15.5,53.0,22.66,12.28
2016,5,18,19,0,84.0,16.0,2.9,15.0,19.0,12.6,0.0
2016,5,18,19,15,42.0,8.0,2.95,14.5,9.5,7.28,0.0
2016,5,18,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,50.5,16.5,3.95,11.0,21.5,13.6,0.0
2016,5,19,5,30,101.0,33.0,4.1,11.0,43.0,26.53,16.21
2016,5,19,5,45,161.5,50.5,4.35,11.5,76.5,39.89,29.44
2016,5,19,6,0,222.0,68.0,4.6,12.0,110.0,52.93,41.6
2016,5,19,6,15,260.0,86.0,4.6,12.5,149.5,84.17,58.17
2016,5,19,6,30,298.0,104.0,4.6,13.0,189.0,122.54,85.99
2016,5,19,6,45,347.5,113.5,4.7,13.5,232.0,161.13,116.52
2016,5,19,7,0,397.0,123.0,4.8,14.0,275.0,205.82,154.02
2016,5,19,7,15,413.5,140.5,4.6,14.5,318.5,253.05,195.27
2016,5,19,7,30,430.0,158.0,4.4,15.0,362.0,301.93,237.33
2016,5,19,7,45,593.0,127.0,4.25,15.5,441.5,372.75,294.87
2016,5,19,8,0,756.0,96.0,4.1,16.0,521.0,457.11,363.33
2016,5,19,8,15,806.0,100.5,4.0,16.0,588.5,530.01,422.64
2016,5,19,8,30,856.0,105.0,3.9,16.0,656.0,606.36,483.02
2016,5,19,8,45,873.0,106.5,3.8,16.5,701.5,659.71,523.56
2016,5,19,9,0,890.0,108.0,3.7,17.0,747.0,713.89,563.44
2016,5,19,9,15,900.0,110.0,3.55,17.0,786.0,762.45,598.47
2016,5,19,9,30,910.0,112.0,3.4,17.0,825.0,809.07,629.84
2016,5,19,9,45,906.5,120.5,3.25,17.5,856.0,849.01,654.69
2016,5,19,10,0,903.0,129.0,3.1,18.0,887.0,885.56,676.71
2016,5,19,10,15,908.5,130.5,3.15,18.0,914.0,919.75,699.44
2016,5,19,10,30,914.0,132.0,3.2,18.0,941.0,950.92,720.04
2016,5,19,10,45,745.5,233.0,3.25,18.5,903.0,932.17,705.3
2016,5,19,11,0,577.0,334.0,3.3,19.0,865.0,886.43,668.29
2016,5,19,11,15,566.0,347.0,3.35,19.0,873.5,899.14,676.95
2016,5,19,11,30,555.0,360.0,3.4,19.0,882.0,908.98,683.19
2016,5,19,11,45,565.5,353.0,3.45,19.5,887.5,917.63,688.25
2016,5,19,12,0,576.0,346.0,3.5,20.0,893.0,923.65,691.57
2016,5,19,12,15,524.5,371.0,3.55,20.0,869.0,897.49,672.5
2016,5,19,12,30,473.0,396.0,3.6,20.0,845.0,868.65,651.75
2016,5,19,12,45,500.0,381.5,3.7,20.0,851.5,875.98,658.5
2016,5,19,13,0,527.0,367.0,3.8,20.0,858.0,880.33,662.97
2016,5,19,13,15,514.5,361.5,3.95,20.0,833.5,853.23,645.09
2016,5,19,13,30,502.0,356.0,4.1,20.0,809.0,824.28,625.93
2016,5,19,13,45,545.0,325.5,4.25,20.0,805.5,819.32,624.97
2016,5,19,14,0,588.0,295.0,4.4,20.0,802.0,809.87,620.68
2016,5,19,14,15,630.0,260.0,4.5,19.5,786.5,792.8,612.02
2016,5,19,14,30,672.0,225.0,4.6,19.0,771.0,769.46,598.59
2016,5,19,14,45,640.0,225.0,4.7,18.5,726.0,717.38,562.0
2016,5,19,15,0,608.0,225.0,4.8,18.0,681.0,665.58,524.88
2016,5,19,15,15,571.0,220.5,4.9,17.5,630.0,604.03,479.6
2016,5,19,15,30,534.0,216.0,5.0,17.0,579.0,547.27,436.79
2016,5,19,15,45,668.5,162.5,5.1,16.5,585.0,549.12,439.77
2016,5,19,16,0,803.0,109.0,5.2,16.0,591.0,532.34,426.4
2016,5,19,16,15,684.5,123.5,5.25,15.5,510.0,444.43,355.08
2016,5,19,16,30,566.0,138.0,5.3,15.0,429.0,368.15,292.32
2016,5,19,16,45,494.0,138.0,5.4,14.5,373.0,304.24,238.69
2016,5,19,17,0,422.0,138.0,5.5,14.0,317.0,250.68,193.34
2016,5,19,17,15,383.0,128.0,5.4,13.5,274.5,204.12,153.12
2016,5,19,17,30,344.0,118.0,5.3,13.0,232.0,161.87,117.35
2016,5,19,17,45,311.5,101.0,5.25,13.0,190.5,119.14,82.61
2016,5,19,18,0,279.0,84.0,5.2,13.0,149.0,80.5,54.88
2016,5,19,18,15,231.5,66.5,5.2,12.5,111.5,51.88,40.52
2016,5,19,18,30,184.0,49.0,5.2,12.0,74.0,38.84,28.37
2016,5,19,18,45,92.0,33.0,5.25,12.0,45.5,26.48,15.79
2016,5,19,19,0,0.0,17.0,5.3,12.0,17.0,14.79,0.0
2016,5,19,19,15,0.0,8.5,5.3,11.5,8.5,7.73,0.0
2016,5,19,19,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,9.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,15,126.5,16.5,4.5,9.5,28.5,12.99,0.0
2016,5,20,5,30,253.0,33.0,4.5,10.0,57.0,25.81,15.84
2016,5,20,5,45,358.5,43.5,4.55,10.5,100.0,34.76,25.08
2016,5,20,6,0,464.0,54.0,4.6,11.0,143.0,42.19,32.2
2016,5,20,6,15,530.5,61.5,4.6,11.0,192.0,80.03,46.24
2016,5,20,6,30,597.0,69.0,4.6,11.0,241.0,130.15,79.83
2016,5,20,6,45,646.5,74.0,4.7,11.5,293.5,182.93,122.88
2016,5,20,7,0,696.0,79.0,4.8,12.0,346.0,241.26,174.01
2016,5,20,7,15,728.5,83.5,4.75,12.0,398.0,301.33,228.61
2016,5,20,7,30,761.0,88.0,4.7,12.0,450.0,361.93,283.39
2016,5,20,7,45,784.5,92.0,4.7,12.5,500.5,420.9,335.46
2016,5,20,8,0,808.0,96.0,4.7,13.0,551.0,481.11,387.01
2016,5,20,8,15,826.0,99.5,4.65,13.0,599.0,538.88,435.73
2016,5,20,8,30,844.0,103.0,4.6,13.0,647.0,596.67,483.05
2016,5,20,8,45,855.0,107.0,4.6,13.5,690.5,650.29,524.98
2016,5,20,9,0,866.0,111.0,4.6,14.0,734.0,699.69,562.57
2016,5,20,9,15,877.0,113.5,4.6,14.0,773.5,748.36,599.58
2016,5,20,9,30,888.0,116.0,4.6,14.0,813.0,795.25,632.94
2016,5,20,9,45,897.5,117.0,4.6,14.5,847.0,837.46,661.27
2016,5,20,10,0,907.0,118.0,4.6,15.0,881.0,877.3,687.53
2016,5,20,10,15,913.0,119.5,4.6,15.0,908.5,912.0,711.21
2016,5,20,10,30,919.0,121.0,4.6,15.0,936.0,943.71,732.67
2016,5,20,10,45,921.5,123.0,4.65,15.0,955.5,969.55,750.36
2016,5,20,11,0,924.0,125.0,4.7,15.0,975.0,991.94,765.71
2016,5,20,11,15,926.5,126.0,4.7,15.0,988.5,1009.83,777.56
2016,5,20,11,30,929.0,127.0,4.7,15.0,1002.0,1024.13,787.01
2016,5,20,11,45,927.0,129.0,4.75,15.5,1006.5,1031.36,790.61
2016,5,20,12,0,925.0,131.0,4.8,16.0,1011.0,1034.87,791.78
2016,5,20,12,15,924.5,131.0,4.8,15.5,1008.5,1034.21,792.84
2016,5,20,12,30,924.0,131.0,4.8,15.0,1006.0,1029.86,791.49
2016,5,20,12,45,915.5,134.5,4.85,15.0,994.5,1017.48,783.6
2016,5,20,13,0,907.0,138.0,4.9,15.0,983.0,1001.62,773.39
2016,5,20,13,15,903.0,137.0,4.9,15.0,965.5,982.33,760.44
2016,5,20,13,30,899.0,136.0,4.9,15.0,948.0,959.65,745.15
2016,5,20,13,45,891.5,135.5,4.9,15.0,923.5,931.05,725.69
2016,5,20,14,0,884.0,135.0,4.9,15.0,899.0,899.46,704.08
2016,5,20,14,15,876.0,133.0,4.9,15.0,868.0,863.25,679.04
2016,5,20,14,30,868.0,131.0,4.9,15.0,837.0,824.45,651.98
2016,5,20,14,45,857.5,129.0,4.9,15.0,799.5,786.39,625.28
2016,5,20,15,0,847.0,127.0,4.9,15.0,762.0,740.59,591.81
2016,5,20,15,15,833.0,124.0,4.85,14.5,720.0,689.74,553.86
2016,5,20,15,30,819.0,121.0,4.8,14.0,678.0,637.76,514.06
2016,5,20,15,45,802.5,117.0,4.8,14.0,632.0,582.53,469.89
2016,5,20,16,0,786.0,113.0,4.8,14.0,586.0,526.99,424.29
2016,5,20,16,15,763.0,109.0,4.7,13.5,536.5,468.38,375.53
2016,5,20,16,30,740.0,105.0,4.6,13.0,487.0,409.25,324.96
2016,5,20,16,45,710.0,100.0,4.55,13.0,436.0,349.13,271.9
2016,5,20,17,0,680.0,95.0,4.5,13.0,385.0,291.43,219.99
2016,5,20,17,15,638.5,89.0,4.4,12.5,333.0,232.81,167.93
2016,5,20,17,30,597.0,83.0,4.3,12.0,281.0,178.59,120.68
2016,5,20,17,45,535.5,76.0,4.25,12.0,231.0,125.87,78.71
2016,5,20,18,0,474.0,69.0,4.2,12.0,181.0,80.61,49.24
2016,5,20,18,15,389.0,58.5,4.05,11.5,136.0,44.47,34.13
2016,5,20,18,30,304.0,48.0,3.9,11.0,91.0,37.01,26.95
2016,5,20,18,45,185.5,33.5,3.8,11.0,56.5,26.12,15.8
2016,5,20,19,0,67.0,19.0,3.7,11.0,22.0,15.52,0.0
2016,5,20,19,15,33.5,9.5,3.6,10.5,11.0,8.64,0.0
2016,5,20,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,15,15.0,16.5,2.05,10.0,18.0,14.52,0.0
2016,5,21,5,30,30.0,33.0,2.1,10.0,36.0,28.06,17.88
2016,5,21,5,45,54.5,53.0,2.2,10.5,62.0,42.77,32.2
2016,5,21,6,0,79.0,73.0,2.3,11.0,88.0,57.79,46.16
2016,5,21,6,15,98.5,94.5,2.35,11.0,119.0,82.27,62.13
2016,5,21,6,30,118.0,116.0,2.4,11.0,150.0,110.69,84.48
2016,5,21,6,45,139.0,135.0,2.45,11.0,183.0,140.16,108.62
2016,5,21,7,0,160.0,154.0,2.5,11.0,216.0,172.26,135.57
2016,5,21,7,15,392.5,139.5,2.6,11.0,319.5,245.14,190.97
2016,5,21,7,30,625.0,125.0,2.7,11.0,423.0,344.78,270.95
2016,5,21,7,45,315.5,151.5,2.8,11.5,302.0,275.18,221.36
2016,5,21,8,0,6.0,178.0,2.9,12.0,181.0,160.3,128.98
2016,5,21,8,15,62.0,235.0,2.95,12.0,275.0,244.39,197.98
2016,5,21,8,30,118.0,292.0,3.0,12.0,369.0,337.99,273.0
2016,5,21,8,45,156.5,314.0,3.1,12.0,423.0,390.43,314.41
2016,5,21,9,0,195.0,336.0,3.2,12.0,477.0,446.3,358.22
2016,5,21,9,15,105.0,299.0,3.15,12.0,376.0,357.84,287.21
2016,5,21,9,30,15.0,262.0,3.1,12.0,275.0,246.76,196.93
2016,5,21,9,45,71.0,336.0,3.1,12.5,396.0,368.74,294.18
2016,5,21,10,0,127.0,410.0,3.1,13.0,517.0,498.72,393.46
2016,5,21,10,15,83.0,392.5,3.05,13.0,463.5,439.89,346.62
2016,5,21,10,30,39.0,375.0,3.0,13.0,410.0,387.11,304.72
2016,5,21,10,45,71.0,413.5,3.0,13.0,479.0,455.46,357.77
2016,5,21,11,0,103.0,452.0,3.0,13.0,548.0,525.23,410.47
2016,5,21,11,15,61.0,388.5,2.95,13.0,445.5,425.55,333.78
2016,5,21,11,30,19.0,325.0,2.9,13.0,343.0,314.04,247.0
2016,5,21,11,45,64.5,399.5,2.9,13.0,461.0,441.76,346.83
2016,5,21,12,0,110.0,474.0,2.9,13.0,579.0,559.87,435.57
2016,5,21,12,15,59.5,341.5,2.9,13.0,398.5,380.69,299.37
2016,5,21,12,30,9.0,209.0,2.9,13.0,218.0,197.24,155.09
2016,5,21,12,45,118.5,336.5,2.9,13.0,447.5,442.9,350.86
2016,5,21,13,0,228.0,464.0,2.9,13.0,677.0,669.15,519.72
2016,5,21,13,15,167.5,453.5,2.9,13.0,608.5,597.7,464.58
2016,5,21,13,30,107.0,443.0,2.9,13.0,540.0,516.82,403.63
2016,5,21,13,45,187.5,428.0,2.9,13.5,592.0,580.24,453.24
2016,5,21,14,0,268.0,413.0,2.9,14.0,644.0,637.39,496.45
2016,5,21,14,15,348.5,368.5,2.9,14.0,658.5,650.65,508.59
2016,5,21,14,30,429.0,324.0,2.9,14.0,673.0,665.68,521.9
2016,5,21,14,45,486.0,286.5,2.9,14.0,665.0,654.72,515.47
2016,5,21,15,0,543.0,249.0,2.9,14.0,657.0,637.64,504.31
2016,5,21,15,15,543.5,231.0,2.9,14.0,620.5,594.51,472.23
2016,5,21,15,30,544.0,213.0,2.9,14.0,584.0,549.9,438.46
2016,5,21,15,45,636.0,172.5,2.9,14.0,577.5,539.02,430.28
2016,5,21,16,0,728.0,132.0,2.9,14.0,571.0,513.82,409.61
2016,5,21,16,15,704.0,127.0,2.9,14.0,522.5,456.39,362.26
2016,5,21,16,30,680.0,122.0,2.9,14.0,474.0,400.18,314.75
2016,5,21,16,45,656.5,113.5,2.95,14.0,425.0,342.46,264.91
2016,5,21,17,0,633.0,105.0,3.0,14.0,376.0,286.55,215.51
2016,5,21,17,15,592.0,98.0,2.95,13.5,325.5,229.9,166.04
2016,5,21,17,30,551.0,91.0,2.9,13.0,275.0,177.67,121.18
2016,5,21,17,45,497.5,81.5,2.9,13.0,226.5,126.49,80.47
2016,5,21,18,0,444.0,72.0,2.9,13.0,178.0,80.04,49.37
2016,5,21,18,15,364.0,60.5,2.7,12.5,134.0,45.86,35.25
2016,5,21,18,30,284.0,49.0,2.5,12.0,90.0,37.7,27.49
2016,5,21,18,45,181.0,34.0,2.35,11.5,56.0,26.48,16.26
2016,5,21,19,0,78.0,19.0,2.2,11.0,22.0,15.55,0.0
2016,5,21,19,15,39.0,9.5,2.15,10.5,11.0,8.64,0.0
2016,5,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,15,106.5,18.0,1.7,10.0,28.5,14.13,0.0
2016,5,22,5,30,213.0,36.0,1.8,10.0,57.0,28.05,18.0
2016,5,22,5,45,307.0,48.5,1.95,10.5,98.5,37.3,27.41
2016,5,22,6,0,401.0,61.0,2.1,11.0,140.0,46.29,35.93
2016,5,22,6,15,466.5,70.5,2.1,11.5,187.5,83.83,51.53
2016,5,22,6,30,532.0,80.0,2.1,12.0,235.0,131.54,83.43
2016,5,22,6,45,270.0,105.5,2.1,12.5,185.0,139.66,101.85
2016,5,22,7,0,8.0,131.0,2.1,13.0,135.0,115.84,92.78
2016,5,22,7,15,39.5,163.5,2.05,13.0,182.5,154.8,124.29
2016,5,22,7,30,71.0,196.0,2.0,13.0,230.0,197.98,159.18
2016,5,22,7,45,76.0,218.5,2.0,13.5,258.5,225.51,181.16
2016,5,22,8,0,81.0,241.0,2.0,14.0,287.0,253.69,203.33
2016,5,22,8,15,46.0,226.0,1.95,14.0,252.5,227.72,182.15
2016,5,22,8,30,11.0,211.0,1.9,14.0,218.0,194.02,154.44
2016,5,22,8,45,101.5,274.0,1.9,14.5,346.5,318.93,254.25
2016,5,22,9,0,192.0,337.0,1.9,15.0,475.0,444.77,350.69
2016,5,22,9,15,219.0,353.0,1.9,15.0,519.0,489.67,383.82
2016,5,22,9,30,246.0,369.0,1.9,15.0,563.0,543.91,423.77
2016,5,22,9,45,178.0,387.5,1.95,15.0,531.5,511.01,397.39
2016,5,22,10,0,110.0,406.0,2.0,15.0,500.0,471.28,366.08
2016,5,22,10,15,110.0,420.0,2.05,15.0,516.0,489.37,379.47
2016,5,22,10,30,110.0,434.0,2.1,15.0,532.0,507.06,392.16
2016,5,22,10,45,107.0,443.0,2.15,15.5,540.5,516.72,398.12
2016,5,22,11,0,104.0,452.0,2.2,16.0,549.0,525.76,403.69
2016,5,22,11,15,200.0,453.5,2.25,16.0,641.5,632.14,483.42
2016,5,22,11,30,296.0,455.0,2.3,16.0,734.0,740.13,561.51
2016,5,22,11,45,354.5,431.0,2.4,16.0,767.5,776.25,588.2
2016,5,22,12,0,413.0,407.0,2.5,16.0,801.0,820.64,620.91
2016,5,22,12,15,221.5,394.0,2.55,16.0,605.5,612.46,469.65
2016,5,22,12,30,30.0,381.0,2.6,16.0,410.0,390.02,300.97
2016,5,22,12,45,85.5,425.0,2.7,16.0,505.0,485.62,375.58
2016,5,22,13,0,141.0,469.0,2.8,16.0,600.0,591.24,454.3
2016,5,22,13,15,298.5,417.0,2.85,15.5,689.5,694.02,534.19
2016,5,22,13,30,456.0,365.0,2.9,15.0,779.0,788.52,606.53
2016,5,22,13,45,497.5,340.5,2.95,15.0,781.5,789.13,608.06
2016,5,22,14,0,539.0,316.0,3.0,15.0,784.0,785.57,607.31
2016,5,22,14,15,543.0,299.0,3.05,15.0,756.0,753.6,585.45
2016,5,22,14,30,547.0,282.0,3.1,15.0,728.0,719.43,561.87
2016,5,22,14,45,674.5,212.0,3.15,15.0,737.0,729.45,572.76
2016,5,22,15,0,802.0,142.0,3.2,15.0,746.0,721.98,570.11
2016,5,22,15,15,710.0,165.0,3.2,15.0,678.0,646.92,512.77
2016,5,22,15,30,618.0,188.0,3.2,15.0,610.0,575.77,457.79
2016,5,22,15,45,512.5,207.0,3.25,15.0,541.5,496.32,395.74
2016,5,22,16,0,407.0,226.0,3.3,15.0,473.0,428.8,342.04
2016,5,22,16,15,405.5,205.5,3.3,14.5,434.0,384.51,306.83
2016,5,22,16,30,404.0,185.0,3.3,14.0,395.0,339.77,270.06
2016,5,22,16,45,407.0,163.5,3.3,14.0,356.5,295.43,231.98
2016,5,22,17,0,410.0,142.0,3.3,14.0,318.0,250.39,192.38
2016,5,22,17,15,371.5,131.5,3.2,13.5,275.5,204.29,153.04
2016,5,22,17,30,333.0,121.0,3.1,13.0,233.0,162.23,117.78
2016,5,22,17,45,306.0,103.0,3.05,13.0,192.5,120.86,84.13
2016,5,22,18,0,279.0,85.0,3.0,13.0,152.0,81.56,55.62
2016,5,22,18,15,231.5,68.0,2.8,12.5,114.5,52.99,41.59
2016,5,22,18,30,184.0,51.0,2.6,12.0,77.0,40.35,29.85
2016,5,22,18,45,92.0,35.5,2.45,11.5,48.5,28.39,18.01
2016,5,22,19,0,0.0,20.0,2.3,11.0,20.0,17.24,0.0
2016,5,22,19,15,0.0,10.0,2.25,11.0,10.0,9.1,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
