Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,5,15,111.5,17.0,2.2,10.5,28.5,13.33,0.0
2016,5,23,5,30,223.0,34.0,2.3,11.0,57.0,26.47,16.68
2016,5,23,5,45,314.5,46.0,2.4,11.5,97.5,35.36,25.61
2016,5,23,6,0,406.0,58.0,2.5,12.0,138.0,45.27,34.88
2016,5,23,6,15,469.5,67.0,2.5,12.5,185.0,80.68,48.6
2016,5,23,6,30,533.0,76.0,2.5,13.0,232.0,127.84,80.0
2016,5,23,6,45,577.5,83.0,2.55,13.5,282.0,177.44,119.88
2016,5,23,7,0,622.0,90.0,2.6,14.0,332.0,232.08,166.83
2016,5,23,7,15,655.5,96.0,2.55,14.5,382.0,287.28,215.42
2016,5,23,7,30,689.0,102.0,2.5,15.0,432.0,345.62,266.07
2016,5,23,7,45,711.5,107.5,2.5,15.5,481.0,401.76,314.07
2016,5,23,8,0,734.0,113.0,2.5,16.0,530.0,459.19,361.61
2016,5,23,8,15,754.0,117.0,2.5,16.0,576.5,515.62,407.61
2016,5,23,8,30,774.0,121.0,2.5,16.0,623.0,571.31,451.74
2016,5,23,8,45,786.0,126.0,2.5,16.5,665.5,623.04,490.74
2016,5,23,9,0,798.0,131.0,2.5,17.0,708.0,673.82,527.83
2016,5,23,9,15,810.0,133.5,2.5,17.0,746.0,720.95,562.34
2016,5,23,9,30,822.0,136.0,2.5,17.0,784.0,766.59,594.62
2016,5,23,9,45,837.0,134.5,2.5,17.0,818.5,808.92,623.13
2016,5,23,10,0,852.0,133.0,2.5,17.0,853.0,842.91,645.56
2016,5,23,10,15,858.5,135.0,2.5,17.0,879.5,876.75,667.8
2016,5,23,10,30,865.0,137.0,2.5,17.0,906.0,907.81,688.0
2016,5,23,10,45,867.5,139.5,2.55,17.5,925.5,932.78,703.13
2016,5,23,11,0,870.0,142.0,2.6,18.0,945.0,954.5,716.08
2016,5,23,11,15,872.5,142.5,2.6,18.0,958.0,971.03,726.5
2016,5,23,11,30,875.0,143.0,2.6,18.0,971.0,984.19,734.77
2016,5,23,11,45,875.5,144.5,2.65,18.0,976.0,992.92,740.71
2016,5,23,12,0,876.0,146.0,2.7,18.0,981.0,998.18,744.48
2016,5,23,12,15,875.5,145.5,2.7,17.5,979.0,997.13,745.14
2016,5,23,12,30,875.0,145.0,2.7,17.0,977.0,992.61,743.66
2016,5,23,12,45,862.5,151.5,2.75,17.0,965.0,979.64,735.7
2016,5,23,13,0,850.0,158.0,2.8,17.0,953.0,974.53,733.18
2016,5,23,13,15,846.0,157.0,2.8,17.0,936.5,955.74,721.0
2016,5,23,13,30,842.0,156.0,2.8,17.0,920.0,933.7,706.78
2016,5,23,13,45,840.5,151.5,2.85,17.0,897.5,907.31,690.0
2016,5,23,14,0,839.0,147.0,2.9,17.0,875.0,877.78,670.99
2016,5,23,14,15,831.0,145.0,2.9,17.0,845.0,842.34,647.41
2016,5,23,14,30,823.0,143.0,2.9,17.0,815.0,804.46,621.98
2016,5,23,14,45,817.0,138.0,2.95,17.0,780.0,762.93,594.0
2016,5,23,15,0,811.0,133.0,3.0,17.0,745.0,719.22,562.96
2016,5,23,15,15,797.5,130.0,3.0,16.5,704.5,670.47,527.88
2016,5,23,15,30,784.0,127.0,3.0,16.0,664.0,620.62,491.0
2016,5,23,15,45,770.0,121.5,3.05,16.0,619.5,567.29,449.69
2016,5,23,16,0,756.0,116.0,3.1,16.0,575.0,513.49,406.78
2016,5,23,16,15,733.5,112.0,3.1,16.0,527.0,455.73,359.41
2016,5,23,16,30,711.0,108.0,3.1,16.0,479.0,399.75,312.09
2016,5,23,16,45,518.5,133.0,3.15,16.0,389.0,308.17,238.26
2016,5,23,17,0,326.0,158.0,3.2,16.0,299.0,237.38,182.53
2016,5,23,17,15,300.5,142.5,3.2,15.5,259.5,195.7,147.41
2016,5,23,17,30,275.0,127.0,3.2,15.0,220.0,156.88,114.97
2016,5,23,17,45,252.0,107.5,3.2,14.5,182.0,118.23,83.81
2016,5,23,18,0,229.0,88.0,3.2,14.0,144.0,82.62,57.8
2016,5,23,18,15,190.0,70.0,3.1,13.5,109.0,54.26,42.56
2016,5,23,18,30,151.0,52.0,3.0,13.0,74.0,41.0,30.32
2016,5,23,18,45,75.5,35.5,2.9,13.0,46.5,29.31,18.78
2016,5,23,19,0,0.0,19.0,2.8,13.0,19.0,16.53,0.0
2016,5,23,19,15,0.0,9.5,2.75,12.5,9.5,8.64,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,5,15,116.5,17.5,2.6,11.0,29.5,13.72,0.0
2016,5,24,5,30,233.0,35.0,2.7,11.0,59.0,27.26,17.42
2016,5,24,5,45,325.5,46.5,2.85,11.5,100.0,35.76,25.97
2016,5,24,6,0,418.0,58.0,3.0,12.0,141.0,45.24,34.86
2016,5,24,6,15,482.0,67.0,3.0,12.5,188.5,81.16,48.67
2016,5,24,6,30,546.0,76.0,3.0,13.0,236.0,129.08,80.52
2016,5,24,6,45,365.5,115.0,3.0,13.5,231.5,164.35,118.1
2016,5,24,7,0,185.0,154.0,3.0,14.0,227.0,177.78,137.73
2016,5,24,7,15,171.0,178.5,3.0,14.0,252.5,207.86,164.15
2016,5,24,7,30,157.0,203.0,3.0,14.0,278.0,236.43,188.7
2016,5,24,7,45,136.0,226.0,3.0,14.5,296.0,259.25,207.6
2016,5,24,8,0,115.0,249.0,3.0,15.0,314.0,279.72,223.86
2016,5,24,8,15,124.5,272.0,3.0,15.0,348.5,313.88,250.96
2016,5,24,8,30,134.0,295.0,3.0,15.0,383.0,348.96,278.39
2016,5,24,8,45,285.0,285.0,3.0,15.5,487.5,448.52,356.83
2016,5,24,9,0,436.0,275.0,3.0,16.0,592.0,562.9,444.5
2016,5,24,9,15,443.5,287.0,2.95,16.0,623.5,601.48,472.52
2016,5,24,9,30,451.0,299.0,2.9,16.0,655.0,639.31,499.91
2016,5,24,9,45,387.5,342.0,2.9,16.5,657.5,641.13,498.24
2016,5,24,10,0,324.0,385.0,2.9,17.0,660.0,645.19,498.03
2016,5,24,10,15,225.0,412.0,2.9,17.0,606.0,589.16,454.48
2016,5,24,10,30,126.0,439.0,2.9,17.0,552.0,535.39,412.09
2016,5,24,10,45,229.5,435.0,2.95,17.0,645.0,630.14,484.35
2016,5,24,11,0,333.0,431.0,3.0,17.0,738.0,738.77,563.85
2016,5,24,11,15,267.0,453.5,3.0,17.0,702.5,705.1,536.99
2016,5,24,11,30,201.0,476.0,3.0,17.0,667.0,657.35,501.02
2016,5,24,11,45,152.5,474.5,3.0,17.0,620.0,611.4,466.76
2016,5,24,12,0,104.0,473.0,3.0,17.0,573.0,551.9,422.36
2016,5,24,12,15,170.5,474.0,3.0,17.0,637.0,629.26,480.81
2016,5,24,12,30,237.0,475.0,3.0,17.0,701.0,693.28,528.09
2016,5,24,12,45,218.5,472.5,3.05,17.0,679.5,670.52,511.26
2016,5,24,13,0,200.0,470.0,3.1,17.0,658.0,646.97,494.38
2016,5,24,13,15,341.0,416.5,3.1,17.0,729.5,731.75,559.68
2016,5,24,13,30,482.0,363.0,3.1,17.0,801.0,808.84,617.51
2016,5,24,13,45,468.5,352.5,3.15,17.0,769.5,773.39,592.48
2016,5,24,14,0,455.0,342.0,3.2,17.0,738.0,736.7,567.15
2016,5,24,14,15,363.0,362.0,3.2,16.5,671.0,654.85,507.7
2016,5,24,14,30,271.0,382.0,3.2,16.0,604.0,586.18,456.8
2016,5,24,14,45,341.0,342.5,3.25,16.0,609.0,588.85,461.48
2016,5,24,15,0,411.0,303.0,3.3,16.0,614.0,591.96,465.61
2016,5,24,15,15,468.0,262.5,3.3,16.0,598.0,571.93,451.81
2016,5,24,15,30,525.0,222.0,3.3,16.0,582.0,545.4,432.55
2016,5,24,15,45,456.5,227.5,3.3,16.0,525.5,482.36,383.15
2016,5,24,16,0,388.0,233.0,3.3,16.0,469.0,420.12,333.94
2016,5,24,16,15,364.5,216.5,3.3,15.5,424.0,370.81,294.96
2016,5,24,16,30,341.0,200.0,3.3,15.0,379.0,323.47,256.62
2016,5,24,16,45,490.0,151.5,3.35,15.0,379.5,314.35,244.89
2016,5,24,17,0,639.0,103.0,3.4,15.0,380.0,286.61,214.91
2016,5,24,17,15,599.0,96.0,3.4,14.5,330.0,230.01,165.44
2016,5,24,17,30,559.0,89.0,3.4,14.0,280.0,177.66,120.5
2016,5,24,17,45,506.0,80.5,3.4,13.5,231.5,127.02,80.38
2016,5,24,18,0,453.0,72.0,3.4,13.0,183.0,82.77,51.18
2016,5,24,18,15,376.0,61.0,3.3,12.5,139.0,46.15,35.56
2016,5,24,18,30,299.0,50.0,3.2,12.0,95.0,38.39,28.21
2016,5,24,18,45,197.0,35.5,3.1,12.0,60.5,27.59,17.57
2016,5,24,19,0,95.0,21.0,3.0,12.0,26.0,16.49,0.0
2016,5,24,19,15,47.5,10.5,2.95,12.0,13.0,9.55,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,5,15,116.0,17.5,2.3,11.0,30.0,13.71,0.0
2016,5,25,5,30,232.0,35.0,2.4,11.0,60.0,27.24,17.48
2016,5,25,5,45,322.5,46.5,2.55,11.5,100.5,35.73,25.97
2016,5,25,6,0,413.0,58.0,2.7,12.0,141.0,45.14,34.79
2016,5,25,6,15,476.5,67.0,2.7,12.5,188.0,80.58,48.42
2016,5,25,6,30,540.0,76.0,2.7,13.0,235.0,128.04,79.9
2016,5,25,6,45,270.0,71.5,2.75,13.5,151.0,110.36,76.87
2016,5,25,7,0,0.0,67.0,2.8,14.0,67.0,59.22,45.01
2016,5,25,7,15,0.0,80.0,2.8,14.0,80.0,70.78,54.7
2016,5,25,7,30,0.0,93.0,2.8,14.0,93.0,82.24,64.15
2016,5,25,7,45,0.0,119.0,2.85,14.5,119.0,105.18,82.93
2016,5,25,8,0,0.0,145.0,2.9,15.0,145.0,128.29,101.54
2016,5,25,8,15,0.0,152.0,2.9,15.0,152.0,134.74,106.48
2016,5,25,8,30,0.0,159.0,2.9,15.0,159.0,141.19,111.42
2016,5,25,8,45,5.5,193.0,2.95,15.5,197.0,175.25,138.58
2016,5,25,9,0,11.0,227.0,3.0,16.0,235.0,210.08,165.92
2016,5,25,9,15,9.5,221.0,3.0,16.0,228.5,204.4,160.96
2016,5,25,9,30,8.0,215.0,3.0,16.0,222.0,198.49,155.95
2016,5,25,9,45,14.5,259.5,3.0,16.5,272.0,244.7,192.05
2016,5,25,10,0,21.0,304.0,3.0,17.0,322.0,291.73,228.03
2016,5,25,10,15,26.5,332.0,3.0,17.0,356.0,332.3,258.97
2016,5,25,10,30,32.0,360.0,3.0,17.0,390.0,365.53,284.02
2016,5,25,10,45,33.5,367.0,3.0,17.5,398.5,375.18,290.46
2016,5,25,11,0,35.0,374.0,3.0,18.0,407.0,384.72,296.89
2016,5,25,11,15,169.0,414.0,3.0,18.0,574.0,562.77,432.93
2016,5,25,11,30,303.0,454.0,3.0,18.0,741.0,743.69,564.14
2016,5,25,11,45,612.0,284.0,3.05,18.5,868.0,890.82,673.69
2016,5,25,12,0,921.0,114.0,3.1,19.0,995.0,1009.36,753.52
2016,5,25,12,15,921.0,114.0,3.15,19.0,993.5,1009.31,752.8
2016,5,25,12,30,921.0,114.0,3.2,19.0,992.0,1005.6,750.86
2016,5,25,12,45,912.5,118.5,3.25,19.0,981.0,994.47,744.07
2016,5,25,13,0,904.0,123.0,3.3,19.0,970.0,979.88,735.09
2016,5,25,13,15,901.0,122.0,3.35,19.0,953.5,961.8,723.81
2016,5,25,13,30,898.0,121.0,3.4,19.0,937.0,940.31,710.26
2016,5,25,13,45,895.0,118.5,3.5,19.0,914.5,914.08,693.77
2016,5,25,14,0,892.0,116.0,3.6,19.0,892.0,884.64,674.98
2016,5,25,14,15,885.5,114.5,3.65,19.0,862.5,850.22,652.28
2016,5,25,14,30,879.0,113.0,3.7,19.0,833.0,813.1,627.52
2016,5,25,14,45,870.0,111.0,3.75,19.0,797.5,771.12,599.05
2016,5,25,15,0,861.0,109.0,3.8,19.0,762.0,727.04,568.66
2016,5,25,15,15,849.5,106.5,3.85,18.5,721.5,678.92,534.03
2016,5,25,15,30,838.0,104.0,3.9,18.0,681.0,631.31,498.68
2016,5,25,15,45,820.5,102.0,3.95,18.0,635.5,577.01,456.29
2016,5,25,16,0,803.0,100.0,4.0,18.0,590.0,522.43,412.48
2016,5,25,16,15,783.0,96.5,4.0,17.5,542.0,465.25,366.0
2016,5,25,16,30,763.0,93.0,4.0,17.0,494.0,408.67,318.46
2016,5,25,16,45,731.0,90.5,4.05,17.0,443.0,349.65,267.28
2016,5,25,17,0,699.0,88.0,4.1,17.0,392.0,290.93,215.49
2016,5,25,17,15,661.5,82.5,4.1,16.5,341.5,232.93,164.6
2016,5,25,17,30,624.0,77.0,4.1,16.0,291.0,178.78,117.86
2016,5,25,17,45,562.0,72.0,4.1,15.5,240.5,126.29,76.74
2016,5,25,18,0,500.0,67.0,4.1,15.0,190.0,81.17,47.89
2016,5,25,18,15,421.5,57.5,4.0,14.5,145.0,44.74,34.04
2016,5,25,18,30,343.0,48.0,3.9,14.0,100.0,38.44,28.03
2016,5,25,18,45,223.0,35.0,3.8,13.5,64.0,27.22,17.23
2016,5,25,19,0,103.0,22.0,3.7,13.0,28.0,17.28,0.78
2016,5,25,19,15,51.5,11.0,3.65,12.5,14.0,10.01,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,15,98.5,19.5,1.9,11.5,30.0,15.27,0.8
2016,5,26,5,30,197.0,39.0,1.9,12.0,60.0,30.3,20.06
2016,5,26,5,45,287.5,52.0,1.95,12.5,100.5,39.84,29.5
2016,5,26,6,0,378.0,65.0,2.0,13.0,141.0,49.11,38.18
2016,5,26,6,15,198.0,85.5,1.9,13.0,126.5,79.57,56.31
2016,5,26,6,30,18.0,106.0,1.8,13.0,112.0,92.65,72.98
2016,5,26,6,45,25.5,126.0,1.75,13.5,135.5,112.28,89.01
2016,5,26,7,0,33.0,146.0,1.7,14.0,159.0,134.02,106.66
2016,5,26,7,15,31.0,163.5,1.6,14.5,177.0,151.92,121.22
2016,5,26,7,30,29.0,181.0,1.5,15.0,195.0,169.65,135.33
2016,5,26,7,45,63.5,214.0,1.4,15.5,249.0,215.8,171.7
2016,5,26,8,0,98.0,247.0,1.3,16.0,303.0,266.22,210.9
2016,5,26,8,15,175.5,267.0,1.25,16.5,377.5,335.51,264.32
2016,5,26,8,30,253.0,287.0,1.2,17.0,452.0,414.18,323.71
2016,5,26,8,45,525.0,211.0,1.15,17.5,583.0,534.98,415.51
2016,5,26,9,0,797.0,135.0,1.1,18.0,714.0,674.33,517.21
2016,5,26,9,15,809.5,138.0,1.05,18.5,752.5,722.17,548.21
2016,5,26,9,30,822.0,141.0,1.0,19.0,791.0,768.57,577.98
2016,5,26,9,45,822.5,148.5,1.0,19.5,822.0,808.16,601.95
2016,5,26,10,0,823.0,156.0,1.0,20.0,853.0,844.98,623.79
2016,5,26,10,15,830.0,157.5,1.0,20.0,879.5,878.66,644.52
2016,5,26,10,30,837.0,159.0,1.0,20.0,906.0,909.67,663.41
2016,5,26,10,45,844.5,159.0,1.05,20.5,927.0,936.82,679.33
2016,5,26,11,0,852.0,159.0,1.1,21.0,948.0,960.98,693.34
2016,5,26,11,15,855.0,160.0,1.15,21.0,961.0,978.74,704.67
2016,5,26,11,30,858.0,161.0,1.2,21.0,974.0,993.12,714.03
2016,5,26,11,45,861.5,160.0,1.3,21.5,980.5,990.66,712.41
2016,5,26,12,0,865.0,159.0,1.4,22.0,987.0,996.51,716.27
2016,5,26,12,15,864.5,159.0,1.55,22.0,985.0,996.01,718.18
2016,5,26,12,30,864.0,159.0,1.7,22.0,983.0,992.09,717.95
2016,5,26,12,45,872.0,151.5,1.85,22.0,976.5,986.02,716.31
2016,5,26,13,0,880.0,144.0,2.0,22.0,970.0,976.26,712.25
2016,5,26,13,15,876.5,143.0,2.15,22.0,953.5,958.18,702.73
2016,5,26,13,30,873.0,142.0,2.3,22.0,937.0,936.8,690.95
2016,5,26,13,45,866.0,141.5,2.45,22.0,913.0,909.59,675.14
2016,5,26,14,0,859.0,141.0,2.6,22.0,889.0,879.48,657.15
2016,5,26,14,15,852.0,139.0,2.7,21.5,859.5,851.98,641.55
2016,5,26,14,30,845.0,137.0,2.8,21.0,830.0,814.39,618.7
2016,5,26,14,45,835.0,134.5,2.9,21.0,794.5,771.67,590.74
2016,5,26,15,0,825.0,132.0,3.0,21.0,759.0,727.03,559.93
2016,5,26,15,15,812.5,129.0,3.05,20.5,718.5,678.55,525.88
2016,5,26,15,30,800.0,126.0,3.1,20.0,678.0,628.84,489.89
2016,5,26,15,45,784.0,122.5,3.2,20.0,633.0,575.69,449.42
2016,5,26,16,0,768.0,119.0,3.3,20.0,588.0,522.21,407.45
2016,5,26,16,15,746.5,114.5,3.35,19.5,540.0,463.96,361.15
2016,5,26,16,30,725.0,110.0,3.4,19.0,492.0,407.36,314.58
2016,5,26,16,45,696.0,105.0,3.45,18.5,442.0,348.76,265.12
2016,5,26,17,0,667.0,100.0,3.5,18.0,392.0,292.45,216.38
2016,5,26,17,15,628.5,94.0,3.45,17.5,341.5,235.55,167.05
2016,5,26,17,30,590.0,88.0,3.4,17.0,291.0,182.67,121.93
2016,5,26,17,45,535.5,80.0,3.4,16.5,241.5,130.44,80.97
2016,5,26,18,0,481.0,72.0,3.4,16.0,192.0,84.74,51.17
2016,5,26,18,15,402.0,61.5,3.3,15.5,146.5,46.55,35.5
2016,5,26,18,30,323.0,51.0,3.2,15.0,101.0,39.16,28.57
2016,5,26,18,45,212.0,37.0,3.1,14.5,65.0,28.74,18.53
2016,5,26,19,0,101.0,23.0,3.0,14.0,29.0,18.05,2.28
2016,5,26,19,15,50.5,11.5,2.95,13.5,14.5,10.46,0.0
2016,5,26,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,105.0,19.5,1.0,11.5,30.5,15.26,1.43
2016,5,27,5,30,210.0,39.0,1.0,12.0,61.0,30.3,20.16
2016,5,27,5,45,306.5,51.0,1.05,13.0,102.5,39.1,28.84
2016,5,27,6,0,403.0,63.0,1.1,14.0,144.0,47.67,36.79
2016,5,27,6,15,467.0,72.0,1.15,14.5,192.0,83.87,51.23
2016,5,27,6,30,531.0,81.0,1.2,15.0,240.0,130.67,81.74
2016,5,27,6,45,582.5,87.0,1.25,15.5,291.0,180.3,120.58
2016,5,27,7,0,634.0,93.0,1.3,16.0,342.0,235.79,167.08
2016,5,27,7,15,668.0,98.5,1.3,16.5,392.5,291.16,214.88
2016,5,27,7,30,702.0,104.0,1.3,17.0,443.0,349.72,264.66
2016,5,27,7,45,732.0,106.5,1.3,17.5,494.0,406.68,312.1
2016,5,27,8,0,762.0,109.0,1.3,18.0,545.0,466.93,360.52
2016,5,27,8,15,781.5,112.5,1.25,18.5,592.0,522.72,403.75
2016,5,27,8,30,801.0,116.0,1.2,19.0,639.0,578.8,445.51
2016,5,27,8,45,819.0,117.5,1.2,19.5,683.0,631.99,484.05
2016,5,27,9,0,837.0,119.0,1.2,20.0,727.0,684.68,520.96
2016,5,27,9,15,848.0,121.5,1.15,20.5,766.0,732.57,552.8
2016,5,27,9,30,859.0,124.0,1.1,21.0,805.0,774.2,578.51
2016,5,27,9,45,875.0,122.0,1.05,21.5,840.0,817.43,604.13
2016,5,27,10,0,891.0,120.0,1.0,22.0,875.0,858.81,627.92
2016,5,27,10,15,897.0,121.5,0.95,22.5,902.0,892.88,646.52
2016,5,27,10,30,903.0,123.0,0.9,23.0,929.0,924.03,663.02
2016,5,27,10,45,909.0,123.0,0.9,23.5,949.5,950.68,677.39
2016,5,27,11,0,915.0,123.0,0.9,24.0,970.0,974.12,689.71
2016,5,27,11,15,917.5,123.5,0.95,24.0,983.5,991.4,700.57
2016,5,27,11,30,920.0,124.0,1.0,24.0,997.0,1005.14,709.42
2016,5,27,11,45,921.0,124.5,1.1,24.0,1002.5,1013.86,716.27
2016,5,27,12,0,922.0,125.0,1.2,24.0,1008.0,1018.96,721.0
2016,5,27,12,15,922.0,125.0,1.35,24.0,1006.5,1018.97,723.54
2016,5,27,12,30,922.0,125.0,1.5,24.0,1005.0,1015.33,723.8
2016,5,27,12,45,913.0,129.5,1.65,24.5,993.5,1003.75,717.63
2016,5,27,13,0,904.0,134.0,1.8,25.0,982.0,988.72,709.25
2016,5,27,13,15,900.5,133.0,1.9,24.5,965.5,970.29,700.75
2016,5,27,13,30,897.0,132.0,2.0,24.0,949.0,948.48,689.96
2016,5,27,13,45,889.5,132.0,2.15,24.0,925.0,920.8,674.39
2016,5,27,14,0,882.0,132.0,2.3,24.0,901.0,890.17,656.6
2016,5,27,14,15,874.5,130.0,2.35,24.0,871.0,854.88,634.58
2016,5,27,14,30,867.0,128.0,2.4,24.0,841.0,816.98,610.59
2016,5,27,14,45,853.5,128.0,2.5,24.0,804.0,778.83,586.47
2016,5,27,15,0,840.0,128.0,2.6,24.0,767.0,733.5,556.07
2016,5,27,15,15,827.0,125.0,2.6,23.5,726.0,684.11,521.88
2016,5,27,15,30,814.0,122.0,2.6,23.0,685.0,633.52,485.81
2016,5,27,15,45,792.0,121.0,2.65,23.0,638.5,578.73,444.75
2016,5,27,16,0,770.0,120.0,2.7,23.0,592.0,524.14,402.64
2016,5,27,16,15,747.5,116.0,2.7,22.5,543.5,465.84,357.1
2016,5,27,16,30,725.0,112.0,2.7,22.0,495.0,409.27,311.37
2016,5,27,16,45,691.0,108.0,2.75,21.5,444.0,349.83,262.26
2016,5,27,17,0,657.0,104.0,2.8,21.0,393.0,293.23,214.31
2016,5,27,17,15,617.5,97.5,2.75,20.5,342.0,236.23,165.78
2016,5,27,17,30,578.0,91.0,2.7,20.0,291.0,183.39,121.46
2016,5,27,17,45,520.5,83.5,2.65,19.5,241.5,131.99,81.85
2016,5,27,18,0,463.0,76.0,2.6,19.0,192.0,87.51,53.27
2016,5,27,18,15,386.5,64.5,2.5,18.0,146.5,48.71,37.03
2016,5,27,18,30,310.0,53.0,2.4,17.0,101.0,40.63,29.63
2016,5,27,18,45,204.5,38.0,2.35,16.5,65.0,29.48,19.07
2016,5,27,19,0,99.0,23.0,2.3,16.0,29.0,18.74,3.57
2016,5,27,19,15,49.5,11.5,2.3,15.5,14.5,10.46,0.0
2016,5,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,5,15,59.0,19.0,1.5,13.5,25.5,15.63,2.06
2016,5,28,5,30,118.0,38.0,1.5,14.0,51.0,30.39,20.08
2016,5,28,5,45,168.0,56.0,1.55,14.5,84.5,43.98,32.91
2016,5,28,6,0,218.0,74.0,1.6,15.0,118.0,57.21,45.02
2016,5,28,6,15,252.5,92.0,1.65,15.5,157.0,87.17,60.51
2016,5,28,6,30,287.0,110.0,1.7,16.0,196.0,124.35,86.85
2016,5,28,6,45,326.5,121.5,1.75,16.5,237.0,161.51,115.74
2016,5,28,7,0,366.0,133.0,1.8,17.0,278.0,203.89,150.53
2016,5,28,7,15,387.0,150.0,1.75,17.5,321.5,249.84,189.22
2016,5,28,7,30,408.0,167.0,1.7,18.0,365.0,297.97,229.16
2016,5,28,7,45,543.0,145.0,1.65,18.5,438.0,363.38,280.65
2016,5,28,8,0,678.0,123.0,1.6,19.0,511.0,438.82,339.7
2016,5,28,8,15,671.0,140.5,1.55,19.5,551.5,490.02,379.37
2016,5,28,8,30,664.0,158.0,1.5,20.0,592.0,539.11,415.98
2016,5,28,8,45,738.0,145.0,1.45,20.5,657.5,607.37,465.89
2016,5,28,9,0,812.0,132.0,1.4,21.0,723.0,679.68,516.96
2016,5,28,9,15,824.0,135.0,1.3,21.5,762.0,727.73,548.4
2016,5,28,9,30,836.0,138.0,1.2,22.0,801.0,774.26,577.56
2016,5,28,9,45,844.0,141.0,1.2,22.5,833.5,815.87,602.72
2016,5,28,10,0,852.0,144.0,1.2,23.0,866.0,855.2,626.01
2016,5,28,10,15,858.5,145.5,1.2,23.0,893.5,889.26,646.84
2016,5,28,10,30,865.0,147.0,1.2,23.0,921.0,912.06,660.35
2016,5,28,10,45,870.0,148.5,1.2,23.5,941.0,938.32,674.88
2016,5,28,11,0,875.0,150.0,1.2,24.0,961.0,961.45,687.29
2016,5,28,11,15,878.0,150.5,1.25,24.0,974.5,978.56,698.09
2016,5,28,11,30,881.0,151.0,1.3,24.0,988.0,992.29,706.95
2016,5,28,11,45,882.0,151.5,1.4,24.5,993.5,1000.69,712.02
2016,5,28,12,0,883.0,152.0,1.5,25.0,999.0,1005.62,715.04
2016,5,28,12,15,883.0,152.0,1.6,25.0,997.5,1005.66,716.48
2016,5,28,12,30,883.0,152.0,1.7,25.0,996.0,1002.23,715.85
2016,5,28,12,45,873.0,157.0,1.8,25.0,984.5,990.36,709.96
2016,5,28,13,0,863.0,162.0,1.9,25.0,973.0,986.51,709.23
2016,5,28,13,15,859.0,161.0,1.95,24.5,956.5,967.75,699.71
2016,5,28,13,30,855.0,160.0,2.0,24.0,940.0,945.72,688.17
2016,5,28,13,45,850.5,157.5,2.1,24.0,916.5,918.61,672.45
2016,5,28,14,0,846.0,155.0,2.2,24.0,893.0,888.5,654.58
2016,5,28,14,15,837.5,153.0,2.25,24.0,863.0,852.72,632.28
2016,5,28,14,30,829.0,151.0,2.3,24.0,833.0,814.5,608.14
2016,5,28,14,45,819.5,147.5,2.35,24.0,797.0,771.86,580.58
2016,5,28,15,0,810.0,144.0,2.4,24.0,761.0,727.31,549.99
2016,5,28,15,15,796.5,141.0,2.4,23.5,720.0,678.86,516.59
2016,5,28,15,30,783.0,138.0,2.4,23.0,679.0,629.32,481.42
2016,5,28,15,45,766.0,133.5,2.45,23.0,634.0,575.31,441.23
2016,5,28,16,0,749.0,129.0,2.5,23.0,589.0,520.89,399.53
2016,5,28,16,15,726.5,124.0,2.5,22.5,541.0,463.52,354.91
2016,5,28,16,30,704.0,119.0,2.5,22.0,493.0,407.14,309.56
2016,5,28,16,45,676.0,113.0,2.5,21.5,443.0,349.17,261.69
2016,5,28,17,0,648.0,107.0,2.5,21.0,393.0,293.42,214.45
2016,5,28,17,15,608.0,100.5,2.4,20.5,342.0,236.84,166.44
2016,5,28,17,30,568.0,94.0,2.3,20.0,291.0,184.49,122.67
2016,5,28,17,45,516.0,85.0,2.25,19.5,242.0,133.03,82.82
2016,5,28,18,0,464.0,76.0,2.2,19.0,193.0,87.81,53.38
2016,5,28,18,15,387.5,65.0,2.1,18.0,148.0,49.05,37.34
2016,5,28,18,30,311.0,54.0,2.0,17.0,103.0,41.36,30.3
2016,5,28,18,45,209.5,39.0,1.9,16.5,67.0,30.25,19.8
2016,5,28,19,0,108.0,24.0,1.8,16.0,31.0,18.81,4.52
2016,5,28,19,15,54.0,12.0,1.8,15.5,15.5,10.91,0.0
2016,5,28,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,5,15,117.5,19.5,1.65,12.5,32.0,15.26,2.35
2016,5,29,5,30,235.0,39.0,1.6,13.0,64.0,30.32,20.16
2016,5,29,5,45,328.0,50.5,1.55,13.5,106.0,38.74,28.47
2016,5,29,6,0,421.0,62.0,1.5,14.0,148.0,48.48,37.51
2016,5,29,6,15,485.0,71.0,1.4,14.5,196.5,83.36,50.41
2016,5,29,6,30,549.0,80.0,1.3,15.0,245.0,131.13,81.39
2016,5,29,6,45,594.5,86.5,1.25,15.5,295.5,181.09,120.65
2016,5,29,7,0,640.0,93.0,1.2,16.0,346.0,236.18,166.95
2016,5,29,7,15,673.5,98.5,1.15,16.5,397.0,291.64,214.68
2016,5,29,7,30,707.0,104.0,1.1,17.0,448.0,350.21,264.25
2016,5,29,7,45,732.0,109.0,1.05,18.0,497.5,407.61,311.11
2016,5,29,8,0,757.0,114.0,1.0,19.0,547.0,466.54,357.24
2016,5,29,8,15,776.0,117.5,1.0,19.5,594.0,523.01,400.68
2016,5,29,8,30,795.0,121.0,1.0,20.0,641.0,578.47,441.84
2016,5,29,8,45,809.0,124.5,1.0,20.5,684.5,630.78,479.29
2016,5,29,9,0,823.0,128.0,1.0,21.0,728.0,682.25,514.9
2016,5,29,9,15,834.5,130.5,1.05,21.0,766.5,729.89,548.38
2016,5,29,9,30,846.0,133.0,1.1,21.0,805.0,775.94,579.67
2016,5,29,9,45,853.0,136.0,1.15,21.5,837.5,817.09,605.17
2016,5,29,10,0,860.0,139.0,1.2,22.0,870.0,849.22,624.47
2016,5,29,10,15,866.5,141.0,1.25,22.0,897.0,883.22,646.17
2016,5,29,10,30,873.0,143.0,1.3,22.0,924.0,914.44,665.95
2016,5,29,10,45,876.5,145.0,1.4,22.5,943.5,939.99,681.51
2016,5,29,11,0,880.0,147.0,1.5,23.0,963.0,962.34,695.04
2016,5,29,11,15,882.5,147.5,1.55,23.0,976.0,979.07,705.69
2016,5,29,11,30,885.0,148.0,1.6,23.0,989.0,992.4,714.32
2016,5,29,11,45,886.5,148.0,1.7,23.5,994.5,1000.87,719.32
2016,5,29,12,0,888.0,148.0,1.8,24.0,1000.0,1005.88,722.23
2016,5,29,12,15,887.5,148.0,1.85,24.0,998.0,1005.47,722.57
2016,5,29,12,30,887.0,148.0,1.9,24.0,996.0,1001.58,720.86
2016,5,29,12,45,877.0,153.0,1.95,24.0,984.5,989.75,714.21
2016,5,29,13,0,867.0,158.0,2.0,24.0,973.0,974.63,705.58
2016,5,29,13,15,863.0,157.0,2.05,24.0,956.5,956.47,695.04
2016,5,29,13,30,859.0,156.0,2.1,24.0,940.0,944.79,688.74
2016,5,29,13,45,856.0,152.5,2.15,24.0,917.5,918.0,672.52
2016,5,29,14,0,853.0,149.0,2.2,24.0,895.0,888.11,654.29
2016,5,29,14,15,845.5,147.0,2.25,23.5,865.0,853.03,633.69
2016,5,29,14,30,838.0,145.0,2.3,23.0,835.0,815.42,611.08
2016,5,29,14,45,830.0,141.0,2.35,23.0,800.0,773.18,583.78
2016,5,29,15,0,822.0,137.0,2.4,23.0,765.0,728.88,553.43
2016,5,29,15,15,808.5,134.0,2.4,22.5,724.0,680.02,519.59
2016,5,29,15,30,795.0,131.0,2.4,22.0,683.0,630.04,483.95
2016,5,29,15,45,780.0,126.5,2.45,22.0,638.0,576.93,444.24
2016,5,29,16,0,765.0,122.0,2.5,22.0,593.0,523.4,402.98
2016,5,29,16,15,743.0,118.0,2.5,21.5,545.0,465.69,357.86
2016,5,29,16,30,721.0,114.0,2.5,21.0,497.0,409.66,312.52
2016,5,29,16,45,693.0,108.5,2.55,21.0,447.0,351.29,263.61
2016,5,29,17,0,665.0,103.0,2.6,21.0,397.0,295.1,215.43
2016,5,29,17,15,626.0,96.5,2.6,20.5,346.0,237.83,166.73
2016,5,29,17,30,587.0,90.0,2.6,20.0,295.0,184.64,122.09
2016,5,29,17,45,534.0,82.0,2.65,19.5,246.0,132.8,81.89
2016,5,29,18,0,481.0,74.0,2.7,19.0,197.0,87.3,52.33
2016,5,29,18,15,404.5,63.5,2.6,18.0,151.5,47.95,36.39
2016,5,29,18,30,328.0,53.0,2.5,17.0,106.0,40.61,29.67
2016,5,29,18,45,221.0,39.0,2.45,16.5,69.0,30.24,19.86
2016,5,29,19,0,114.0,25.0,2.4,16.0,32.0,19.6,5.72
2016,5,29,19,15,57.0,12.5,2.4,15.5,16.0,11.37,0.0
2016,5,29,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,30,4,45,14.5,4.5,0.95,12.0,4.5,0.0,0.0
2016,5,30,5,0,29.0,9.0,0.9,12.0,9.0,8.19,0.0
2016,5,30,5,15,147.0,23.0,0.85,12.5,38.0,18.06,4.28
2016,5,30,5,30,265.0,37.0,0.8,13.0,67.0,28.79,18.94
2016,5,30,5,45,359.5,47.5,0.8,14.0,109.5,37.71,27.56
2016,5,30,6,0,454.0,58.0,0.8,15.0,152.0,45.0,34.32
2016,5,30,6,15,516.0,66.0,0.75,15.5,200.0,80.35,46.82
2016,5,30,6,30,578.0,74.0,0.7,16.0,248.0,128.83,77.81
2016,5,30,6,45,460.0,106.0,0.7,16.5,260.5,171.68,117.87
2016,5,30,7,0,342.0,138.0,0.7,17.0,273.0,200.92,148.03
2016,5,30,7,15,538.0,116.0,0.7,17.5,362.0,266.66,197.09
2016,5,30,7,30,734.0,94.0,0.7,18.0,451.0,349.9,261.41
2016,5,30,7,45,759.0,97.5,0.75,18.5,501.0,408.91,309.9
2016,5,30,8,0,784.0,101.0,0.8,19.0,551.0,467.38,356.64
2016,5,30,8,15,802.0,104.5,0.8,19.5,598.0,523.36,399.63
2016,5,30,8,30,820.0,108.0,0.8,20.0,645.0,579.43,441.07
2016,5,30,8,45,833.5,111.0,0.85,21.0,688.0,632.02,478.14
2016,5,30,9,0,847.0,114.0,0.9,22.0,731.0,683.69,513.26
2016,5,30,9,15,857.5,116.0,0.95,22.0,769.5,727.57,544.12
2016,5,30,9,30,868.0,118.0,1.0,22.0,808.0,772.48,573.9
2016,5,30,9,45,879.0,118.5,1.1,22.5,841.5,814.39,600.43
2016,5,30,10,0,890.0,119.0,1.2,23.0,875.0,854.11,625.28
2016,5,30,10,15,896.0,120.5,1.25,23.0,902.0,888.13,646.79
2016,5,30,10,30,902.0,122.0,1.3,23.0,929.0,919.24,666.4
2016,5,30,10,45,905.5,123.0,1.4,23.5,948.5,944.57,681.73
2016,5,30,11,0,909.0,124.0,1.5,24.0,968.0,966.6,694.98
2016,5,30,11,15,911.0,125.0,1.55,24.0,981.0,983.83,705.89
2016,5,30,11,30,913.0,126.0,1.6,24.0,994.0,997.54,714.72
2016,5,30,11,45,913.5,126.5,1.7,24.5,999.5,1005.8,719.55
2016,5,30,12,0,914.0,127.0,1.8,25.0,1005.0,1010.46,722.22
2016,5,30,12,15,913.5,127.0,1.85,25.0,1003.0,1010.09,722.59
2016,5,30,12,30,913.0,127.0,1.9,25.0,1001.0,1006.13,720.85
2016,5,30,12,45,906.0,130.0,1.95,25.0,990.0,995.23,714.84
2016,5,30,13,0,899.0,133.0,2.0,25.0,979.0,980.91,706.76
2016,5,30,13,15,895.5,132.0,2.05,24.5,962.5,962.72,697.62
2016,5,30,13,30,892.0,131.0,2.1,24.0,946.0,941.18,686.3
2016,5,30,13,45,887.0,129.5,2.2,24.0,922.5,914.59,670.77
2016,5,30,14,0,882.0,128.0,2.3,24.0,899.0,884.94,653.08
2016,5,30,14,15,874.5,126.5,2.35,24.0,869.5,850.31,631.45
2016,5,30,14,30,867.0,125.0,2.4,24.0,840.0,813.09,607.86
2016,5,30,14,45,767.0,164.5,2.5,24.0,776.5,747.92,564.08
2016,5,30,15,0,667.0,204.0,2.6,24.0,713.0,683.72,518.01
2016,5,30,15,15,746.0,159.0,2.6,23.5,700.0,662.86,505.69
2016,5,30,15,30,825.0,114.0,2.6,23.0,687.0,632.29,485.17
2016,5,30,15,45,810.0,110.5,2.65,23.0,642.5,578.85,444.98
2016,5,30,16,0,795.0,107.0,2.7,23.0,598.0,524.91,403.31
2016,5,30,16,15,706.5,117.0,2.65,22.5,527.5,447.69,343.53
2016,5,30,16,30,618.0,127.0,2.6,22.0,457.0,379.07,289.26
2016,5,30,16,45,601.0,117.0,2.6,22.0,412.0,326.29,245.07
2016,5,30,17,0,584.0,107.0,2.6,22.0,367.0,274.63,200.78
2016,5,30,17,15,535.0,105.5,2.5,21.5,321.0,224.19,158.41
2016,5,30,17,30,486.0,104.0,2.4,21.0,275.0,176.79,119.46
2016,5,30,17,45,508.5,85.0,2.35,20.5,239.0,132.67,82.5
2016,5,30,18,0,531.0,66.0,2.3,20.0,203.0,83.56,47.31
2016,5,30,18,15,457.0,57.5,2.15,19.0,157.0,44.39,33.16
2016,5,30,18,30,383.0,49.0,2.0,18.0,111.0,38.94,28.14
2016,5,30,18,45,271.5,37.0,1.95,17.5,73.0,28.76,18.59
2016,5,30,19,0,160.0,25.0,1.9,17.0,35.0,19.63,6.37
2016,5,30,19,15,80.0,12.5,1.9,16.5,17.5,11.37,0.0
2016,5,30,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,13.5,4.5,1.6,12.5,4.5,0.0,0.0
2016,5,31,5,0,27.0,9.0,1.6,13.0,9.0,8.19,0.0
2016,5,31,5,15,147.0,23.5,1.55,13.5,38.5,18.45,4.83
2016,5,31,5,30,267.0,38.0,1.5,14.0,68.0,29.57,19.52
2016,5,31,5,45,359.5,48.5,1.5,15.0,110.5,38.57,28.17
2016,5,31,6,0,452.0,59.0,1.5,16.0,153.0,45.83,34.88
2016,5,31,6,15,515.0,67.0,1.45,16.5,201.5,80.8,47.15
2016,5,31,6,30,578.0,75.0,1.4,17.0,250.0,129.27,78.02
2016,5,31,6,45,623.5,81.0,1.35,17.5,301.0,180.38,117.91
2016,5,31,7,0,669.0,87.0,1.3,18.0,352.0,236.57,164.93
2016,5,31,7,15,701.5,92.0,1.3,18.5,403.0,292.81,213.3
2016,5,31,7,30,734.0,97.0,1.3,19.0,454.0,351.98,263.45
2016,5,31,7,45,759.5,100.5,1.3,19.5,504.5,411.21,312.48
2016,5,31,8,0,785.0,104.0,1.3,20.0,555.0,469.92,359.53
2016,5,31,8,15,804.0,107.5,1.25,20.5,602.5,526.45,403.07
2016,5,31,8,30,823.0,111.0,1.2,21.0,650.0,583.18,445.03
2016,5,31,8,45,838.0,113.5,1.2,21.5,694.0,636.35,483.25
2016,5,31,9,0,853.0,116.0,1.2,22.0,738.0,688.72,519.63
2016,5,31,9,15,864.5,118.0,1.2,22.5,777.0,733.5,549.76
2016,5,31,9,30,876.0,120.0,1.2,23.0,816.0,779.44,578.69
2016,5,31,9,45,887.0,120.5,1.25,23.5,850.5,821.63,604.71
2016,5,31,10,0,898.0,121.0,1.3,24.0,885.0,861.63,628.98
2016,5,31,10,15,904.5,122.5,1.35,24.0,912.5,896.31,650.84
2016,5,31,10,30,911.0,124.0,1.4,24.0,940.0,928.1,670.8
2016,5,31,10,45,915.5,125.0,1.45,24.5,960.5,954.55,686.01
2016,5,31,11,0,920.0,126.0,1.5,25.0,981.0,977.71,699.15
2016,5,31,11,15,923.0,127.0,1.55,25.0,994.5,996.07,710.68
2016,5,31,11,30,926.0,128.0,1.6,25.0,1008.0,1010.9,720.14
2016,5,31,11,45,927.0,128.5,1.65,25.5,1014.0,1019.76,724.58
2016,5,31,12,0,928.0,129.0,1.7,26.0,1020.0,1024.99,726.9
2016,5,31,12,15,928.0,128.5,1.75,26.0,1018.5,1024.67,727.34
2016,5,31,12,30,928.0,128.0,1.8,26.0,1017.0,1020.71,725.67
2016,5,31,12,45,931.0,124.5,1.9,26.0,1009.5,1013.11,722.48
2016,5,31,13,0,934.0,121.0,2.0,26.0,1002.0,1001.77,716.99
2016,5,31,13,15,931.0,120.5,2.05,26.0,985.5,984.01,706.87
2016,5,31,13,30,928.0,120.0,2.1,26.0,969.0,962.75,694.57
2016,5,31,13,45,922.5,119.0,2.2,26.0,945.5,935.41,678.84
2016,5,31,14,0,917.0,118.0,2.3,26.0,922.0,904.91,660.9
2016,5,31,14,15,910.5,116.5,2.3,26.0,892.0,870.1,639.07
2016,5,31,14,30,904.0,115.0,2.3,26.0,862.0,832.53,615.26
2016,5,31,14,45,895.0,113.0,2.35,26.0,826.0,790.01,588.25
2016,5,31,15,0,886.0,111.0,2.4,26.0,790.0,745.31,559.3
2016,5,31,15,15,874.5,109.0,2.4,25.5,748.5,696.99,526.27
2016,5,31,15,30,863.0,107.0,2.4,25.0,707.0,647.17,491.17
2016,5,31,15,45,847.5,104.0,2.45,25.0,661.5,594.1,451.85
2016,5,31,16,0,832.0,101.0,2.5,25.0,616.0,538.59,409.52
2016,5,31,16,15,812.5,97.5,2.45,24.5,567.0,480.47,364.33
2016,5,31,16,30,793.0,94.0,2.4,24.0,518.0,422.83,317.94
2016,5,31,16,45,766.5,90.0,2.4,23.5,467.0,362.97,268.56
2016,5,31,17,0,740.0,86.0,2.4,23.0,416.0,304.98,219.38
2016,5,31,17,15,704.5,81.0,2.3,22.5,364.0,243.49,167.09
2016,5,31,17,30,669.0,76.0,2.2,22.0,312.0,187.78,120.18
2016,5,31,17,45,618.5,70.0,2.15,21.5,261.5,133.16,77.8
2016,5,31,18,0,568.0,64.0,2.1,21.0,211.0,84.41,46.5
2016,5,31,18,15,494.0,56.0,2.05,20.0,163.5,43.15,31.96
2016,5,31,18,30,420.0,48.0,2.0,19.0,116.0,38.06,27.27
2016,5,31,18,45,305.5,36.5,1.95,18.5,77.0,29.47,19.16
2016,5,31,19,0,191.0,25.0,1.9,18.0,38.0,19.66,6.9
2016,5,31,19,15,95.5,12.5,1.95,17.5,19.0,11.37,0.0
2016,5,31,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,4,45,20.0,5.0,2.2,13.0,5.5,0.0,0.0
2016,6,1,5,0,40.0,10.0,2.3,13.0,11.0,9.1,0.0
2016,6,1,5,15,171.0,24.0,2.35,13.5,41.5,18.87,5.39
2016,6,1,5,30,302.0,38.0,2.4,14.0,72.0,31.07,20.8
2016,6,1,5,45,392.0,48.5,2.5,14.5,116.0,38.63,28.27
2016,6,1,6,0,482.0,59.0,2.6,15.0,160.0,45.9,35.08
2016,6,1,6,15,276.5,88.5,2.55,15.0,150.0,85.15,58.45
2016,6,1,6,30,71.0,118.0,2.5,15.0,140.0,106.63,81.88
2016,6,1,6,45,82.0,138.5,2.5,15.5,168.0,131.67,102.08
2016,6,1,7,0,93.0,159.0,2.5,16.0,196.0,158.23,123.7
2016,6,1,7,15,219.0,170.0,2.5,16.5,273.0,214.11,166.03
2016,6,1,7,30,345.0,181.0,2.5,17.0,350.0,283.73,220.54
2016,6,1,7,45,577.0,142.5,2.5,17.5,459.5,372.66,289.75
2016,6,1,8,0,809.0,104.0,2.5,18.0,569.0,480.29,373.9
2016,6,1,8,15,827.5,107.5,2.45,18.5,617.0,537.79,419.34
2016,6,1,8,30,846.0,111.0,2.4,19.0,665.0,595.4,463.44
2016,6,1,8,45,860.5,113.5,2.4,19.5,709.5,649.35,503.57
2016,6,1,9,0,875.0,116.0,2.4,20.0,754.0,699.61,539.84
2016,6,1,9,15,885.5,118.0,2.35,20.0,793.5,747.44,574.05
2016,6,1,9,30,896.0,120.0,2.3,20.0,833.0,793.46,604.94
2016,6,1,9,45,907.5,120.0,2.3,20.5,867.5,836.32,631.88
2016,6,1,10,0,919.0,120.0,2.3,21.0,902.0,876.94,656.93
2016,6,1,10,15,925.0,121.5,2.3,21.0,929.5,911.85,679.12
2016,6,1,10,30,931.0,123.0,2.3,21.0,957.0,943.76,699.23
2016,6,1,10,45,934.5,124.5,2.3,21.5,978.0,970.27,714.34
2016,6,1,11,0,938.0,126.0,2.3,22.0,999.0,993.38,727.19
2016,6,1,11,15,941.0,126.5,2.3,22.0,1012.0,1011.57,738.27
2016,6,1,11,30,944.0,127.0,2.3,22.0,1025.0,1026.17,747.15
2016,6,1,11,45,944.0,128.5,2.3,22.0,1031.0,1035.2,752.56
2016,6,1,12,0,944.0,130.0,2.3,22.0,1037.0,1040.51,755.75
2016,6,1,12,15,943.5,130.0,2.3,22.0,1035.0,1040.23,755.5
2016,6,1,12,30,943.0,130.0,2.3,22.0,1033.0,1036.24,753.06
2016,6,1,12,45,929.5,137.0,2.35,22.0,1020.5,1022.77,745.22
2016,6,1,13,0,916.0,144.0,2.4,22.0,1008.0,1005.85,735.3
2016,6,1,13,15,912.5,143.0,2.4,22.0,991.0,987.53,724.0
2016,6,1,13,30,909.0,142.0,2.4,22.0,974.0,965.79,710.52
2016,6,1,13,45,903.0,141.0,2.45,22.0,950.0,938.52,693.89
2016,6,1,14,0,897.0,140.0,2.5,22.0,926.0,908.18,675.15
2016,6,1,14,15,814.5,169.0,2.45,22.0,865.0,847.56,634.99
2016,6,1,14,30,732.0,198.0,2.4,22.0,804.0,784.73,591.83
2016,6,1,14,45,726.5,188.5,2.4,22.0,768.0,742.42,563.1
2016,6,1,15,0,721.0,179.0,2.4,22.0,732.0,698.2,532.26
2016,6,1,15,15,647.0,194.5,2.4,21.5,670.5,629.96,483.43
2016,6,1,15,30,573.0,210.0,2.4,21.0,609.0,562.79,434.47
2016,6,1,15,45,504.5,218.0,2.4,21.0,553.0,500.22,387.17
2016,6,1,16,0,436.0,226.0,2.4,21.0,497.0,442.71,342.92
2016,6,1,16,15,600.5,167.0,2.35,20.5,507.5,444.06,343.04
2016,6,1,16,30,765.0,108.0,2.3,20.0,518.0,422.89,323.08
2016,6,1,16,45,739.5,102.5,2.3,20.0,467.0,363.14,272.62
2016,6,1,17,0,714.0,97.0,2.3,20.0,416.0,305.21,222.68
2016,6,1,17,15,676.5,91.0,2.25,19.5,364.0,246.02,172.02
2016,6,1,17,30,639.0,85.0,2.2,19.0,312.0,190.63,125.18
2016,6,1,17,45,590.5,77.5,2.2,18.5,261.5,136.68,82.83
2016,6,1,18,0,542.0,70.0,2.2,18.0,211.0,88.43,51.14
2016,6,1,18,15,466.5,61.0,2.1,17.0,164.0,47.3,36.02
2016,6,1,18,30,391.0,52.0,2.0,16.0,117.0,41.51,30.67
2016,6,1,18,45,282.0,39.5,1.9,15.5,78.0,30.68,20.52
2016,6,1,19,0,173.0,27.0,1.8,15.0,39.0,21.2,8.57
2016,6,1,19,15,86.5,13.5,1.85,14.5,19.5,12.28,0.0
