Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,21.0,5.0,1.75,11.5,5.5,0.0,0.0
2016,6,2,5,0,42.0,10.0,1.7,12.0,11.0,9.1,0.0
2016,6,2,5,15,174.0,24.0,1.65,12.5,42.0,18.87,5.73
2016,6,2,5,30,306.0,38.0,1.6,13.0,73.0,31.03,20.91
2016,6,2,5,45,400.0,48.0,1.6,13.5,117.0,38.16,28.01
2016,6,2,6,0,494.0,58.0,1.6,14.0,161.0,45.04,34.49
2016,6,2,6,15,248.0,79.5,1.5,14.5,131.5,76.72,52.36
2016,6,2,6,30,2.0,101.0,1.4,15.0,102.0,86.82,68.21
2016,6,2,6,45,7.0,119.5,1.35,16.0,122.5,104.22,82.18
2016,6,2,7,0,12.0,138.0,1.3,17.0,143.0,122.37,96.49
2016,6,2,7,15,16.5,157.0,1.2,17.5,164.5,141.51,111.57
2016,6,2,7,30,21.0,176.0,1.1,18.0,186.0,161.26,126.93
2016,6,2,7,45,35.5,204.5,1.05,18.5,224.0,195.19,153.28
2016,6,2,8,0,50.0,233.0,1.0,19.0,262.0,230.38,180.18
2016,6,2,8,15,239.5,239.0,0.95,19.5,394.5,345.14,268.32
2016,6,2,8,30,429.0,245.0,0.9,20.0,527.0,477.95,366.87
2016,6,2,8,45,653.5,179.0,0.85,21.0,640.5,583.11,442.51
2016,6,2,9,0,878.0,113.0,0.8,22.0,754.0,697.88,522.41
2016,6,2,9,15,888.0,115.0,0.75,22.5,793.0,745.47,552.37
2016,6,2,9,30,898.0,117.0,0.7,23.0,832.0,791.19,579.58
2016,6,2,9,45,899.5,122.5,0.7,23.5,863.5,831.47,603.04
2016,6,2,10,0,901.0,128.0,0.7,24.0,895.0,868.82,624.31
2016,6,2,10,15,907.0,129.5,0.7,24.0,922.5,903.18,644.67
2016,6,2,10,30,913.0,131.0,0.7,24.0,950.0,934.61,663.07
2016,6,2,10,45,917.0,132.0,0.75,24.5,970.0,960.68,677.8
2016,6,2,11,0,921.0,133.0,0.8,25.0,990.0,983.43,690.53
2016,6,2,11,15,923.5,133.5,0.85,25.5,1003.0,1000.9,700.07
2016,6,2,11,30,926.0,134.0,0.9,26.0,1016.0,1014.83,707.58
2016,6,2,11,45,927.5,134.0,0.95,26.5,1021.5,1023.76,712.17
2016,6,2,12,0,929.0,134.0,1.0,27.0,1027.0,1029.07,714.72
2016,6,2,12,15,928.5,133.5,1.05,27.0,1025.0,1028.35,715.18
2016,6,2,12,30,928.0,133.0,1.1,27.0,1023.0,1024.0,713.61
2016,6,2,12,45,932.0,128.5,1.2,27.0,1015.5,1016.53,711.15
2016,6,2,13,0,936.0,124.0,1.3,27.0,1008.0,1005.3,706.4
2016,6,2,13,15,932.5,123.0,1.4,27.0,991.0,986.69,697.08
2016,6,2,13,30,929.0,122.0,1.5,27.0,974.0,964.6,685.53
2016,6,2,13,45,923.5,121.0,1.6,27.0,950.0,937.37,670.59
2016,6,2,14,0,918.0,120.0,1.7,27.0,926.0,906.97,653.43
2016,6,2,14,15,911.0,118.5,1.75,27.0,895.5,871.85,632.43
2016,6,2,14,30,904.0,117.0,1.8,27.0,865.0,833.99,609.41
2016,6,2,14,45,894.5,115.0,1.9,27.0,828.5,791.23,583.24
2016,6,2,15,0,885.0,113.0,2.0,27.0,792.0,746.33,554.99
2016,6,2,15,15,873.0,110.5,2.05,26.5,751.0,697.36,522.31
2016,6,2,15,30,861.0,108.0,2.1,26.0,710.0,646.95,487.49
2016,6,2,15,45,845.5,105.0,2.15,26.0,664.0,594.11,448.76
2016,6,2,16,0,830.0,102.0,2.2,26.0,618.0,538.81,407.01
2016,6,2,16,15,810.0,98.5,2.2,25.5,569.0,480.66,362.35
2016,6,2,16,30,790.0,95.0,2.2,25.0,520.0,423.04,316.48
2016,6,2,16,45,764.5,91.0,2.25,24.5,469.0,363.79,267.99
2016,6,2,17,0,739.0,87.0,2.3,24.0,418.0,306.3,219.53
2016,6,2,17,15,703.5,82.0,2.25,23.0,366.5,244.89,167.94
2016,6,2,17,30,668.0,77.0,2.2,22.0,315.0,189.28,121.47
2016,6,2,17,45,619.0,70.5,2.2,21.5,264.5,134.48,78.8
2016,6,2,18,0,570.0,64.0,2.2,21.0,214.0,85.36,46.94
2016,6,2,18,15,497.5,56.0,2.1,20.0,166.5,43.0,31.85
2016,6,2,18,30,425.0,48.0,2.0,19.0,119.0,37.9,27.18
2016,6,2,18,45,314.5,37.0,1.95,18.5,80.0,29.79,19.53
2016,6,2,19,0,204.0,26.0,1.9,18.0,41.0,20.43,8.32
2016,6,2,19,15,102.0,13.0,1.9,17.5,20.5,11.82,0.0
2016,6,2,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,45,29.5,5.0,1.15,14.5,6.0,0.0,0.0
2016,6,3,5,0,59.0,10.0,1.1,15.0,12.0,9.1,0.0
2016,6,3,5,15,192.0,23.0,1.1,15.5,42.5,18.76,5.77
2016,6,3,5,30,325.0,36.0,1.1,16.0,73.0,29.17,19.09
2016,6,3,5,45,414.0,45.0,1.1,17.0,116.5,35.48,25.28
2016,6,3,6,0,503.0,54.0,1.1,18.0,160.0,41.59,30.91
2016,6,3,6,15,562.5,61.0,1.0,18.5,208.5,76.97,42.53
2016,6,3,6,30,622.0,68.0,0.9,19.0,257.0,126.8,73.51
2016,6,3,6,45,663.5,73.5,0.85,19.5,308.5,179.18,113.97
2016,6,3,7,0,705.0,79.0,0.8,20.0,360.0,236.08,161.23
2016,6,3,7,15,735.5,83.0,0.75,20.5,411.0,294.95,211.1
2016,6,3,7,30,766.0,87.0,0.7,21.0,462.0,353.87,260.25
2016,6,3,7,45,789.5,90.5,0.65,22.0,512.0,411.82,306.71
2016,6,3,8,0,813.0,94.0,0.6,23.0,562.0,471.02,352.07
2016,6,3,8,15,830.0,97.0,0.55,23.5,609.0,527.32,394.05
2016,6,3,8,30,847.0,100.0,0.5,24.0,656.0,583.57,434.17
2016,6,3,8,45,861.0,102.0,0.5,25.0,699.5,635.03,469.06
2016,6,3,9,0,875.0,104.0,0.5,26.0,743.0,686.49,502.52
2016,6,3,9,15,885.0,106.0,0.45,26.5,781.5,733.9,532.3
2016,6,3,9,30,895.0,108.0,0.4,27.0,820.0,779.47,558.45
2016,6,3,9,45,908.0,106.5,0.4,27.5,854.5,821.95,582.7
2016,6,3,10,0,921.0,105.0,0.4,28.0,889.0,862.31,605.22
2016,6,3,10,15,926.5,106.0,0.55,28.0,916.0,896.38,627.71
2016,6,3,10,30,932.0,107.0,0.7,28.0,943.0,927.45,648.48
2016,6,3,10,45,934.5,109.0,0.85,28.5,963.0,953.62,664.96
2016,6,3,11,0,937.0,111.0,1.0,29.0,983.0,976.35,679.34
2016,6,3,11,15,939.0,111.5,1.1,29.0,996.0,993.66,690.9
2016,6,3,11,30,941.0,112.0,1.2,29.0,1009.0,1007.36,700.41
2016,6,3,11,45,940.5,113.0,1.35,29.0,1014.0,1015.51,707.46
2016,6,3,12,0,940.0,114.0,1.5,29.0,1019.0,1019.96,712.31
2016,6,3,12,15,939.5,114.0,1.6,29.0,1017.5,1019.76,713.62
2016,6,3,12,30,939.0,114.0,1.7,29.0,1016.0,1015.88,712.75
2016,6,3,12,45,927.5,120.5,1.8,29.0,1004.0,1004.09,707.06
2016,6,3,13,0,916.0,127.0,1.9,29.0,992.0,988.85,699.28
2016,6,3,13,15,912.5,126.5,1.95,29.0,976.0,971.09,689.32
2016,6,3,13,30,909.0,126.0,2.0,29.0,960.0,949.93,677.22
2016,6,3,13,45,904.5,124.5,2.05,29.0,936.5,923.62,661.82
2016,6,3,14,0,900.0,123.0,2.1,29.0,913.0,894.18,644.34
2016,6,3,14,15,893.0,121.0,2.1,29.0,883.5,859.2,622.69
2016,6,3,14,30,886.0,119.0,2.1,29.0,854.0,821.53,599.14
2016,6,3,14,45,878.5,116.5,2.15,29.0,819.0,780.53,573.52
2016,6,3,15,0,871.0,114.0,2.2,29.0,784.0,737.28,545.81
2016,6,3,15,15,801.0,131.0,2.15,28.5,722.0,671.78,500.31
2016,6,3,15,30,731.0,148.0,2.1,28.0,660.0,606.51,454.12
2016,6,3,15,45,553.0,195.5,2.1,28.0,568.5,507.55,381.36
2016,6,3,16,0,375.0,243.0,2.1,28.0,477.0,421.65,317.29
2016,6,3,16,15,497.0,186.0,2.05,27.5,470.0,409.63,308.19
2016,6,3,16,30,619.0,129.0,2.0,27.0,463.0,381.99,284.97
2016,6,3,16,45,631.5,111.0,2.0,26.5,423.0,332.64,244.42
2016,6,3,17,0,644.0,93.0,2.0,26.0,383.0,281.11,200.74
2016,6,3,17,15,652.5,85.0,1.9,25.0,348.5,235.57,160.94
2016,6,3,17,30,661.0,77.0,1.8,24.0,314.0,188.42,120.0
2016,6,3,17,45,611.5,71.0,1.7,23.5,263.5,134.43,78.33
2016,6,3,18,0,562.0,65.0,1.6,23.0,213.0,86.16,47.28
2016,6,3,18,15,491.0,57.0,1.55,22.0,166.5,43.76,32.23
2016,6,3,18,30,420.0,49.0,1.5,21.0,120.0,38.7,27.65
2016,6,3,18,45,312.0,37.5,1.45,20.5,81.0,30.16,19.71
2016,6,3,19,0,204.0,26.0,1.4,20.0,42.0,20.42,8.57
2016,6,3,19,15,102.0,13.0,1.4,19.5,21.0,11.82,0.0
2016,6,3,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,1.05,17.0,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,1.0,17.0,8.0,7.28,0.0
2016,6,4,5,15,38.0,24.0,0.9,17.0,28.0,20.15,6.76
2016,6,4,5,30,76.0,40.0,0.8,17.0,48.0,32.89,22.17
2016,6,4,5,45,103.0,59.0,0.75,17.5,77.0,47.48,35.62
2016,6,4,6,0,130.0,78.0,0.7,18.0,106.0,61.77,48.49
2016,6,4,6,15,149.0,99.0,0.7,18.5,138.5,87.21,63.18
2016,6,4,6,30,168.0,120.0,0.7,19.0,171.0,117.87,85.49
2016,6,4,6,45,186.0,138.5,0.7,19.5,205.0,149.04,109.72
2016,6,4,7,0,204.0,157.0,0.7,20.0,239.0,182.41,136.41
2016,6,4,7,15,175.5,182.0,0.75,20.0,259.0,209.63,160.0
2016,6,4,7,30,147.0,207.0,0.8,20.0,279.0,233.69,180.36
2016,6,4,7,45,119.0,228.0,0.85,20.5,290.5,251.39,194.59
2016,6,4,8,0,91.0,249.0,0.9,21.0,302.0,263.03,203.45
2016,6,4,8,15,48.0,218.5,0.95,21.0,246.5,220.42,170.53
2016,6,4,8,30,5.0,188.0,1.0,21.0,191.0,169.63,130.54
2016,6,4,8,45,170.5,250.5,1.05,21.0,375.0,336.67,261.09
2016,6,4,9,0,336.0,313.0,1.1,21.0,559.0,518.55,395.35
2016,6,4,9,15,185.0,316.0,1.1,21.0,452.5,426.01,324.66
2016,6,4,9,30,34.0,319.0,1.1,21.0,346.0,318.47,242.33
2016,6,4,9,45,104.0,368.0,1.1,21.5,455.5,429.41,325.22
2016,6,4,10,0,174.0,417.0,1.1,22.0,565.0,538.21,402.24
2016,6,4,10,15,135.5,425.0,1.15,22.0,542.5,520.52,387.8
2016,6,4,10,30,97.0,433.0,1.2,22.0,520.0,490.54,365.68
2016,6,4,10,45,115.0,448.5,1.25,22.0,554.5,534.94,397.52
2016,6,4,11,0,133.0,464.0,1.3,22.0,589.0,570.17,422.17
2016,6,4,11,15,83.0,427.5,1.3,22.0,506.0,480.69,357.8
2016,6,4,11,30,33.0,391.0,1.3,22.0,423.0,399.59,298.75
2016,6,4,11,45,78.5,437.0,1.35,22.5,513.0,488.39,363.6
2016,6,4,12,0,124.0,483.0,1.4,23.0,603.0,588.85,433.47
2016,6,4,12,15,210.0,473.0,1.4,23.0,675.5,661.77,485.11
2016,6,4,12,30,296.0,463.0,1.4,23.0,748.0,743.61,541.64
2016,6,4,12,45,336.0,440.5,1.4,23.0,760.5,756.73,550.95
2016,6,4,13,0,376.0,418.0,1.4,23.0,773.0,767.44,559.35
2016,6,4,13,15,215.0,415.5,1.4,23.0,618.0,599.67,442.49
2016,6,4,13,30,54.0,413.0,1.4,23.0,463.0,436.34,324.62
2016,6,4,13,45,45.0,387.5,1.45,23.5,428.5,401.77,300.45
2016,6,4,14,0,36.0,362.0,1.5,24.0,394.0,367.62,275.53
2016,6,4,14,15,93.0,382.5,1.5,24.0,460.5,431.81,324.17
2016,6,4,14,30,150.0,403.0,1.5,24.0,527.0,499.48,373.68
2016,6,4,14,45,383.0,316.0,1.5,24.5,615.0,599.66,448.66
2016,6,4,15,0,616.0,229.0,1.5,25.0,703.0,669.74,499.76
2016,6,4,15,15,612.5,213.5,1.5,24.5,664.0,624.21,468.33
2016,6,4,15,30,609.0,198.0,1.5,24.0,625.0,577.25,436.01
2016,6,4,15,45,636.5,172.0,1.55,24.0,592.5,537.22,407.37
2016,6,4,16,0,664.0,146.0,1.6,24.0,560.0,492.89,374.3
2016,6,4,16,15,689.5,130.0,1.6,23.5,530.0,452.65,343.12
2016,6,4,16,30,715.0,114.0,1.6,23.0,500.0,408.45,307.32
2016,6,4,16,45,694.0,107.0,1.65,23.0,452.0,351.82,260.64
2016,6,4,17,0,673.0,100.0,1.7,23.0,404.0,296.58,213.93
2016,6,4,17,15,637.0,94.0,1.7,22.0,354.0,240.21,166.87
2016,6,4,17,30,601.0,88.0,1.7,21.0,304.0,187.49,123.13
2016,6,4,17,45,559.0,79.0,1.7,20.5,255.5,135.33,82.26
2016,6,4,18,0,517.0,70.0,1.7,20.0,207.0,88.08,50.81
2016,6,4,18,15,447.0,61.0,1.65,19.0,161.5,46.96,35.46
2016,6,4,18,30,377.0,52.0,1.6,18.0,116.0,41.19,30.19
2016,6,4,18,45,283.0,39.0,1.55,17.5,78.5,30.22,20.08
2016,6,4,19,0,189.0,26.0,1.5,17.0,41.0,20.38,9.02
2016,6,4,19,15,94.5,13.0,1.55,16.5,20.5,11.82,0.0
2016,6,4,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,31.0,5.0,1.55,12.5,5.5,0.0,0.0
2016,6,5,5,0,62.0,10.0,1.6,13.0,11.0,9.1,0.0
2016,6,5,5,15,183.5,23.5,1.65,13.5,41.5,18.46,6.03
2016,6,5,5,30,305.0,37.0,1.7,14.0,72.0,30.0,20.0
2016,6,5,5,45,391.5,47.0,1.8,14.5,114.5,37.15,27.02
2016,6,5,6,0,478.0,57.0,1.9,15.0,157.0,44.03,33.46
2016,6,5,6,15,259.0,85.5,1.85,15.5,141.5,81.12,55.73
2016,6,5,6,30,40.0,114.0,1.8,16.0,126.0,99.89,77.24
2016,6,5,6,45,47.5,134.5,1.8,16.5,151.5,122.22,95.24
2016,6,5,7,0,55.0,155.0,1.8,17.0,177.0,145.7,114.15
2016,6,5,7,15,37.0,165.0,1.8,17.5,181.0,154.13,121.4
2016,6,5,7,30,19.0,175.0,1.8,18.0,185.0,159.58,125.83
2016,6,5,7,45,38.0,206.5,1.8,18.5,228.0,197.63,155.66
2016,6,5,8,0,57.0,238.0,1.8,19.0,271.0,237.59,186.56
2016,6,5,8,15,114.5,268.5,1.85,19.5,342.0,302.42,236.54
2016,6,5,8,30,172.0,299.0,1.9,20.0,413.0,370.43,288.15
2016,6,5,8,45,513.0,206.5,2.0,20.5,575.5,516.77,401.18
2016,6,5,9,0,854.0,114.0,2.1,21.0,738.0,680.31,523.2
2016,6,5,9,15,864.5,116.5,2.15,21.0,777.0,727.65,556.58
2016,6,5,9,30,875.0,119.0,2.2,21.0,816.0,773.25,588.03
2016,6,5,9,45,890.0,117.0,2.3,21.5,851.0,816.14,615.8
2016,6,5,10,0,905.0,115.0,2.4,22.0,886.0,857.11,641.97
2016,6,5,10,15,910.5,116.0,2.4,22.0,913.0,890.71,663.41
2016,6,5,10,30,916.0,117.0,2.4,22.0,940.0,921.36,682.81
2016,6,5,10,45,920.0,118.5,2.45,22.5,960.0,948.04,698.64
2016,6,5,11,0,924.0,120.0,2.5,23.0,980.0,971.42,712.27
2016,6,5,11,15,926.5,120.5,2.5,23.0,993.5,989.03,723.08
2016,6,5,11,30,929.0,121.0,2.5,23.0,1007.0,1003.1,731.7
2016,6,5,11,45,930.0,121.5,2.5,23.0,1012.5,1012.16,737.19
2016,6,5,12,0,931.0,122.0,2.5,23.0,1018.0,1017.6,740.49
2016,6,5,12,15,931.0,122.0,2.45,23.0,1017.0,1017.97,740.14
2016,6,5,12,30,931.0,122.0,2.4,23.0,1016.0,1014.69,737.59
2016,6,5,12,45,919.5,128.0,2.4,23.5,1004.5,1002.54,728.59
2016,6,5,13,0,908.0,134.0,2.4,24.0,993.0,986.98,717.57
2016,6,5,13,15,905.0,133.0,2.4,24.0,977.0,969.46,706.79
2016,6,5,13,30,902.0,132.0,2.4,24.0,961.0,948.55,693.86
2016,6,5,13,45,899.0,130.0,2.4,24.0,939.0,923.39,678.18
2016,6,5,14,0,896.0,128.0,2.4,24.0,917.0,895.03,660.38
2016,6,5,14,15,889.0,126.5,2.45,24.0,887.0,860.77,638.98
2016,6,5,14,30,882.0,125.0,2.5,24.0,857.0,823.83,615.59
2016,6,5,14,45,874.5,121.5,2.55,24.0,822.0,782.16,588.7
2016,6,5,15,0,867.0,118.0,2.6,24.0,787.0,738.24,559.54
2016,6,5,15,15,855.0,115.5,2.65,23.5,746.5,690.22,526.53
2016,6,5,15,30,843.0,113.0,2.7,23.0,706.0,642.87,492.91
2016,6,5,15,45,829.5,109.5,2.75,23.0,661.0,589.78,453.13
2016,6,5,16,0,816.0,106.0,2.8,23.0,616.0,535.99,411.6
2016,6,5,16,15,795.5,102.5,2.8,22.5,567.5,478.46,366.54
2016,6,5,16,30,775.0,99.0,2.8,22.0,519.0,421.53,320.4
2016,6,5,16,45,750.0,94.0,2.85,22.0,468.5,362.46,270.75
2016,6,5,17,0,725.0,89.0,2.9,22.0,418.0,302.78,219.55
2016,6,5,17,15,690.0,84.0,2.85,21.0,367.0,244.66,170.02
2016,6,5,17,30,655.0,79.0,2.8,20.0,316.0,189.98,123.81
2016,6,5,17,45,607.0,72.5,2.8,19.5,265.5,136.08,81.27
2016,6,5,18,0,559.0,66.0,2.8,19.0,215.0,87.73,49.25
2016,6,5,18,15,489.0,57.5,2.7,18.5,168.0,44.03,32.99
2016,6,5,18,30,419.0,49.0,2.6,18.0,121.0,38.54,27.91
2016,6,5,18,45,315.0,38.0,2.55,17.5,82.0,30.48,20.32
2016,6,5,19,0,211.0,27.0,2.5,17.0,43.0,21.18,9.87
2016,6,5,19,15,105.5,13.5,2.5,16.5,21.5,12.28,0.0
2016,6,5,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,4,45,29.0,5.0,2.45,14.0,5.5,0.0,0.0
2016,6,6,5,0,58.0,10.0,2.5,14.0,11.0,9.1,0.0
2016,6,6,5,15,171.0,23.0,2.5,14.5,40.0,18.05,5.84
2016,6,6,5,30,284.0,36.0,2.5,15.0,69.0,29.01,19.06
2016,6,6,5,45,367.0,45.5,2.5,15.5,109.5,35.72,25.64
2016,6,6,6,0,450.0,55.0,2.5,16.0,150.0,42.18,31.68
2016,6,6,6,15,230.5,80.5,2.45,16.5,129.5,75.73,51.89
2016,6,6,6,30,11.0,106.0,2.4,17.0,109.0,91.71,71.41
2016,6,6,6,45,16.5,125.0,2.4,17.5,131.0,110.21,86.33
2016,6,6,7,0,22.0,144.0,2.4,18.0,153.0,129.52,101.76
2016,6,6,7,15,34.5,168.5,2.4,18.0,185.0,156.22,123.1
2016,6,6,7,30,47.0,193.0,2.4,18.0,217.0,185.12,146.14
2016,6,6,7,45,198.0,209.0,2.4,18.5,322.0,266.72,209.31
2016,6,6,8,0,349.0,225.0,2.4,19.0,427.0,366.11,286.34
2016,6,6,8,15,567.0,166.0,2.4,19.5,525.5,453.45,354.06
2016,6,6,8,30,785.0,107.0,2.4,20.0,624.0,552.78,430.55
2016,6,6,8,45,800.0,109.5,2.45,20.5,666.5,603.93,468.83
2016,6,6,9,0,815.0,112.0,2.5,21.0,709.0,654.39,505.77
2016,6,6,9,15,826.5,114.5,2.5,21.0,746.5,698.23,537.82
2016,6,6,9,30,838.0,117.0,2.5,21.0,784.0,743.02,569.04
2016,6,6,9,45,846.5,119.0,2.55,21.5,817.0,783.23,595.04
2016,6,6,10,0,855.0,121.0,2.6,22.0,850.0,821.21,619.22
2016,6,6,10,15,861.5,122.5,2.6,22.0,876.5,854.61,640.91
2016,6,6,10,30,868.0,124.0,2.6,22.0,903.0,885.29,660.66
2016,6,6,10,45,873.0,124.5,2.65,22.0,923.5,910.8,677.27
2016,6,6,11,0,878.0,125.0,2.7,22.0,944.0,933.21,691.88
2016,6,6,11,15,881.5,125.5,2.65,22.0,957.0,951.03,702.65
2016,6,6,11,30,885.0,126.0,2.6,22.0,970.0,965.53,711.27
2016,6,6,11,45,886.5,126.0,2.6,22.5,976.5,974.26,715.26
2016,6,6,12,0,888.0,126.0,2.6,23.0,983.0,979.54,717.13
2016,6,6,12,15,888.0,126.0,2.6,22.5,981.5,979.94,718.72
2016,6,6,12,30,888.0,126.0,2.6,22.0,980.0,976.87,718.18
2016,6,6,12,45,881.0,129.5,2.6,22.0,970.0,966.99,711.93
2016,6,6,13,0,874.0,133.0,2.6,22.0,960.0,953.8,703.63
2016,6,6,13,15,870.5,132.0,2.6,22.0,944.0,936.4,692.65
2016,6,6,13,30,867.0,131.0,2.6,22.0,928.0,915.75,679.58
2016,6,6,13,45,860.5,130.5,2.6,22.0,905.5,889.79,662.97
2016,6,6,14,0,854.0,130.0,2.6,22.0,883.0,860.93,644.42
2016,6,6,14,15,847.0,128.5,2.6,21.5,854.0,828.0,624.21
2016,6,6,14,30,840.0,127.0,2.6,21.0,825.0,792.53,602.05
2016,6,6,14,45,828.5,125.5,2.65,21.0,790.0,755.84,577.95
2016,6,6,15,0,817.0,124.0,2.7,21.0,755.0,712.11,547.7
2016,6,6,15,15,805.0,121.5,2.7,21.0,716.0,665.52,513.85
2016,6,6,15,30,793.0,119.0,2.7,21.0,677.0,617.67,478.27
2016,6,6,15,45,776.0,116.5,2.75,21.0,633.5,565.94,439.03
2016,6,6,16,0,759.0,114.0,2.8,21.0,590.0,513.96,398.46
2016,6,6,16,15,739.0,110.0,2.85,20.5,543.5,459.17,355.23
2016,6,6,16,30,719.0,106.0,2.9,20.0,497.0,403.34,309.75
2016,6,6,16,45,694.0,101.0,2.95,19.5,448.5,347.04,262.54
2016,6,6,17,0,669.0,96.0,3.0,19.0,400.0,292.53,215.59
2016,6,6,17,15,634.5,90.5,3.0,18.5,351.0,237.3,167.8
2016,6,6,17,30,600.0,85.0,3.0,18.0,302.0,185.51,123.51
2016,6,6,17,45,555.5,77.5,3.0,18.0,254.5,134.43,82.64
2016,6,6,18,0,511.0,70.0,3.0,18.0,207.0,88.53,51.6
2016,6,6,18,15,443.0,61.0,2.95,17.5,162.0,46.78,35.55
2016,6,6,18,30,375.0,52.0,2.9,17.0,117.0,41.01,30.19
2016,6,6,18,45,280.0,39.5,2.9,16.5,79.5,30.56,20.52
2016,6,6,19,0,185.0,27.0,2.9,16.0,42.0,21.13,10.13
2016,6,6,19,15,92.5,13.5,2.9,15.5,21.0,12.28,0.0
2016,6,6,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,21.0,5.0,2.35,13.0,5.5,0.0,0.0
2016,6,7,5,0,42.0,10.0,2.4,13.0,11.0,9.1,0.0
2016,6,7,5,15,151.5,24.5,2.4,13.0,40.0,19.21,6.76
2016,6,7,5,30,261.0,39.0,2.4,13.0,69.0,30.28,20.34
2016,6,7,5,45,352.0,49.0,2.45,13.5,111.0,38.8,28.59
2016,6,7,6,0,443.0,59.0,2.5,14.0,153.0,45.61,34.99
2016,6,7,6,15,221.5,62.5,2.45,14.5,109.5,59.03,38.46
2016,6,7,6,30,0.0,66.0,2.4,15.0,66.0,58.15,44.09
2016,6,7,6,45,0.0,79.0,2.35,15.5,79.0,69.49,53.55
2016,6,7,7,0,0.0,92.0,2.3,16.0,92.0,80.91,62.89
2016,6,7,7,15,0.0,97.0,2.25,16.0,97.0,85.51,66.54
2016,6,7,7,30,0.0,102.0,2.2,16.0,102.0,90.07,70.1
2016,6,7,7,45,0.0,122.0,2.15,16.5,122.0,107.73,84.28
2016,6,7,8,0,0.0,142.0,2.1,17.0,142.0,125.5,98.34
2016,6,7,8,15,3.5,168.5,2.1,17.5,170.5,150.93,118.4
2016,6,7,8,30,7.0,195.0,2.1,18.0,199.0,176.9,138.62
2016,6,7,8,45,9.0,210.0,2.15,18.5,216.0,192.21,150.14
2016,6,7,9,0,11.0,225.0,2.2,19.0,233.0,207.75,161.77
2016,6,7,9,15,22.5,272.0,2.25,19.0,289.5,259.04,201.63
2016,6,7,9,30,34.0,319.0,2.3,19.0,346.0,318.09,246.73
2016,6,7,9,45,35.0,334.5,2.35,19.5,364.0,335.73,259.11
2016,6,7,10,0,36.0,350.0,2.4,20.0,382.0,353.38,271.55
2016,6,7,10,15,92.5,397.5,2.45,20.0,480.5,448.33,343.47
2016,6,7,10,30,149.0,445.0,2.5,20.0,579.0,555.96,422.38
2016,6,7,10,45,310.5,413.0,2.6,20.5,700.0,684.58,516.92
2016,6,7,11,0,472.0,381.0,2.7,21.0,821.0,818.35,611.63
2016,6,7,11,15,682.5,258.5,2.75,21.0,904.5,908.86,678.33
2016,6,7,11,30,893.0,136.0,2.8,21.0,988.0,981.81,726.95
2016,6,7,11,45,896.0,135.5,2.85,21.0,994.5,991.6,732.93
2016,6,7,12,0,899.0,135.0,2.9,21.0,1001.0,997.94,737.34
2016,6,7,12,15,694.5,267.5,2.9,21.0,936.5,948.26,703.83
2016,6,7,12,30,490.0,400.0,2.9,21.0,872.0,875.64,649.04
2016,6,7,12,45,698.0,263.5,2.95,21.0,928.5,939.45,699.73
2016,6,7,13,0,906.0,127.0,3.0,21.0,985.0,977.76,725.89
2016,6,7,13,15,903.0,126.5,3.0,21.0,969.5,960.85,714.7
2016,6,7,13,30,900.0,126.0,3.0,21.0,954.0,940.56,701.78
2016,6,7,13,45,758.5,206.5,3.05,21.0,892.5,885.9,665.95
2016,6,7,14,0,617.0,287.0,3.1,21.0,831.0,818.8,617.79
2016,6,7,14,15,745.5,204.5,3.1,20.5,840.5,827.4,629.26
2016,6,7,14,30,874.0,122.0,3.1,20.0,850.0,814.65,622.82
2016,6,7,14,45,862.0,121.5,3.15,20.0,814.0,772.83,594.71
2016,6,7,15,0,850.0,121.0,3.2,20.0,778.0,729.13,564.6
2016,6,7,15,15,838.0,118.5,3.2,20.0,738.0,684.84,532.01
2016,6,7,15,30,826.0,116.0,3.2,20.0,698.0,635.57,495.07
2016,6,7,15,45,808.5,114.0,3.2,20.0,653.0,582.52,454.34
2016,6,7,16,0,791.0,112.0,3.2,20.0,608.0,529.17,412.28
2016,6,7,16,15,771.0,108.0,3.15,19.5,560.5,472.76,367.3
2016,6,7,16,30,751.0,104.0,3.1,19.0,513.0,416.94,321.34
2016,6,7,16,45,722.5,100.0,3.1,19.0,463.0,356.84,270.35
2016,6,7,17,0,694.0,96.0,3.1,19.0,413.0,300.57,221.4
2016,6,7,17,15,658.5,90.5,3.1,18.5,362.5,243.64,172.15
2016,6,7,17,30,623.0,85.0,3.1,18.0,312.0,190.24,126.46
2016,6,7,17,45,573.0,78.5,3.1,17.5,262.5,137.95,84.93
2016,6,7,18,0,523.0,72.0,3.1,17.0,213.0,91.48,53.74
2016,6,7,18,15,453.0,63.0,3.0,16.5,167.0,48.81,37.49
2016,6,7,18,30,383.0,54.0,2.9,16.0,121.0,42.77,31.88
2016,6,7,18,45,281.0,41.5,2.85,15.5,82.5,32.1,21.97
2016,6,7,19,0,179.0,29.0,2.8,15.0,44.0,22.69,11.59
2016,6,7,19,15,89.5,14.5,2.8,14.5,22.0,13.19,0.0
2016,6,7,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,4.0,2.85,12.5,4.0,0.0,0.0
2016,6,8,5,0,0.0,8.0,2.9,13.0,8.0,7.28,0.0
2016,6,8,5,15,29.0,24.0,2.95,13.0,27.0,20.18,7.47
2016,6,8,5,30,58.0,40.0,3.0,13.0,46.0,32.9,22.58
2016,6,8,5,45,78.0,59.0,3.15,13.5,72.5,47.45,36.17
2016,6,8,6,0,98.0,78.0,3.3,14.0,99.0,61.69,49.22
2016,6,8,6,15,111.0,99.0,3.35,14.0,128.5,84.76,63.6
2016,6,8,6,30,124.0,120.0,3.4,14.0,158.0,112.32,84.77
2016,6,8,6,45,134.5,140.5,3.5,14.5,188.5,140.97,108.0
2016,6,8,7,0,145.0,161.0,3.6,15.0,219.0,171.07,132.94
2016,6,8,7,15,77.5,163.0,3.65,15.0,194.5,163.95,129.83
2016,6,8,7,30,10.0,165.0,3.7,15.0,170.0,147.81,118.11
2016,6,8,7,45,137.0,203.5,3.75,15.5,282.5,236.87,189.0
2016,6,8,8,0,264.0,242.0,3.8,16.0,395.0,341.21,271.67
2016,6,8,8,15,285.0,260.5,3.8,16.0,437.5,385.41,306.92
2016,6,8,8,30,306.0,279.0,3.8,16.0,480.0,431.29,343.15
2016,6,8,8,45,360.0,283.0,3.85,16.5,535.0,485.65,385.18
2016,6,8,9,0,414.0,287.0,3.9,17.0,590.0,549.75,433.82
2016,6,8,9,15,498.5,271.5,3.9,17.0,655.5,616.13,484.82
2016,6,8,9,30,583.0,256.0,3.9,17.0,721.0,687.41,538.69
2016,6,8,9,45,555.0,283.5,3.9,17.5,740.5,715.69,556.98
2016,6,8,10,0,527.0,311.0,3.9,18.0,760.0,740.12,572.31
2016,6,8,10,15,702.0,222.5,3.9,18.0,841.0,825.35,637.43
2016,6,8,10,30,877.0,134.0,3.9,18.0,922.0,901.05,690.32
2016,6,8,10,45,690.5,253.5,3.9,18.0,882.5,883.46,675.81
2016,6,8,11,0,504.0,373.0,3.9,18.0,843.0,839.69,639.25
2016,6,8,11,15,556.5,352.5,3.95,18.0,878.0,879.23,668.6
2016,6,8,11,30,609.0,332.0,4.0,18.0,913.0,917.4,696.26
2016,6,8,11,45,589.5,347.0,4.05,18.0,912.0,919.15,696.63
2016,6,8,12,0,570.0,362.0,4.1,18.0,911.0,917.88,695.23
2016,6,8,12,15,542.5,376.0,4.1,18.0,898.5,905.15,685.61
2016,6,8,12,30,515.0,390.0,4.1,18.0,886.0,889.8,674.29
2016,6,8,12,45,505.5,388.5,4.1,18.0,871.5,874.76,663.91
2016,6,8,13,0,496.0,387.0,4.1,18.0,857.0,857.5,651.98
2016,6,8,13,15,522.5,366.0,4.05,18.0,854.0,853.18,650.01
2016,6,8,13,30,549.0,345.0,4.0,18.0,851.0,845.63,645.68
2016,6,8,13,45,535.0,338.5,4.0,18.0,821.5,812.69,622.68
2016,6,8,14,0,521.0,332.0,4.0,18.0,792.0,778.26,598.6
2016,6,8,14,15,534.5,311.5,3.95,17.5,770.0,752.22,581.95
2016,6,8,14,30,548.0,291.0,3.9,17.0,748.0,723.4,562.95
2016,6,8,14,45,532.5,279.0,3.85,17.0,707.5,677.87,529.81
2016,6,8,15,0,517.0,267.0,3.8,17.0,667.0,631.81,495.88
2016,6,8,15,15,556.5,236.0,3.8,17.0,646.0,604.84,476.71
2016,6,8,15,30,596.0,205.0,3.8,17.0,625.0,575.91,455.22
2016,6,8,15,45,590.5,189.5,3.8,17.0,583.5,527.34,417.58
2016,6,8,16,0,585.0,174.0,3.8,17.0,542.0,477.92,378.41
2016,6,8,16,15,570.0,162.5,3.8,16.5,498.0,426.95,337.58
2016,6,8,16,30,555.0,151.0,3.8,16.0,454.0,376.5,295.98
2016,6,8,16,45,584.5,127.0,3.8,16.0,419.0,331.74,256.58
2016,6,8,17,0,614.0,103.0,3.8,16.0,384.0,282.9,212.35
2016,6,8,17,15,614.0,89.5,3.75,15.5,342.0,232.23,166.72
2016,6,8,17,30,614.0,76.0,3.7,15.0,300.0,181.14,120.96
2016,6,8,17,45,580.5,72.0,3.7,15.0,258.5,133.74,81.95
2016,6,8,18,0,547.0,68.0,3.7,15.0,217.0,90.07,52.04
2016,6,8,18,15,479.5,60.0,3.55,14.5,171.0,46.77,36.01
2016,6,8,18,30,412.0,52.0,3.4,14.0,125.0,40.98,30.59
2016,6,8,18,45,312.5,40.5,3.3,14.0,86.0,32.56,22.54
2016,6,8,19,0,213.0,29.0,3.2,14.0,47.0,22.72,11.88
2016,6,8,19,15,106.5,14.5,3.15,13.5,23.5,13.19,0.0
2016,6,8,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,4,45,26.0,5.5,3.0,11.5,6.0,0.0,0.0
2016,6,9,5,0,52.0,11.0,3.1,12.0,12.0,10.01,0.0
2016,6,9,5,15,170.5,24.5,3.25,12.5,42.0,19.23,6.93
2016,6,9,5,30,289.0,38.0,3.4,13.0,72.0,30.84,20.82
2016,6,9,5,45,376.0,48.5,3.6,13.5,114.5,38.4,28.22
2016,6,9,6,0,463.0,59.0,3.8,14.0,157.0,45.67,35.03
2016,6,9,6,15,522.5,66.5,3.8,14.5,204.5,76.9,45.32
2016,6,9,6,30,582.0,74.0,3.8,15.0,252.0,124.37,74.89
2016,6,9,6,45,291.0,84.0,3.8,15.5,173.0,120.48,83.66
2016,6,9,7,0,0.0,94.0,3.8,16.0,94.0,82.6,64.3
2016,6,9,7,15,0.0,106.5,3.75,16.0,106.5,93.68,73.39
2016,6,9,7,30,0.0,119.0,3.7,16.0,119.0,104.81,82.39
2016,6,9,7,45,0.0,127.0,3.7,16.5,127.0,112.08,87.94
2016,6,9,8,0,0.0,135.0,3.7,17.0,135.0,119.35,93.44
2016,6,9,8,15,0.0,140.0,3.65,17.0,140.0,123.98,96.92
2016,6,9,8,30,0.0,145.0,3.6,17.0,145.0,128.6,100.39
2016,6,9,8,45,6.0,189.5,3.55,17.5,194.0,172.05,135.04
2016,6,9,9,0,12.0,234.0,3.5,18.0,243.0,216.41,169.76
2016,6,9,9,15,15.0,254.5,3.45,18.5,266.5,237.9,185.95
2016,6,9,9,30,18.0,275.0,3.4,19.0,290.0,259.7,202.26
2016,6,9,9,45,21.0,296.5,3.4,19.5,314.5,282.7,219.34
2016,6,9,10,0,24.0,318.0,3.4,20.0,339.0,305.95,236.45
2016,6,9,10,15,40.0,361.0,3.35,20.0,397.0,369.04,284.35
2016,6,9,10,30,56.0,404.0,3.3,20.0,455.0,426.01,326.78
2016,6,9,10,45,87.5,433.0,3.3,20.0,514.0,484.37,370.32
2016,6,9,11,0,119.0,462.0,3.3,20.0,573.0,554.02,421.35
2016,6,9,11,15,122.5,465.0,3.3,20.0,581.0,563.41,427.68
2016,6,9,11,30,126.0,468.0,3.3,20.0,589.0,572.18,433.89
2016,6,9,11,45,512.5,302.5,3.35,20.5,797.0,802.5,608.43
2016,6,9,12,0,899.0,137.0,3.4,21.0,1005.0,998.78,743.52
2016,6,9,12,15,898.5,137.0,3.45,21.0,1003.5,998.83,742.22
2016,6,9,12,30,898.0,137.0,3.5,21.0,1002.0,995.4,740.39
2016,6,9,12,45,906.0,130.0,3.55,21.0,995.5,990.01,737.37
2016,6,9,13,0,914.0,123.0,3.6,21.0,989.0,980.87,731.94
2016,6,9,13,15,911.0,122.0,3.65,21.0,973.0,963.47,721.05
2016,6,9,13,30,908.0,121.0,3.7,21.0,957.0,942.67,707.94
2016,6,9,13,45,905.0,118.5,3.75,21.0,935.0,917.12,691.59
2016,6,9,14,0,902.0,116.0,3.8,21.0,913.0,888.35,673.0
2016,6,9,14,15,895.5,114.5,3.8,20.5,883.5,854.56,651.83
2016,6,9,14,30,889.0,113.0,3.8,20.0,854.0,818.06,628.56
2016,6,9,14,45,881.0,110.5,3.85,20.0,819.5,776.94,600.78
2016,6,9,15,0,873.0,108.0,3.9,20.0,785.0,733.6,571.1
2016,6,9,15,15,862.0,106.0,3.95,19.5,745.0,686.72,537.54
2016,6,9,15,30,851.0,104.0,4.0,19.0,705.0,638.32,501.84
2016,6,9,15,45,836.5,101.0,4.05,19.0,660.5,586.73,461.72
2016,6,9,16,0,822.0,98.0,4.1,19.0,616.0,532.8,418.69
2016,6,9,16,15,803.5,94.5,4.1,18.5,568.5,476.14,372.93
2016,6,9,16,30,785.0,91.0,4.1,18.0,521.0,419.84,325.94
2016,6,9,16,45,760.5,87.5,4.15,18.0,471.0,361.99,275.88
2016,6,9,17,0,736.0,84.0,4.2,18.0,421.0,305.74,226.12
2016,6,9,17,15,703.5,79.5,4.2,17.5,371.0,245.92,173.66
2016,6,9,17,30,671.0,75.0,4.2,17.0,321.0,191.46,126.25
2016,6,9,17,45,626.0,69.0,4.2,16.5,271.0,137.45,82.58
2016,6,9,18,0,581.0,63.0,4.2,16.0,221.0,88.57,49.25
2016,6,9,18,15,515.5,55.5,4.1,15.5,174.5,43.63,33.09
2016,6,9,18,30,450.0,48.0,4.0,15.0,128.0,37.5,27.41
2016,6,9,18,45,354.5,38.0,3.95,15.0,89.0,30.31,20.53
2016,6,9,19,0,259.0,28.0,3.9,15.0,50.0,22.85,12.08
2016,6,9,19,15,129.5,14.0,3.85,14.5,25.0,11.25,0.0
2016,6,9,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,46.0,5.5,3.3,12.0,7.0,0.0,0.0
2016,6,10,5,0,92.0,11.0,3.4,12.0,14.0,10.01,0.0
2016,6,10,5,15,218.5,22.5,3.55,12.5,44.5,18.23,6.31
2016,6,10,5,30,345.0,34.0,3.7,13.0,75.0,27.27,17.76
2016,6,10,5,45,422.0,43.5,3.85,13.5,116.5,34.09,24.43
2016,6,10,6,0,499.0,53.0,4.0,14.0,158.0,40.64,30.58
2016,6,10,6,15,555.5,59.5,4.05,14.5,206.0,72.05,40.47
2016,6,10,6,30,612.0,66.0,4.1,15.0,254.0,120.21,70.16
2016,6,10,6,45,637.5,70.0,4.2,15.5,297.0,167.56,107.87
2016,6,10,7,0,663.0,74.0,4.3,16.0,340.0,217.47,151.46
2016,6,10,7,15,702.5,81.5,4.3,16.0,396.5,279.27,205.88
2016,6,10,7,30,742.0,89.0,4.3,16.0,453.0,342.33,261.36
2016,6,10,7,45,697.0,110.5,4.3,16.5,480.5,386.1,301.27
2016,6,10,8,0,652.0,132.0,4.3,17.0,508.0,426.0,336.14
2016,6,10,8,15,572.5,175.5,4.3,17.5,525.5,462.34,366.16
2016,6,10,8,30,493.0,219.0,4.3,18.0,543.0,486.17,384.76
2016,6,10,8,45,462.5,249.0,4.3,18.5,569.0,521.74,411.45
2016,6,10,9,0,432.0,279.0,4.3,19.0,595.0,553.35,434.18
2016,6,10,9,15,422.5,299.0,4.25,19.0,622.0,586.81,458.71
2016,6,10,9,30,413.0,319.0,4.2,19.0,649.0,618.25,481.35
2016,6,10,9,45,373.5,351.5,4.2,19.0,659.0,629.27,488.13
2016,6,10,10,0,334.0,384.0,4.2,19.0,669.0,642.98,496.62
2016,6,10,10,15,318.0,403.0,4.2,19.0,681.0,660.12,508.14
2016,6,10,10,30,302.0,422.0,4.2,19.0,693.0,675.17,518.02
2016,6,10,10,45,265.0,441.5,4.25,19.5,683.5,669.92,511.86
2016,6,10,11,0,228.0,461.0,4.3,20.0,674.0,652.5,497.16
2016,6,10,11,15,259.0,461.0,4.3,20.0,706.0,696.12,529.0
2016,6,10,11,30,290.0,461.0,4.3,20.0,738.0,729.87,553.46
2016,6,10,11,45,371.0,434.5,4.3,20.0,791.5,784.74,594.35
2016,6,10,12,0,452.0,408.0,4.3,20.0,845.0,847.3,639.82
2016,6,10,12,15,475.5,402.5,4.3,20.0,861.5,865.07,652.32
2016,6,10,12,30,499.0,397.0,4.3,20.0,878.0,880.4,663.43
2016,6,10,12,45,527.0,378.0,4.3,20.0,882.0,884.71,667.35
2016,6,10,13,0,555.0,359.0,4.3,20.0,886.0,885.97,669.29
2016,6,10,13,15,717.0,253.0,4.3,20.0,922.0,925.87,702.2
2016,6,10,13,30,879.0,147.0,4.3,20.0,958.0,940.63,712.92
2016,6,10,13,45,876.5,144.5,4.3,20.0,936.5,916.31,696.64
2016,6,10,14,0,874.0,142.0,4.3,20.0,915.0,888.82,678.42
2016,6,10,14,15,785.5,180.5,4.3,20.0,858.0,833.32,640.4
2016,6,10,14,30,697.0,219.0,4.3,20.0,801.0,776.14,598.78
2016,6,10,14,45,700.0,204.5,4.3,20.0,768.0,737.28,571.48
2016,6,10,15,0,703.0,190.0,4.3,20.0,735.0,695.93,541.74
2016,6,10,15,15,692.0,180.5,4.3,19.5,694.0,647.53,506.94
2016,6,10,15,30,681.0,171.0,4.3,19.0,653.0,598.13,470.54
2016,6,10,15,45,743.5,142.5,4.3,19.0,637.5,572.59,450.82
2016,6,10,16,0,806.0,114.0,4.3,19.0,622.0,540.05,424.4
2016,6,10,16,15,786.0,110.0,4.3,19.0,574.0,482.95,377.65
2016,6,10,16,30,766.0,106.0,4.3,19.0,526.0,426.39,330.12
2016,6,10,16,45,742.5,101.0,4.3,19.0,476.0,366.41,278.73
2016,6,10,17,0,719.0,96.0,4.3,19.0,426.0,309.66,228.89
2016,6,10,17,15,683.5,90.5,4.25,18.5,374.5,251.3,178.07
2016,6,10,17,30,648.0,85.0,4.2,18.0,323.0,196.43,130.81
2016,6,10,17,45,601.0,78.0,4.2,17.5,273.0,142.54,87.55
2016,6,10,18,0,554.0,71.0,4.2,17.0,223.0,94.09,54.47
2016,6,10,18,15,484.0,62.5,4.0,16.0,176.0,49.83,38.49
2016,6,10,18,30,414.0,54.0,3.8,15.0,129.0,42.65,31.94
2016,6,10,18,45,311.5,42.5,3.65,14.5,89.0,32.89,22.83
2016,6,10,19,0,209.0,31.0,3.5,14.0,49.0,24.27,13.41
2016,6,10,19,15,104.5,15.5,3.4,13.5,24.5,12.22,0.0
2016,6,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,4,45,28.5,5.5,1.95,11.5,6.0,0.0,0.0
2016,6,11,5,0,57.0,11.0,1.9,12.0,12.0,10.01,0.0
2016,6,11,5,15,172.5,25.0,1.95,12.5,42.5,19.63,7.26
2016,6,11,5,30,288.0,39.0,2.0,13.0,73.0,30.33,20.41
2016,6,11,5,45,375.5,49.0,2.1,13.5,115.0,38.85,28.64
2016,6,11,6,0,463.0,59.0,2.2,14.0,157.0,45.67,35.05
2016,6,11,6,15,277.5,89.5,2.2,14.5,152.5,83.43,57.9
2016,6,11,6,30,92.0,120.0,2.2,15.0,148.0,108.41,82.5
2016,6,11,6,45,104.0,140.5,2.2,15.5,178.0,135.33,104.06
2016,6,11,7,0,116.0,161.0,2.2,16.0,208.0,163.89,127.3
2016,6,11,7,15,149.0,183.0,2.15,16.5,251.5,201.24,157.09
2016,6,11,7,30,182.0,205.0,2.1,17.0,295.0,242.54,190.04
2016,6,11,7,45,143.0,228.0,2.1,18.0,303.0,259.58,204.0
2016,6,11,8,0,104.0,251.0,2.1,19.0,311.0,269.57,211.51
2016,6,11,8,15,147.5,274.0,2.0,19.5,367.0,322.75,252.3
2016,6,11,8,30,191.0,297.0,1.9,20.0,423.0,377.64,293.58
2016,6,11,8,45,188.5,319.0,1.85,20.5,450.5,407.72,315.12
2016,6,11,9,0,186.0,341.0,1.8,21.0,478.0,437.22,335.85
2016,6,11,9,15,228.5,354.5,1.7,21.5,531.0,489.76,373.61
2016,6,11,9,30,271.0,368.0,1.6,22.0,584.0,551.85,417.07
2016,6,11,9,45,357.0,351.5,1.55,22.5,648.5,616.03,462.37
2016,6,11,10,0,443.0,335.0,1.5,23.0,713.0,692.43,514.79
2016,6,11,10,15,670.0,231.5,1.4,23.5,824.0,804.96,593.17
2016,6,11,10,30,897.0,128.0,1.3,24.0,935.0,910.81,659.35
2016,6,11,10,45,688.0,254.0,1.25,24.5,881.0,879.89,634.62
2016,6,11,11,0,479.0,380.0,1.2,25.0,827.0,821.87,589.58
2016,6,11,11,15,697.0,255.5,1.2,25.0,916.0,917.31,657.28
2016,6,11,11,30,915.0,131.0,1.2,25.0,1005.0,995.68,705.25
2016,6,11,11,45,712.5,262.5,1.2,25.5,946.0,954.88,677.13
2016,6,11,12,0,510.0,394.0,1.2,26.0,887.0,889.41,629.08
2016,6,11,12,15,714.5,262.5,1.3,26.0,952.0,961.02,682.48
2016,6,11,12,30,919.0,131.0,1.4,26.0,1017.0,1009.19,713.25
2016,6,11,12,45,923.5,127.0,1.55,26.0,1010.5,1003.21,711.42
2016,6,11,13,0,928.0,123.0,1.7,26.0,1004.0,993.52,707.86
2016,6,11,13,15,925.5,122.0,1.85,26.0,988.5,976.49,699.57
2016,6,11,13,30,923.0,121.0,2.0,26.0,973.0,955.98,688.96
2016,6,11,13,45,918.0,120.5,2.2,26.0,950.5,930.35,675.35
2016,6,11,14,0,913.0,120.0,2.4,26.0,928.0,901.55,659.33
2016,6,11,14,15,907.0,118.5,2.5,25.5,899.0,867.97,640.23
2016,6,11,14,30,901.0,117.0,2.6,25.0,870.0,831.59,618.93
2016,6,11,14,45,891.0,116.0,2.75,25.0,834.5,790.05,592.83
2016,6,11,15,0,881.0,115.0,2.9,25.0,799.0,746.4,564.62
2016,6,11,15,15,870.0,112.5,2.95,24.5,758.5,698.78,531.92
2016,6,11,15,30,859.0,110.0,3.0,24.0,718.0,649.62,497.08
2016,6,11,15,45,841.5,108.5,3.05,24.0,672.5,597.63,458.04
2016,6,11,16,0,824.0,107.0,3.1,24.0,627.0,543.32,416.16
2016,6,11,16,15,805.0,103.5,3.05,23.5,579.0,486.31,371.53
2016,6,11,16,30,786.0,100.0,3.0,23.0,531.0,429.69,325.71
2016,6,11,16,45,757.0,96.5,3.0,23.0,480.0,370.11,275.86
2016,6,11,17,0,728.0,93.0,3.0,23.0,429.0,310.24,224.8
2016,6,11,17,15,694.0,88.0,2.95,22.0,377.5,252.21,175.57
2016,6,11,17,30,660.0,83.0,2.9,21.0,326.0,197.48,129.39
2016,6,11,17,45,611.5,76.5,2.85,20.5,275.5,143.12,86.37
2016,6,11,18,0,563.0,70.0,2.8,20.0,225.0,94.34,53.52
2016,6,11,18,15,495.5,61.5,2.75,19.0,178.0,49.51,37.74
