Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,18,30,428.0,53.0,2.7,18.0,131.0,41.73,30.76
2016,6,11,18,45,328.0,41.5,2.65,17.5,90.5,33.33,22.92
2016,6,11,19,0,228.0,30.0,2.6,17.0,50.0,23.49,12.75
2016,6,11,19,15,114.0,15.0,2.55,16.5,25.0,11.82,0.0
2016,6,11,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,28.5,6.0,2.1,12.5,6.5,0.0,0.0
2016,6,12,5,0,57.0,12.0,2.1,13.0,13.0,10.91,0.0
2016,6,12,5,15,178.5,25.5,2.2,13.5,43.5,20.03,7.46
2016,6,12,5,30,300.0,39.0,2.3,14.0,74.0,31.8,21.56
2016,6,12,5,45,385.5,49.5,2.4,14.5,116.5,39.33,28.94
2016,6,12,6,0,471.0,60.0,2.5,15.0,159.0,46.58,35.7
2016,6,12,6,15,530.5,67.5,2.45,15.5,207.5,76.69,45.28
2016,6,12,6,30,590.0,75.0,2.4,16.0,256.0,124.46,74.4
2016,6,12,6,45,634.5,80.5,2.35,16.5,306.5,175.0,113.39
2016,6,12,7,0,679.0,86.0,2.3,17.0,357.0,230.47,160.04
2016,6,12,7,15,709.5,91.0,2.25,17.0,408.0,286.15,208.97
2016,6,12,7,30,740.0,96.0,2.2,17.0,459.0,344.53,259.94
2016,6,12,7,45,764.5,99.5,2.15,17.5,508.5,403.39,309.82
2016,6,12,8,0,789.0,103.0,2.1,18.0,558.0,461.49,357.59
2016,6,12,8,15,806.5,106.0,2.05,18.5,604.5,516.66,401.54
2016,6,12,8,30,824.0,109.0,2.0,19.0,651.0,571.91,443.93
2016,6,12,8,45,837.5,112.0,1.95,19.5,694.0,624.5,482.84
2016,6,12,9,0,851.0,115.0,1.9,20.0,737.0,676.19,519.73
2016,6,12,9,15,861.0,117.0,1.9,20.0,775.0,720.1,551.42
2016,6,12,9,30,871.0,119.0,1.9,20.0,813.0,764.77,582.17
2016,6,12,9,45,883.0,118.5,1.9,20.5,847.0,806.66,608.47
2016,6,12,10,0,895.0,118.0,1.9,21.0,881.0,846.46,632.98
2016,6,12,10,15,900.5,119.5,1.95,21.0,907.5,880.39,654.99
2016,6,12,10,30,906.0,121.0,2.0,21.0,934.0,911.42,675.04
2016,6,12,10,45,908.0,122.5,2.1,21.5,954.0,936.27,690.2
2016,6,12,11,0,910.0,124.0,2.2,22.0,974.0,957.79,703.2
2016,6,12,11,15,912.5,125.0,2.25,22.0,987.0,975.89,714.87
2016,6,12,11,30,915.0,126.0,2.3,22.0,1000.0,990.53,724.38
2016,6,12,11,45,914.0,127.0,2.4,22.5,1005.0,998.33,728.7
2016,6,12,12,0,913.0,128.0,2.5,23.0,1010.0,1002.55,730.83
2016,6,12,12,15,912.5,128.0,2.55,23.0,1008.5,1002.77,731.4
2016,6,12,12,30,912.0,128.0,2.6,23.0,1007.0,999.44,729.82
2016,6,12,12,45,905.0,131.0,2.65,23.0,997.0,989.23,723.87
2016,6,12,13,0,898.0,134.0,2.7,23.0,987.0,975.62,715.83
2016,6,12,13,15,894.5,133.0,2.7,22.5,971.0,958.2,706.28
2016,6,12,13,30,891.0,132.0,2.7,22.0,955.0,937.44,694.55
2016,6,12,13,45,885.0,131.5,2.7,22.0,932.0,911.72,678.17
2016,6,12,14,0,879.0,131.0,2.7,22.0,909.0,882.98,659.77
2016,6,12,14,15,872.0,129.0,2.65,22.0,879.5,849.18,637.5
2016,6,12,14,30,865.0,127.0,2.6,22.0,850.0,812.74,613.37
2016,6,12,14,45,856.0,125.0,2.6,22.0,815.5,772.36,586.66
2016,6,12,15,0,847.0,123.0,2.6,22.0,781.0,733.62,560.22
2016,6,12,15,15,835.0,120.0,2.55,21.5,741.0,685.57,526.45
2016,6,12,15,30,823.0,117.0,2.5,21.0,701.0,636.18,490.82
2016,6,12,15,45,808.0,114.0,2.45,21.0,657.0,583.96,451.18
2016,6,12,16,0,793.0,111.0,2.4,21.0,613.0,531.21,410.06
2016,6,12,16,15,773.5,107.0,2.35,20.5,565.5,475.11,365.97
2016,6,12,16,30,754.0,103.0,2.3,20.0,518.0,419.52,320.83
2016,6,12,16,45,729.5,98.5,2.3,20.0,468.5,360.39,271.17
2016,6,12,17,0,705.0,94.0,2.3,20.0,419.0,304.6,223.03
2016,6,12,17,15,671.0,88.5,2.25,19.5,369.0,247.47,173.94
2016,6,12,17,30,637.0,83.0,2.2,19.0,319.0,193.65,128.07
2016,6,12,17,45,593.0,76.0,2.2,18.5,270.0,140.81,85.86
2016,6,12,18,0,549.0,69.0,2.2,18.0,221.0,93.02,53.18
2016,6,12,18,15,484.0,60.5,2.15,17.5,175.0,49.02,37.55
2016,6,12,18,30,419.0,52.0,2.1,17.0,129.0,40.75,30.06
2016,6,12,18,45,325.5,41.0,2.05,16.5,89.5,32.8,22.61
2016,6,12,19,0,232.0,30.0,2.0,16.0,50.0,23.49,12.94
2016,6,12,19,15,116.0,15.0,2.05,15.5,25.0,11.82,0.0
2016,6,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,13,4,45,31.0,5.5,2.7,11.5,6.5,0.0,0.0
2016,6,13,5,0,62.0,11.0,2.8,12.0,13.0,10.01,0.0
2016,6,13,5,15,180.0,24.5,2.8,12.0,43.0,19.24,6.98
2016,6,13,5,30,298.0,38.0,2.8,12.0,73.0,30.87,20.94
2016,6,13,5,45,388.0,47.5,2.85,12.5,115.5,37.54,27.6
2016,6,13,6,0,478.0,57.0,2.9,13.0,158.0,44.0,33.71
2016,6,13,6,15,239.0,75.0,2.9,13.5,125.5,68.03,46.28
2016,6,13,6,30,0.0,93.0,2.9,14.0,93.0,80.15,62.96
2016,6,13,6,45,1.0,111.0,2.95,14.5,111.5,96.12,76.22
2016,6,13,7,0,2.0,129.0,3.0,15.0,130.0,112.38,89.47
2016,6,13,7,15,9.0,150.0,3.0,15.5,154.5,133.11,106.04
2016,6,13,7,30,16.0,171.0,3.0,16.0,179.0,154.83,123.26
2016,6,13,7,45,21.5,193.5,3.05,16.5,205.5,178.18,141.68
2016,6,13,8,0,27.0,216.0,3.1,17.0,232.0,203.9,161.81
2016,6,13,8,15,175.0,245.0,3.15,17.0,359.0,310.81,246.99
2016,6,13,8,30,323.0,274.0,3.2,17.0,486.0,434.37,343.78
2016,6,13,8,45,589.0,191.5,3.25,17.5,610.0,547.63,432.43
2016,6,13,9,0,855.0,109.0,3.3,18.0,734.0,669.97,526.57
2016,6,13,9,15,866.0,111.0,3.3,18.5,773.0,717.24,560.34
2016,6,13,9,30,877.0,113.0,3.3,19.0,812.0,762.85,591.58
2016,6,13,9,45,889.5,112.5,3.3,19.5,847.0,805.34,619.29
2016,6,13,10,0,902.0,112.0,3.3,20.0,882.0,845.77,645.18
2016,6,13,10,15,908.5,113.5,3.4,20.0,909.5,880.79,668.89
2016,6,13,10,30,915.0,115.0,3.5,20.0,937.0,912.94,690.59
2016,6,13,10,45,918.0,117.0,3.6,20.0,957.5,939.43,708.4
2016,6,13,11,0,921.0,119.0,3.7,20.0,978.0,962.59,724.02
2016,6,13,11,15,924.0,119.5,3.8,20.0,991.5,980.92,736.44
2016,6,13,11,30,927.0,120.0,3.9,20.0,1005.0,995.75,746.6
2016,6,13,11,45,925.5,122.0,4.0,20.5,1011.0,1004.18,751.13
2016,6,13,12,0,924.0,124.0,4.1,21.0,1017.0,1008.98,753.34
2016,6,13,12,15,923.5,124.0,4.15,21.0,1016.0,1009.26,753.77
2016,6,13,12,30,923.0,124.0,4.2,21.0,1015.0,1005.95,751.93
2016,6,13,12,45,920.0,124.5,4.3,21.0,1006.0,997.16,746.82
2016,6,13,13,0,917.0,125.0,4.4,21.0,997.0,984.85,739.41
2016,6,13,13,15,914.0,124.5,4.45,21.0,981.0,968.11,728.84
2016,6,13,13,30,911.0,124.0,4.5,21.0,965.0,947.96,716.12
2016,6,13,13,45,902.5,125.5,4.55,21.0,941.5,921.52,699.07
2016,6,13,14,0,894.0,127.0,4.6,21.0,918.0,892.14,679.92
2016,6,13,14,15,887.0,125.0,4.6,20.5,889.0,857.94,658.25
2016,6,13,14,30,880.0,123.0,4.6,20.0,860.0,821.06,634.48
2016,6,13,14,45,873.0,120.0,4.7,20.0,825.0,780.76,607.32
2016,6,13,15,0,866.0,117.0,4.8,20.0,790.0,738.17,577.88
2016,6,13,15,15,854.5,114.5,4.8,19.5,750.0,690.95,543.58
2016,6,13,15,30,843.0,112.0,4.8,19.0,710.0,644.27,508.7
2016,6,13,15,45,838.0,104.5,4.85,19.0,667.5,592.61,468.43
2016,6,13,16,0,833.0,97.0,4.9,19.0,625.0,539.43,425.77
2016,6,13,16,15,617.5,148.0,4.9,18.5,522.5,438.01,345.18
2016,6,13,16,30,402.0,199.0,4.9,18.0,420.0,353.06,277.68
2016,6,13,16,45,536.0,144.0,4.9,18.0,410.0,328.48,253.99
2016,6,13,17,0,670.0,89.0,4.9,18.0,400.0,289.79,215.87
2016,6,13,17,15,678.0,81.5,4.9,17.5,364.5,243.53,173.19
2016,6,13,17,30,686.0,74.0,4.9,17.0,329.0,195.69,129.45
2016,6,13,17,45,631.5,70.5,4.9,16.5,278.0,141.65,85.82
2016,6,13,18,0,577.0,67.0,4.9,16.0,227.0,93.8,53.22
2016,6,13,18,15,512.5,59.0,4.8,15.5,180.0,48.49,37.41
2016,6,13,18,30,448.0,51.0,4.7,15.0,133.0,39.91,29.57
2016,6,13,18,45,344.0,41.0,4.65,15.0,93.0,32.8,22.75
2016,6,13,19,0,240.0,31.0,4.6,15.0,53.0,24.28,13.72
2016,6,13,19,15,120.0,15.5,4.6,14.5,26.5,12.21,0.0
2016,6,13,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,34.5,6.0,3.7,11.0,7.0,0.0,0.0
2016,6,14,5,0,69.0,12.0,3.7,11.0,14.0,10.91,0.0
2016,6,14,5,15,194.5,24.5,3.7,11.5,44.5,19.26,6.96
2016,6,14,5,30,320.0,37.0,3.7,12.0,75.0,29.99,20.17
2016,6,14,5,45,419.0,44.5,3.75,12.5,118.5,34.98,25.32
2016,6,14,6,0,518.0,52.0,3.8,13.0,162.0,39.89,30.04
2016,6,14,6,15,574.0,58.5,3.8,13.5,210.0,70.0,39.2
2016,6,14,6,30,630.0,65.0,3.8,14.0,258.0,118.97,68.84
2016,6,14,6,45,677.0,68.0,3.85,14.5,309.0,169.95,108.38
2016,6,14,7,0,724.0,71.0,3.9,15.0,360.0,228.51,158.39
2016,6,14,7,15,712.0,80.0,3.85,15.0,396.0,277.93,204.66
2016,6,14,7,30,700.0,89.0,3.8,15.0,432.0,325.17,248.68
2016,6,14,7,45,762.0,86.5,3.75,15.5,495.5,388.77,302.99
2016,6,14,8,0,824.0,84.0,3.7,16.0,559.0,457.83,360.51
2016,6,14,8,15,840.0,86.5,3.65,16.0,605.5,513.6,407.23
2016,6,14,8,30,856.0,89.0,3.6,16.0,652.0,568.47,451.89
2016,6,14,8,45,696.0,163.0,3.55,16.5,640.5,585.58,463.73
2016,6,14,9,0,536.0,237.0,3.5,17.0,629.0,581.19,457.97
2016,6,14,9,15,569.5,241.5,3.5,17.0,678.0,634.73,498.6
2016,6,14,9,30,603.0,246.0,3.5,17.0,727.0,691.59,540.58
2016,6,14,9,45,584.5,270.0,3.5,17.5,752.0,722.64,561.12
2016,6,14,10,0,566.0,294.0,3.5,18.0,777.0,752.72,580.6
2016,6,14,10,15,502.5,328.0,3.55,18.0,766.5,751.1,577.59
2016,6,14,10,30,439.0,362.0,3.6,18.0,756.0,743.76,570.55
2016,6,14,10,45,525.5,339.0,3.65,18.0,821.5,812.32,621.18
2016,6,14,11,0,612.0,316.0,3.7,18.0,887.0,881.17,670.83
2016,6,14,11,15,762.5,219.5,3.75,18.0,941.0,942.31,715.96
2016,6,14,11,30,913.0,123.0,3.8,18.0,995.0,985.02,744.67
2016,6,14,11,45,915.0,122.5,3.9,18.0,1001.5,994.34,751.07
2016,6,14,12,0,917.0,122.0,4.0,18.0,1008.0,1000.13,755.44
2016,6,14,12,15,754.0,234.5,4.1,17.5,962.5,971.14,737.58
2016,6,14,12,30,591.0,347.0,4.2,17.0,917.0,920.13,700.28
2016,6,14,12,45,559.0,360.5,4.35,17.0,896.0,897.79,685.15
2016,6,14,13,0,527.0,374.0,4.5,17.0,875.0,873.28,668.49
2016,6,14,13,15,563.5,346.0,4.55,17.0,874.0,871.29,669.09
2016,6,14,13,30,600.0,318.0,4.6,17.0,873.0,865.53,666.87
2016,6,14,13,45,753.5,215.5,4.65,17.0,895.0,889.81,688.96
2016,6,14,14,0,907.0,113.0,4.7,17.0,917.0,890.11,690.09
2016,6,14,14,15,727.0,203.0,4.7,17.0,834.0,811.03,633.62
2016,6,14,14,30,547.0,293.0,4.7,17.0,751.0,724.85,566.93
2016,6,14,14,45,576.0,264.5,4.7,17.0,729.0,697.79,548.49
2016,6,14,15,0,605.0,236.0,4.7,17.0,707.0,669.24,528.15
2016,6,14,15,15,734.5,167.5,4.7,17.0,710.0,664.9,527.15
2016,6,14,15,30,864.0,99.0,4.7,17.0,713.0,643.64,512.37
2016,6,14,15,45,850.5,96.5,4.75,17.0,669.0,591.67,471.26
2016,6,14,16,0,837.0,94.0,4.8,17.0,625.0,539.16,428.68
2016,6,14,16,15,742.5,109.0,4.8,17.0,553.0,463.2,366.64
2016,6,14,16,30,648.0,124.0,4.8,17.0,481.0,393.44,308.83
2016,6,14,16,45,556.5,134.0,4.85,17.0,420.5,330.16,255.92
2016,6,14,17,0,465.0,144.0,4.9,17.0,360.0,273.17,208.3
2016,6,14,17,15,450.5,127.5,4.9,16.5,317.0,225.06,166.51
2016,6,14,17,30,436.0,111.0,4.9,16.0,274.0,178.42,126.1
2016,6,14,17,45,397.0,101.0,4.9,15.5,232.5,135.45,91.36
2016,6,14,18,0,358.0,91.0,4.9,15.0,191.0,96.96,63.89
2016,6,14,18,15,318.5,76.0,4.8,14.5,152.0,59.23,47.09
2016,6,14,18,30,279.0,61.0,4.7,14.0,113.0,46.09,35.15
2016,6,14,18,45,211.5,46.0,4.6,13.5,79.0,35.28,25.08
2016,6,14,19,0,144.0,31.0,4.5,13.0,45.0,24.1,13.81
2016,6,14,19,15,72.0,15.5,4.45,12.5,22.5,12.16,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.5,3.8,10.5,6.5,0.0,0.0
2016,6,15,5,0,0.0,13.0,3.8,11.0,13.0,11.82,0.0
2016,6,15,5,15,130.0,25.5,3.85,11.0,41.0,19.97,7.37
2016,6,15,5,30,260.0,38.0,3.9,11.0,69.0,29.5,19.83
2016,6,15,5,45,336.5,49.5,4.0,11.5,109.0,37.9,28.02
2016,6,15,6,0,413.0,61.0,4.1,12.0,149.0,47.28,36.76
2016,6,15,6,15,460.5,71.0,4.15,12.5,193.0,75.18,46.98
2016,6,15,6,30,508.0,81.0,4.2,13.0,237.0,119.45,74.82
2016,6,15,6,45,564.5,82.0,4.3,13.5,284.0,162.99,107.96
2016,6,15,7,0,621.0,83.0,4.4,14.0,331.0,212.88,150.07
2016,6,15,7,15,557.0,115.5,4.45,14.0,360.5,262.85,197.86
2016,6,15,7,30,493.0,148.0,4.5,14.0,390.0,302.18,235.51
2016,6,15,7,45,429.0,184.0,4.55,14.5,410.5,339.09,268.86
2016,6,15,8,0,365.0,220.0,4.6,15.0,431.0,365.31,291.8
2016,6,15,8,15,364.0,241.5,4.6,15.0,466.5,406.02,325.3
2016,6,15,8,30,363.0,263.0,4.6,15.0,502.0,446.06,357.47
2016,6,15,8,45,623.0,178.0,4.7,15.5,620.0,554.72,444.83
2016,6,15,9,0,883.0,93.0,4.8,16.0,738.0,671.62,537.44
2016,6,15,9,15,601.0,223.5,4.8,16.0,673.5,642.17,510.42
2016,6,15,9,30,319.0,354.0,4.8,16.0,609.0,572.94,452.45
2016,6,15,9,45,181.0,357.5,4.85,16.5,503.5,476.94,376.24
2016,6,15,10,0,43.0,361.0,4.9,17.0,398.0,368.61,288.77
2016,6,15,10,15,243.5,360.5,4.9,17.0,579.0,555.67,436.97
2016,6,15,10,30,444.0,360.0,4.9,17.0,760.0,745.92,581.03
2016,6,15,10,45,684.5,235.5,4.95,17.0,867.0,857.42,667.54
2016,6,15,11,0,925.0,111.0,5.0,17.0,974.0,957.69,738.55
2016,6,15,11,15,928.0,111.5,5.0,17.0,988.0,976.18,750.4
2016,6,15,11,30,931.0,112.0,5.0,17.0,1002.0,991.17,760.39
2016,6,15,11,45,935.0,110.5,5.05,17.0,1009.0,1001.65,767.73
2016,6,15,12,0,939.0,109.0,5.1,17.0,1016.0,1008.54,772.7
2016,6,15,12,15,939.0,109.0,5.05,17.0,1015.5,1009.41,772.84
2016,6,15,12,30,939.0,109.0,5.0,17.0,1015.0,1006.63,770.58
2016,6,15,12,45,778.5,215.5,4.95,17.0,962.5,959.56,737.57
2016,6,15,13,0,618.0,322.0,4.9,17.0,910.0,907.91,698.1
2016,6,15,13,15,571.5,339.5,4.85,17.0,876.5,872.5,672.0
2016,6,15,13,30,525.0,357.0,4.8,17.0,843.0,834.63,643.95
2016,6,15,13,45,533.5,341.0,4.8,17.0,824.5,813.4,629.71
2016,6,15,14,0,542.0,325.0,4.8,17.0,806.0,789.63,613.44
2016,6,15,14,15,578.0,293.5,4.7,17.0,792.0,771.48,601.37
2016,6,15,14,30,614.0,262.0,4.6,17.0,778.0,750.81,587.2
2016,6,15,14,45,589.5,257.0,4.6,17.0,735.5,703.09,552.11
2016,6,15,15,0,565.0,252.0,4.6,17.0,693.0,653.29,515.13
2016,6,15,15,15,720.5,172.5,4.55,16.5,704.5,660.58,524.2
2016,6,15,15,30,876.0,93.0,4.5,16.0,716.0,645.92,515.52
2016,6,15,15,45,866.5,89.0,4.45,16.0,673.0,594.33,474.32
2016,6,15,16,0,857.0,85.0,4.4,16.0,630.0,541.53,431.25
2016,6,15,16,15,839.5,82.5,4.3,15.5,582.5,485.35,384.92
2016,6,15,16,30,822.0,80.0,4.2,15.0,535.0,428.21,336.4
2016,6,15,16,45,799.5,77.0,4.15,15.0,485.0,369.74,284.97
2016,6,15,17,0,777.0,74.0,4.1,15.0,435.0,312.55,233.53
2016,6,15,17,15,746.0,70.0,3.95,14.5,384.0,253.86,181.0
2016,6,15,17,30,715.0,66.0,3.8,14.0,333.0,198.02,131.5
2016,6,15,17,45,672.0,61.5,3.65,14.0,283.0,143.26,86.05
2016,6,15,18,0,629.0,57.0,3.5,14.0,233.0,90.22,48.39
2016,6,15,18,15,567.0,50.5,3.25,13.5,185.5,43.07,32.91
2016,6,15,18,30,505.0,44.0,3.0,13.0,138.0,33.99,24.61
2016,6,15,18,45,410.5,35.5,2.75,12.5,97.0,27.97,18.86
2016,6,15,19,0,316.0,27.0,2.5,12.0,56.0,21.76,12.09
2016,6,15,19,15,158.0,13.5,2.35,11.5,28.0,10.68,0.0
2016,6,15,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,6.5,1.2,11.5,6.5,0.0,0.0
2016,6,16,5,0,0.0,13.0,1.2,12.0,13.0,11.82,0.0
2016,6,16,5,15,148.5,25.0,1.2,12.0,42.5,19.61,7.01
2016,6,16,5,30,297.0,37.0,1.2,12.0,72.0,29.97,20.18
2016,6,16,5,45,381.5,46.5,1.3,12.5,113.0,36.67,26.85
2016,6,16,6,0,466.0,56.0,1.4,13.0,154.0,43.14,32.96
2016,6,16,6,15,524.0,63.0,1.3,13.0,201.0,70.58,41.52
2016,6,16,6,30,582.0,70.0,1.2,13.0,248.0,117.1,69.55
2016,6,16,6,45,336.5,114.5,1.2,13.5,222.0,150.85,107.31
2016,6,16,7,0,91.0,159.0,1.2,14.0,196.0,155.89,122.2
2016,6,16,7,15,45.5,140.0,1.15,14.0,158.5,134.99,106.72
2016,6,16,7,30,0.0,121.0,1.1,14.0,121.0,106.5,84.17
2016,6,16,7,45,0.0,137.5,1.1,14.5,137.5,121.17,95.9
2016,6,16,8,0,0.0,154.0,1.1,15.0,154.0,135.94,107.43
2016,6,16,8,15,27.0,214.0,1.1,15.5,232.0,204.78,162.32
2016,6,16,8,30,54.0,274.0,1.1,16.0,310.0,275.86,217.39
2016,6,16,8,45,35.0,260.5,1.1,16.5,284.0,256.33,200.91
2016,6,16,9,0,16.0,247.0,1.1,17.0,258.0,230.47,179.86
2016,6,16,9,15,50.5,306.5,1.15,17.0,346.0,314.63,245.19
2016,6,16,9,30,85.0,366.0,1.2,17.0,434.0,398.43,308.11
2016,6,16,9,45,52.5,333.0,1.3,17.5,376.0,347.05,267.9
2016,6,16,10,0,20.0,300.0,1.4,18.0,318.0,285.97,220.58
2016,6,16,10,15,41.5,355.0,1.5,18.0,393.0,364.02,280.19
2016,6,16,10,30,63.0,410.0,1.6,18.0,468.0,437.06,334.23
2016,6,16,10,45,169.0,430.0,1.7,18.5,587.5,562.84,427.22
2016,6,16,11,0,275.0,450.0,1.8,19.0,707.0,692.81,519.43
2016,6,16,11,15,246.5,463.5,1.9,19.0,696.5,685.47,512.74
2016,6,16,11,30,218.0,477.0,2.0,19.0,686.0,666.32,499.13
2016,6,16,11,45,230.0,468.0,2.1,19.5,690.0,671.77,503.07
2016,6,16,12,0,242.0,459.0,2.2,20.0,694.0,686.19,512.91
2016,6,16,12,15,156.0,457.0,2.25,20.0,608.5,592.31,444.93
2016,6,16,12,30,70.0,455.0,2.3,20.0,523.0,496.68,374.65
2016,6,16,12,45,106.5,466.0,2.4,20.0,568.0,541.01,408.67
2016,6,16,13,0,143.0,477.0,2.5,20.0,613.0,594.41,447.97
2016,6,16,13,15,78.5,373.5,2.55,19.5,448.0,421.98,322.63
2016,6,16,13,30,14.0,270.0,2.6,19.0,283.0,256.1,197.12
2016,6,16,13,45,13.0,263.5,2.65,19.0,275.5,248.71,192.08
2016,6,16,14,0,12.0,257.0,2.7,19.0,268.0,241.32,186.57
2016,6,16,14,15,29.5,308.0,2.7,19.0,333.5,308.82,239.23
2016,6,16,14,30,47.0,359.0,2.7,19.0,399.0,368.54,285.0
2016,6,16,14,45,29.5,299.0,2.75,19.0,324.0,296.56,230.06
2016,6,16,15,0,12.0,239.0,2.8,19.0,249.0,222.09,172.56
2016,6,16,15,15,177.0,269.0,2.75,18.5,396.0,369.59,291.16
2016,6,16,15,30,342.0,299.0,2.7,18.0,543.0,495.61,388.33
2016,6,16,15,45,311.5,285.0,2.7,18.0,496.5,446.1,349.75
2016,6,16,16,0,281.0,271.0,2.7,18.0,450.0,398.82,313.28
2016,6,16,16,15,540.0,175.5,2.6,17.5,486.5,424.16,332.83
2016,6,16,16,30,799.0,80.0,2.5,17.0,523.0,419.06,324.82
2016,6,16,16,45,777.0,77.0,2.45,17.0,474.0,362.07,275.43
2016,6,16,17,0,755.0,74.0,2.4,17.0,425.0,306.33,226.2
2016,6,16,17,15,725.0,70.0,2.3,16.5,375.5,249.17,175.86
2016,6,16,17,30,695.0,66.0,2.2,16.0,326.0,194.77,128.28
2016,6,16,17,45,654.0,61.0,2.1,16.0,277.0,141.01,84.1
2016,6,16,18,0,613.0,56.0,2.0,16.0,228.0,88.79,47.18
2016,6,16,18,15,552.5,50.0,1.8,15.5,182.0,43.02,32.6
2016,6,16,18,30,492.0,44.0,1.6,15.0,136.0,33.92,24.36
2016,6,16,18,45,401.0,35.5,1.45,15.0,96.0,27.92,18.63
2016,6,16,19,0,310.0,27.0,1.3,15.0,56.0,21.72,11.95
2016,6,16,19,15,155.0,13.5,1.2,14.5,28.0,10.66,0.0
2016,6,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,3.5,1.45,12.5,3.5,0.0,0.0
2016,6,17,5,0,0.0,7.0,1.5,13.0,7.0,6.37,0.0
2016,6,17,5,15,9.0,22.0,1.55,13.5,23.5,19.12,6.49
2016,6,17,5,30,18.0,37.0,1.6,14.0,40.0,31.46,21.24
2016,6,17,5,45,32.0,56.0,1.7,14.5,62.0,46.49,35.18
2016,6,17,6,0,46.0,75.0,1.8,15.0,84.0,61.28,48.65
2016,6,17,6,15,55.0,95.0,1.8,15.0,109.0,80.08,61.14
2016,6,17,6,30,64.0,115.0,1.8,15.0,134.0,102.23,78.54
2016,6,17,6,45,68.5,136.0,1.8,15.5,160.0,125.81,97.64
2016,6,17,7,0,73.0,157.0,1.8,16.0,186.0,150.18,117.52
2016,6,17,7,15,62.0,175.0,1.8,16.0,202.5,168.46,133.03
2016,6,17,7,30,51.0,193.0,1.8,16.0,219.0,185.48,147.17
2016,6,17,7,45,25.5,134.5,1.85,16.5,147.5,129.54,101.74
2016,6,17,8,0,0.0,76.0,1.9,17.0,76.0,67.29,50.49
2016,6,17,8,15,0.0,100.5,1.95,17.0,100.5,89.08,68.34
2016,6,17,8,30,0.0,125.0,2.0,17.0,125.0,110.85,85.88
2016,6,17,8,45,52.5,230.0,2.05,17.5,268.5,239.31,188.85
2016,6,17,9,0,105.0,335.0,2.1,18.0,412.0,372.45,291.15
2016,6,17,9,15,60.0,299.0,2.15,18.0,344.0,314.26,245.18
2016,6,17,9,30,15.0,263.0,2.2,18.0,276.0,246.37,191.67
2016,6,17,9,45,29.5,312.5,2.3,18.5,338.0,310.1,240.7
2016,6,17,10,0,44.0,362.0,2.4,19.0,400.0,370.23,285.6
2016,6,17,10,15,33.5,347.5,2.45,19.0,377.0,350.18,269.74
2016,6,17,10,30,23.0,333.0,2.5,19.0,354.0,320.8,247.1
2016,6,17,10,45,32.5,366.5,2.55,19.5,397.0,370.83,284.46
2016,6,17,11,0,42.0,400.0,2.6,20.0,440.0,413.0,315.11
2016,6,17,11,15,62.0,429.5,2.65,20.0,488.5,461.42,351.02
2016,6,17,11,30,82.0,459.0,2.7,20.0,537.0,510.27,386.83
2016,6,17,11,45,100.0,470.5,2.75,20.0,566.5,539.81,408.46
2016,6,17,12,0,118.0,482.0,2.8,20.0,596.0,579.9,437.55
2016,6,17,12,15,127.5,483.5,2.8,20.0,607.0,590.66,445.28
2016,6,17,12,30,137.0,485.0,2.8,20.0,618.0,600.51,452.56
2016,6,17,12,45,181.0,478.5,2.85,20.0,652.5,634.28,478.18
2016,6,17,13,0,225.0,472.0,2.9,20.0,687.0,666.27,502.24
2016,6,17,13,15,270.0,452.5,2.9,20.0,706.0,693.91,523.0
2016,6,17,13,30,315.0,433.0,2.9,20.0,725.0,709.16,535.13
2016,6,17,13,45,292.5,428.0,2.9,20.0,694.0,675.66,511.23
2016,6,17,14,0,270.0,423.0,2.9,20.0,663.0,641.96,487.33
2016,6,17,14,15,186.0,410.5,2.9,19.5,573.5,542.71,415.4
2016,6,17,14,30,102.0,398.0,2.9,19.0,484.0,448.74,345.73
2016,6,17,14,45,86.5,374.0,2.95,19.0,445.0,409.44,316.93
2016,6,17,15,0,71.0,350.0,3.0,19.0,406.0,371.21,288.36
2016,6,17,15,15,110.5,340.0,3.05,18.5,421.5,389.81,304.49
2016,6,17,15,30,150.0,330.0,3.1,18.0,437.0,398.14,312.36
2016,6,17,15,45,197.0,304.0,3.2,18.0,435.5,392.42,308.87
2016,6,17,16,0,244.0,278.0,3.3,18.0,434.0,385.59,303.94
2016,6,17,16,15,144.0,249.0,3.4,17.5,339.5,293.21,231.98
2016,6,17,16,30,44.0,220.0,3.5,17.0,245.0,212.89,168.95
2016,6,17,16,45,71.5,206.5,3.6,16.5,242.0,207.11,164.57
2016,6,17,17,0,99.0,193.0,3.7,16.0,239.0,198.04,156.74
2016,6,17,17,15,49.5,153.0,3.7,15.5,176.0,144.61,114.28
2016,6,17,17,30,0.0,113.0,3.7,15.0,113.0,98.14,77.7
2016,6,17,17,45,0.0,96.0,3.7,15.0,96.0,83.17,65.24
2016,6,17,18,0,0.0,79.0,3.7,15.0,79.0,68.36,52.71
2016,6,17,18,15,0.0,63.0,3.5,14.5,63.0,54.54,40.91
2016,6,17,18,30,0.0,47.0,3.3,14.0,47.0,41.09,30.78
2016,6,17,18,45,0.0,33.0,3.15,14.0,33.0,29.11,19.73
2016,6,17,19,0,0.0,19.0,3.0,14.0,19.0,16.73,7.98
2016,6,17,19,15,0.0,9.5,2.85,13.5,9.5,8.35,0.0
2016,6,17,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,4,45,56.5,5.5,1.65,11.5,7.0,0.0,0.0
2016,6,18,5,0,113.0,11.0,1.7,12.0,14.0,10.01,0.0
2016,6,18,5,15,249.5,21.5,1.75,12.5,45.5,17.41,5.31
2016,6,18,5,30,386.0,32.0,1.8,13.0,77.0,25.63,16.33
2016,6,18,5,45,471.5,40.0,1.85,13.5,121.0,31.28,21.97
2016,6,18,6,0,557.0,48.0,1.9,14.0,165.0,36.76,27.15
2016,6,18,6,15,613.5,53.5,1.9,14.5,214.0,65.31,35.02
2016,6,18,6,30,670.0,59.0,1.9,15.0,263.0,118.54,66.71
2016,6,18,6,45,710.0,63.5,1.9,15.5,314.5,171.54,107.42
2016,6,18,7,0,750.0,68.0,1.9,16.0,366.0,228.87,156.05
2016,6,18,7,15,779.0,71.5,1.85,16.5,418.0,286.26,206.56
2016,6,18,7,30,808.0,75.0,1.8,17.0,470.0,346.1,258.7
2016,6,18,7,45,830.0,78.0,1.75,17.5,520.5,404.86,308.88
2016,6,18,8,0,852.0,81.0,1.7,18.0,571.0,465.51,358.78
2016,6,18,8,15,868.5,83.5,1.6,18.0,619.0,522.29,404.5
2016,6,18,8,30,885.0,86.0,1.5,18.0,667.0,578.9,448.36
2016,6,18,8,45,898.0,88.0,1.45,18.5,711.0,632.47,487.78
2016,6,18,9,0,911.0,90.0,1.4,19.0,755.0,684.95,524.93
2016,6,18,9,15,921.0,92.0,1.35,19.5,794.5,734.01,558.32
2016,6,18,9,30,931.0,94.0,1.3,20.0,834.0,781.2,587.71
2016,6,18,9,45,934.5,98.0,1.3,20.5,867.5,823.21,613.35
2016,6,18,10,0,938.0,102.0,1.3,21.0,901.0,862.41,636.76
2016,6,18,10,15,943.5,103.0,1.3,21.0,928.5,897.41,658.37
2016,6,18,10,30,949.0,104.0,1.3,21.0,956.0,929.4,677.91
2016,6,18,10,45,954.5,104.0,1.3,21.5,977.5,957.24,693.38
2016,6,18,11,0,960.0,104.0,1.3,22.0,999.0,981.76,706.68
2016,6,18,11,15,962.5,104.5,1.35,22.0,1013.0,1000.52,718.53
2016,6,18,11,30,965.0,105.0,1.4,22.0,1027.0,1015.65,728.25
2016,6,18,11,45,966.5,105.0,1.5,22.5,1034.0,1025.65,734.27
2016,6,18,12,0,968.0,105.0,1.6,23.0,1041.0,1031.91,738.05
2016,6,18,12,15,968.0,105.0,1.65,23.0,1040.0,1032.97,739.36
2016,6,18,12,30,968.0,105.0,1.7,23.0,1039.0,1030.27,738.47
2016,6,18,12,45,968.0,103.5,1.8,23.0,1031.0,1022.34,735.12
2016,6,18,13,0,968.0,102.0,1.9,23.0,1023.0,1010.65,729.43
2016,6,18,13,15,965.5,101.5,1.9,23.0,1007.5,993.86,719.27
2016,6,18,13,30,963.0,101.0,1.9,23.0,992.0,973.45,706.88
2016,6,18,13,45,958.5,100.0,1.95,23.0,969.5,947.26,691.38
2016,6,18,14,0,954.0,99.0,2.0,23.0,947.0,917.73,673.65
2016,6,18,14,15,948.5,98.0,2.0,23.0,918.0,884.2,652.65
2016,6,18,14,30,943.0,97.0,2.0,23.0,889.0,847.7,629.56
2016,6,18,14,45,933.5,96.5,2.05,23.0,853.0,805.88,603.09
2016,6,18,15,0,924.0,96.0,2.1,23.0,817.0,761.78,574.71
2016,6,18,15,15,914.0,94.0,2.1,23.0,777.0,713.85,541.65
2016,6,18,15,30,904.0,92.0,2.1,23.0,737.0,664.17,505.74
2016,6,18,15,45,888.5,90.5,2.15,23.0,691.5,610.25,465.96
2016,6,18,16,0,873.0,89.0,2.2,23.0,646.0,555.61,424.36
2016,6,18,16,15,855.5,86.5,2.2,22.5,597.5,498.63,380.18
2016,6,18,16,30,838.0,84.0,2.2,22.0,549.0,440.74,333.7
2016,6,18,16,45,815.0,80.5,2.25,22.0,498.5,380.7,283.55
2016,6,18,17,0,792.0,77.0,2.3,22.0,448.0,321.98,233.12
2016,6,18,17,15,761.5,73.0,2.3,21.0,396.0,262.49,182.28
2016,6,18,17,30,731.0,69.0,2.3,20.0,344.0,205.77,133.83
2016,6,18,17,45,689.5,64.0,2.3,19.5,293.0,149.71,88.52
2016,6,18,18,0,648.0,59.0,2.3,19.0,242.0,95.08,50.27
2016,6,18,18,15,586.0,52.5,2.3,18.5,193.5,46.6,28.74
2016,6,18,18,30,524.0,46.0,2.3,18.0,145.0,35.66,25.55
2016,6,18,18,45,430.5,37.5,2.35,17.5,103.0,29.69,19.93
2016,6,18,19,0,337.0,29.0,2.4,17.0,61.0,23.54,13.37
2016,6,18,19,15,168.5,14.5,2.4,16.5,30.5,11.52,0.0
2016,6,18,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,4,45,60.0,5.5,1.2,13.5,7.0,0.0,0.0
2016,6,19,5,0,120.0,11.0,1.2,14.0,14.0,10.01,0.0
2016,6,19,5,15,260.0,22.0,1.15,14.5,46.5,17.9,5.38
2016,6,19,5,30,400.0,33.0,1.1,15.0,79.0,26.58,16.98
2016,6,19,5,45,486.5,40.5,1.1,16.0,123.5,31.77,22.16
2016,6,19,6,0,573.0,48.0,1.1,17.0,168.0,36.84,26.88
2016,6,19,6,15,627.5,53.5,1.1,17.5,217.0,68.57,37.24
2016,6,19,6,30,682.0,59.0,1.1,18.0,266.0,119.13,65.9
2016,6,19,6,45,720.5,63.0,1.1,18.5,317.5,172.12,105.91
2016,6,19,7,0,759.0,67.0,1.1,19.0,369.0,229.27,153.59
2016,6,19,7,15,629.5,106.0,1.1,19.5,379.0,272.55,196.69
2016,6,19,7,30,500.0,145.0,1.1,20.0,389.0,300.04,224.94
2016,6,19,7,45,645.0,116.0,1.15,20.5,465.0,364.77,275.78
2016,6,19,8,0,790.0,87.0,1.2,21.0,541.0,441.89,335.96
2016,6,19,8,15,837.5,86.0,1.15,21.5,603.0,508.41,387.02
2016,6,19,8,30,885.0,85.0,1.1,22.0,665.0,577.28,437.97
2016,6,19,8,45,897.0,87.0,1.1,22.5,708.5,630.26,476.17
2016,6,19,9,0,909.0,89.0,1.1,23.0,752.0,682.07,512.31
2016,6,19,9,15,918.0,91.0,1.1,23.5,791.0,730.37,544.83
2016,6,19,9,30,927.0,93.0,1.1,24.0,830.0,776.74,573.53
2016,6,19,9,45,938.0,92.0,1.1,24.5,864.5,819.55,599.13
2016,6,19,10,0,949.0,91.0,1.1,25.0,899.0,860.08,622.84
2016,6,19,10,15,954.0,92.0,1.15,25.0,926.5,895.05,644.67
2016,6,19,10,30,959.0,93.0,1.2,25.0,954.0,926.94,664.51
2016,6,19,10,45,961.5,95.0,1.25,25.5,974.5,954.36,680.19
2016,6,19,11,0,964.0,97.0,1.3,26.0,995.0,978.31,693.69
2016,6,19,11,15,966.5,97.5,1.4,26.0,1009.0,997.2,706.24
2016,6,19,11,30,969.0,98.0,1.5,26.0,1023.0,1012.45,716.65
2016,6,19,11,45,964.0,102.5,1.65,26.0,1028.5,1020.74,723.59
2016,6,19,12,0,959.0,107.0,1.8,26.0,1034.0,1025.17,728.21
2016,6,19,12,15,959.0,107.0,1.9,26.0,1033.0,1026.28,730.16
2016,6,19,12,30,959.0,107.0,2.0,26.0,1032.0,1023.65,729.85
2016,6,19,12,45,948.5,112.5,2.15,26.0,1021.5,1012.63,724.93
2016,6,19,13,0,938.0,118.0,2.3,26.0,1011.0,998.08,717.75
2016,6,19,13,15,935.0,117.5,2.4,25.5,995.5,981.35,710.01
2016,6,19,13,30,932.0,117.0,2.5,25.0,980.0,961.12,699.93
2016,6,19,13,45,760.0,210.5,2.6,25.0,903.0,891.6,655.89
2016,6,19,14,0,588.0,304.0,2.7,25.0,826.0,809.98,598.94
2016,6,19,14,15,638.5,264.0,2.75,24.5,814.5,796.3,593.52
2016,6,19,14,30,689.0,224.0,2.8,24.0,803.0,776.48,583.08
2016,6,19,14,45,582.0,254.0,2.85,24.0,729.0,695.92,525.5
2016,6,19,15,0,475.0,284.0,2.9,24.0,655.0,619.46,470.1
2016,6,19,15,15,536.0,245.5,2.9,23.5,644.0,602.5,460.38
2016,6,19,15,30,597.0,207.0,2.9,23.0,633.0,581.66,446.72
2016,6,19,15,45,527.0,215.5,2.95,23.0,574.5,514.69,396.32
2016,6,19,16,0,457.0,224.0,3.0,23.0,516.0,455.69,351.22
2016,6,19,16,15,471.5,200.5,3.0,22.5,482.0,414.8,319.91
2016,6,19,16,30,486.0,177.0,3.0,22.0,448.0,371.65,285.54
2016,6,19,16,45,635.0,121.0,3.0,22.0,440.0,349.88,263.93
2016,6,19,17,0,784.0,65.0,3.0,22.0,432.0,308.92,224.09
2016,6,19,17,15,618.0,87.5,2.9,21.5,356.5,237.05,166.93
2016,6,19,17,30,452.0,110.0,2.8,21.0,281.0,182.78,126.27
2016,6,19,17,45,416.0,100.0,2.75,20.5,239.5,139.17,91.54
2016,6,19,18,0,380.0,90.0,2.7,20.0,198.0,99.67,63.57
2016,6,19,18,15,451.0,69.0,2.55,19.0,172.5,59.09,39.93
2016,6,19,18,30,522.0,48.0,2.4,18.0,147.0,37.34,27.0
2016,6,19,18,45,428.5,39.0,2.3,17.5,104.5,30.99,21.06
2016,6,19,19,0,335.0,30.0,2.2,17.0,62.0,24.43,14.14
2016,6,19,19,15,167.5,15.0,2.2,16.5,31.0,11.95,0.0
2016,6,19,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,63.0,6.0,2.45,11.5,7.5,0.0,0.0
2016,6,20,5,0,126.0,12.0,2.5,12.0,15.0,10.91,0.0
2016,6,20,5,15,270.5,22.5,2.5,12.5,47.5,18.4,5.55
2016,6,20,5,30,415.0,33.0,2.5,13.0,80.0,26.64,17.14
2016,6,20,5,45,505.5,39.5,2.55,13.5,125.5,30.99,21.69
2016,6,20,6,0,596.0,46.0,2.6,14.0,171.0,38.53,28.69
2016,6,20,6,15,650.0,51.5,2.5,14.5,220.5,67.09,36.19
2016,6,20,6,30,704.0,57.0,2.4,15.0,270.0,118.91,65.79
2016,6,20,6,45,743.5,60.5,2.35,16.0,322.0,172.9,106.92
2016,6,20,7,0,783.0,64.0,2.3,17.0,374.0,231.13,156.07
2016,6,20,7,15,809.5,67.5,2.3,17.5,426.0,289.68,207.81
2016,6,20,7,30,836.0,71.0,2.3,18.0,478.0,352.28,262.49
2016,6,20,7,45,855.5,73.5,2.35,19.0,528.0,410.67,312.31
2016,6,20,8,0,875.0,76.0,2.4,20.0,578.0,469.74,360.92
2016,6,20,8,15,890.0,78.5,2.4,20.5,626.0,526.97,406.94
2016,6,20,8,30,905.0,81.0,2.4,21.0,674.0,583.85,451.02
2016,6,20,8,45,916.0,83.0,2.4,22.0,718.0,637.2,490.04
2016,6,20,9,0,927.0,85.0,2.4,23.0,762.0,689.26,526.63
2016,6,20,9,15,936.0,87.0,2.4,23.0,801.0,738.37,561.98
2016,6,20,9,30,945.0,89.0,2.4,23.0,840.0,785.51,593.33
2016,6,20,9,45,942.5,96.0,2.4,23.5,871.5,826.44,618.77
2016,6,20,10,0,940.0,103.0,2.4,24.0,903.0,864.08,641.67
2016,6,20,10,15,945.5,104.0,2.45,24.0,931.0,899.24,664.36
2016,6,20,10,30,951.0,105.0,2.5,24.0,959.0,931.37,684.96
2016,6,20,10,45,955.5,105.5,2.55,24.5,980.0,958.95,701.18
2016,6,20,11,0,960.0,106.0,2.6,25.0,1001.0,983.16,715.17
2016,6,20,11,15,962.0,106.5,2.65,25.0,1014.5,1001.57,726.85
2016,6,20,11,30,964.0,107.0,2.7,25.0,1028.0,1016.33,736.29
2016,6,20,11,45,966.0,106.5,2.75,25.0,1035.0,1026.42,742.85
2016,6,20,12,0,968.0,106.0,2.8,25.0,1042.0,1032.77,747.17
2016,6,20,12,15,967.5,106.0,2.85,25.0,1040.5,1033.47,747.98
2016,6,20,12,30,967.0,106.0,2.9,25.0,1039.0,1030.4,746.54
2016,6,20,12,45,965.0,105.5,3.0,25.0,1030.5,1021.67,742.01
2016,6,20,13,0,963.0,105.0,3.1,25.0,1022.0,1009.21,735.15
2016,6,20,13,15,960.0,104.0,3.15,24.5,1005.5,991.67,726.04
2016,6,20,13,30,957.0,103.0,3.2,24.0,989.0,970.53,714.58
2016,6,20,13,45,951.5,102.5,3.25,24.0,966.0,944.18,698.24
2016,6,20,14,0,946.0,102.0,3.3,24.0,943.0,914.56,679.68
2016,6,20,14,15,939.5,101.0,3.35,24.0,913.5,880.53,658.02
2016,6,20,14,30,933.0,100.0,3.4,24.0,884.0,843.62,634.23
2016,6,20,14,45,923.0,99.0,3.45,24.0,848.0,801.37,606.51
2016,6,20,15,0,913.0,98.0,3.5,24.0,812.0,756.91,576.94
2016,6,20,15,15,749.5,154.5,3.5,23.5,721.0,665.21,510.33
2016,6,20,15,30,586.0,211.0,3.5,23.0,630.0,578.78,445.85
2016,6,20,15,45,723.5,151.0,3.5,22.5,635.5,573.49,443.71
2016,6,20,16,0,861.0,91.0,3.5,22.0,641.0,552.4,427.8
2016,6,20,16,15,843.5,88.5,3.45,21.5,593.0,495.68,382.67
2016,6,20,16,30,826.0,86.0,3.4,21.0,545.0,438.88,336.12
2016,6,20,16,45,558.5,133.0,3.35,21.0,431.0,332.81,253.01
2016,6,20,17,0,291.0,180.0,3.3,21.0,317.0,249.99,190.25
2016,6,20,17,15,493.0,121.0,3.15,20.5,321.0,232.93,168.62
2016,6,20,17,30,695.0,62.0,3.0,20.0,325.0,193.6,125.87
2016,6,20,17,45,630.5,65.0,2.95,19.5,276.5,140.83,83.9
2016,6,20,18,0,566.0,68.0,2.9,19.0,228.0,97.59,55.15
2016,6,20,18,15,506.5,60.5,2.85,18.5,182.5,53.09,34.18
2016,6,20,18,30,447.0,53.0,2.8,18.0,137.0,41.39,30.54
2016,6,20,18,45,365.5,42.0,2.8,17.5,97.5,33.49,23.21
2016,6,20,19,0,284.0,31.0,2.8,17.0,58.0,25.25,14.84
2016,6,20,19,15,142.0,15.5,2.85,16.5,29.0,12.36,0.0
2016,6,20,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,57.0,5.5,1.9,12.5,7.0,0.0,0.0
2016,6,21,5,0,114.0,11.0,1.9,13.0,14.0,10.01,0.0
2016,6,21,5,15,253.0,21.5,1.9,13.5,45.5,17.48,4.73
2016,6,21,5,30,392.0,32.0,1.9,14.0,77.0,25.71,16.26
2016,6,21,5,45,479.0,39.5,1.9,15.0,121.0,30.94,21.5
2016,6,21,6,0,566.0,47.0,1.9,16.0,165.0,36.03,26.25
2016,6,21,6,15,620.5,52.5,1.8,16.5,213.5,66.25,36.15
2016,6,21,6,30,675.0,58.0,1.7,17.0,262.0,116.3,64.33
2016,6,21,6,45,715.0,62.0,1.65,17.5,313.0,169.05,104.2
2016,6,21,7,0,755.0,66.0,1.6,18.0,364.0,226.14,152.08
2016,6,21,7,15,782.0,69.5,1.6,18.5,415.0,283.2,201.96
2016,6,21,7,30,809.0,73.0,1.6,19.0,466.0,342.49,253.35
2016,6,21,7,45,830.5,75.5,1.6,20.0,516.0,402.04,303.24
2016,6,21,8,0,852.0,78.0,1.6,21.0,566.0,460.67,350.63
2016,6,21,8,15,867.5,80.0,1.6,21.5,613.0,516.49,394.84
2016,6,21,8,30,883.0,82.0,1.6,22.0,660.0,572.04,437.21
2016,6,21,8,45,895.0,84.0,1.6,23.0,703.5,624.95,475.22
2016,6,21,9,0,907.0,86.0,1.6,24.0,747.0,676.71,510.91
2016,6,21,9,15,916.5,87.5,1.6,24.5,786.0,724.85,543.83
2016,6,21,9,30,926.0,89.0,1.6,25.0,825.0,771.09,572.87
2016,6,21,9,45,928.0,93.5,1.6,25.5,857.0,812.38,597.9
2016,6,21,10,0,930.0,98.0,1.6,26.0,889.0,850.78,620.69
2016,6,21,10,15,935.5,99.0,1.65,26.5,916.5,885.66,641.46
2016,6,21,10,30,941.0,100.0,1.7,27.0,944.0,917.57,660.17
2016,6,21,10,45,943.5,101.5,1.75,27.5,964.5,944.15,675.39
2016,6,21,11,0,946.0,103.0,1.8,28.0,985.0,967.32,688.44
2016,6,21,11,15,948.0,104.0,1.85,28.0,998.5,986.04,700.1
2016,6,21,11,30,950.0,105.0,1.9,28.0,1012.0,1001.15,709.62
2016,6,21,11,45,950.5,105.5,2.0,28.0,1018.5,1010.71,716.41
2016,6,21,12,0,951.0,106.0,2.1,28.0,1025.0,1016.57,721.02
2016,6,21,12,15,950.5,106.0,2.2,28.0,1024.0,1017.3,722.53
2016,6,21,12,30,950.0,106.0,2.3,28.0,1023.0,1014.32,721.83
2016,6,21,12,45,944.5,108.0,2.4,28.0,1013.5,1004.85,717.11
2016,6,21,13,0,939.0,110.0,2.5,28.0,1004.0,991.8,710.2
2016,6,21,13,15,936.0,109.5,2.6,28.0,988.5,975.14,701.01
2016,6,21,13,30,933.0,109.0,2.7,28.0,973.0,954.99,689.55
2016,6,21,13,45,928.5,108.0,2.85,28.0,950.5,929.61,675.03
