Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,14,0,924.0,107.0,3.0,28.0,928.0,901.01,658.22
2016,6,21,14,15,918.0,105.5,3.05,27.5,899.5,867.6,638.64
2016,6,21,14,30,912.0,104.0,3.1,27.0,871.0,831.34,616.9
2016,6,21,14,45,904.0,102.5,3.2,27.0,836.5,790.91,591.07
2016,6,21,15,0,896.0,101.0,3.3,27.0,802.0,748.16,563.29
2016,6,21,15,15,886.0,99.0,3.35,26.5,762.5,701.49,531.83
2016,6,21,15,30,876.0,97.0,3.4,26.0,723.0,653.13,497.64
2016,6,21,15,45,862.5,94.5,3.45,25.5,679.0,600.79,459.42
2016,6,21,16,0,849.0,92.0,3.5,25.0,635.0,547.6,419.24
2016,6,21,16,15,832.0,89.0,3.5,24.5,587.5,491.3,375.23
2016,6,21,16,30,815.0,86.0,3.5,24.0,540.0,434.86,329.57
2016,6,21,16,45,793.5,82.5,3.5,23.5,490.5,376.64,281.1
2016,6,21,17,0,772.0,79.0,3.5,23.0,441.0,319.59,232.21
2016,6,21,17,15,742.0,75.0,3.45,22.0,390.5,261.33,182.21
2016,6,21,17,30,712.0,71.0,3.4,21.0,340.0,205.8,134.62
2016,6,21,17,45,671.5,66.0,3.4,20.5,290.0,147.94,87.63
2016,6,21,18,0,631.0,61.0,3.4,20.0,240.0,97.24,52.12
2016,6,21,18,15,570.0,54.5,3.3,19.5,192.5,49.63,30.19
2016,6,21,18,30,509.0,48.0,3.2,19.0,145.0,37.25,26.81
2016,6,21,18,45,416.0,39.0,3.1,18.5,103.0,30.91,20.9
2016,6,21,19,0,323.0,30.0,3.0,18.0,61.0,24.37,14.08
2016,6,21,19,15,161.5,15.0,3.0,17.5,30.5,11.92,0.0
2016,6,21,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,4,45,51.0,5.5,3.5,11.5,7.0,0.0,0.0
2016,6,22,5,0,102.0,11.0,3.6,12.0,14.0,10.01,0.0
2016,6,22,5,15,245.5,22.0,3.65,12.5,46.0,17.96,4.77
2016,6,22,5,30,389.0,33.0,3.7,13.0,78.0,26.64,17.08
2016,6,22,5,45,477.0,41.0,3.75,13.5,122.0,32.26,22.77
2016,6,22,6,0,565.0,49.0,3.8,14.0,166.0,37.72,27.95
2016,6,22,6,15,621.0,54.5,3.8,14.5,215.0,64.11,34.89
2016,6,22,6,30,677.0,60.0,3.8,15.0,264.0,117.68,66.12
2016,6,22,6,45,715.0,64.5,3.8,16.0,315.5,170.68,106.5
2016,6,22,7,0,753.0,69.0,3.8,17.0,367.0,227.79,154.87
2016,6,22,7,15,780.5,72.5,3.75,17.5,418.0,284.91,205.56
2016,6,22,7,30,808.0,76.0,3.7,18.0,469.0,344.32,258.03
2016,6,22,7,45,829.0,79.0,3.65,18.5,519.0,402.71,308.78
2016,6,22,8,0,850.0,82.0,3.6,19.0,569.0,462.9,359.39
2016,6,22,8,15,865.5,84.5,3.55,19.5,616.0,519.15,405.35
2016,6,22,8,30,881.0,87.0,3.5,20.0,663.0,575.14,449.51
2016,6,22,8,45,894.5,88.5,3.5,20.5,707.0,628.43,490.3
2016,6,22,9,0,908.0,90.0,3.5,21.0,751.0,680.71,529.06
2016,6,22,9,15,917.5,91.5,3.45,21.0,790.0,728.94,564.6
2016,6,22,9,30,927.0,93.0,3.4,21.0,829.0,775.28,596.4
2016,6,22,9,45,934.5,94.5,3.35,21.5,862.5,817.96,623.67
2016,6,22,10,0,942.0,96.0,3.3,22.0,896.0,858.13,648.79
2016,6,22,10,15,947.0,97.0,3.3,22.0,924.0,893.02,671.53
2016,6,22,10,30,952.0,98.0,3.3,22.0,952.0,924.87,692.11
2016,6,22,10,45,956.0,99.0,3.3,22.5,973.0,952.62,708.49
2016,6,22,11,0,960.0,100.0,3.3,23.0,994.0,976.99,722.54
2016,6,22,11,15,962.5,100.5,3.3,23.0,1008.0,995.98,734.44
2016,6,22,11,30,965.0,101.0,3.3,23.0,1022.0,1011.33,744.02
2016,6,22,11,45,966.0,101.5,3.35,23.5,1029.0,1021.56,749.28
2016,6,22,12,0,967.0,102.0,3.4,24.0,1036.0,1028.05,752.21
2016,6,22,12,15,967.0,102.0,3.4,24.0,1035.5,1029.33,752.95
2016,6,22,12,30,967.0,102.0,3.4,24.0,1035.0,1026.84,751.39
2016,6,22,12,45,959.5,106.0,3.4,24.0,1025.5,1017.35,745.39
2016,6,22,13,0,952.0,110.0,3.4,24.0,1016.0,1004.24,737.16
2016,6,22,13,15,949.5,109.5,3.4,24.0,1001.0,987.9,726.91
2016,6,22,13,30,947.0,109.0,3.4,24.0,986.0,968.0,714.37
2016,6,22,13,45,942.5,108.5,3.45,24.0,964.0,942.85,698.72
2016,6,22,14,0,938.0,108.0,3.5,24.0,942.0,914.41,680.83
2016,6,22,14,15,932.0,106.5,3.5,24.0,913.5,880.63,658.94
2016,6,22,14,30,926.0,105.0,3.5,24.0,885.0,843.95,634.97
2016,6,22,14,45,919.0,103.0,3.5,24.0,850.0,803.33,608.09
2016,6,22,15,0,912.0,101.0,3.5,24.0,815.0,760.27,579.26
2016,6,22,15,15,901.5,99.0,3.5,23.5,775.0,712.61,546.62
2016,6,22,15,30,891.0,97.0,3.5,23.0,735.0,663.26,511.15
2016,6,22,15,45,878.5,94.0,3.55,23.0,690.5,610.34,471.19
2016,6,22,16,0,866.0,91.0,3.6,23.0,646.0,556.43,429.28
2016,6,22,16,15,848.5,88.5,3.6,22.5,597.5,499.84,384.68
2016,6,22,16,30,831.0,86.0,3.6,22.0,549.0,442.43,337.91
2016,6,22,16,45,808.5,82.5,3.65,21.5,498.5,382.94,288.11
2016,6,22,17,0,786.0,79.0,3.7,21.0,448.0,324.71,237.91
2016,6,22,17,15,755.5,75.0,3.7,20.5,396.5,265.49,186.33
2016,6,22,17,30,725.0,71.0,3.7,20.0,345.0,209.03,137.37
2016,6,22,17,45,682.0,66.0,3.75,19.5,294.0,152.99,91.7
2016,6,22,18,0,639.0,61.0,3.8,19.0,243.0,98.46,52.93
2016,6,22,18,15,577.5,54.5,3.8,18.0,195.0,50.3,30.52
2016,6,22,18,30,516.0,48.0,3.8,17.0,147.0,37.25,27.06
2016,6,22,18,45,418.0,39.5,3.8,16.5,104.5,31.34,21.47
2016,6,22,19,0,320.0,31.0,3.8,16.0,62.0,25.27,14.99
2016,6,22,19,15,160.0,15.5,3.8,15.5,31.0,12.35,0.0
2016,6,22,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,63.5,5.5,3.3,11.5,7.0,0.0,0.0
2016,6,23,5,0,127.0,11.0,3.4,12.0,14.0,10.01,0.0
2016,6,23,5,15,273.5,21.0,3.4,12.5,46.5,17.1,3.98
2016,6,23,5,30,420.0,31.0,3.4,13.0,79.0,24.93,15.59
2016,6,23,5,45,510.0,38.0,3.45,13.5,124.0,29.8,20.6
2016,6,23,6,0,600.0,45.0,3.5,14.0,169.0,37.71,27.94
2016,6,23,6,15,653.5,50.0,3.5,14.5,218.5,64.09,34.43
2016,6,23,6,30,707.0,55.0,3.5,15.0,268.0,115.51,63.11
2016,6,23,6,45,746.5,58.5,3.55,15.5,320.0,169.59,104.37
2016,6,23,7,0,786.0,62.0,3.6,16.0,372.0,227.92,154.18
2016,6,23,7,15,811.0,65.0,3.5,16.5,423.0,285.73,205.9
2016,6,23,7,30,836.0,68.0,3.4,17.0,474.0,347.47,260.62
2016,6,23,7,45,856.0,70.5,3.35,18.0,524.0,406.05,311.22
2016,6,23,8,0,876.0,73.0,3.3,19.0,574.0,465.38,360.65
2016,6,23,8,15,889.5,75.0,3.25,19.5,620.5,521.47,406.51
2016,6,23,8,30,903.0,77.0,3.2,20.0,667.0,577.06,450.32
2016,6,23,8,45,913.0,79.0,3.15,20.5,709.5,629.79,490.44
2016,6,23,9,0,923.0,81.0,3.1,21.0,752.0,681.14,528.16
2016,6,23,9,15,930.5,82.5,3.05,21.5,790.0,728.65,561.91
2016,6,23,9,30,938.0,84.0,3.0,22.0,828.0,774.08,591.33
2016,6,23,9,45,937.5,89.0,3.0,22.5,859.0,814.5,617.0
2016,6,23,10,0,937.0,94.0,3.0,23.0,890.0,851.83,640.22
2016,6,23,10,15,941.0,95.0,3.05,23.0,916.5,885.77,662.49
2016,6,23,10,30,945.0,96.0,3.1,23.0,943.0,916.64,682.62
2016,6,23,10,45,948.5,95.5,3.2,23.5,962.5,942.37,698.29
2016,6,23,11,0,952.0,95.0,3.3,24.0,982.0,964.72,711.71
2016,6,23,11,15,953.5,95.5,3.4,24.0,995.5,982.71,723.67
2016,6,23,11,30,955.0,96.0,3.5,24.0,1009.0,997.06,733.35
2016,6,23,11,45,956.5,95.5,3.6,24.0,1015.0,1006.77,740.08
2016,6,23,12,0,958.0,95.0,3.7,24.0,1021.0,1012.76,744.5
2016,6,23,12,15,958.0,95.0,3.8,23.5,1020.0,1014.08,747.43
2016,6,23,12,30,958.0,95.0,3.9,23.0,1019.0,1011.67,748.01
2016,6,23,12,45,953.0,97.0,4.0,23.0,1010.5,1002.74,742.9
2016,6,23,13,0,948.0,99.0,4.1,23.0,1002.0,990.18,735.48
2016,6,23,13,15,945.5,98.0,4.1,23.0,986.5,973.45,724.74
2016,6,23,13,30,943.0,97.0,4.1,23.0,971.0,953.16,711.67
2016,6,23,13,45,941.5,95.0,4.2,23.0,950.0,929.31,696.76
2016,6,23,14,0,940.0,93.0,4.3,23.0,929.0,902.03,679.46
2016,6,23,14,15,934.0,91.5,4.35,22.5,900.0,868.21,658.58
2016,6,23,14,30,928.0,90.0,4.4,22.0,871.0,831.51,635.42
2016,6,23,14,45,921.5,87.5,4.45,22.0,836.5,790.74,608.08
2016,6,23,15,0,915.0,85.0,4.5,22.0,802.0,747.5,578.67
2016,6,23,15,15,904.5,83.5,4.5,21.5,762.0,700.27,546.06
2016,6,23,15,30,894.0,82.0,4.5,21.0,722.0,651.35,510.04
2016,6,23,15,45,881.0,80.0,4.5,21.0,678.0,599.04,469.44
2016,6,23,16,0,868.0,78.0,4.5,21.0,634.0,545.79,427.01
2016,6,23,16,15,852.0,75.5,4.5,20.5,587.0,489.94,382.08
2016,6,23,16,30,836.0,73.0,4.5,20.0,540.0,434.0,335.54
2016,6,23,16,45,813.0,70.5,4.5,20.0,490.0,375.61,285.11
2016,6,23,17,0,790.0,68.0,4.5,20.0,440.0,316.4,232.94
2016,6,23,17,15,761.5,65.0,4.4,19.5,390.0,258.5,181.71
2016,6,23,17,30,733.0,62.0,4.3,19.0,340.0,203.09,132.97
2016,6,23,17,45,691.5,58.0,4.25,18.5,290.0,147.72,87.35
2016,6,23,18,0,650.0,54.0,4.2,18.0,240.0,96.94,51.36
2016,6,23,18,15,592.0,48.5,4.05,17.5,192.5,49.36,29.28
2016,6,23,18,30,534.0,43.0,3.9,17.0,145.0,33.09,23.41
2016,6,23,18,45,440.5,35.5,3.8,16.5,103.5,27.88,18.49
2016,6,23,19,0,347.0,28.0,3.7,16.0,62.0,22.55,12.79
2016,6,23,19,15,173.5,14.0,3.65,15.5,31.0,11.03,0.0
2016,6,23,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,24,4,45,54.0,5.0,3.0,11.5,6.5,0.0,0.0
2016,6,24,5,0,108.0,10.0,3.1,12.0,13.0,9.1,0.0
2016,6,24,5,15,255.5,21.0,3.1,12.5,45.0,17.11,3.64
2016,6,24,5,30,403.0,32.0,3.1,13.0,77.0,25.83,16.33
2016,6,24,5,45,489.0,39.5,3.15,13.5,121.5,31.06,21.7
2016,6,24,6,0,575.0,47.0,3.2,14.0,166.0,36.15,26.55
2016,6,24,6,15,631.0,53.0,3.1,14.5,215.5,65.38,36.32
2016,6,24,6,30,687.0,59.0,3.0,15.0,265.0,116.54,64.88
2016,6,24,6,45,724.5,63.5,2.9,15.5,316.5,170.01,105.58
2016,6,24,7,0,762.0,68.0,2.8,16.0,368.0,227.55,154.48
2016,6,24,7,15,789.5,71.5,2.65,16.5,419.5,285.18,205.51
2016,6,24,7,30,817.0,75.0,2.5,17.0,471.0,345.11,258.17
2016,6,24,7,45,837.0,78.5,2.35,18.0,521.0,404.11,308.4
2016,6,24,8,0,857.0,82.0,2.2,19.0,571.0,464.81,357.93
2016,6,24,8,15,872.0,84.5,2.1,19.5,618.5,521.23,403.06
2016,6,24,8,30,887.0,87.0,2.0,20.0,666.0,577.33,446.13
2016,6,24,8,45,898.0,89.5,1.95,20.5,709.5,630.45,485.55
2016,6,24,9,0,909.0,92.0,1.9,21.0,753.0,682.32,522.62
2016,6,24,9,15,918.5,93.5,1.85,21.5,792.0,730.68,555.95
2016,6,24,9,30,928.0,95.0,1.8,22.0,831.0,777.15,585.48
2016,6,24,9,45,936.0,96.0,1.8,22.5,865.0,819.86,611.88
2016,6,24,10,0,944.0,97.0,1.8,23.0,899.0,860.1,636.24
2016,6,24,10,15,949.5,98.0,1.8,23.0,926.5,895.58,658.41
2016,6,24,10,30,955.0,99.0,1.8,23.0,954.0,928.03,678.48
2016,6,24,10,45,959.0,99.5,1.85,23.5,975.5,955.48,694.48
2016,6,24,11,0,963.0,100.0,1.9,24.0,997.0,979.53,708.29
2016,6,24,11,15,965.5,100.5,1.95,24.0,1011.0,998.69,720.39
2016,6,24,11,30,968.0,101.0,2.0,24.0,1025.0,1014.19,730.28
2016,6,24,11,45,969.0,101.0,2.15,24.5,1032.0,1024.08,736.51
2016,6,24,12,0,970.0,101.0,2.3,25.0,1039.0,1030.2,740.42
2016,6,24,12,15,970.0,101.5,2.4,25.0,1038.5,1032.08,742.62
2016,6,24,12,30,970.0,102.0,2.5,25.0,1038.0,1030.18,742.52
2016,6,24,12,45,959.5,108.0,2.6,25.0,1027.5,1019.85,737.13
2016,6,24,13,0,949.0,114.0,2.7,25.0,1017.0,1005.93,729.53
2016,6,24,13,15,946.5,113.0,2.8,25.0,1002.0,989.26,720.17
2016,6,24,13,30,944.0,112.0,2.9,25.0,987.0,969.03,708.48
2016,6,24,13,45,939.5,111.5,3.0,25.0,965.0,944.03,693.6
2016,6,24,14,0,935.0,111.0,3.1,25.0,943.0,915.76,676.46
2016,6,24,14,15,929.0,109.5,3.1,25.0,914.0,882.13,654.94
2016,6,24,14,30,923.0,108.0,3.1,25.0,885.0,845.63,631.37
2016,6,24,14,45,914.5,106.5,3.15,25.0,850.5,804.51,604.73
2016,6,24,15,0,906.0,105.0,3.2,25.0,816.0,761.07,576.18
2016,6,24,15,15,896.0,103.0,3.15,24.5,775.5,714.04,544.0
2016,6,24,15,30,886.0,101.0,3.1,24.0,735.0,665.27,509.13
2016,6,24,15,45,871.5,99.0,3.1,24.0,690.5,612.37,469.43
2016,6,24,16,0,857.0,97.0,3.1,24.0,646.0,558.66,428.0
2016,6,24,16,15,839.5,94.0,3.1,23.5,598.0,501.87,383.78
2016,6,24,16,30,822.0,91.0,3.1,23.0,550.0,444.75,337.77
2016,6,24,16,45,798.5,87.5,3.1,23.0,499.5,385.32,287.94
2016,6,24,17,0,775.0,84.0,3.1,23.0,449.0,327.26,238.01
2016,6,24,17,15,743.5,79.5,3.05,22.5,397.5,267.87,186.99
2016,6,24,17,30,712.0,75.0,3.0,22.0,346.0,208.59,136.38
2016,6,24,17,45,668.0,70.0,3.0,21.5,294.5,152.74,91.28
2016,6,24,18,0,624.0,65.0,3.0,21.0,243.0,101.8,55.54
2016,6,24,18,15,560.5,58.0,2.9,20.0,194.5,53.93,32.78
2016,6,24,18,30,497.0,51.0,2.8,19.0,146.0,39.74,28.99
2016,6,24,18,45,399.5,41.5,2.7,18.0,104.0,33.05,22.81
2016,6,24,19,0,302.0,32.0,2.6,17.0,62.0,26.14,15.68
2016,6,24,19,15,151.0,16.0,2.6,16.5,31.0,12.78,0.0
2016,6,24,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,25,4,45,43.5,5.0,1.45,13.5,6.0,0.0,0.0
2016,6,25,5,0,87.0,10.0,1.4,14.0,12.0,9.1,0.0
2016,6,25,5,15,230.0,21.5,1.4,14.5,43.0,17.58,3.42
2016,6,25,5,30,373.0,33.0,1.4,15.0,74.0,26.72,16.92
2016,6,25,5,45,463.0,41.0,1.4,16.0,118.0,32.32,22.57
2016,6,25,6,0,553.0,49.0,1.4,17.0,162.0,37.78,27.65
2016,6,25,6,15,610.0,55.0,1.35,17.5,211.5,62.41,34.1
2016,6,25,6,30,667.0,61.0,1.3,18.0,261.0,115.82,64.32
2016,6,25,6,45,707.5,65.5,1.3,18.5,312.5,168.55,103.53
2016,6,25,7,0,748.0,70.0,1.3,19.0,364.0,225.72,150.94
2016,6,25,7,15,776.5,73.5,1.3,19.5,415.0,282.83,200.34
2016,6,25,7,30,805.0,77.0,1.3,20.0,466.0,342.37,251.43
2016,6,25,7,45,826.5,80.0,1.35,21.0,516.5,400.84,300.23
2016,6,25,8,0,848.0,83.0,1.4,22.0,567.0,461.16,348.68
2016,6,25,8,15,864.0,85.5,1.45,22.5,614.5,517.64,393.24
2016,6,25,8,30,880.0,88.0,1.5,23.0,662.0,573.92,436.08
2016,6,25,8,45,893.0,90.0,1.55,23.5,706.0,627.45,475.51
2016,6,25,9,0,906.0,92.0,1.6,24.0,750.0,679.94,512.93
2016,6,25,9,15,915.5,94.0,1.65,24.5,789.0,728.7,546.64
2016,6,25,9,30,925.0,96.0,1.7,25.0,828.0,775.58,576.84
2016,6,25,9,45,925.5,101.0,1.75,25.5,860.5,816.34,602.02
2016,6,25,10,0,926.0,106.0,1.8,26.0,893.0,854.11,624.97
2016,6,25,10,15,931.5,107.5,1.9,26.0,920.5,889.55,647.96
2016,6,25,10,30,937.0,109.0,2.0,26.0,948.0,922.03,668.98
2016,6,25,10,45,940.5,110.5,2.1,26.0,969.0,949.61,686.83
2016,6,25,11,0,944.0,112.0,2.2,26.0,990.0,973.82,702.58
2016,6,25,11,15,946.0,112.5,2.25,26.0,1004.0,992.23,714.16
2016,6,25,11,30,948.0,113.0,2.3,26.0,1018.0,1007.04,723.58
2016,6,25,11,45,949.0,113.5,2.4,26.5,1024.5,1017.26,729.3
2016,6,25,12,0,950.0,114.0,2.5,27.0,1031.0,1023.8,732.78
2016,6,25,12,15,949.5,114.0,2.55,27.0,1030.5,1024.73,733.78
2016,6,25,12,30,949.0,114.0,2.6,27.0,1030.0,1021.97,732.58
2016,6,25,12,45,950.0,112.0,2.7,27.0,1023.0,1015.03,729.33
2016,6,25,13,0,951.0,110.0,2.8,27.0,1016.0,1004.37,723.77
2016,6,25,13,15,948.5,109.5,2.85,27.0,1000.5,988.19,714.28
2016,6,25,13,30,946.0,109.0,2.9,27.0,985.0,968.45,702.55
2016,6,25,13,45,941.5,108.0,2.95,27.0,963.0,942.96,687.09
2016,6,25,14,0,937.0,107.0,3.0,27.0,941.0,914.19,669.43
2016,6,25,14,15,931.5,105.5,3.05,26.5,912.5,880.95,649.99
2016,6,25,14,30,926.0,104.0,3.1,26.0,884.0,844.79,628.34
2016,6,25,14,45,918.5,102.5,3.15,26.0,849.5,804.36,602.27
2016,6,25,15,0,911.0,101.0,3.2,26.0,815.0,761.52,574.24
2016,6,25,15,15,900.5,99.0,3.2,25.5,775.0,713.97,542.21
2016,6,25,15,30,890.0,97.0,3.2,25.0,735.0,664.72,507.29
2016,6,25,15,45,877.5,94.0,3.25,25.0,690.5,611.88,467.91
2016,6,25,16,0,865.0,91.0,3.3,25.0,646.0,558.05,426.59
2016,6,25,16,15,848.0,88.5,3.25,24.5,598.0,501.76,382.66
2016,6,25,16,30,831.0,86.0,3.2,24.0,550.0,444.62,336.59
2016,6,25,16,45,809.0,82.5,3.2,24.0,500.0,385.29,286.9
2016,6,25,17,0,787.0,79.0,3.2,24.0,450.0,327.15,236.93
2016,6,25,17,15,757.0,75.0,3.15,23.5,398.5,267.92,186.03
2016,6,25,17,30,727.0,71.0,3.1,23.0,347.0,211.4,137.59
2016,6,25,17,45,685.0,66.0,3.05,22.5,296.0,155.25,92.22
2016,6,25,18,0,643.0,61.0,3.0,22.0,245.0,100.52,53.43
2016,6,25,18,15,582.0,54.5,2.85,21.0,196.5,51.95,30.41
2016,6,25,18,30,521.0,48.0,2.7,20.0,148.0,37.23,26.69
2016,6,25,18,45,426.0,39.0,2.6,19.0,105.5,30.88,20.85
2016,6,25,19,0,331.0,30.0,2.5,18.0,63.0,24.33,14.14
2016,6,25,19,15,165.5,15.0,2.55,17.5,31.5,11.9,0.0
2016,6,25,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,45,41.0,5.0,1.9,13.5,5.5,0.0,0.0
2016,6,26,5,0,82.0,10.0,1.9,14.0,11.0,9.1,0.0
2016,6,26,5,15,217.5,21.5,1.9,14.5,41.0,17.6,2.96
2016,6,26,5,30,353.0,33.0,1.9,15.0,71.0,26.73,16.87
2016,6,26,5,45,440.5,41.0,1.9,16.0,114.0,32.3,22.53
2016,6,26,6,0,528.0,49.0,1.9,17.0,157.0,37.72,27.59
2016,6,26,6,15,584.5,55.5,1.8,17.5,205.0,61.4,34.06
2016,6,26,6,30,641.0,62.0,1.7,18.0,253.0,110.49,61.07
2016,6,26,6,45,682.0,66.5,1.6,18.5,303.5,164.91,101.75
2016,6,26,7,0,723.0,71.0,1.5,19.0,354.0,220.66,147.94
2016,6,26,7,15,751.5,74.5,1.45,19.5,404.5,276.31,196.11
2016,6,26,7,30,780.0,78.0,1.4,20.0,455.0,334.41,246.02
2016,6,26,7,45,802.0,81.0,1.4,21.0,504.0,391.69,293.8
2016,6,26,8,0,824.0,84.0,1.4,22.0,553.0,450.1,340.71
2016,6,26,8,15,840.0,87.0,1.4,22.5,600.0,506.59,385.09
2016,6,26,8,30,856.0,90.0,1.4,23.0,647.0,562.16,427.15
2016,6,26,8,45,868.0,92.0,1.45,24.0,690.0,613.97,464.46
2016,6,26,9,0,880.0,94.0,1.5,25.0,733.0,664.69,499.64
2016,6,26,9,15,889.5,96.0,1.55,25.5,771.5,712.36,532.53
2016,6,26,9,30,899.0,98.0,1.6,26.0,810.0,758.22,562.19
2016,6,26,9,45,907.5,98.5,1.7,26.5,843.5,799.83,588.41
2016,6,26,10,0,916.0,99.0,1.8,27.0,877.0,839.09,612.83
2016,6,26,10,15,921.0,100.5,1.85,27.0,904.0,873.85,634.86
2016,6,26,10,30,926.0,102.0,1.9,27.0,931.0,905.67,654.92
2016,6,26,10,45,928.0,104.0,2.0,27.5,951.0,932.19,670.75
2016,6,26,11,0,930.0,106.0,2.1,28.0,971.0,955.33,684.43
2016,6,26,11,15,932.0,106.5,2.15,28.0,984.5,973.56,695.85
2016,6,26,11,30,934.0,107.0,2.2,28.0,998.0,988.25,705.15
2016,6,26,11,45,933.5,108.0,2.3,28.5,1004.5,997.46,710.21
2016,6,26,12,0,933.0,109.0,2.4,29.0,1011.0,1003.02,713.09
2016,6,26,12,15,933.0,109.0,2.5,29.0,1010.5,1004.46,714.9
2016,6,26,12,30,933.0,109.0,2.6,29.0,1010.0,1002.26,714.52
2016,6,26,12,45,921.5,115.5,2.75,29.0,999.0,991.75,709.39
2016,6,26,13,0,910.0,122.0,2.9,29.0,988.0,977.8,702.11
2016,6,26,13,15,907.0,121.0,2.95,28.5,973.5,961.33,693.78
2016,6,26,13,30,904.0,120.0,3.0,28.0,959.0,941.46,683.24
2016,6,26,13,45,900.0,119.0,3.1,28.0,937.0,917.39,668.91
2016,6,26,14,0,896.0,118.0,3.2,28.0,915.0,890.14,652.41
2016,6,26,14,15,890.0,116.5,3.25,28.0,887.0,857.72,632.02
2016,6,26,14,30,884.0,115.0,3.3,28.0,859.0,822.54,609.64
2016,6,26,14,45,875.5,113.0,3.4,28.0,825.0,782.38,583.88
2016,6,26,15,0,867.0,111.0,3.5,28.0,791.0,740.01,556.26
2016,6,26,15,15,856.5,109.0,3.5,27.5,752.0,694.29,525.02
2016,6,26,15,30,846.0,107.0,3.5,27.0,713.0,646.97,491.5
2016,6,26,15,45,832.0,104.0,3.55,27.0,669.5,596.54,453.9
2016,6,26,16,0,818.0,101.0,3.6,27.0,626.0,543.45,413.32
2016,6,26,16,15,800.5,98.0,3.55,26.5,579.5,488.21,370.46
2016,6,26,16,30,783.0,95.0,3.5,26.0,533.0,433.14,326.31
2016,6,26,16,45,761.5,90.5,3.5,26.0,484.0,375.62,278.47
2016,6,26,17,0,740.0,86.0,3.5,26.0,435.0,319.32,230.48
2016,6,26,17,15,709.0,81.5,3.4,25.0,385.0,259.51,180.1
2016,6,26,17,30,678.0,77.0,3.3,24.0,335.0,204.77,133.82
2016,6,26,17,45,638.5,71.0,3.25,23.5,286.0,150.62,90.14
2016,6,26,18,0,599.0,65.0,3.2,23.0,237.0,100.88,55.05
2016,6,26,18,15,538.5,58.0,3.05,22.0,189.5,54.46,32.58
2016,6,26,18,30,478.0,51.0,2.9,21.0,142.0,39.66,28.66
2016,6,26,18,45,390.5,41.0,2.8,20.5,101.5,32.57,22.13
2016,6,26,19,0,303.0,31.0,2.7,20.0,61.0,25.2,14.7
2016,6,26,19,15,151.5,15.5,2.7,19.5,30.5,12.32,0.0
2016,6,26,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,45,39.0,4.5,2.15,14.5,5.5,0.0,0.0
2016,6,27,5,0,78.0,9.0,2.2,15.0,11.0,8.19,0.0
2016,6,27,5,15,212.5,20.5,2.15,15.5,40.5,16.7,1.97
2016,6,27,5,30,347.0,32.0,2.1,16.0,70.0,25.84,15.99
2016,6,27,5,45,433.0,40.5,2.1,17.0,112.0,31.88,22.04
2016,6,27,6,0,519.0,49.0,2.1,18.0,154.0,37.73,27.46
2016,6,27,6,15,576.5,55.0,2.0,18.5,202.0,60.18,33.33
2016,6,27,6,30,634.0,61.0,1.9,19.0,250.0,108.43,59.49
2016,6,27,6,45,674.5,66.0,1.8,20.0,300.0,162.73,99.75
2016,6,27,7,0,715.0,71.0,1.7,21.0,350.0,218.37,145.34
2016,6,27,7,15,744.0,75.0,1.65,21.5,400.5,274.15,193.3
2016,6,27,7,30,773.0,79.0,1.6,22.0,451.0,332.47,243.08
2016,6,27,7,45,795.0,82.0,1.6,23.0,500.5,389.39,290.36
2016,6,27,8,0,817.0,85.0,1.6,24.0,550.0,447.44,336.82
2016,6,27,8,15,834.0,87.5,1.65,24.5,597.0,503.6,381.02
2016,6,27,8,30,851.0,90.0,1.7,25.0,644.0,558.97,423.13
2016,6,27,8,45,864.5,92.0,1.75,26.0,687.5,611.47,460.9
2016,6,27,9,0,878.0,94.0,1.8,27.0,731.0,663.04,496.63
2016,6,27,9,15,888.5,96.0,1.85,27.0,770.0,711.35,530.98
2016,6,27,9,30,899.0,98.0,1.9,27.0,809.0,757.95,562.29
2016,6,27,9,45,895.5,106.0,1.95,27.5,839.5,797.63,586.82
2016,6,27,10,0,892.0,114.0,2.0,28.0,870.0,834.09,608.97
2016,6,27,10,15,898.5,115.5,2.05,28.0,898.0,869.4,631.43
2016,6,27,10,30,905.0,117.0,2.1,28.0,926.0,901.91,651.96
2016,6,27,10,45,909.5,118.0,2.2,28.5,947.5,929.21,668.24
2016,6,27,11,0,914.0,119.0,2.3,29.0,969.0,953.31,682.46
2016,6,27,11,15,916.5,119.5,2.4,29.0,983.0,971.76,694.49
2016,6,27,11,30,919.0,120.0,2.5,29.0,997.0,986.75,704.43
2016,6,27,11,45,920.5,120.5,2.6,29.5,1004.0,997.26,710.23
2016,6,27,12,0,922.0,121.0,2.7,30.0,1011.0,1004.22,713.87
2016,6,27,12,15,922.0,121.0,2.8,30.0,1010.5,1005.69,715.59
2016,6,27,12,30,922.0,121.0,2.9,30.0,1010.0,1003.57,715.16
2016,6,27,12,45,925.5,117.0,3.0,30.0,1004.0,997.4,712.25
2016,6,27,13,0,929.0,113.0,3.1,30.0,998.0,987.53,707.06
2016,6,27,13,15,926.5,112.5,3.15,30.0,983.0,971.75,697.77
2016,6,27,13,30,924.0,112.0,3.2,30.0,968.0,952.49,686.29
2016,6,27,13,45,920.0,110.5,3.3,30.0,946.0,927.52,671.45
2016,6,27,14,0,916.0,109.0,3.4,30.0,924.0,899.31,654.41
2016,6,27,14,15,910.0,107.5,3.45,29.5,896.0,866.34,635.06
2016,6,27,14,30,904.0,106.0,3.5,29.0,868.0,830.53,613.59
2016,6,27,14,45,897.5,104.0,3.6,29.0,834.0,791.21,588.47
2016,6,27,15,0,891.0,102.0,3.7,29.0,800.0,749.47,561.36
2016,6,27,15,15,880.5,100.0,3.75,28.5,761.0,702.78,530.12
2016,6,27,15,30,870.0,98.0,3.8,28.0,722.0,654.44,496.08
2016,6,27,15,45,859.0,94.5,3.85,28.0,678.5,602.96,457.8
2016,6,27,16,0,848.0,91.0,3.9,28.0,635.0,550.38,417.56
2016,6,27,16,15,831.5,88.0,3.9,27.5,588.0,494.44,374.26
2016,6,27,16,30,815.0,85.0,3.9,27.0,541.0,438.23,329.26
2016,6,27,16,45,795.0,81.0,3.9,26.5,492.0,380.05,281.31
2016,6,27,17,0,775.0,77.0,3.9,26.0,443.0,322.86,232.79
2016,6,27,17,15,746.0,73.0,3.8,25.5,392.5,264.56,182.8
2016,6,27,17,30,717.0,69.0,3.7,25.0,342.0,208.84,135.16
2016,6,27,17,45,678.5,64.0,3.6,24.5,292.0,153.72,90.6
2016,6,27,18,0,640.0,59.0,3.5,24.0,242.0,99.73,52.25
2016,6,27,18,15,581.0,53.0,3.35,23.0,194.5,51.7,29.31
2016,6,27,18,30,522.0,47.0,3.2,22.0,147.0,36.38,25.72
2016,6,27,18,45,432.0,38.0,3.1,21.0,105.0,30.01,19.91
2016,6,27,19,0,342.0,29.0,3.0,20.0,63.0,23.42,13.27
2016,6,27,19,15,171.0,14.5,2.95,19.5,31.5,11.46,0.0
2016,6,27,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,28,5,15,178.5,16.0,2.2,14.5,35.5,12.63,0.0
2016,6,28,5,30,357.0,32.0,2.1,15.0,71.0,25.91,16.08
2016,6,28,5,45,442.0,40.5,2.05,15.5,113.5,31.95,22.24
2016,6,28,6,0,527.0,49.0,2.0,16.0,156.0,37.81,27.76
2016,6,28,6,15,584.5,55.5,1.9,16.5,204.0,60.34,33.87
2016,6,28,6,30,642.0,62.0,1.8,17.0,252.0,109.47,60.61
2016,6,28,6,45,681.5,67.0,1.7,18.0,302.5,164.17,101.37
2016,6,28,7,0,721.0,72.0,1.6,19.0,353.0,220.02,147.45
2016,6,28,7,15,750.0,76.0,1.55,19.5,403.5,276.17,196.02
2016,6,28,7,30,779.0,80.0,1.5,20.0,454.0,334.87,246.43
2016,6,28,7,45,801.5,83.0,1.5,21.0,503.5,392.35,294.44
2016,6,28,8,0,824.0,86.0,1.5,22.0,553.0,451.02,341.63
2016,6,28,8,15,841.0,88.5,1.5,22.5,600.5,507.57,386.16
2016,6,28,8,30,858.0,91.0,1.5,23.0,648.0,563.34,428.49
2016,6,28,8,45,872.0,92.5,1.55,24.0,692.0,616.06,466.54
2016,6,28,9,0,886.0,94.0,1.6,25.0,736.0,667.87,502.56
2016,6,28,9,15,896.0,96.0,1.65,25.5,775.0,716.24,535.99
2016,6,28,9,30,906.0,98.0,1.7,26.0,814.0,762.83,566.18
2016,6,28,9,45,913.0,100.5,1.75,26.5,848.0,805.59,592.71
2016,6,28,10,0,920.0,103.0,1.8,27.0,882.0,845.9,617.3
2016,6,28,10,15,925.5,104.0,1.85,27.0,910.0,880.83,639.38
2016,6,28,10,30,931.0,105.0,1.9,27.0,938.0,912.83,659.51
2016,6,28,10,45,934.5,106.5,2.0,27.0,959.5,940.43,677.33
2016,6,28,11,0,938.0,108.0,2.1,27.0,981.0,964.7,693.08
2016,6,28,11,15,941.0,108.5,2.15,27.0,995.5,984.11,705.25
2016,6,28,11,30,944.0,109.0,2.2,27.0,1010.0,999.97,715.29
2016,6,28,11,45,944.5,110.0,2.3,27.5,1017.0,1010.33,721.08
2016,6,28,12,0,945.0,111.0,2.4,28.0,1024.0,1017.0,724.66
2016,6,28,12,15,945.5,111.0,2.45,28.0,1024.0,1019.04,726.35
2016,6,28,12,30,946.0,111.0,2.5,28.0,1024.0,1017.4,725.87
2016,6,28,12,45,938.0,115.5,2.6,28.0,1014.5,1008.29,721.26
2016,6,28,13,0,930.0,120.0,2.7,28.0,1005.0,995.64,714.5
2016,6,28,13,15,927.5,119.5,2.75,27.5,990.5,979.9,706.76
2016,6,28,13,30,925.0,119.0,2.8,27.0,976.0,960.67,696.76
2016,6,28,13,45,922.5,116.5,2.85,27.0,955.0,936.1,681.89
2016,6,28,14,0,920.0,114.0,2.9,27.0,934.0,908.2,664.81
2016,6,28,14,15,914.5,113.0,2.95,27.0,905.5,876.03,644.81
2016,6,28,14,30,909.0,112.0,3.0,27.0,877.0,840.98,622.72
2016,6,28,14,45,903.0,109.0,3.05,27.0,843.5,800.92,597.02
2016,6,28,15,0,897.0,106.0,3.1,27.0,810.0,758.38,569.33
2016,6,28,15,15,887.0,104.0,3.1,26.5,770.5,711.78,538.05
2016,6,28,15,30,877.0,102.0,3.1,26.0,731.0,663.45,504.01
2016,6,28,15,45,866.0,98.5,3.1,26.0,687.5,611.64,465.48
2016,6,28,16,0,855.0,95.0,3.1,26.0,644.0,558.69,425.0
2016,6,28,16,15,838.0,92.0,3.05,25.5,596.5,502.23,381.31
2016,6,28,16,30,821.0,89.0,3.0,25.0,549.0,445.4,335.84
2016,6,28,16,45,800.5,85.0,3.0,24.5,499.0,386.64,287.5
2016,6,28,17,0,780.0,81.0,3.0,24.0,449.0,328.9,238.55
2016,6,28,17,15,750.0,77.0,2.95,23.5,398.0,269.97,188.01
2016,6,28,17,30,720.0,73.0,2.9,23.0,347.0,213.75,139.85
2016,6,28,17,45,681.0,67.5,2.9,22.5,296.5,154.87,92.06
2016,6,28,18,0,642.0,62.0,2.9,22.0,246.0,102.98,55.16
2016,6,28,18,15,581.0,55.5,2.85,21.0,197.5,54.27,31.42
2016,6,28,18,30,520.0,49.0,2.8,20.0,149.0,38.07,27.42
2016,6,28,18,45,427.0,40.0,2.75,19.0,106.5,31.77,21.61
2016,6,28,19,0,334.0,31.0,2.7,18.0,64.0,25.25,14.9
2016,6,28,19,15,167.0,15.5,2.8,17.5,32.0,12.34,0.0
2016,6,28,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,5,15,163.0,17.5,2.65,13.5,34.5,13.97,0.0
2016,6,29,5,30,326.0,35.0,2.6,14.0,69.0,28.71,18.43
2016,6,29,5,45,421.5,44.0,2.6,14.5,112.5,35.07,25.03
2016,6,29,6,0,517.0,53.0,2.6,15.0,156.0,41.25,30.9
2016,6,29,6,15,577.5,59.5,2.55,15.5,205.0,62.96,36.63
2016,6,29,6,30,638.0,66.0,2.5,16.0,254.0,111.97,63.23
2016,6,29,6,45,679.0,71.5,2.5,16.5,305.5,164.27,102.3
2016,6,29,7,0,720.0,77.0,2.5,17.0,357.0,221.09,149.86
2016,6,29,7,15,750.5,81.0,2.45,17.5,408.5,280.39,201.59
2016,6,29,7,30,781.0,85.0,2.4,18.0,460.0,339.68,253.22
2016,6,29,7,45,802.5,89.0,2.4,19.0,510.0,397.9,302.68
2016,6,29,8,0,824.0,93.0,2.4,20.0,560.0,457.23,351.29
2016,6,29,8,15,841.0,96.0,2.4,20.5,607.5,514.18,397.06
2016,6,29,8,30,858.0,99.0,2.4,21.0,655.0,571.13,441.21
2016,6,29,8,45,870.0,102.0,2.4,21.5,699.0,623.52,480.54
2016,6,29,9,0,882.0,105.0,2.4,22.0,743.0,675.48,518.24
2016,6,29,9,15,892.0,107.5,2.4,22.0,782.5,724.24,553.56
2016,6,29,9,30,902.0,110.0,2.4,22.0,822.0,771.23,586.03
2016,6,29,9,45,908.5,112.5,2.45,22.5,856.0,813.52,613.0
2016,6,29,10,0,915.0,115.0,2.5,23.0,890.0,853.32,637.96
2016,6,29,10,15,921.0,116.0,2.55,23.0,918.0,888.58,660.88
2016,6,29,10,30,927.0,117.0,2.6,23.0,946.0,920.94,681.81
2016,6,29,10,45,931.5,118.0,2.65,23.5,967.5,948.9,698.42
2016,6,29,11,0,936.0,119.0,2.7,24.0,989.0,973.57,712.84
2016,6,29,11,15,939.0,119.5,2.7,24.0,1003.5,992.99,724.78
2016,6,29,11,30,942.0,120.0,2.7,24.0,1018.0,1008.86,734.52
2016,6,29,11,45,943.0,120.5,2.75,24.5,1025.0,1019.23,739.83
2016,6,29,12,0,944.0,121.0,2.8,25.0,1032.0,1025.94,742.91
2016,6,29,12,15,944.0,121.0,2.85,25.0,1031.5,1027.55,744.29
2016,6,29,12,30,944.0,121.0,2.9,25.0,1031.0,1025.47,743.46
2016,6,29,12,45,943.0,120.0,2.95,25.0,1023.0,1017.83,739.16
2016,6,29,13,0,942.0,119.0,3.0,25.0,1015.0,1006.51,732.61
2016,6,29,13,15,939.0,118.5,3.0,25.0,1000.0,990.18,722.47
2016,6,29,13,30,936.0,118.0,3.0,25.0,985.0,970.31,710.12
2016,6,29,13,45,932.0,116.5,3.05,25.0,963.0,945.16,694.71
2016,6,29,14,0,928.0,115.0,3.1,25.0,941.0,916.72,677.09
2016,6,29,14,15,922.0,113.5,3.1,24.5,912.5,883.45,657.1
2016,6,29,14,30,916.0,112.0,3.1,24.0,884.0,847.3,634.96
2016,6,29,14,45,908.0,110.0,3.1,24.0,849.5,806.44,608.13
2016,6,29,15,0,900.0,108.0,3.1,24.0,815.0,763.22,579.41
2016,6,29,15,15,889.5,106.0,3.1,24.0,775.0,716.16,546.4
2016,6,29,15,30,879.0,104.0,3.1,24.0,735.0,667.4,510.76
2016,6,29,15,45,865.5,101.5,3.1,24.0,690.5,614.94,471.48
2016,6,29,16,0,852.0,99.0,3.1,24.0,646.0,562.16,430.83
2016,6,29,16,15,834.0,96.0,3.1,23.5,598.0,504.89,386.38
2016,6,29,16,30,816.0,93.0,3.1,23.0,550.0,447.78,340.5
2016,6,29,16,45,792.0,89.5,3.1,22.5,499.5,388.38,291.39
2016,6,29,17,0,768.0,86.0,3.1,22.0,449.0,330.39,242.01
2016,6,29,17,15,736.5,81.5,3.1,21.5,397.5,271.22,191.06
2016,6,29,17,30,705.0,77.0,3.1,21.0,346.0,212.15,140.39
2016,6,29,17,45,660.0,72.0,3.15,20.5,294.5,156.32,94.93
2016,6,29,18,0,615.0,67.0,3.2,20.0,243.0,105.51,58.66
2016,6,29,18,15,551.5,60.0,3.15,19.0,194.5,57.85,34.85
2016,6,29,18,30,488.0,53.0,3.1,18.0,146.0,41.43,30.59
2016,6,29,18,45,387.0,43.0,3.1,17.5,104.0,34.36,23.98
2016,6,29,19,0,286.0,33.0,3.1,17.0,62.0,27.05,16.42
2016,6,29,19,15,143.0,16.5,3.1,16.5,31.0,13.22,0.0
2016,6,29,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,30,5,15,125.0,18.5,1.75,14.5,31.5,14.52,0.0
2016,6,30,5,30,250.0,37.0,1.7,15.0,63.0,28.87,18.43
2016,6,30,5,45,341.0,48.5,1.7,15.5,104.5,37.36,26.91
2016,6,30,6,0,432.0,60.0,1.7,16.0,146.0,47.19,35.99
2016,6,30,6,15,495.5,68.5,1.6,16.5,193.5,67.68,42.28
2016,6,30,6,30,559.0,77.0,1.5,17.0,241.0,113.71,67.63
2016,6,30,6,45,604.5,83.5,1.4,17.5,291.5,162.87,103.76
2016,6,30,7,0,650.0,90.0,1.3,18.0,342.0,217.22,148.2
2016,6,30,7,15,683.5,95.5,1.25,18.5,393.0,272.31,195.23
2016,6,30,7,30,717.0,101.0,1.2,19.0,444.0,330.57,244.62
2016,6,30,7,45,743.5,105.0,1.2,20.0,494.0,387.64,291.74
2016,6,30,8,0,770.0,109.0,1.2,21.0,544.0,448.0,339.7
2016,6,30,8,15,789.0,112.5,1.15,21.5,591.5,503.7,382.9
2016,6,30,8,30,808.0,116.0,1.1,22.0,639.0,559.72,424.64
2016,6,30,8,45,822.5,119.5,1.1,23.0,683.0,613.09,462.36
2016,6,30,9,0,837.0,123.0,1.1,24.0,727.0,665.76,498.1
2016,6,30,9,15,848.5,125.5,1.15,24.0,766.5,714.43,532.36
2016,6,30,9,30,860.0,128.0,1.2,24.0,806.0,761.57,564.84
2016,6,30,9,45,878.0,124.5,1.25,24.5,842.5,801.33,589.39
2016,6,30,10,0,896.0,121.0,1.3,25.0,879.0,843.71,615.31
2016,6,30,10,15,902.0,122.5,1.4,25.0,907.0,878.9,638.1
2016,6,30,10,30,908.0,124.0,1.5,25.0,935.0,911.25,659.07
2016,6,30,10,45,912.0,125.5,1.6,25.5,956.5,938.82,675.66
2016,6,30,11,0,916.0,127.0,1.7,26.0,978.0,963.15,690.19
2016,6,30,11,15,918.5,128.0,1.8,26.0,992.0,982.27,702.81
2016,6,30,11,30,921.0,129.0,1.9,26.0,1006.0,997.9,713.35
2016,6,30,11,45,921.5,129.5,2.05,26.0,1013.0,1007.64,720.88
2016,6,30,12,0,922.0,130.0,2.2,26.0,1020.0,1013.79,726.25
2016,6,30,12,15,922.0,130.0,2.3,26.0,1019.5,1015.4,728.27
2016,6,30,12,30,922.0,130.0,2.4,26.0,1019.0,1013.42,728.13
2016,6,30,12,45,916.0,132.0,2.5,26.0,1009.5,1004.03,723.34
2016,6,30,13,0,910.0,134.0,2.6,26.0,1000.0,991.16,716.42
2016,6,30,13,15,907.0,133.5,2.65,26.0,985.0,975.33,707.16
2016,6,30,13,30,904.0,133.0,2.7,26.0,970.0,956.08,695.74
2016,6,30,13,45,900.5,130.0,2.75,26.0,948.0,930.72,680.31
2016,6,30,14,0,897.0,127.0,2.8,26.0,926.0,902.14,662.73
2016,6,30,14,15,890.0,125.5,2.85,26.0,897.0,868.96,641.99
2016,6,30,14,30,883.0,124.0,2.9,26.0,868.0,833.05,619.25
2016,6,30,14,45,876.5,121.0,2.95,26.0,834.0,793.58,593.84
2016,6,30,15,0,870.0,118.0,3.0,26.0,800.0,751.72,566.5
2016,6,30,15,15,858.0,115.5,3.0,26.0,760.0,704.38,533.16
2016,6,30,15,30,846.0,113.0,3.0,26.0,720.0,657.81,499.33
2016,6,30,15,45,833.0,109.5,3.05,26.0,676.0,605.5,460.73
2016,6,30,16,0,820.0,106.0,3.1,26.0,632.0,552.36,420.36
2016,6,30,16,15,801.0,102.5,3.1,25.5,584.5,495.71,376.77
2016,6,30,16,30,782.0,99.0,3.1,25.0,537.0,439.38,331.94
2016,6,30,16,45,758.5,94.5,3.1,25.0,487.5,381.04,283.6
2016,6,30,17,0,735.0,90.0,3.1,25.0,438.0,324.12,235.23
2016,6,30,17,15,702.5,85.5,3.05,24.5,387.0,263.99,184.3
2016,6,30,17,30,670.0,81.0,3.0,24.0,336.0,209.11,137.72
2016,6,30,17,45,626.5,75.0,2.95,23.5,286.0,154.62,93.85
2016,6,30,18,0,583.0,69.0,2.9,23.0,236.0,105.02,58.66
2016,6,30,18,15,519.5,61.5,2.8,22.0,188.5,58.8,35.42
2016,6,30,18,30,456.0,54.0,2.7,21.0,141.0,42.21,30.86
2016,6,30,18,45,361.5,43.5,2.65,20.0,100.0,34.76,24.05
2016,6,30,19,0,267.0,33.0,2.6,19.0,59.0,27.02,16.23
2016,6,30,19,15,133.5,16.5,2.7,18.5,29.5,12.98,0.0
2016,6,30,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,5,15,123.5,18.0,2.3,14.5,30.5,14.13,0.0
2016,7,1,5,30,247.0,36.0,2.3,15.0,61.0,28.1,17.69
2016,7,1,5,45,338.5,47.0,2.35,15.5,102.0,37.72,27.18
2016,7,1,6,0,430.0,58.0,2.4,16.0,143.0,45.47,34.45
2016,7,1,6,15,493.0,66.0,2.35,16.5,190.0,65.02,40.32
2016,7,1,6,30,556.0,74.0,2.3,17.0,237.0,110.39,65.12
2016,7,1,6,45,600.0,80.5,2.25,17.5,286.5,159.12,101.08
2016,7,1,7,0,644.0,87.0,2.2,18.0,336.0,212.84,145.36
2016,7,1,7,15,677.0,92.0,2.1,18.5,386.0,266.97,192.04
2016,7,1,7,30,710.0,97.0,2.0,19.0,436.0,324.21,241.17
2016,7,1,7,45,735.5,101.0,1.95,19.5,485.5,380.46,288.79
2016,7,1,8,0,761.0,105.0,1.9,20.0,535.0,439.92,337.42
2016,7,1,8,15,780.0,108.5,1.85,20.0,582.0,495.14,382.0
2016,7,1,8,30,799.0,112.0,1.8,20.0,629.0,550.71,425.39
2016,7,1,8,45,814.5,114.5,1.8,20.5,672.5,603.29,464.6
2016,7,1,9,0,830.0,117.0,1.8,21.0,716.0,655.27,502.1
2016,7,1,9,15,841.5,119.5,1.85,21.0,755.0,703.63,537.24
2016,7,1,9,30,853.0,122.0,1.9,21.0,794.0,746.55,567.8
