Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,9,45,863.0,123.5,1.95,21.5,828.5,788.84,594.88
2016,7,1,10,0,873.0,125.0,2.0,22.0,863.0,829.02,620.17
2016,7,1,10,15,879.5,126.5,2.0,22.0,891.0,863.95,642.43
2016,7,1,10,30,886.0,128.0,2.0,22.0,919.0,896.14,662.76
2016,7,1,10,45,892.0,128.5,2.05,22.5,940.5,924.05,679.38
2016,7,1,11,0,898.0,129.0,2.1,23.0,962.0,948.89,693.96
2016,7,1,11,15,901.0,130.0,2.15,23.0,976.5,968.21,706.31
2016,7,1,11,30,904.0,131.0,2.2,23.0,991.0,984.13,716.59
2016,7,1,11,45,906.0,131.0,2.25,23.0,998.5,994.71,723.53
2016,7,1,12,0,908.0,131.0,2.3,23.0,1006.0,1001.78,728.36
2016,7,1,12,15,908.0,131.0,2.35,23.0,1006.0,1003.41,729.83
2016,7,1,12,30,908.0,131.0,2.4,23.0,1006.0,1001.51,729.17
2016,7,1,12,45,899.5,135.0,2.45,23.0,996.5,991.73,723.53
2016,7,1,13,0,891.0,139.0,2.5,23.0,987.0,978.56,715.83
2016,7,1,13,15,887.5,138.5,2.55,23.0,972.0,962.57,706.35
2016,7,1,13,30,884.0,138.0,2.6,23.0,957.0,943.25,694.73
2016,7,1,13,45,880.5,136.0,2.65,23.0,935.5,919.3,680.04
2016,7,1,14,0,877.0,134.0,2.7,23.0,914.0,892.19,663.21
2016,7,1,14,15,870.0,132.0,2.7,23.0,885.5,859.14,641.93
2016,7,1,14,30,863.0,130.0,2.7,23.0,857.0,823.42,618.73
2016,7,1,14,45,855.0,127.5,2.75,23.0,823.0,783.99,593.09
2016,7,1,15,0,847.0,125.0,2.8,23.0,789.0,746.39,568.25
2016,7,1,15,15,835.0,122.5,2.8,22.5,749.5,699.25,535.59
2016,7,1,15,30,823.0,120.0,2.8,22.0,710.0,650.69,501.03
2016,7,1,15,45,809.0,116.5,2.8,22.0,666.5,598.82,462.11
2016,7,1,16,0,795.0,113.0,2.8,22.0,623.0,546.26,421.58
2016,7,1,16,15,775.0,109.0,2.8,21.5,575.5,489.87,377.72
2016,7,1,16,30,755.0,105.0,2.8,21.0,528.0,433.96,332.75
2016,7,1,16,45,731.0,100.5,2.8,21.0,479.0,374.91,283.42
2016,7,1,17,0,707.0,96.0,2.8,21.0,430.0,318.97,235.36
2016,7,1,17,15,673.5,91.0,2.75,20.5,379.5,261.85,186.33
2016,7,1,17,30,640.0,86.0,2.7,20.0,329.0,207.93,140.09
2016,7,1,17,45,595.0,79.0,2.7,20.0,279.5,154.04,96.04
2016,7,1,18,0,550.0,72.0,2.7,20.0,230.0,105.28,60.78
2016,7,1,18,15,485.5,64.0,2.65,19.5,183.5,60.53,37.54
2016,7,1,18,30,421.0,56.0,2.6,19.0,137.0,43.87,32.57
2016,7,1,18,45,326.5,45.0,2.55,18.5,97.0,36.06,25.32
2016,7,1,19,0,232.0,34.0,2.5,18.0,57.0,26.55,15.91
2016,7,1,19,15,116.0,17.0,2.5,17.5,28.5,13.36,0.0
2016,7,1,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,5,15,120.0,17.5,2.15,13.0,30.0,13.74,0.0
2016,7,2,5,30,240.0,35.0,2.2,13.0,60.0,27.32,17.13
2016,7,2,5,45,336.0,46.0,2.25,13.5,101.0,36.86,26.66
2016,7,2,6,0,432.0,57.0,2.3,14.0,142.0,44.66,34.02
2016,7,2,6,15,495.0,65.0,2.3,14.5,189.0,63.82,39.83
2016,7,2,6,30,558.0,73.0,2.3,15.0,236.0,109.28,64.71
2016,7,2,6,45,604.5,79.0,2.3,15.5,285.5,158.06,100.79
2016,7,2,7,0,651.0,85.0,2.3,16.0,335.0,212.12,145.62
2016,7,2,7,15,683.5,90.0,2.3,16.5,385.5,266.52,193.04
2016,7,2,7,30,716.0,95.0,2.3,17.0,436.0,323.96,243.0
2016,7,2,7,45,742.0,99.0,2.3,17.5,485.5,382.65,293.18
2016,7,2,8,0,768.0,103.0,2.3,18.0,535.0,440.79,341.56
2016,7,2,8,15,786.5,106.0,2.3,18.0,582.0,495.69,386.75
2016,7,2,8,30,805.0,109.0,2.3,18.0,629.0,550.86,430.79
2016,7,2,8,45,820.5,111.5,2.3,18.5,673.0,603.76,470.98
2016,7,2,9,0,836.0,114.0,2.3,19.0,717.0,656.05,509.42
2016,7,2,9,15,847.5,116.5,2.3,19.0,756.0,701.63,542.99
2016,7,2,9,30,859.0,119.0,2.3,19.0,795.0,748.05,576.06
2016,7,2,9,45,858.0,127.0,2.3,19.5,826.5,788.26,601.74
2016,7,2,10,0,857.0,135.0,2.3,20.0,858.0,825.54,625.06
2016,7,2,10,15,864.0,136.5,2.3,20.0,886.5,860.44,647.72
2016,7,2,10,30,871.0,138.0,2.3,20.0,915.0,892.69,668.44
2016,7,2,10,45,875.5,139.5,2.35,20.5,936.0,919.88,684.84
2016,7,2,11,0,880.0,141.0,2.4,21.0,957.0,943.98,699.16
2016,7,2,11,15,883.5,142.0,2.4,21.0,972.0,963.48,711.32
2016,7,2,11,30,887.0,143.0,2.4,21.0,987.0,979.66,721.38
2016,7,2,11,45,887.5,144.0,2.45,21.5,994.0,989.61,726.57
2016,7,2,12,0,888.0,145.0,2.5,22.0,1001.0,996.1,729.64
2016,7,2,12,15,888.5,145.0,2.5,22.0,1001.0,998.22,730.9
2016,7,2,12,30,889.0,145.0,2.5,22.0,1001.0,996.89,730.07
2016,7,2,12,45,893.5,140.5,2.55,22.0,995.5,991.74,727.39
2016,7,2,13,0,898.0,136.0,2.6,22.0,990.0,983.0,722.48
2016,7,2,13,15,895.0,135.0,2.6,22.0,975.0,966.94,712.39
2016,7,2,13,30,892.0,134.0,2.6,22.0,960.0,947.5,700.2
2016,7,2,13,45,887.5,133.0,2.65,22.0,938.5,923.44,685.4
2016,7,2,14,0,883.0,132.0,2.7,22.0,917.0,896.24,668.48
2016,7,2,14,15,876.0,130.0,2.7,21.5,888.5,863.03,648.27
2016,7,2,14,30,869.0,128.0,2.7,21.0,860.0,827.14,626.04
2016,7,2,14,45,860.0,126.5,2.7,21.0,826.0,787.67,599.91
2016,7,2,15,0,851.0,125.0,2.7,21.0,792.0,750.11,574.74
2016,7,2,15,15,839.0,122.0,2.7,21.0,752.5,702.31,540.43
2016,7,2,15,30,827.0,119.0,2.7,21.0,713.0,653.08,504.33
2016,7,2,15,45,811.0,116.5,2.7,21.0,669.0,600.79,465.01
2016,7,2,16,0,795.0,114.0,2.7,21.0,625.0,547.98,424.21
2016,7,2,16,15,775.5,110.5,2.65,20.5,577.5,492.27,380.65
2016,7,2,16,30,756.0,107.0,2.6,20.0,530.0,436.98,335.99
2016,7,2,16,45,729.0,103.0,2.6,20.0,480.0,377.15,286.04
2016,7,2,17,0,702.0,99.0,2.6,20.0,430.0,320.73,237.63
2016,7,2,17,15,668.5,93.5,2.55,19.5,379.5,263.37,188.36
2016,7,2,17,30,635.0,88.0,2.5,19.0,329.0,209.23,141.86
2016,7,2,17,45,587.0,81.5,2.5,18.5,279.5,155.56,98.17
2016,7,2,18,0,539.0,75.0,2.5,18.0,230.0,107.38,63.37
2016,7,2,18,15,475.0,66.0,2.45,17.5,183.0,62.39,39.39
2016,7,2,18,30,411.0,57.0,2.4,17.0,136.0,44.75,33.62
2016,7,2,18,45,318.5,45.5,2.35,16.5,96.0,35.07,24.7
2016,7,2,19,0,226.0,34.0,2.3,16.0,56.0,26.54,16.04
2016,7,2,19,15,113.0,17.0,2.3,15.5,28.0,13.36,0.0
2016,7,2,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,129.5,17.0,2.1,12.0,30.0,13.36,0.0
2016,7,3,5,30,259.0,34.0,2.2,12.0,60.0,26.58,16.5
2016,7,3,5,45,354.5,44.5,2.3,12.5,101.0,35.61,25.65
2016,7,3,6,0,450.0,55.0,2.4,13.0,142.0,43.02,32.7
2016,7,3,6,15,282.0,84.0,2.4,13.5,144.0,71.08,50.18
2016,7,3,6,30,114.0,113.0,2.4,14.0,146.0,102.27,77.02
2016,7,3,6,45,128.5,132.5,2.4,14.5,177.0,129.9,98.86
2016,7,3,7,0,143.0,152.0,2.4,15.0,208.0,159.44,122.96
2016,7,3,7,15,435.5,122.0,2.35,15.5,323.0,225.52,168.45
2016,7,3,7,30,728.0,92.0,2.3,16.0,438.0,324.78,244.43
2016,7,3,7,45,752.5,96.0,2.25,16.5,487.0,383.54,294.73
2016,7,3,8,0,777.0,100.0,2.2,17.0,536.0,441.62,343.2
2016,7,3,8,15,795.5,103.0,2.2,17.5,583.5,497.01,388.19
2016,7,3,8,30,814.0,106.0,2.2,18.0,631.0,552.67,431.83
2016,7,3,8,45,828.5,108.5,2.2,18.5,674.5,605.44,471.86
2016,7,3,9,0,843.0,111.0,2.2,19.0,718.0,657.49,510.06
2016,7,3,9,15,854.0,113.5,2.2,19.0,757.0,703.2,543.65
2016,7,3,9,30,865.0,116.0,2.2,19.0,796.0,749.58,576.49
2016,7,3,9,45,886.5,110.5,2.25,19.5,833.5,794.58,605.79
2016,7,3,10,0,908.0,105.0,2.3,20.0,871.0,838.18,633.71
2016,7,3,10,15,914.0,106.5,2.3,20.0,899.0,873.93,656.79
2016,7,3,10,30,920.0,108.0,2.3,20.0,927.0,906.81,677.83
2016,7,3,10,45,924.5,108.5,2.35,20.5,948.5,934.35,694.37
2016,7,3,11,0,929.0,109.0,2.4,21.0,970.0,958.64,708.73
2016,7,3,11,15,931.5,110.0,2.45,21.0,984.5,978.19,721.36
2016,7,3,11,30,934.0,111.0,2.5,21.0,999.0,994.21,731.78
2016,7,3,11,45,935.5,111.5,2.55,21.0,1006.5,1005.2,739.03
2016,7,3,12,0,937.0,112.0,2.6,21.0,1014.0,1012.56,744.06
2016,7,3,12,15,937.0,112.0,2.6,21.0,1014.0,1014.35,745.1
2016,7,3,12,30,937.0,112.0,2.6,21.0,1014.0,1012.46,743.91
2016,7,3,12,45,921.0,121.0,2.65,21.0,1002.5,1000.28,736.62
2016,7,3,13,0,905.0,130.0,2.7,21.0,991.0,984.66,727.22
2016,7,3,13,15,902.0,129.5,2.7,21.0,976.0,968.99,717.4
2016,7,3,13,30,899.0,129.0,2.7,21.0,961.0,949.92,705.37
2016,7,3,13,45,894.5,127.5,2.75,21.0,939.5,925.25,690.07
2016,7,3,14,0,890.0,126.0,2.8,21.0,918.0,897.42,672.61
2016,7,3,14,15,883.5,124.5,2.8,21.0,889.5,864.91,651.51
2016,7,3,14,30,877.0,123.0,2.8,21.0,861.0,829.65,628.44
2016,7,3,14,45,868.0,121.0,2.8,21.0,827.0,789.44,601.75
2016,7,3,15,0,859.0,119.0,2.8,21.0,793.0,747.05,573.28
2016,7,3,15,15,847.5,116.5,2.75,20.5,753.5,700.51,540.78
2016,7,3,15,30,836.0,114.0,2.7,20.0,714.0,654.81,507.74
2016,7,3,15,45,821.5,111.0,2.7,20.0,670.0,602.52,468.26
2016,7,3,16,0,807.0,108.0,2.7,20.0,626.0,549.56,427.18
2016,7,3,16,15,788.0,104.5,2.7,19.5,578.5,493.49,383.27
2016,7,3,16,30,769.0,101.0,2.7,19.0,531.0,437.77,338.12
2016,7,3,16,45,745.0,96.5,2.7,19.0,482.0,379.84,289.26
2016,7,3,17,0,721.0,92.0,2.7,19.0,433.0,321.19,238.69
2016,7,3,17,15,688.0,87.0,2.65,18.5,382.5,263.36,188.63
2016,7,3,17,30,655.0,82.0,2.6,18.0,332.0,208.64,141.24
2016,7,3,17,45,611.0,76.0,2.6,17.5,282.0,154.8,96.91
2016,7,3,18,0,567.0,70.0,2.6,17.0,232.0,105.94,61.24
2016,7,3,18,15,504.5,62.0,2.55,16.5,185.0,60.08,36.94
2016,7,3,18,30,442.0,54.0,2.5,16.0,138.0,42.2,31.53
2016,7,3,18,45,350.0,43.0,2.5,15.5,97.5,34.32,24.16
2016,7,3,19,0,258.0,32.0,2.5,15.0,57.0,26.12,15.73
2016,7,3,19,15,129.0,16.0,2.5,14.5,28.5,12.58,0.0
2016,7,3,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,141.0,16.0,2.3,12.5,30.0,12.79,0.0
2016,7,4,5,30,282.0,32.0,2.4,13.0,60.0,26.14,15.95
2016,7,4,5,45,380.5,41.5,2.55,13.5,101.5,33.02,23.25
2016,7,4,6,0,479.0,51.0,2.7,14.0,143.0,39.69,29.59
2016,7,4,6,15,239.5,68.0,2.65,14.0,114.0,57.47,39.38
2016,7,4,6,30,0.0,85.0,2.6,14.0,85.0,73.32,57.16
2016,7,4,6,45,0.0,103.0,2.6,14.5,103.0,89.06,70.35
2016,7,4,7,0,0.0,121.0,2.6,15.0,121.0,104.98,83.43
2016,7,4,7,15,0.5,133.5,2.55,15.5,134.0,116.56,92.64
2016,7,4,7,30,1.0,146.0,2.5,16.0,147.0,128.18,101.73
2016,7,4,7,45,28.0,187.0,2.45,16.5,203.0,175.55,139.52
2016,7,4,8,0,55.0,228.0,2.4,17.0,259.0,226.09,179.36
2016,7,4,8,15,106.5,259.0,2.35,17.0,325.5,283.44,224.51
2016,7,4,8,30,158.0,290.0,2.3,17.0,392.0,350.4,276.66
2016,7,4,8,45,513.5,193.5,2.3,17.5,557.0,494.48,389.94
2016,7,4,9,0,869.0,97.0,2.3,18.0,722.0,658.57,514.71
2016,7,4,9,15,879.5,99.0,2.3,18.0,761.0,706.87,549.48
2016,7,4,9,30,890.0,101.0,2.3,18.0,800.0,753.48,582.12
2016,7,4,9,45,884.5,110.5,2.35,18.5,830.5,793.11,607.78
2016,7,4,10,0,879.0,120.0,2.4,19.0,861.0,829.38,630.87
2016,7,4,10,15,885.5,121.5,2.4,19.0,889.0,864.68,653.93
2016,7,4,10,30,892.0,123.0,2.4,19.0,917.0,897.22,674.95
2016,7,4,10,45,895.0,125.5,2.45,19.5,938.5,924.68,691.59
2016,7,4,11,0,898.0,128.0,2.5,20.0,960.0,948.91,706.05
2016,7,4,11,15,901.0,128.5,2.5,20.0,974.0,967.93,717.95
2016,7,4,11,30,904.0,129.0,2.5,20.0,988.0,983.54,727.69
2016,7,4,11,45,903.0,130.5,2.55,20.5,994.5,992.83,732.47
2016,7,4,12,0,902.0,132.0,2.6,21.0,1001.0,998.56,735.05
2016,7,4,12,15,902.0,132.0,2.6,21.0,1001.0,1000.31,736.09
2016,7,4,12,30,902.0,132.0,2.6,21.0,1001.0,998.54,734.97
2016,7,4,12,45,909.5,125.5,2.65,21.0,995.5,994.28,732.83
2016,7,4,13,0,917.0,119.0,2.7,21.0,990.0,986.28,728.35
2016,7,4,13,15,913.5,118.5,2.7,21.0,975.0,969.99,718.05
2016,7,4,13,30,910.0,118.0,2.7,21.0,960.0,950.27,705.61
2016,7,4,13,45,905.5,116.5,2.7,21.0,938.0,925.36,689.74
2016,7,4,14,0,901.0,115.0,2.7,21.0,916.0,897.26,671.74
2016,7,4,14,15,894.5,113.5,2.7,20.5,888.0,864.44,651.74
2016,7,4,14,30,888.0,112.0,2.7,20.0,860.0,828.85,629.63
2016,7,4,14,45,879.5,110.0,2.7,20.0,825.5,788.64,602.89
2016,7,4,15,0,871.0,108.0,2.7,20.0,791.0,746.19,574.33
2016,7,4,15,15,860.0,106.0,2.7,20.0,751.5,699.98,541.6
2016,7,4,15,30,849.0,104.0,2.7,20.0,712.0,652.19,506.27
2016,7,4,15,45,835.5,101.0,2.75,20.0,668.5,600.63,467.44
2016,7,4,16,0,822.0,98.0,2.8,20.0,625.0,548.87,427.26
2016,7,4,16,15,804.0,95.0,2.75,19.5,578.0,493.05,383.25
2016,7,4,16,30,786.0,92.0,2.7,19.0,531.0,437.44,337.93
2016,7,4,16,45,763.5,87.5,2.7,18.5,482.0,379.18,289.2
2016,7,4,17,0,741.0,83.0,2.7,18.0,433.0,322.23,240.1
2016,7,4,17,15,710.0,78.5,2.7,17.5,382.5,264.58,189.77
2016,7,4,17,30,679.0,74.0,2.7,17.0,332.0,207.13,139.71
2016,7,4,17,45,637.0,68.5,2.7,17.0,282.5,152.64,94.2
2016,7,4,18,0,595.0,63.0,2.7,17.0,233.0,102.83,57.48
2016,7,4,18,15,534.0,56.0,2.65,16.5,186.5,56.15,32.96
2016,7,4,18,30,473.0,49.0,2.6,16.0,140.0,37.97,27.82
2016,7,4,18,45,382.0,39.5,2.55,15.5,99.0,31.27,21.51
2016,7,4,19,0,291.0,30.0,2.5,15.0,58.0,24.33,14.24
2016,7,4,19,15,145.5,15.0,2.5,14.5,29.0,11.92,0.0
2016,7,4,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,131.0,16.5,2.65,12.5,29.0,12.99,0.0
2016,7,5,5,30,262.0,33.0,2.7,13.0,58.0,27.13,16.64
2016,7,5,5,45,357.0,43.0,2.75,13.5,99.0,34.4,24.42
2016,7,5,6,0,452.0,53.0,2.8,14.0,140.0,41.41,31.1
2016,7,5,6,15,226.0,57.5,2.75,14.5,101.0,48.94,32.38
2016,7,5,6,30,0.0,62.0,2.7,15.0,62.0,54.63,41.08
2016,7,5,6,45,0.0,75.5,2.65,15.5,75.5,66.36,50.94
2016,7,5,7,0,0.0,89.0,2.6,16.0,89.0,78.19,60.7
2016,7,5,7,15,0.0,106.0,2.55,16.5,106.0,93.1,72.84
2016,7,5,7,30,0.0,123.0,2.5,17.0,123.0,108.13,84.89
2016,7,5,7,45,1.0,143.0,2.45,17.5,143.5,126.26,99.26
2016,7,5,8,0,2.0,163.0,2.4,18.0,164.0,144.64,113.64
2016,7,5,8,15,8.0,190.0,2.35,18.0,195.0,171.89,135.21
2016,7,5,8,30,14.0,217.0,2.3,18.0,226.0,199.96,157.22
2016,7,5,8,45,119.5,272.0,2.3,18.5,357.5,321.69,253.08
2016,7,5,9,0,225.0,327.0,2.3,19.0,489.0,447.2,348.48
2016,7,5,9,15,549.0,219.5,2.35,19.0,643.0,595.26,463.27
2016,7,5,9,30,873.0,112.0,2.4,19.0,797.0,751.68,580.26
2016,7,5,9,45,885.0,112.0,2.45,19.5,832.0,795.04,607.56
2016,7,5,10,0,897.0,112.0,2.5,20.0,867.0,836.38,634.05
2016,7,5,10,15,903.5,113.5,2.55,20.0,895.5,872.31,657.79
2016,7,5,10,30,910.0,115.0,2.6,20.0,924.0,905.43,679.56
2016,7,5,10,45,914.5,116.0,2.65,20.5,946.0,933.32,696.42
2016,7,5,11,0,919.0,117.0,2.7,21.0,968.0,957.99,711.1
2016,7,5,11,15,922.5,118.0,2.75,21.0,983.0,978.39,724.34
2016,7,5,11,30,926.0,119.0,2.8,21.0,998.0,995.32,735.38
2016,7,5,11,45,927.5,119.5,2.85,21.0,1006.0,1006.33,742.64
2016,7,5,12,0,929.0,120.0,2.9,21.0,1014.0,1013.72,747.68
2016,7,5,12,15,930.0,120.0,2.95,21.0,1014.5,1016.54,749.84
2016,7,5,12,30,931.0,120.0,3.0,21.0,1015.0,1015.71,749.77
2016,7,5,12,45,925.5,122.5,3.05,21.0,1007.0,1007.4,744.9
2016,7,5,13,0,920.0,125.0,3.1,21.0,999.0,995.56,737.83
2016,7,5,13,15,918.0,124.0,3.1,21.0,984.5,980.18,728.11
2016,7,5,13,30,916.0,123.0,3.1,21.0,970.0,961.3,716.14
2016,7,5,13,45,914.0,120.5,3.1,21.0,949.5,937.56,700.96
2016,7,5,14,0,912.0,118.0,3.1,21.0,929.0,910.47,683.54
2016,7,5,14,15,906.0,116.5,3.1,21.0,901.0,877.76,662.25
2016,7,5,14,30,900.0,115.0,3.1,21.0,873.0,842.2,638.91
2016,7,5,14,45,894.5,112.5,3.15,21.0,839.5,803.39,613.42
2016,7,5,15,0,889.0,110.0,3.2,21.0,806.0,762.05,585.88
2016,7,5,15,15,878.0,107.5,3.2,20.5,766.5,714.61,553.35
2016,7,5,15,30,867.0,105.0,3.2,20.0,727.0,665.52,517.98
2016,7,5,15,45,855.0,102.0,3.25,20.0,683.0,613.97,478.95
2016,7,5,16,0,843.0,99.0,3.3,20.0,639.0,562.1,438.47
2016,7,5,16,15,824.5,96.0,3.35,19.5,591.0,504.9,393.47
2016,7,5,16,30,806.0,93.0,3.4,19.0,543.0,447.92,347.03
2016,7,5,16,45,782.5,89.0,3.45,19.0,493.0,388.59,296.67
2016,7,5,17,0,759.0,85.0,3.5,19.0,443.0,330.63,246.15
2016,7,5,17,15,727.0,80.5,3.55,18.5,391.5,271.59,194.65
2016,7,5,17,30,695.0,76.0,3.6,18.0,340.0,212.8,143.47
2016,7,5,17,45,649.0,71.0,3.65,17.5,289.0,157.09,97.3
2016,7,5,18,0,603.0,66.0,3.7,17.0,238.0,106.54,60.23
2016,7,5,18,15,538.5,59.0,3.65,16.5,190.0,59.19,35.25
2016,7,5,18,30,474.0,52.0,3.6,16.0,142.0,40.61,30.11
2016,7,5,18,45,372.5,42.0,3.55,15.5,100.5,33.52,23.44
2016,7,5,19,0,271.0,32.0,3.5,15.0,59.0,26.2,15.7
2016,7,5,19,15,135.5,16.0,3.45,14.5,29.5,12.83,0.0
2016,7,5,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,139.5,15.5,2.75,12.5,28.5,12.42,0.0
2016,7,6,5,30,279.0,31.0,2.7,13.0,57.0,25.34,15.04
2016,7,6,5,45,375.5,40.0,2.7,13.5,98.0,31.8,22.13
2016,7,6,6,0,472.0,49.0,2.7,14.0,139.0,38.06,28.13
2016,7,6,6,15,236.0,67.5,2.55,14.5,112.5,56.6,38.82
2016,7,6,6,30,0.0,86.0,2.4,15.0,86.0,74.05,57.54
2016,7,6,6,45,0.0,104.0,2.3,15.5,104.0,89.82,70.71
2016,7,6,7,0,0.0,122.0,2.2,16.0,122.0,105.78,83.75
2016,7,6,7,15,24.0,153.0,2.1,16.0,164.5,139.15,110.37
2016,7,6,7,30,48.0,184.0,2.0,16.0,207.0,176.1,139.86
2016,7,6,7,45,143.0,209.5,1.9,16.5,287.5,240.87,190.31
2016,7,6,8,0,238.0,235.0,1.8,17.0,368.0,317.9,250.24
2016,7,6,8,15,531.5,165.0,1.75,17.5,496.0,419.74,329.07
2016,7,6,8,30,825.0,95.0,1.7,18.0,624.0,547.52,426.79
2016,7,6,8,45,839.5,97.0,1.7,18.5,667.5,599.22,465.26
2016,7,6,9,0,854.0,99.0,1.7,19.0,711.0,650.74,502.83
2016,7,6,9,15,864.5,101.0,1.75,19.0,750.0,698.49,537.89
2016,7,6,9,30,875.0,103.0,1.8,19.0,789.0,744.6,570.2
2016,7,6,9,45,883.5,104.5,1.85,19.5,822.5,786.82,597.37
2016,7,6,10,0,892.0,106.0,1.9,20.0,856.0,826.79,622.68
2016,7,6,10,15,898.0,107.5,1.95,20.5,884.0,862.2,644.64
2016,7,6,10,30,904.0,109.0,2.0,21.0,912.0,894.79,664.56
2016,7,6,10,45,909.0,109.5,2.15,21.5,933.5,922.55,682.17
2016,7,6,11,0,914.0,110.0,2.3,22.0,955.0,947.14,697.67
2016,7,6,11,15,916.5,110.5,2.4,22.0,969.5,966.1,710.37
2016,7,6,11,30,919.0,111.0,2.5,22.0,984.0,981.59,720.91
2016,7,6,11,45,921.0,110.5,2.65,22.0,991.0,992.1,728.79
2016,7,6,12,0,923.0,110.0,2.8,22.0,998.0,999.04,734.44
2016,7,6,12,15,923.0,110.0,2.9,22.0,998.0,1000.92,736.44
2016,7,6,12,30,923.0,110.0,3.0,22.0,998.0,999.18,736.19
2016,7,6,12,45,914.0,114.5,3.15,22.0,988.5,989.56,731.25
2016,7,6,13,0,905.0,119.0,3.3,22.0,979.0,976.48,724.06
2016,7,6,13,15,902.0,118.5,3.4,22.0,964.0,960.87,714.84
2016,7,6,13,30,899.0,118.0,3.5,22.0,949.0,941.86,703.33
2016,7,6,13,45,896.0,115.5,3.6,22.0,928.0,917.59,688.25
2016,7,6,14,0,893.0,113.0,3.7,22.0,907.0,890.09,670.91
2016,7,6,14,15,887.0,112.0,3.7,21.5,879.5,858.41,651.3
2016,7,6,14,30,881.0,111.0,3.7,21.0,852.0,823.95,629.58
2016,7,6,14,45,876.0,107.5,3.75,21.0,819.0,785.24,603.68
2016,7,6,15,0,871.0,104.0,3.8,21.0,786.0,744.02,575.74
2016,7,6,15,15,860.5,102.0,3.8,20.5,747.5,698.15,544.02
2016,7,6,15,30,850.0,100.0,3.8,20.0,709.0,650.65,509.35
2016,7,6,15,45,839.5,96.0,3.8,20.0,666.5,599.85,470.33
2016,7,6,16,0,829.0,92.0,3.8,20.0,624.0,547.92,429.35
2016,7,6,16,15,812.0,89.0,3.75,19.5,577.5,492.73,385.32
2016,7,6,16,30,795.0,86.0,3.7,19.0,531.0,437.12,339.51
2016,7,6,16,45,775.5,82.0,3.7,19.0,482.5,379.96,290.54
2016,7,6,17,0,756.0,78.0,3.7,19.0,434.0,323.74,241.11
2016,7,6,17,15,726.0,74.0,3.7,18.5,384.0,265.9,190.32
2016,7,6,17,30,696.0,70.0,3.7,18.0,334.0,210.77,141.88
2016,7,6,17,45,656.0,64.5,3.7,17.5,284.5,152.99,93.61
2016,7,6,18,0,616.0,59.0,3.7,17.0,235.0,102.16,55.98
2016,7,6,18,15,555.5,53.0,3.6,16.5,188.0,54.98,31.23
2016,7,6,18,30,495.0,47.0,3.5,16.0,141.0,36.39,26.4
2016,7,6,18,45,402.5,38.0,3.45,15.5,100.0,30.05,20.42
2016,7,6,19,0,310.0,29.0,3.4,15.0,59.0,23.5,13.46
2016,7,6,19,15,155.0,14.5,3.35,14.5,29.5,11.52,0.0
2016,7,6,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,5,15,152.0,14.0,3.1,12.5,28.5,11.13,0.0
2016,7,7,5,30,304.0,28.0,3.1,13.0,57.0,22.67,12.73
2016,7,7,5,45,397.5,36.5,3.1,13.5,97.5,28.81,19.5
2016,7,7,6,0,491.0,45.0,3.1,14.0,138.0,34.77,25.2
2016,7,7,6,15,284.5,76.0,3.0,14.5,134.0,64.09,44.51
2016,7,7,6,30,78.0,107.0,2.9,15.0,130.0,95.48,72.52
2016,7,7,6,45,85.5,128.0,2.85,15.5,157.5,120.3,92.44
2016,7,7,7,0,93.0,149.0,2.8,16.0,185.0,146.31,113.72
2016,7,7,7,15,136.0,171.5,2.8,16.0,231.5,184.74,144.37
2016,7,7,7,30,179.0,194.0,2.8,16.0,278.0,228.39,179.61
2016,7,7,7,45,278.0,200.5,2.8,16.5,348.0,286.76,225.62
2016,7,7,8,0,377.0,207.0,2.8,17.0,418.0,354.28,279.08
2016,7,7,8,15,605.5,147.5,2.8,17.5,520.0,443.23,349.13
2016,7,7,8,30,834.0,88.0,2.8,18.0,622.0,545.09,428.88
2016,7,7,8,45,848.5,90.0,2.85,18.5,665.5,597.82,469.43
2016,7,7,9,0,863.0,92.0,2.9,19.0,709.0,649.78,508.43
2016,7,7,9,15,873.5,94.0,2.95,19.0,748.0,697.96,544.59
2016,7,7,9,30,884.0,96.0,3.0,19.0,787.0,744.5,577.67
2016,7,7,9,45,889.0,99.0,3.1,19.0,820.0,785.89,606.29
2016,7,7,10,0,894.0,102.0,3.2,19.0,853.0,824.75,632.98
2016,7,7,10,15,900.0,103.5,3.25,19.0,881.0,860.29,656.92
2016,7,7,10,30,906.0,105.0,3.3,19.0,909.0,893.0,678.81
2016,7,7,10,45,911.0,105.5,3.35,19.5,931.0,920.87,696.0
2016,7,7,11,0,916.0,106.0,3.4,20.0,953.0,945.56,710.98
2016,7,7,11,15,919.0,106.5,3.4,20.0,967.5,965.08,723.49
2016,7,7,11,30,922.0,107.0,3.4,20.0,982.0,981.13,733.75
2016,7,7,11,45,924.0,107.0,3.4,20.0,989.5,992.21,740.76
2016,7,7,12,0,926.0,107.0,3.4,20.0,997.0,999.69,745.5
2016,7,7,12,15,926.0,107.0,3.4,20.0,997.0,1001.62,746.67
2016,7,7,12,30,926.0,107.0,3.4,20.0,997.0,999.91,745.56
2016,7,7,12,45,917.5,111.5,3.4,20.5,988.0,990.8,738.23
2016,7,7,13,0,909.0,116.0,3.4,21.0,979.0,978.19,728.74
2016,7,7,13,15,906.0,115.0,3.35,21.0,964.5,962.06,718.05
2016,7,7,13,30,903.0,114.0,3.3,21.0,950.0,942.51,705.15
2016,7,7,13,45,900.5,112.0,3.3,21.0,929.0,919.08,690.04
2016,7,7,14,0,898.0,110.0,3.3,21.0,908.0,892.39,672.71
2016,7,7,14,15,892.0,108.5,3.3,21.0,880.0,860.08,651.5
2016,7,7,14,30,886.0,107.0,3.3,21.0,852.0,824.98,628.26
2016,7,7,14,45,880.0,104.0,3.3,21.0,819.0,785.79,601.99
2016,7,7,15,0,874.0,101.0,3.3,21.0,786.0,744.17,573.77
2016,7,7,15,15,863.5,99.0,3.3,20.5,747.0,698.17,542.33
2016,7,7,15,30,853.0,97.0,3.3,20.0,708.0,650.52,507.8
2016,7,7,15,45,636.5,167.5,3.35,20.0,607.5,548.84,429.04
2016,7,7,16,0,420.0,238.0,3.4,20.0,507.0,456.85,357.09
2016,7,7,16,15,607.5,161.0,3.45,19.5,517.5,458.63,358.84
2016,7,7,16,30,795.0,84.0,3.5,19.0,528.0,435.92,338.56
2016,7,7,16,45,774.5,80.0,3.6,19.0,479.5,378.35,289.31
2016,7,7,17,0,754.0,76.0,3.7,19.0,431.0,321.84,239.76
2016,7,7,17,15,724.0,72.0,3.75,18.5,381.0,264.08,189.04
2016,7,7,17,30,694.0,68.0,3.8,18.0,331.0,209.03,140.63
2016,7,7,17,45,655.0,63.0,3.9,17.5,282.0,154.71,95.12
2016,7,7,18,0,616.0,58.0,4.0,17.0,233.0,101.73,55.56
2016,7,7,18,15,555.5,51.5,3.9,16.5,186.0,54.08,30.3
2016,7,7,18,30,495.0,45.0,3.8,16.0,139.0,34.72,24.93
2016,7,7,18,45,406.5,36.5,3.75,15.5,98.5,28.77,19.3
2016,7,7,19,0,318.0,28.0,3.7,15.0,58.0,22.62,12.69
2016,7,7,19,15,159.0,14.0,3.6,14.5,29.0,11.1,0.0
2016,7,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,5,15,165.0,12.5,3.1,12.5,28.0,9.86,0.0
2016,7,8,5,30,330.0,25.0,3.1,13.0,56.0,20.05,10.47
2016,7,8,5,45,420.5,33.0,3.15,13.5,96.0,25.88,16.92
2016,7,8,6,0,511.0,41.0,3.2,14.0,136.0,31.54,22.33
2016,7,8,6,15,568.5,46.5,3.15,14.5,182.0,50.81,29.0
2016,7,8,6,30,626.0,52.0,3.1,15.0,228.0,97.57,52.65
2016,7,8,6,45,313.0,80.5,3.05,16.0,168.5,113.31,76.32
2016,7,8,7,0,0.0,109.0,3.0,17.0,109.0,94.98,74.46
2016,7,8,7,15,7.0,135.5,2.9,17.5,139.0,119.95,94.59
2016,7,8,7,30,14.0,162.0,2.8,18.0,169.0,146.03,115.34
2016,7,8,7,45,35.0,194.0,2.75,18.5,213.5,184.29,145.5
2016,7,8,8,0,56.0,226.0,2.7,19.0,258.0,224.88,177.21
2016,7,8,8,15,73.0,253.0,2.65,19.0,298.0,261.77,206.03
2016,7,8,8,30,90.0,280.0,2.6,19.0,338.0,300.62,236.12
2016,7,8,8,45,219.0,289.0,2.6,19.5,442.5,396.41,310.4
2016,7,8,9,0,348.0,298.0,2.6,20.0,547.0,505.46,392.78
2016,7,8,9,15,613.5,193.0,2.6,20.5,661.0,618.47,479.24
2016,7,8,9,30,879.0,88.0,2.6,21.0,775.0,733.16,563.82
2016,7,8,9,45,885.5,90.0,2.6,21.5,808.0,774.58,589.93
2016,7,8,10,0,892.0,92.0,2.6,22.0,841.0,813.61,614.55
2016,7,8,10,15,898.0,93.5,2.65,22.0,869.0,849.14,638.05
2016,7,8,10,30,904.0,95.0,2.7,22.0,897.0,881.87,659.56
2016,7,8,10,45,908.0,96.0,2.8,22.5,918.0,909.34,676.55
2016,7,8,11,0,912.0,97.0,2.9,23.0,939.0,933.61,691.39
2016,7,8,11,15,915.0,98.0,2.95,23.0,954.0,953.62,704.38
2016,7,8,11,30,918.0,99.0,3.0,23.0,969.0,970.17,715.17
2016,7,8,11,45,921.0,98.0,3.05,23.0,977.0,981.23,722.45
2016,7,8,12,0,924.0,97.0,3.1,23.0,985.0,988.72,727.51
2016,7,8,12,15,924.5,97.0,3.15,23.0,985.5,991.17,729.4
2016,7,8,12,30,925.0,97.0,3.2,23.0,986.0,989.97,729.03
2016,7,8,12,45,918.5,100.5,3.25,23.5,977.5,981.87,722.82
2016,7,8,13,0,912.0,104.0,3.3,24.0,969.0,970.25,714.44
2016,7,8,13,15,909.5,103.5,3.35,23.5,955.5,955.03,706.54
2016,7,8,13,30,907.0,103.0,3.4,23.0,942.0,936.35,696.34
2016,7,8,13,45,905.0,101.0,3.45,23.0,921.5,913.27,681.83
2016,7,8,14,0,903.0,99.0,3.5,23.0,901.0,886.87,665.06
2016,7,8,14,15,897.5,97.5,3.5,23.0,873.5,854.84,644.08
2016,7,8,14,30,892.0,96.0,3.5,23.0,846.0,819.96,621.05
2016,7,8,14,45,886.0,94.0,3.55,23.0,813.0,781.52,595.61
2016,7,8,15,0,880.0,92.0,3.6,23.0,780.0,740.64,568.18
2016,7,8,15,15,870.0,90.0,3.6,22.5,741.5,694.73,537.23
2016,7,8,15,30,860.0,88.0,3.6,22.0,703.0,647.14,502.81
2016,7,8,15,45,848.0,85.5,3.65,22.0,660.5,596.4,464.25
2016,7,8,16,0,836.0,83.0,3.7,22.0,618.0,544.65,423.8
2016,7,8,16,15,819.0,80.5,3.65,21.5,571.5,489.67,380.21
2016,7,8,16,30,802.0,78.0,3.6,21.0,525.0,433.92,334.6
2016,7,8,16,45,781.5,74.5,3.55,21.0,477.0,376.46,285.65
2016,7,8,17,0,761.0,71.0,3.5,21.0,429.0,320.03,236.35
2016,7,8,17,15,731.5,67.0,3.4,20.5,379.0,262.01,185.66
2016,7,8,17,30,702.0,63.0,3.3,20.0,329.0,206.63,137.24
2016,7,8,17,45,663.5,58.5,3.25,19.5,280.0,152.34,92.0
2016,7,8,18,0,625.0,54.0,3.2,19.0,231.0,102.31,55.16
2016,7,8,18,15,566.0,48.0,3.1,18.5,184.5,51.82,27.81
2016,7,8,18,30,507.0,42.0,3.0,18.0,138.0,32.27,22.58
2016,7,8,18,45,418.0,34.0,2.95,17.5,97.5,26.65,17.3
2016,7,8,19,0,329.0,26.0,2.9,17.0,57.0,20.86,11.08
2016,7,8,19,15,164.5,13.0,2.9,16.5,28.5,10.25,0.0
2016,7,8,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,170.5,12.0,2.1,14.5,27.5,9.46,0.0
2016,7,9,5,30,341.0,24.0,2.1,15.0,55.0,19.23,9.57
2016,7,9,5,45,430.5,31.5,2.15,15.5,95.0,24.67,15.71
2016,7,9,6,0,520.0,39.0,2.2,16.0,135.0,32.65,23.11
2016,7,9,6,15,577.5,44.0,2.25,16.5,181.5,48.41,26.84
2016,7,9,6,30,635.0,49.0,2.3,17.0,228.0,95.27,50.01
2016,7,9,6,45,673.0,53.5,2.4,17.5,276.5,145.64,86.77
2016,7,9,7,0,711.0,58.0,2.5,18.0,325.0,200.21,132.35
2016,7,9,7,15,739.5,61.5,2.55,18.0,374.0,255.27,181.18
2016,7,9,7,30,768.0,65.0,2.6,18.0,423.0,312.86,232.43
2016,7,9,7,45,788.0,68.0,2.65,18.5,471.0,370.42,282.6
2016,7,9,8,0,808.0,71.0,2.7,19.0,519.0,427.03,330.63
2016,7,9,8,15,824.5,73.5,2.7,19.5,565.5,482.09,375.87
2016,7,9,8,30,841.0,76.0,2.7,20.0,612.0,537.16,419.53
2016,7,9,8,45,853.5,78.0,2.75,20.5,654.5,589.09,459.54
2016,7,9,9,0,866.0,80.0,2.8,21.0,697.0,640.07,497.6
2016,7,9,9,15,876.0,81.5,2.85,21.0,736.0,687.62,533.11
2016,7,9,9,30,886.0,83.0,2.9,21.0,775.0,733.49,565.11
2016,7,9,9,45,887.0,88.5,3.0,21.0,807.0,774.5,593.29
2016,7,9,10,0,888.0,94.0,3.1,21.0,839.0,812.69,619.34
2016,7,9,10,15,894.5,95.0,3.15,21.0,867.0,848.07,643.04
2016,7,9,10,30,901.0,96.0,3.2,21.0,895.0,880.69,664.74
2016,7,9,10,45,908.5,95.0,3.25,21.5,917.0,909.29,682.34
2016,7,9,11,0,916.0,94.0,3.3,22.0,939.0,934.84,697.8
2016,7,9,11,15,919.0,94.5,3.35,22.0,954.0,954.48,710.65
2016,7,9,11,30,922.0,95.0,3.4,22.0,969.0,970.66,721.27
2016,7,9,11,45,927.0,93.0,3.5,22.0,977.5,982.73,729.62
2016,7,9,12,0,932.0,91.0,3.6,22.0,986.0,991.22,735.71
2016,7,9,12,15,933.0,91.5,3.7,22.0,987.5,994.7,738.59
2016,7,9,12,30,934.0,92.0,3.8,22.0,989.0,994.5,739.13
2016,7,9,12,45,930.5,94.0,3.9,22.0,982.0,987.78,735.44
2016,7,9,13,0,927.0,96.0,4.0,22.0,975.0,977.44,729.43
2016,7,9,13,15,926.5,95.5,4.05,21.5,962.5,963.88,722.42
2016,7,9,13,30,926.0,95.0,4.1,21.0,950.0,946.73,713.0
2016,7,9,13,45,925.5,93.0,4.2,21.0,931.0,924.57,699.06
2016,7,9,14,0,925.0,91.0,4.3,21.0,912.0,898.96,682.72
2016,7,9,14,15,922.0,90.0,4.35,20.5,886.5,868.88,664.23
2016,7,9,14,30,919.0,89.0,4.4,20.0,861.0,835.71,643.49
2016,7,9,14,45,915.0,87.5,4.45,20.0,829.5,798.35,618.37
2016,7,9,15,0,911.0,86.0,4.5,20.0,798.0,758.29,591.08
2016,7,9,15,15,904.0,84.0,4.5,19.5,761.0,713.16,560.48
2016,7,9,15,30,897.0,82.0,4.5,19.0,724.0,665.98,525.72
2016,7,9,15,45,887.5,80.5,4.55,19.0,682.5,615.96,486.96
2016,7,9,16,0,878.0,79.0,4.6,19.0,641.0,564.59,445.99
2016,7,9,16,15,863.5,76.5,4.6,18.5,594.5,508.66,400.9
2016,7,9,16,30,849.0,74.0,4.6,18.0,548.0,452.41,353.99
2016,7,9,16,45,828.0,72.0,4.6,18.0,498.5,394.05,303.31
2016,7,9,17,0,807.0,70.0,4.6,18.0,449.0,334.87,250.76
2016,7,9,17,15,779.5,66.5,4.55,17.5,398.0,275.12,197.51
2016,7,9,17,30,752.0,63.0,4.5,17.0,347.0,217.71,146.31
2016,7,9,17,45,709.5,59.0,4.45,16.5,295.5,160.19,97.73
2016,7,9,18,0,667.0,55.0,4.4,16.0,244.0,107.38,58.39
2016,7,9,18,15,608.0,49.5,4.25,15.5,195.5,57.73,32.26
2016,7,9,18,30,549.0,44.0,4.1,15.0,147.0,34.12,24.49
2016,7,9,18,45,451.5,36.0,3.95,15.0,104.0,28.51,19.09
2016,7,9,19,0,354.0,28.0,3.8,15.0,61.0,22.76,12.65
2016,7,9,19,15,177.0,14.0,3.75,14.5,30.5,11.16,0.0
2016,7,9,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,5,15,173.0,13.0,3.15,12.5,28.5,10.38,0.0
2016,7,10,5,30,346.0,26.0,3.2,13.0,57.0,21.1,10.97
2016,7,10,5,45,442.0,33.5,3.25,13.5,98.5,26.48,17.39
2016,7,10,6,0,538.0,41.0,3.3,14.0,140.0,31.73,22.47
2016,7,10,6,15,598.5,47.0,3.25,14.5,188.5,51.21,29.37
2016,7,10,6,30,659.0,53.0,3.2,15.0,237.0,100.51,54.0
2016,7,10,6,45,701.0,57.0,3.15,16.0,287.5,152.54,91.86
2016,7,10,7,0,743.0,61.0,3.1,17.0,338.0,209.24,139.09
2016,7,10,7,15,772.5,64.5,3.0,17.5,389.5,266.57,189.73
2016,7,10,7,30,802.0,68.0,2.9,18.0,441.0,326.51,242.62
2016,7,10,7,45,824.5,70.5,2.85,18.5,491.5,386.53,294.75
2016,7,10,8,0,847.0,73.0,2.8,19.0,542.0,445.88,344.82
2016,7,10,8,15,863.5,75.5,2.75,19.5,590.0,503.14,391.6
2016,7,10,8,30,880.0,78.0,2.7,20.0,638.0,560.32,436.59
2016,7,10,8,45,893.5,79.5,2.65,20.5,682.5,614.38,477.65
2016,7,10,9,0,907.0,81.0,2.6,21.0,727.0,667.48,516.55
2016,7,10,9,15,917.0,82.5,2.6,21.0,767.0,716.94,552.87
2016,7,10,9,30,927.0,84.0,2.6,21.0,807.0,764.61,585.32
2016,7,10,9,45,931.5,87.5,2.6,21.5,840.5,807.99,612.97
2016,7,10,10,0,936.0,91.0,2.6,22.0,874.0,848.67,638.38
2016,7,10,10,15,942.0,92.0,2.65,22.0,903.0,885.26,662.34
2016,7,10,10,30,948.0,93.0,2.7,22.0,932.0,918.89,684.23
2016,7,10,10,45,951.5,94.0,2.8,22.5,954.0,947.16,701.54
2016,7,10,11,0,955.0,95.0,2.9,23.0,976.0,972.04,716.59
2016,7,10,11,15,958.0,95.5,3.0,23.0,991.0,992.43,730.12
2016,7,10,11,30,961.0,96.0,3.1,23.0,1006.0,1009.2,741.37
2016,7,10,11,45,962.0,96.5,3.25,23.0,1014.0,1020.36,749.47
2016,7,10,12,0,963.0,97.0,3.4,23.0,1022.0,1027.74,755.22
2016,7,10,12,15,963.5,97.0,3.45,23.0,1022.5,1030.35,757.2
2016,7,10,12,30,964.0,97.0,3.5,23.0,1023.0,1029.15,756.81
2016,7,10,12,45,957.0,101.5,3.6,23.5,1014.0,1021.37,751.15
2016,7,10,13,0,950.0,106.0,3.7,24.0,1005.0,1009.91,743.19
2016,7,10,13,15,947.5,105.0,3.7,24.0,991.0,993.71,732.95
2016,7,10,13,30,945.0,104.0,3.7,24.0,977.0,973.9,720.4
2016,7,10,13,45,941.5,103.0,3.75,24.0,955.5,949.66,705.25
2016,7,10,14,0,938.0,102.0,3.8,24.0,934.0,922.04,687.81
2016,7,10,14,15,932.5,100.5,3.75,24.0,906.0,888.99,666.08
2016,7,10,14,30,927.0,99.0,3.7,24.0,878.0,852.97,642.24
2016,7,10,14,45,920.5,97.5,3.7,24.0,844.0,813.37,616.05
2016,7,10,15,0,914.0,96.0,3.7,24.0,810.0,771.23,587.85
2016,7,10,15,15,904.0,94.0,3.65,23.5,770.5,723.85,556.13
2016,7,10,15,30,894.0,92.0,3.6,23.0,731.0,674.66,520.78
2016,7,10,15,45,881.5,89.5,3.6,23.0,687.0,621.94,481.0
2016,7,10,16,0,869.0,87.0,3.6,23.0,643.0,568.16,439.3
2016,7,10,16,15,852.0,84.5,3.55,22.5,595.0,511.34,394.72
2016,7,10,16,30,835.0,82.0,3.5,22.0,547.0,453.83,348.08
2016,7,10,16,45,813.0,78.5,3.5,22.0,496.5,393.8,297.49
2016,7,10,17,0,791.0,75.0,3.5,22.0,446.0,334.92,246.51
2016,7,10,17,15,760.5,71.5,3.4,21.5,394.5,275.17,194.59
2016,7,10,17,30,730.0,68.0,3.3,21.0,343.0,218.13,144.96
2016,7,10,17,45,687.5,63.0,3.25,20.5,291.5,160.92,97.61
2016,7,10,18,0,645.0,58.0,3.2,20.0,240.0,105.48,56.65
2016,7,10,18,15,582.5,52.0,3.1,19.0,191.5,56.22,30.83
2016,7,10,18,30,520.0,46.0,3.0,18.0,143.0,35.75,25.59
2016,7,10,18,45,420.5,37.0,2.9,17.5,100.5,29.35,19.58
2016,7,10,19,0,321.0,28.0,2.8,17.0,58.0,22.74,12.42
2016,7,10,19,15,160.5,14.0,2.8,16.5,29.0,11.17,0.0
2016,7,10,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,5,15,161.0,13.0,1.2,14.5,27.0,11.82,0.0
2016,7,11,5,30,322.0,26.0,1.2,15.0,54.0,21.13,10.69
2016,7,11,5,45,421.0,34.0,1.3,15.5,95.5,26.92,17.61
2016,7,11,6,0,520.0,42.0,1.4,16.0,137.0,32.57,23.02
2016,7,11,6,15,581.0,48.0,1.4,16.5,184.5,48.25,27.12
2016,7,11,6,30,642.0,54.0,1.4,17.0,232.0,99.64,53.52
2016,7,11,6,45,684.0,58.5,1.4,18.0,282.5,151.11,90.46
2016,7,11,7,0,726.0,63.0,1.4,19.0,333.0,207.3,136.46
2016,7,11,7,15,756.0,66.5,1.4,19.5,383.5,263.81,185.43
2016,7,11,7,30,786.0,70.0,1.4,20.0,434.0,323.02,236.58
2016,7,11,7,45,807.5,73.0,1.4,20.5,484.0,380.91,285.85
2016,7,11,8,0,829.0,76.0,1.4,21.0,534.0,440.76,335.0
2016,7,11,8,15,846.0,78.5,1.45,21.5,581.5,497.38,380.24
2016,7,11,8,30,863.0,81.0,1.5,22.0,629.0,554.01,423.88
2016,7,11,8,45,875.5,83.5,1.55,22.5,673.0,607.68,463.88
2016,7,11,9,0,888.0,86.0,1.6,23.0,717.0,660.35,501.86
2016,7,11,9,15,898.0,88.0,1.65,23.0,756.5,709.54,537.3
