Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,9,30,908.0,90.0,1.7,23.0,796.0,756.98,569.31
2016,7,11,9,45,908.5,95.5,1.8,23.5,828.5,798.56,595.86
2016,7,11,10,0,909.0,101.0,1.9,24.0,861.0,837.21,620.21
2016,7,11,10,15,915.0,102.5,1.95,24.0,890.0,873.48,643.54
2016,7,11,10,30,921.0,104.0,2.0,24.0,919.0,906.87,664.88
2016,7,11,10,45,925.5,105.0,2.05,24.5,941.0,935.4,681.67
2016,7,11,11,0,930.0,106.0,2.1,25.0,963.0,960.65,696.3
2016,7,11,11,15,933.0,107.0,2.15,25.0,978.0,981.13,709.25
2016,7,11,11,30,936.0,108.0,2.2,25.0,993.0,998.06,720.03
2016,7,11,11,45,937.5,108.0,2.3,25.0,1001.0,1008.99,727.64
2016,7,11,12,0,939.0,108.0,2.4,25.0,1009.0,1016.23,733.06
2016,7,11,12,15,939.5,108.0,2.45,25.0,1009.5,1018.82,735.1
2016,7,11,12,30,940.0,108.0,2.5,25.0,1010.0,1017.69,734.91
2016,7,11,12,45,941.5,106.5,2.65,25.0,1003.5,1012.34,733.13
2016,7,11,13,0,943.0,105.0,2.8,25.0,997.0,1003.24,728.98
2016,7,11,13,15,940.5,104.5,2.85,25.0,983.0,987.63,719.75
2016,7,11,13,30,938.0,104.0,2.9,25.0,969.0,968.44,708.27
2016,7,11,13,45,934.5,103.0,3.0,25.0,948.0,944.35,693.97
2016,7,11,14,0,931.0,102.0,3.1,25.0,927.0,916.9,677.37
2016,7,11,14,15,925.5,101.0,3.15,24.5,899.5,884.54,658.3
2016,7,11,14,30,920.0,100.0,3.2,24.0,872.0,849.22,637.0
2016,7,11,14,45,913.5,98.0,3.25,24.0,838.0,809.36,611.08
2016,7,11,15,0,907.0,96.0,3.3,24.0,804.0,766.99,583.13
2016,7,11,15,15,897.5,94.0,3.3,23.5,765.0,720.22,552.21
2016,7,11,15,30,888.0,92.0,3.3,23.0,726.0,671.62,517.61
2016,7,11,15,45,877.0,89.0,3.3,23.0,682.5,619.56,478.47
2016,7,11,16,0,866.0,86.0,3.3,23.0,639.0,566.31,437.31
2016,7,11,16,15,849.0,83.5,3.3,22.5,591.5,509.61,393.04
2016,7,11,16,30,832.0,81.0,3.3,22.0,544.0,452.22,346.69
2016,7,11,16,45,812.0,77.5,3.3,22.0,494.0,393.1,296.84
2016,7,11,17,0,792.0,74.0,3.3,22.0,444.0,334.9,246.4
2016,7,11,17,15,762.0,70.0,3.25,21.5,392.5,274.7,194.18
2016,7,11,17,30,732.0,66.0,3.2,21.0,341.0,217.18,144.14
2016,7,11,17,45,692.5,61.0,3.2,20.5,290.5,160.26,96.86
2016,7,11,18,0,653.0,56.0,3.2,20.0,240.0,107.72,58.14
2016,7,11,18,15,592.0,50.0,3.1,19.0,191.5,55.12,29.61
2016,7,11,18,30,531.0,44.0,3.0,18.0,143.0,34.13,24.17
2016,7,11,18,45,435.5,35.5,2.95,17.5,100.5,28.1,18.49
2016,7,11,19,0,340.0,27.0,2.9,17.0,58.0,21.9,11.65
2016,7,11,19,15,170.0,13.5,2.95,16.5,29.0,10.76,0.0
2016,7,11,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,167.5,12.5,3.15,13.0,26.5,11.37,0.0
2016,7,12,5,30,335.0,25.0,3.2,13.0,53.0,20.3,9.9
2016,7,12,5,45,431.5,33.0,3.25,13.5,94.5,26.13,17.02
2016,7,12,6,0,528.0,41.0,3.3,14.0,136.0,31.81,22.51
2016,7,12,6,15,590.0,47.0,3.25,14.5,184.5,50.33,29.21
2016,7,12,6,30,652.0,53.0,3.2,15.0,233.0,99.25,53.36
2016,7,12,6,45,692.0,58.0,3.15,15.5,283.5,151.52,91.59
2016,7,12,7,0,732.0,63.0,3.1,16.0,334.0,208.27,139.22
2016,7,12,7,15,763.0,67.0,3.05,16.5,386.0,265.92,190.22
2016,7,12,7,30,794.0,71.0,3.0,17.0,438.0,326.39,243.69
2016,7,12,7,45,815.5,74.5,2.95,18.0,488.5,385.3,294.61
2016,7,12,8,0,837.0,78.0,2.9,19.0,539.0,446.09,345.23
2016,7,12,8,15,854.5,80.5,2.8,19.5,587.5,503.48,391.99
2016,7,12,8,30,872.0,83.0,2.7,20.0,636.0,560.9,437.0
2016,7,12,8,45,885.0,86.0,2.65,20.5,680.5,615.89,478.66
2016,7,12,9,0,898.0,89.0,2.6,21.0,725.0,669.9,518.14
2016,7,12,9,15,908.5,90.5,2.55,21.0,765.5,719.47,554.21
2016,7,12,9,30,919.0,92.0,2.5,21.0,806.0,767.29,586.66
2016,7,12,9,45,929.0,92.5,2.45,21.5,841.5,811.75,614.61
2016,7,12,10,0,939.0,93.0,2.4,22.0,877.0,853.93,640.51
2016,7,12,10,15,944.5,94.0,2.4,22.5,906.0,890.32,662.5
2016,7,12,10,30,950.0,95.0,2.4,23.0,935.0,923.71,682.28
2016,7,12,10,45,954.0,96.5,2.4,23.5,957.0,953.09,699.25
2016,7,12,11,0,958.0,98.0,2.4,24.0,979.0,979.08,713.92
2016,7,12,11,15,960.5,98.5,2.45,24.0,994.0,999.16,726.65
2016,7,12,11,30,963.0,99.0,2.5,24.0,1009.0,1015.59,737.14
2016,7,12,11,45,964.0,99.0,2.55,24.0,1016.5,1026.36,744.12
2016,7,12,12,0,965.0,99.0,2.6,24.0,1024.0,1033.34,748.82
2016,7,12,12,15,965.0,99.5,2.65,24.0,1024.0,1036.02,750.92
2016,7,12,12,30,965.0,100.0,2.7,24.0,1024.0,1034.89,750.7
2016,7,12,12,45,954.5,105.5,2.8,24.0,1014.5,1024.76,745.31
2016,7,12,13,0,944.0,111.0,2.9,24.0,1005.0,1010.98,737.67
2016,7,12,13,15,941.0,110.5,2.95,24.0,990.0,994.91,728.14
2016,7,12,13,30,938.0,110.0,3.0,24.0,975.0,975.26,716.3
2016,7,12,13,45,933.5,109.0,3.1,24.0,953.0,950.29,701.34
2016,7,12,14,0,929.0,108.0,3.2,24.0,931.0,921.99,684.09
2016,7,12,14,15,923.0,106.5,3.2,24.0,902.5,888.77,662.75
2016,7,12,14,30,917.0,105.0,3.2,24.0,874.0,852.62,639.31
2016,7,12,14,45,909.0,103.0,3.25,24.0,839.5,811.69,612.69
2016,7,12,15,0,901.0,101.0,3.3,24.0,805.0,768.35,584.1
2016,7,12,15,15,890.5,99.0,3.3,23.5,765.0,721.09,552.72
2016,7,12,15,30,880.0,97.0,3.3,23.0,725.0,672.1,517.86
2016,7,12,15,45,867.0,94.5,3.3,23.0,680.5,619.64,478.45
2016,7,12,16,0,854.0,92.0,3.3,23.0,636.0,566.19,437.19
2016,7,12,16,15,836.5,89.0,3.25,22.5,588.5,509.37,392.8
2016,7,12,16,30,819.0,86.0,3.2,22.0,541.0,451.95,346.45
2016,7,12,16,45,797.0,82.0,3.2,22.0,490.5,392.19,296.29
2016,7,12,17,0,775.0,78.0,3.2,22.0,440.0,333.6,245.75
2016,7,12,17,15,744.0,74.0,3.1,21.5,389.0,274.03,194.18
2016,7,12,17,30,713.0,70.0,3.0,21.0,338.0,217.27,144.92
2016,7,12,17,45,671.5,64.5,2.95,20.5,287.0,160.63,98.05
2016,7,12,18,0,630.0,59.0,2.9,20.0,236.0,105.64,57.27
2016,7,12,18,15,566.5,52.5,2.8,19.5,187.5,56.69,31.22
2016,7,12,18,30,503.0,46.0,2.7,19.0,139.0,35.77,25.48
2016,7,12,18,45,404.5,37.0,2.6,18.5,97.5,29.4,19.49
2016,7,12,19,0,306.0,28.0,2.5,18.0,56.0,22.81,12.18
2016,7,12,19,15,153.0,14.0,2.5,17.5,28.0,11.22,0.0
2016,7,12,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,13,5,15,150.0,13.0,1.75,14.5,25.5,11.82,0.0
2016,7,13,5,30,300.0,26.0,1.7,15.0,51.0,21.24,10.23
2016,7,13,5,45,401.5,35.0,1.65,15.5,92.5,27.9,18.36
2016,7,13,6,0,503.0,44.0,1.6,16.0,134.0,34.35,24.54
2016,7,13,6,15,567.0,50.5,1.45,16.5,182.0,49.37,28.72
2016,7,13,6,30,631.0,57.0,1.3,17.0,230.0,97.84,52.57
2016,7,13,6,45,675.0,62.0,1.2,18.0,281.0,152.45,91.91
2016,7,13,7,0,719.0,67.0,1.1,19.0,332.0,209.06,137.91
2016,7,13,7,15,750.0,71.0,1.0,19.5,383.5,266.03,186.79
2016,7,13,7,30,781.0,75.0,0.9,20.0,435.0,325.84,237.74
2016,7,13,7,45,805.0,78.0,0.85,21.0,485.5,384.57,286.32
2016,7,13,8,0,829.0,81.0,0.8,22.0,536.0,444.73,334.0
2016,7,13,8,15,846.5,84.0,0.75,22.5,584.5,502.92,378.85
2016,7,13,8,30,864.0,87.0,0.7,23.0,633.0,560.5,421.32
2016,7,13,8,45,877.5,89.0,0.7,24.0,677.5,614.5,459.11
2016,7,13,9,0,891.0,91.0,0.7,25.0,722.0,667.58,494.69
2016,7,13,9,15,901.5,93.0,0.75,25.0,762.5,717.4,529.36
2016,7,13,9,30,912.0,95.0,0.8,25.0,803.0,765.5,560.82
2016,7,13,9,45,908.0,103.5,0.85,25.5,835.0,806.82,585.83
2016,7,13,10,0,904.0,112.0,0.9,26.0,867.0,844.82,608.46
2016,7,13,10,15,910.5,113.5,1.0,26.0,895.5,881.47,632.03
2016,7,13,10,30,917.0,115.0,1.1,26.0,924.0,915.28,653.75
2016,7,13,10,45,922.0,116.0,1.25,26.5,946.5,944.26,671.87
2016,7,13,11,0,927.0,117.0,1.4,27.0,969.0,970.0,687.93
2016,7,13,11,15,930.0,117.5,1.5,27.0,984.0,990.02,701.06
2016,7,13,11,30,933.0,118.0,1.6,27.0,999.0,1006.5,712.13
2016,7,13,11,45,934.5,118.5,1.7,27.5,1007.0,1017.95,718.75
2016,7,13,12,0,936.0,119.0,1.8,28.0,1015.0,1025.73,723.2
2016,7,13,12,15,936.0,119.0,1.9,28.0,1015.0,1027.88,725.71
2016,7,13,12,30,936.0,119.0,2.0,28.0,1015.0,1026.33,726.04
2016,7,13,12,45,938.5,116.0,2.15,28.0,1009.0,1020.58,724.42
2016,7,13,13,0,941.0,113.0,2.3,28.0,1003.0,1011.06,720.45
2016,7,13,13,15,938.5,112.5,2.4,28.0,988.5,995.51,712.12
2016,7,13,13,30,936.0,112.0,2.5,28.0,974.0,976.37,701.53
2016,7,13,13,45,931.5,111.0,2.6,28.0,952.0,951.43,687.16
2016,7,13,14,0,927.0,110.0,2.7,28.0,930.0,923.18,670.56
2016,7,13,14,15,921.0,108.5,2.75,27.5,901.5,890.0,651.48
2016,7,13,14,30,915.0,107.0,2.8,27.0,873.0,853.89,630.21
2016,7,13,14,45,907.0,105.0,2.85,27.0,838.5,813.0,604.19
2016,7,13,15,0,899.0,103.0,2.9,27.0,804.0,769.71,576.23
2016,7,13,15,15,888.5,101.0,2.95,27.0,764.5,722.5,544.64
2016,7,13,15,30,878.0,99.0,3.0,27.0,725.0,673.56,509.72
2016,7,13,15,45,864.5,96.5,3.05,27.0,680.5,620.84,471.11
2016,7,13,16,0,851.0,94.0,3.1,27.0,636.0,567.18,430.63
2016,7,13,16,15,833.5,91.0,3.1,26.5,588.0,510.53,387.32
2016,7,13,16,30,816.0,88.0,3.1,26.0,540.0,453.2,341.95
2016,7,13,16,45,793.5,84.5,3.1,25.5,490.0,393.81,293.49
2016,7,13,17,0,771.0,81.0,3.1,25.0,440.0,335.64,244.52
2016,7,13,17,15,739.5,76.5,3.05,24.5,388.5,275.6,193.31
2016,7,13,17,30,708.0,72.0,3.0,24.0,337.0,218.46,144.4
2016,7,13,17,45,665.5,66.5,2.95,23.5,286.0,159.1,95.91
2016,7,13,18,0,623.0,61.0,2.9,23.0,235.0,107.0,57.92
2016,7,13,18,15,559.0,54.5,2.7,22.0,187.0,58.37,32.31
2016,7,13,18,30,495.0,48.0,2.5,21.0,139.0,37.52,26.74
2016,7,13,18,45,396.5,38.0,2.4,20.5,97.0,30.32,20.07
2016,7,13,19,0,298.0,28.0,2.3,20.0,55.0,22.86,11.94
2016,7,13,19,15,149.0,14.0,2.25,19.5,27.5,11.26,0.0
2016,7,13,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,5,15,159.0,12.5,1.45,15.5,25.5,11.37,0.0
2016,7,14,5,30,318.0,25.0,1.4,16.0,51.0,20.41,9.25
2016,7,14,5,45,421.0,34.0,1.35,16.5,93.0,27.12,17.58
2016,7,14,6,0,524.0,43.0,1.3,17.0,135.0,33.62,23.79
2016,7,14,6,15,587.5,49.0,1.2,17.5,183.5,48.25,27.62
2016,7,14,6,30,651.0,55.0,1.1,18.0,232.0,100.39,53.77
2016,7,14,6,45,694.0,60.0,1.0,19.0,283.5,153.11,91.19
2016,7,14,7,0,737.0,65.0,0.9,20.0,335.0,210.69,137.78
2016,7,14,7,15,768.0,68.5,0.9,20.5,387.0,268.3,187.11
2016,7,14,7,30,799.0,72.0,0.9,21.0,439.0,328.72,238.63
2016,7,14,7,45,821.5,75.5,0.9,21.5,490.0,388.43,288.62
2016,7,14,8,0,844.0,79.0,0.9,22.0,541.0,450.07,338.33
2016,7,14,8,15,861.0,81.5,0.9,22.5,589.5,507.73,383.3
2016,7,14,8,30,878.0,84.0,0.9,23.0,638.0,565.36,426.47
2016,7,14,8,45,891.5,86.0,0.95,23.5,683.0,620.12,466.4
2016,7,14,9,0,905.0,88.0,1.0,24.0,728.0,673.92,504.33
2016,7,14,9,15,915.5,90.0,1.05,24.5,768.5,724.43,538.83
2016,7,14,9,30,926.0,92.0,1.1,25.0,809.0,773.17,569.74
2016,7,14,9,45,930.5,95.5,1.2,25.5,843.0,816.77,597.0
2016,7,14,10,0,935.0,99.0,1.3,26.0,877.0,857.67,622.24
2016,7,14,10,15,941.0,100.0,1.35,26.0,906.0,894.48,645.25
2016,7,14,10,30,947.0,101.0,1.4,26.0,935.0,928.32,666.29
2016,7,14,10,45,950.5,102.0,1.5,26.5,957.5,956.79,683.25
2016,7,14,11,0,954.0,103.0,1.6,27.0,980.0,981.84,698.07
2016,7,14,11,15,957.0,104.0,1.7,27.0,995.5,1002.91,711.81
2016,7,14,11,30,960.0,105.0,1.8,27.0,1011.0,1020.33,723.38
2016,7,14,11,45,961.5,105.0,1.9,27.0,1018.5,1031.63,731.25
2016,7,14,12,0,963.0,105.0,2.0,27.0,1026.0,1039.14,736.91
2016,7,14,12,15,963.0,105.5,2.05,27.0,1026.5,1041.88,739.1
2016,7,14,12,30,963.0,106.0,2.1,27.0,1027.0,1040.79,739.06
2016,7,14,12,45,954.0,110.5,2.2,27.0,1017.5,1031.13,734.38
2016,7,14,13,0,945.0,115.0,2.3,27.0,1008.0,1017.81,727.5
2016,7,14,13,15,942.0,114.5,2.35,26.5,993.5,1001.74,719.78
2016,7,14,13,30,939.0,114.0,2.4,26.0,979.0,982.07,709.77
2016,7,14,13,45,934.5,113.0,2.45,26.0,957.0,957.07,694.9
2016,7,14,14,0,930.0,112.0,2.5,26.0,935.0,928.73,677.83
2016,7,14,14,15,923.5,110.5,2.5,26.0,906.0,895.03,656.72
2016,7,14,14,30,917.0,109.0,2.5,26.0,877.0,858.42,633.57
2016,7,14,14,45,909.0,107.5,2.55,26.0,842.5,817.91,607.97
2016,7,14,15,0,901.0,106.0,2.6,26.0,808.0,774.99,580.41
2016,7,14,15,15,890.0,103.5,2.6,25.5,767.5,726.82,549.06
2016,7,14,15,30,879.0,101.0,2.6,25.0,727.0,676.95,514.38
2016,7,14,15,45,865.5,98.5,2.6,25.0,682.0,624.13,475.52
2016,7,14,16,0,852.0,96.0,2.6,25.0,637.0,571.21,435.42
2016,7,14,16,15,833.5,93.0,2.6,24.5,589.0,513.18,391.09
2016,7,14,16,30,815.0,90.0,2.6,24.0,541.0,455.32,345.3
2016,7,14,16,45,791.0,86.0,2.6,23.5,490.0,394.84,295.96
2016,7,14,17,0,767.0,82.0,2.6,23.0,439.0,335.78,246.2
2016,7,14,17,15,735.0,78.0,2.55,22.5,387.5,276.23,195.19
2016,7,14,17,30,703.0,74.0,2.5,22.0,336.0,217.08,144.48
2016,7,14,17,45,657.5,68.5,2.5,21.5,284.5,159.97,97.67
2016,7,14,18,0,612.0,63.0,2.5,21.0,233.0,107.99,59.59
2016,7,14,18,15,546.0,56.0,2.45,20.0,184.5,59.47,33.67
2016,7,14,18,30,480.0,49.0,2.4,19.0,136.0,38.4,27.73
2016,7,14,18,45,376.0,39.0,2.35,18.5,94.5,31.24,21.01
2016,7,14,19,0,272.0,29.0,2.3,18.0,53.0,23.82,12.64
2016,7,14,19,15,136.0,14.5,2.35,17.5,26.5,11.74,0.0
2016,7,14,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,10.5,2.25,13.5,10.5,9.55,0.0
2016,7,15,5,30,0.0,21.0,2.3,14.0,21.0,18.52,7.61
2016,7,15,5,45,0.5,39.0,2.35,14.5,39.0,33.5,23.15
2016,7,15,6,0,1.0,57.0,2.4,15.0,57.0,48.29,36.8
2016,7,15,6,15,9.5,76.0,2.3,15.0,78.5,64.19,48.77
2016,7,15,6,30,18.0,95.0,2.2,15.0,100.0,82.16,63.63
2016,7,15,6,45,25.0,114.5,2.15,15.5,122.5,100.77,78.77
2016,7,15,7,0,32.0,134.0,2.1,16.0,145.0,121.6,95.67
2016,7,15,7,15,28.5,150.5,2.05,16.5,162.0,138.23,109.31
2016,7,15,7,30,25.0,167.0,2.0,17.0,179.0,153.87,121.86
2016,7,15,7,45,34.5,191.5,1.95,17.5,209.5,182.23,144.24
2016,7,15,8,0,44.0,216.0,1.9,18.0,240.0,211.31,166.88
2016,7,15,8,15,150.5,244.0,1.9,18.5,336.5,296.09,233.12
2016,7,15,8,30,257.0,272.0,1.9,19.0,433.0,393.81,308.03
2016,7,15,8,45,564.5,186.5,1.9,19.5,574.5,523.05,407.38
2016,7,15,9,0,872.0,101.0,1.9,20.0,716.0,665.63,513.9
2016,7,15,9,15,883.5,103.0,1.9,20.5,757.0,715.46,548.17
2016,7,15,9,30,895.0,105.0,1.9,21.0,798.0,763.69,580.1
2016,7,15,9,45,903.0,107.5,1.95,21.5,833.0,807.85,608.22
2016,7,15,10,0,911.0,110.0,2.0,22.0,868.0,849.65,634.39
2016,7,15,10,15,917.5,111.0,2.05,22.0,897.0,886.16,658.0
2016,7,15,10,30,924.0,112.0,2.1,22.0,926.0,919.81,679.63
2016,7,15,10,45,822.5,177.0,2.15,22.5,915.0,924.18,680.65
2016,7,15,11,0,721.0,242.0,2.2,23.0,904.0,919.14,675.83
2016,7,15,11,15,651.5,290.5,2.25,23.0,896.0,914.26,670.73
2016,7,15,11,30,582.0,339.0,2.3,23.0,888.0,904.84,662.58
2016,7,15,11,45,764.5,226.5,2.35,23.0,953.5,979.57,715.92
2016,7,15,12,0,947.0,114.0,2.4,23.0,1019.0,1033.42,750.26
2016,7,15,12,15,947.0,114.0,2.4,23.0,1019.0,1035.66,751.06
2016,7,15,12,30,947.0,114.0,2.4,23.0,1019.0,1034.13,750.1
2016,7,15,12,45,938.0,119.0,2.4,23.0,1009.5,1025.01,744.43
2016,7,15,13,0,929.0,124.0,2.4,23.0,1000.0,1012.29,736.61
2016,7,15,13,15,925.5,123.0,2.4,23.0,985.0,995.5,726.27
2016,7,15,13,30,922.0,122.0,2.4,23.0,970.0,975.19,713.74
2016,7,15,13,45,916.5,121.5,2.4,23.0,948.0,950.12,698.15
2016,7,15,14,0,911.0,121.0,2.4,23.0,926.0,921.83,680.44
2016,7,15,14,15,904.0,119.5,2.4,22.5,897.0,888.24,660.43
2016,7,15,14,30,897.0,118.0,2.4,22.0,868.0,851.81,638.32
2016,7,15,14,45,886.5,117.0,2.4,22.0,833.0,810.51,611.43
2016,7,15,15,0,876.0,116.0,2.4,22.0,798.0,767.04,582.77
2016,7,15,15,15,864.5,113.5,2.4,22.0,757.5,719.5,550.0
2016,7,15,15,30,853.0,111.0,2.4,22.0,717.0,672.94,516.23
2016,7,15,15,45,836.0,109.0,2.4,22.0,672.0,618.93,476.22
2016,7,15,16,0,819.0,107.0,2.4,22.0,627.0,564.41,434.7
2016,7,15,16,15,611.0,153.0,2.35,21.5,524.5,458.08,353.65
2016,7,15,16,30,403.0,199.0,2.3,21.0,422.0,367.25,283.86
2016,7,15,16,45,374.0,184.0,2.3,20.5,375.5,313.67,241.61
2016,7,15,17,0,345.0,169.0,2.3,20.0,329.0,266.58,203.45
2016,7,15,17,15,502.5,125.5,2.3,19.5,328.0,250.73,184.18
2016,7,15,17,30,660.0,82.0,2.3,19.0,327.0,215.4,146.49
2016,7,15,17,45,612.0,76.0,2.35,19.0,276.5,159.9,100.53
2016,7,15,18,0,564.0,70.0,2.4,19.0,226.0,109.89,63.54
2016,7,15,18,15,495.0,62.0,2.35,18.5,178.5,63.27,37.96
2016,7,15,18,30,426.0,54.0,2.3,18.0,131.0,42.75,31.61
2016,7,15,18,45,320.5,42.5,2.3,17.5,90.5,34.4,23.78
2016,7,15,19,0,215.0,31.0,2.3,17.0,50.0,24.32,12.88
2016,7,15,19,15,107.5,15.5,2.35,16.5,25.0,14.1,0.0
2016,7,15,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,117.0,13.5,2.2,13.5,22.5,12.28,0.0
2016,7,16,5,30,234.0,27.0,2.2,14.0,45.0,22.35,9.87
2016,7,16,5,45,341.5,37.5,2.2,14.5,85.0,30.28,20.34
2016,7,16,6,0,449.0,48.0,2.2,15.0,125.0,37.92,27.7
2016,7,16,6,15,224.5,52.5,2.1,15.5,91.0,43.49,28.61
2016,7,16,6,30,0.0,57.0,2.0,16.0,57.0,50.3,37.22
2016,7,16,6,45,0.0,70.0,1.9,16.5,70.0,61.61,46.74
2016,7,16,7,0,0.0,83.0,1.8,17.0,83.0,73.01,56.16
2016,7,16,7,15,0.0,106.5,1.7,17.5,106.5,93.49,72.93
2016,7,16,7,30,0.0,130.0,1.6,18.0,130.0,114.17,89.54
2016,7,16,7,45,79.0,182.5,1.55,18.5,225.5,191.46,150.51
2016,7,16,8,0,158.0,235.0,1.5,19.0,321.0,280.76,219.96
2016,7,16,8,15,143.0,258.0,1.5,19.5,341.0,304.94,238.16
2016,7,16,8,30,128.0,281.0,1.5,20.0,361.0,327.43,254.72
2016,7,16,8,45,497.5,191.5,1.5,20.5,536.5,484.78,376.24
2016,7,16,9,0,867.0,102.0,1.5,21.0,712.0,663.73,508.36
2016,7,16,9,15,878.5,104.0,1.55,21.5,752.5,713.41,542.0
2016,7,16,9,30,890.0,106.0,1.6,22.0,793.0,761.49,573.9
2016,7,16,9,45,898.0,108.0,1.65,22.5,828.0,805.03,601.31
2016,7,16,10,0,906.0,110.0,1.7,23.0,863.0,846.23,626.82
2016,7,16,10,15,913.0,111.5,1.8,23.0,892.5,883.55,651.28
2016,7,16,10,30,920.0,113.0,1.9,23.0,922.0,918.04,673.82
2016,7,16,10,45,924.0,114.5,2.0,23.0,944.0,946.85,692.64
2016,7,16,11,0,928.0,116.0,2.1,23.0,966.0,972.35,709.38
2016,7,16,11,15,931.0,117.0,2.15,23.0,981.5,993.02,722.5
2016,7,16,11,30,934.0,118.0,2.2,23.0,997.0,1010.13,733.45
2016,7,16,11,45,935.5,118.0,2.3,23.5,1005.5,1021.22,739.78
2016,7,16,12,0,937.0,118.0,2.4,24.0,1014.0,1028.62,743.88
2016,7,16,12,15,937.5,118.0,2.4,23.5,1014.5,1031.34,746.92
2016,7,16,12,30,938.0,118.0,2.4,23.0,1015.0,1030.33,747.74
2016,7,16,12,45,937.0,118.0,2.45,23.0,1008.0,1024.13,744.47
2016,7,16,13,0,936.0,118.0,2.5,23.0,1001.0,1014.23,738.95
2016,7,16,13,15,933.5,117.5,2.5,23.0,986.5,998.75,729.42
2016,7,16,13,30,931.0,117.0,2.5,23.0,972.0,979.69,717.66
2016,7,16,13,45,930.0,114.0,2.55,23.0,951.5,956.05,703.43
2016,7,16,14,0,929.0,111.0,2.6,23.0,931.0,928.91,686.86
2016,7,16,14,15,923.0,109.5,2.6,23.0,903.0,895.61,665.71
2016,7,16,14,30,917.0,108.0,2.6,23.0,875.0,859.37,642.48
2016,7,16,14,45,911.0,105.5,2.6,23.0,841.0,819.38,616.52
2016,7,16,15,0,905.0,103.0,2.6,23.0,807.0,776.83,588.56
2016,7,16,15,15,895.0,101.0,2.6,22.5,767.0,729.59,557.68
2016,7,16,15,30,885.0,99.0,2.6,22.0,727.0,680.56,523.18
2016,7,16,15,45,872.5,96.0,2.65,22.0,682.5,627.48,483.93
2016,7,16,16,0,860.0,93.0,2.7,22.0,638.0,573.35,442.66
2016,7,16,16,15,842.5,90.0,2.7,21.5,590.0,516.14,398.34
2016,7,16,16,30,825.0,87.0,2.7,21.0,542.0,458.16,351.82
2016,7,16,16,45,802.5,83.0,2.7,21.0,491.5,397.6,301.15
2016,7,16,17,0,780.0,79.0,2.7,21.0,441.0,338.28,250.07
2016,7,16,17,15,748.5,75.0,2.7,20.5,389.0,278.0,197.95
2016,7,16,17,30,717.0,71.0,2.7,20.0,337.0,220.59,148.08
2016,7,16,17,45,671.5,66.0,2.7,19.5,285.0,160.55,98.36
2016,7,16,18,0,626.0,61.0,2.7,19.0,233.0,108.05,59.52
2016,7,16,18,15,560.0,54.0,2.7,18.5,184.5,58.55,32.73
2016,7,16,18,30,494.0,47.0,2.7,18.0,136.0,36.83,26.46
2016,7,16,18,45,382.5,38.0,2.7,17.5,94.0,30.48,20.4
2016,7,16,19,0,271.0,29.0,2.7,17.0,52.0,23.96,12.37
2016,7,16,19,15,135.5,14.5,2.75,16.5,26.0,13.19,0.0
2016,7,16,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,5,15,124.0,13.0,2.95,12.5,22.5,11.82,0.0
2016,7,17,5,30,248.0,26.0,3.0,13.0,45.0,21.51,8.79
2016,7,17,5,45,363.5,35.5,3.05,13.5,85.5,28.58,18.91
2016,7,17,6,0,479.0,45.0,3.1,14.0,126.0,35.45,25.61
2016,7,17,6,15,239.5,54.5,3.05,14.5,95.0,45.19,30.06
2016,7,17,6,30,0.0,64.0,3.0,15.0,64.0,56.06,42.25
2016,7,17,6,45,0.0,78.5,3.0,15.5,78.5,68.71,52.94
2016,7,17,7,0,0.0,93.0,3.0,16.0,93.0,81.48,63.52
2016,7,17,7,15,0.5,117.5,2.95,16.5,117.5,102.99,81.17
2016,7,17,7,30,1.0,142.0,2.9,17.0,142.0,124.81,98.77
2016,7,17,7,45,16.5,174.0,2.85,17.5,183.0,159.12,126.07
2016,7,17,8,0,32.0,206.0,2.8,18.0,224.0,197.46,156.33
2016,7,17,8,15,45.0,234.0,2.8,18.0,261.5,231.9,183.47
2016,7,17,8,30,58.0,262.0,2.8,18.0,299.0,267.99,211.68
2016,7,17,8,45,470.5,177.5,2.85,18.5,506.0,455.91,361.41
2016,7,17,9,0,883.0,93.0,2.9,19.0,713.0,665.72,521.63
2016,7,17,9,15,893.0,95.0,2.95,19.0,753.0,715.11,557.47
2016,7,17,9,30,903.0,97.0,3.0,19.0,793.0,762.75,591.01
2016,7,17,9,45,905.0,102.0,3.05,19.5,826.0,805.18,618.75
2016,7,17,10,0,907.0,107.0,3.1,20.0,859.0,844.77,644.2
2016,7,17,10,15,913.0,108.0,3.1,20.0,887.5,880.85,667.9
2016,7,17,10,30,919.0,109.0,3.1,20.0,916.0,914.04,689.5
2016,7,17,10,45,922.5,110.5,3.15,20.5,938.0,942.43,706.77
2016,7,17,11,0,926.0,112.0,3.2,21.0,960.0,967.5,721.76
2016,7,17,11,15,928.5,112.5,3.25,21.0,974.5,987.22,734.58
2016,7,17,11,30,931.0,113.0,3.3,21.0,989.0,1003.38,745.15
2016,7,17,11,45,932.5,113.0,3.4,21.0,996.5,1014.48,752.85
2016,7,17,12,0,934.0,113.0,3.5,21.0,1004.0,1021.89,758.25
2016,7,17,12,15,934.0,113.0,3.55,21.0,1004.5,1024.14,759.98
2016,7,17,12,30,934.0,113.0,3.6,21.0,1005.0,1022.66,759.39
2016,7,17,12,45,928.0,116.0,3.65,21.0,996.0,1014.59,754.56
2016,7,17,13,0,922.0,119.0,3.7,21.0,987.0,1002.92,747.46
2016,7,17,13,15,919.0,118.0,3.75,21.0,972.5,986.68,737.38
2016,7,17,13,30,916.0,117.0,3.8,21.0,958.0,966.91,724.99
2016,7,17,13,45,914.5,114.0,3.85,21.0,937.0,943.12,709.9
2016,7,17,14,0,913.0,111.0,3.9,21.0,916.0,915.92,692.45
2016,7,17,14,15,906.5,110.0,3.95,20.5,888.0,883.12,672.37
2016,7,17,14,30,900.0,109.0,4.0,20.0,860.0,847.46,650.08
2016,7,17,14,45,894.5,106.0,4.05,20.0,826.5,807.95,623.57
2016,7,17,15,0,889.0,103.0,4.1,20.0,793.0,765.88,594.98
2016,7,17,15,15,878.5,101.0,4.15,19.5,753.5,718.93,563.16
2016,7,17,15,30,868.0,99.0,4.2,19.0,714.0,670.26,527.75
2016,7,17,15,45,855.0,96.0,4.3,19.0,670.0,617.64,487.5
2016,7,17,16,0,842.0,93.0,4.4,19.0,626.0,564.05,445.42
2016,7,17,16,15,824.5,90.0,4.4,18.5,578.5,507.75,400.4
2016,7,17,16,30,807.0,87.0,4.4,18.0,531.0,450.68,353.25
2016,7,17,16,45,783.5,83.5,4.45,18.0,481.0,391.16,302.17
2016,7,17,17,0,760.0,80.0,4.5,18.0,431.0,333.0,250.89
2016,7,17,17,15,728.0,76.0,4.45,17.5,380.0,273.69,198.46
2016,7,17,17,30,696.0,72.0,4.4,17.0,329.0,214.88,146.53
2016,7,17,17,45,649.0,67.0,4.4,17.0,278.0,158.23,98.66
2016,7,17,18,0,602.0,62.0,4.4,17.0,227.0,106.9,60.07
2016,7,17,18,15,535.0,55.0,4.3,16.5,179.0,58.78,33.65
2016,7,17,18,30,468.0,48.0,4.2,16.0,131.0,37.69,27.42
2016,7,17,18,45,358.5,38.0,4.1,15.5,90.0,30.49,20.55
2016,7,17,19,0,249.0,28.0,4.0,15.0,49.0,23.06,11.53
2016,7,17,19,15,124.5,14.0,3.95,14.5,24.5,12.73,0.0
2016,7,17,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,5,15,130.5,11.5,3.1,12.5,21.0,10.46,0.0
2016,7,18,5,30,261.0,23.0,3.2,13.0,42.0,18.78,6.39
2016,7,18,5,45,370.0,32.0,3.3,13.5,82.0,25.52,16.23
2016,7,18,6,0,479.0,41.0,3.4,14.0,122.0,32.05,22.6
2016,7,18,6,15,239.5,50.0,3.4,14.5,90.5,41.69,27.15
2016,7,18,6,30,0.0,59.0,3.4,15.0,59.0,51.92,38.73
2016,7,18,6,45,0.0,73.0,3.4,15.5,73.0,64.1,49.04
2016,7,18,7,0,0.0,87.0,3.4,16.0,87.0,76.39,59.25
2016,7,18,7,15,3.0,117.5,3.3,16.0,119.0,103.65,81.83
2016,7,18,7,30,6.0,148.0,3.2,16.0,151.0,131.57,104.68
2016,7,18,7,45,16.5,174.5,3.15,16.5,183.5,159.58,126.98
2016,7,18,8,0,27.0,201.0,3.1,17.0,216.0,190.96,151.8
2016,7,18,8,15,50.0,234.5,3.05,17.5,265.0,234.91,186.39
2016,7,18,8,30,73.0,268.0,3.0,18.0,314.0,281.72,222.75
2016,7,18,8,45,471.5,178.5,3.0,18.5,506.5,457.78,363.07
2016,7,18,9,0,870.0,89.0,3.0,19.0,699.0,653.87,513.45
2016,7,18,9,15,880.5,91.0,3.0,19.0,738.5,703.06,549.2
2016,7,18,9,30,891.0,93.0,3.0,19.0,778.0,750.59,582.45
2016,7,18,9,45,896.5,96.0,3.0,19.5,812.0,793.34,610.26
2016,7,18,10,0,902.0,99.0,3.0,20.0,846.0,833.56,635.93
2016,7,18,10,15,908.5,100.0,3.0,20.0,875.0,869.94,659.87
2016,7,18,10,30,915.0,101.0,3.0,20.0,904.0,903.49,681.74
2016,7,18,10,45,920.0,102.0,3.05,20.5,926.0,932.68,699.59
2016,7,18,11,0,925.0,103.0,3.1,21.0,948.0,958.64,715.2
2016,7,18,11,15,928.0,103.5,3.1,21.0,963.5,978.86,727.96
2016,7,18,11,30,931.0,104.0,3.1,21.0,979.0,995.54,738.47
2016,7,18,11,45,934.0,103.5,3.15,21.0,987.0,1007.62,746.43
2016,7,18,12,0,937.0,103.0,3.2,21.0,995.0,1016.03,752.11
2016,7,18,12,15,937.0,103.0,3.25,21.0,996.0,1018.31,753.87
2016,7,18,12,30,937.0,103.0,3.3,21.0,997.0,1016.84,753.33
2016,7,18,12,45,940.5,99.5,3.35,21.0,991.0,1011.53,750.38
2016,7,18,13,0,944.0,96.0,3.4,21.0,985.0,1002.4,745.01
2016,7,18,13,15,942.0,95.5,3.4,21.0,971.0,987.25,735.37
2016,7,18,13,30,940.0,95.0,3.4,21.0,957.0,968.46,723.4
2016,7,18,13,45,939.0,92.0,3.4,21.0,936.5,944.51,708.01
2016,7,18,14,0,938.0,89.0,3.4,21.0,916.0,917.03,690.26
2016,7,18,14,15,933.0,88.0,3.4,21.0,888.0,884.76,669.19
2016,7,18,14,30,928.0,87.0,3.4,21.0,860.0,849.45,645.94
2016,7,18,14,45,923.0,84.5,3.4,21.0,827.0,809.77,619.49
2016,7,18,15,0,918.0,82.0,3.4,21.0,794.0,767.42,590.92
2016,7,18,15,15,908.5,80.5,3.4,21.0,754.5,720.45,558.74
2016,7,18,15,30,899.0,79.0,3.4,21.0,715.0,671.62,522.93
2016,7,18,15,45,888.5,76.0,3.4,21.0,671.5,619.05,483.06
2016,7,18,16,0,878.0,73.0,3.4,21.0,628.0,565.22,441.07
2016,7,18,16,15,862.0,71.0,3.4,20.5,581.0,508.6,396.39
2016,7,18,16,30,846.0,69.0,3.4,20.0,534.0,451.82,349.96
2016,7,18,16,45,826.5,66.0,3.45,19.5,484.0,392.8,300.23
2016,7,18,17,0,807.0,63.0,3.5,19.0,434.0,334.58,249.54
2016,7,18,17,15,778.5,59.5,3.5,18.5,383.0,272.44,194.81
2016,7,18,17,30,750.0,56.0,3.5,18.0,332.0,214.4,143.31
2016,7,18,17,45,710.0,52.0,3.5,18.0,281.5,156.88,94.39
2016,7,18,18,0,670.0,48.0,3.5,18.0,231.0,103.77,54.42
2016,7,18,18,15,609.5,43.0,3.45,17.5,182.5,53.78,27.84
2016,7,18,18,30,549.0,38.0,3.4,17.0,134.0,32.1,22.41
2016,7,18,18,45,449.0,30.5,3.35,16.5,92.5,26.27,16.82
2016,7,18,19,0,349.0,23.0,3.3,16.0,51.0,18.63,7.92
2016,7,18,19,15,174.5,11.5,3.25,15.5,25.5,10.46,0.0
2016,7,18,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,151.0,11.0,2.6,12.5,21.5,10.01,0.0
2016,7,19,5,30,302.0,22.0,2.7,13.0,43.0,17.98,5.24
2016,7,19,5,45,411.5,30.0,2.8,13.5,83.5,23.9,14.8
2016,7,19,6,0,521.0,38.0,2.9,14.0,124.0,32.37,22.87
2016,7,19,6,15,270.0,64.5,2.9,14.5,110.0,53.18,36.61
2016,7,19,6,30,19.0,91.0,2.9,15.0,96.0,78.95,60.88
2016,7,19,6,45,24.5,110.5,2.9,15.5,118.5,97.5,76.1
2016,7,19,7,0,30.0,130.0,2.9,16.0,141.0,117.99,92.85
2016,7,19,7,15,108.0,157.0,2.85,16.0,204.5,165.56,129.71
2016,7,19,7,30,186.0,184.0,2.8,16.0,268.0,222.6,175.01
2016,7,19,7,45,512.5,127.5,2.8,16.5,396.0,318.09,247.85
2016,7,19,8,0,839.0,71.0,2.8,17.0,524.0,440.77,344.29
2016,7,19,8,15,855.5,73.5,2.8,17.5,571.5,498.18,391.48
2016,7,19,8,30,872.0,76.0,2.8,18.0,619.0,555.53,437.23
2016,7,19,8,45,882.0,79.5,2.8,18.5,663.0,609.68,478.94
2016,7,19,9,0,892.0,83.0,2.8,19.0,707.0,662.57,518.31
2016,7,19,9,15,902.0,84.5,2.8,19.0,747.0,711.97,555.02
2016,7,19,9,30,912.0,86.0,2.8,19.0,787.0,759.6,587.82
2016,7,19,9,45,916.0,89.5,2.8,19.5,820.5,802.58,615.59
2016,7,19,10,0,920.0,93.0,2.8,20.0,854.0,842.87,641.09
2016,7,19,10,15,926.0,94.5,2.8,20.0,883.0,879.97,665.36
2016,7,19,10,30,932.0,96.0,2.8,20.0,912.0,914.15,687.48
2016,7,19,10,45,933.5,98.5,2.85,20.0,933.5,942.19,705.76
2016,7,19,11,0,935.0,101.0,2.9,20.0,955.0,966.77,721.77
2016,7,19,11,15,938.0,101.5,2.9,20.0,970.0,987.22,734.66
2016,7,19,11,30,941.0,102.0,2.9,20.0,985.0,1004.08,745.24
2016,7,19,11,45,942.5,102.0,2.95,20.0,993.0,1015.35,752.67
2016,7,19,12,0,944.0,102.0,3.0,20.0,1001.0,1022.88,757.79
2016,7,19,12,15,944.5,102.0,3.0,20.0,1001.5,1025.68,759.5
2016,7,19,12,30,945.0,102.0,3.0,20.0,1002.0,1024.69,758.87
2016,7,19,12,45,937.5,106.0,3.05,20.5,993.0,1016.15,752.39
2016,7,19,13,0,930.0,110.0,3.1,21.0,984.0,1003.95,743.67
2016,7,19,13,15,927.5,109.0,3.1,21.0,969.5,988.04,733.61
2016,7,19,13,30,925.0,108.0,3.1,21.0,955.0,968.55,721.27
2016,7,19,13,45,926.0,103.5,3.15,21.0,935.0,945.27,706.8
2016,7,19,14,0,927.0,99.0,3.2,21.0,915.0,918.4,689.9
2016,7,19,14,15,921.0,98.0,3.25,21.0,887.0,885.56,668.85
2016,7,19,14,30,915.0,97.0,3.3,21.0,859.0,849.79,645.64
2016,7,19,14,45,911.0,93.5,3.35,21.0,825.5,810.33,619.66
2016,7,19,15,0,907.0,90.0,3.4,21.0,792.0,768.14,591.47
2016,7,19,15,15,897.0,88.0,3.45,21.0,752.5,720.72,559.17
2016,7,19,15,30,887.0,86.0,3.5,21.0,713.0,671.5,523.04
2016,7,19,15,45,878.0,82.5,3.55,21.0,670.0,619.84,483.99
2016,7,19,16,0,869.0,79.0,3.6,21.0,627.0,566.79,442.69
2016,7,19,16,15,852.5,76.5,3.6,20.5,579.0,509.79,397.71
2016,7,19,16,30,836.0,74.0,3.6,20.0,531.0,452.7,351.04
2016,7,19,16,45,818.0,70.0,3.6,20.0,482.0,393.75,300.73
2016,7,19,17,0,800.0,66.0,3.6,20.0,433.0,333.9,248.35
2016,7,19,17,15,770.5,62.5,3.55,19.5,381.5,273.41,195.16
2016,7,19,17,30,741.0,59.0,3.5,19.0,330.0,215.53,144.05
2016,7,19,17,45,704.0,54.0,3.5,18.5,280.0,157.98,95.39
2016,7,19,18,0,667.0,49.0,3.5,18.0,230.0,104.53,55.16
2016,7,19,18,15,606.0,43.5,3.35,17.5,181.5,54.2,28.24
2016,7,19,18,30,545.0,38.0,3.2,17.0,133.0,32.14,22.44
2016,7,19,18,45,447.0,30.5,3.1,16.5,91.5,26.32,16.83
2016,7,19,19,0,349.0,23.0,3.0,16.0,50.0,18.68,7.65
2016,7,19,19,15,174.5,11.5,2.95,15.5,25.0,10.46,0.0
2016,7,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,5,15,153.0,10.5,2.45,12.5,21.0,9.55,0.0
2016,7,20,5,30,306.0,21.0,2.5,13.0,42.0,17.14,3.99
2016,7,20,5,45,416.0,29.0,2.6,13.5,82.5,23.1,14.05
2016,7,20,6,0,526.0,37.0,2.7,14.0,123.0,31.52,22.1
2016,7,20,6,15,590.5,43.0,2.7,14.5,171.0,44.77,26.09
2016,7,20,6,30,655.0,49.0,2.7,15.0,219.0,94.1,49.33
2016,7,20,6,45,699.5,53.0,2.7,15.5,270.0,146.57,87.12
2016,7,20,7,0,744.0,57.0,2.7,16.0,321.0,204.09,135.16
2016,7,20,7,15,774.0,60.5,2.6,16.5,373.0,262.09,186.58
2016,7,20,7,30,804.0,64.0,2.5,17.0,425.0,324.46,241.67
2016,7,20,7,45,827.0,66.5,2.45,17.5,475.5,383.54,293.28
2016,7,20,8,0,850.0,69.0,2.4,18.0,526.0,443.86,344.25
2016,7,20,8,15,866.5,71.5,2.35,18.5,574.5,501.92,391.71
2016,7,20,8,30,883.0,74.0,2.3,19.0,623.0,559.91,437.29
2016,7,20,8,45,896.5,75.5,2.25,19.5,668.0,614.77,478.84
2016,7,20,9,0,910.0,77.0,2.2,20.0,713.0,668.68,518.17
2016,7,20,9,15,920.0,78.5,2.2,20.5,753.5,718.94,553.73
2016,7,20,9,30,930.0,80.0,2.2,21.0,794.0,767.39,585.11
2016,7,20,9,45,929.0,87.0,2.25,21.5,827.0,810.82,612.86
2016,7,20,10,0,928.0,94.0,2.3,22.0,860.0,851.1,638.14
2016,7,20,10,15,934.0,95.0,2.3,22.0,889.5,888.02,661.74
2016,7,20,10,30,940.0,96.0,2.3,22.0,919.0,922.0,683.21
2016,7,20,10,45,946.5,96.0,2.35,22.5,942.0,952.29,701.29
2016,7,20,11,0,953.0,96.0,2.4,23.0,965.0,979.32,717.16
2016,7,20,11,15,956.0,96.5,2.45,23.0,980.5,1000.14,730.4
2016,7,20,11,30,959.0,97.0,2.5,23.0,996.0,1017.3,741.39
2016,7,20,11,45,962.0,96.0,2.6,23.0,1004.5,1029.24,749.64
2016,7,20,12,0,965.0,95.0,2.7,23.0,1013.0,1037.38,755.59
2016,7,20,12,15,965.5,95.0,2.75,23.0,1013.5,1040.25,757.79
2016,7,20,12,30,966.0,95.0,2.8,23.0,1014.0,1039.23,757.63
2016,7,20,12,45,965.0,95.0,2.85,23.0,1007.0,1032.89,754.18
2016,7,20,13,0,964.0,95.0,2.9,23.0,1000.0,1022.7,748.36
2016,7,20,13,15,962.0,94.0,2.95,23.0,986.0,1006.75,738.88
2016,7,20,13,30,960.0,93.0,3.0,23.0,972.0,987.08,727.04
2016,7,20,13,45,957.0,91.5,3.1,23.0,950.5,962.35,712.26
2016,7,20,14,0,954.0,90.0,3.2,23.0,929.0,934.12,695.07
2016,7,20,14,15,949.0,89.0,3.25,23.0,901.0,901.32,674.33
2016,7,20,14,30,944.0,88.0,3.3,23.0,873.0,865.42,651.35
2016,7,20,14,45,938.0,86.0,3.35,23.0,839.0,824.81,624.9
2016,7,20,15,0,932.0,84.0,3.4,23.0,805.0,781.54,596.31
2016,7,20,15,15,922.5,82.5,3.4,22.5,765.0,733.88,565.12
2016,7,20,15,30,913.0,81.0,3.4,22.0,725.0,684.3,530.19
2016,7,20,15,45,901.5,78.5,3.45,22.0,681.0,630.83,490.06
2016,7,20,16,0,890.0,76.0,3.5,22.0,637.0,576.15,447.8
2016,7,20,16,15,874.0,74.0,3.5,21.5,589.0,518.75,402.75
2016,7,20,16,30,858.0,72.0,3.5,21.0,541.0,461.15,355.9
2016,7,20,16,45,838.0,68.5,3.55,20.5,490.0,400.61,305.2
2016,7,20,17,0,818.0,65.0,3.6,20.0,439.0,340.9,253.52
2016,7,20,17,15,789.0,61.5,3.6,19.5,387.0,277.89,198.24
2016,7,20,17,30,760.0,58.0,3.6,19.0,335.0,218.94,146.14
2016,7,20,17,45,720.0,54.0,3.6,19.0,283.5,160.63,96.7
2016,7,20,18,0,680.0,50.0,3.6,19.0,232.0,106.75,56.25
2016,7,20,18,15,617.5,44.0,3.5,18.0,183.0,55.06,28.67
2016,7,20,18,30,555.0,38.0,3.4,17.0,134.0,32.23,22.5
2016,7,20,18,45,451.0,30.5,3.35,16.5,92.0,26.4,16.85
2016,7,20,19,0,347.0,23.0,3.3,16.0,50.0,18.75,7.31
2016,7,20,19,15,173.5,11.5,3.3,15.5,25.0,10.46,0.0
2016,7,20,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,5,15,154.0,10.5,2.9,12.5,20.5,9.55,0.0
2016,7,21,5,30,308.0,21.0,3.0,13.0,41.0,17.21,3.15
