Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,5,45,419.5,29.0,3.15,13.5,82.0,23.17,14.04
2016,7,21,6,0,531.0,37.0,3.3,14.0,123.0,31.6,22.14
2016,7,21,6,15,370.5,65.0,3.3,14.5,135.0,55.15,37.32
2016,7,21,6,30,210.0,93.0,3.3,15.0,147.0,92.35,64.87
2016,7,21,6,45,224.5,112.0,3.3,15.5,181.5,126.01,91.09
2016,7,21,7,0,239.0,131.0,3.3,16.0,216.0,161.62,120.64
2016,7,21,7,15,524.0,97.0,3.2,16.5,320.0,227.91,167.23
2016,7,21,7,30,809.0,63.0,3.1,17.0,424.0,325.23,242.85
2016,7,21,7,45,832.0,65.5,3.05,18.0,475.0,384.66,294.39
2016,7,21,8,0,855.0,68.0,3.0,19.0,526.0,445.32,345.24
2016,7,21,8,15,871.5,70.0,2.95,19.0,574.5,503.22,393.55
2016,7,21,8,30,888.0,72.0,2.9,19.0,623.0,561.05,440.2
2016,7,21,8,45,901.5,73.5,2.85,19.5,668.0,616.22,482.44
2016,7,21,9,0,915.0,75.0,2.8,20.0,713.0,670.43,522.47
2016,7,21,9,15,925.0,76.5,2.8,20.5,753.5,720.98,558.55
2016,7,21,9,30,935.0,78.0,2.8,21.0,794.0,769.7,590.52
2016,7,21,9,45,939.5,81.5,2.8,21.5,828.5,814.12,618.94
2016,7,21,10,0,944.0,85.0,2.8,22.0,863.0,855.81,645.07
2016,7,21,10,15,950.5,86.0,2.85,22.0,893.0,893.74,669.95
2016,7,21,10,30,957.0,87.0,2.9,22.0,923.0,928.68,692.72
2016,7,21,10,45,962.0,87.5,2.95,22.5,946.0,958.62,710.7
2016,7,21,11,0,967.0,88.0,3.0,23.0,969.0,985.16,726.37
2016,7,21,11,15,970.5,88.5,3.1,23.0,985.0,1006.76,740.63
2016,7,21,11,30,974.0,89.0,3.2,23.0,1001.0,1024.65,752.58
2016,7,21,11,45,976.0,89.0,3.3,23.0,1009.5,1036.81,760.89
2016,7,21,12,0,978.0,89.0,3.4,23.0,1018.0,1045.1,766.81
2016,7,21,12,15,979.0,89.0,3.45,23.0,1019.0,1048.5,769.29
2016,7,21,12,30,980.0,89.0,3.5,23.0,1020.0,1047.95,769.35
2016,7,21,12,45,972.5,93.5,3.6,23.0,1012.0,1039.77,764.92
2016,7,21,13,0,965.0,98.0,3.7,23.0,1004.0,1027.79,758.11
2016,7,21,13,15,963.0,97.0,3.7,23.0,989.5,1011.81,748.04
2016,7,21,13,30,961.0,96.0,3.7,23.0,975.0,992.11,735.57
2016,7,21,13,45,961.0,93.5,3.75,23.0,954.5,969.04,721.25
2016,7,21,14,0,961.0,91.0,3.8,23.0,934.0,942.31,704.45
2016,7,21,14,15,955.5,90.0,3.8,22.5,906.0,908.85,684.06
2016,7,21,14,30,950.0,89.0,3.8,22.0,878.0,872.29,661.38
2016,7,21,14,45,946.0,85.5,3.8,22.0,844.0,831.47,634.24
2016,7,21,15,0,942.0,82.0,3.8,22.0,810.0,787.82,604.87
2016,7,21,15,15,932.5,80.5,3.75,21.5,769.5,739.68,572.9
2016,7,21,15,30,923.0,79.0,3.7,21.0,729.0,689.6,537.3
2016,7,21,15,45,912.5,76.5,3.7,21.0,684.5,636.21,496.79
2016,7,21,16,0,902.0,74.0,3.7,21.0,640.0,581.48,454.09
2016,7,21,16,15,886.0,71.5,3.65,20.5,591.5,522.9,407.81
2016,7,21,16,30,870.0,69.0,3.6,20.0,543.0,464.11,359.72
2016,7,21,16,45,849.5,66.0,3.6,20.0,492.0,403.13,307.75
2016,7,21,17,0,829.0,63.0,3.6,20.0,441.0,343.03,255.03
2016,7,21,17,15,799.5,60.0,3.55,19.5,388.5,279.66,199.37
2016,7,21,17,30,770.0,57.0,3.5,19.0,336.0,220.39,146.93
2016,7,21,17,45,728.0,53.0,3.45,18.5,284.0,161.1,96.91
2016,7,21,18,0,686.0,49.0,3.4,18.0,232.0,106.49,56.0
2016,7,21,18,15,623.0,43.5,3.3,17.5,183.0,54.81,28.42
2016,7,21,18,30,560.0,38.0,3.2,17.0,134.0,32.31,22.55
2016,7,21,18,45,453.5,30.0,3.1,16.5,91.0,25.99,16.46
2016,7,21,19,0,347.0,22.0,3.0,16.0,48.0,19.52,7.37
2016,7,21,19,15,173.5,11.0,2.95,15.5,24.0,10.01,0.0
2016,7,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,152.0,10.0,2.15,12.5,20.0,9.1,0.0
2016,7,22,5,30,304.0,20.0,2.2,13.0,40.0,16.36,1.71
2016,7,22,5,45,416.0,28.5,2.25,14.0,81.0,22.79,13.62
2016,7,22,6,0,528.0,37.0,2.3,15.0,122.0,31.67,22.09
2016,7,22,6,15,595.5,43.5,2.2,15.5,170.5,45.04,26.41
2016,7,22,6,30,663.0,50.0,2.1,16.0,219.0,95.44,50.01
2016,7,22,6,45,708.0,54.0,2.05,16.5,271.0,148.59,88.0
2016,7,22,7,0,753.0,58.0,2.0,17.0,323.0,206.86,136.32
2016,7,22,7,15,784.0,62.0,1.95,17.5,375.5,266.3,188.53
2016,7,22,7,30,815.0,66.0,1.9,18.0,428.0,328.59,243.11
2016,7,22,7,45,838.0,68.5,1.85,19.0,479.5,390.04,295.48
2016,7,22,8,0,861.0,71.0,1.8,20.0,531.0,451.15,345.65
2016,7,22,8,15,878.0,73.5,1.8,20.5,580.5,510.23,393.16
2016,7,22,8,30,895.0,76.0,1.8,21.0,630.0,569.28,438.81
2016,7,22,8,45,908.0,78.0,1.8,21.5,675.5,625.11,480.43
2016,7,22,9,0,921.0,80.0,1.8,22.0,721.0,679.91,519.82
2016,7,22,9,15,930.5,82.0,1.8,22.5,761.5,730.98,555.18
2016,7,22,9,30,940.0,84.0,1.8,23.0,802.0,780.15,586.32
2016,7,22,9,45,942.0,88.5,1.85,23.5,836.5,823.9,613.67
2016,7,22,10,0,944.0,93.0,1.9,24.0,871.0,864.7,638.75
2016,7,22,10,15,950.0,94.5,1.95,24.0,900.5,902.77,663.04
2016,7,22,10,30,956.0,96.0,2.0,24.0,930.0,937.82,685.24
2016,7,22,10,45,961.0,96.0,2.05,24.5,952.5,967.28,702.4
2016,7,22,11,0,966.0,96.0,2.1,25.0,975.0,993.33,717.35
2016,7,22,11,15,968.5,97.0,2.2,25.0,990.5,1014.5,731.18
2016,7,22,11,30,971.0,98.0,2.3,25.0,1006.0,1031.93,742.76
2016,7,22,11,45,973.0,98.0,2.4,25.5,1014.5,1044.08,749.63
2016,7,22,12,0,975.0,98.0,2.5,26.0,1023.0,1052.36,754.17
2016,7,22,12,15,975.0,98.0,2.6,26.0,1023.5,1054.79,756.61
2016,7,22,12,30,975.0,98.0,2.7,26.0,1024.0,1053.28,756.7
2016,7,22,12,45,970.0,100.5,2.8,26.0,1015.5,1045.51,752.92
2016,7,22,13,0,965.0,103.0,2.9,26.0,1007.0,1033.91,746.79
2016,7,22,13,15,962.0,102.5,2.95,26.0,992.5,1017.48,737.17
2016,7,22,13,30,959.0,102.0,3.0,26.0,978.0,997.35,725.22
2016,7,22,13,45,955.5,101.0,3.1,26.0,956.0,972.64,710.71
2016,7,22,14,0,952.0,100.0,3.2,26.0,934.0,944.46,693.82
2016,7,22,14,15,946.0,98.5,3.2,25.5,905.5,910.29,673.48
2016,7,22,14,30,940.0,97.0,3.2,25.0,877.0,873.08,650.92
2016,7,22,14,45,932.5,95.5,3.25,25.0,842.0,831.84,624.38
2016,7,22,15,0,925.0,94.0,3.3,25.0,807.0,788.05,595.79
2016,7,22,15,15,915.0,92.0,3.3,25.0,766.5,739.69,563.39
2016,7,22,15,30,905.0,90.0,3.3,25.0,726.0,689.47,527.23
2016,7,22,15,45,891.0,88.0,3.3,25.0,681.0,635.19,486.96
2016,7,22,16,0,877.0,86.0,3.3,25.0,636.0,579.94,444.81
2016,7,22,16,15,859.5,83.5,3.3,24.5,587.5,521.75,399.95
2016,7,22,16,30,842.0,81.0,3.3,24.0,539.0,463.23,353.21
2016,7,22,16,45,818.0,78.0,3.3,23.5,487.5,401.74,302.59
2016,7,22,17,0,794.0,75.0,3.3,23.0,436.0,341.6,251.47
2016,7,22,17,15,762.0,71.0,3.25,22.5,383.5,279.96,198.27
2016,7,22,17,30,730.0,67.0,3.2,22.0,331.0,221.26,147.36
2016,7,22,17,45,682.5,62.0,3.15,21.5,278.5,162.47,98.8
2016,7,22,18,0,635.0,57.0,3.1,21.0,226.0,106.26,57.15
2016,7,22,18,15,566.5,50.5,3.0,20.0,177.0,56.26,30.41
2016,7,22,18,30,498.0,44.0,2.9,19.0,128.0,34.67,24.36
2016,7,22,18,45,383.5,34.5,2.85,18.5,86.0,27.78,17.75
2016,7,22,19,0,269.0,25.0,2.8,18.0,44.0,20.67,7.42
2016,7,22,19,15,134.5,12.5,2.8,17.5,22.0,11.37,0.0
2016,7,22,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,23,5,15,127.5,10.0,1.55,15.5,18.0,9.1,0.0
2016,7,23,5,30,255.0,20.0,1.5,16.0,36.0,16.38,0.43
2016,7,23,5,45,373.0,29.5,1.45,17.0,76.0,23.67,14.07
2016,7,23,6,0,491.0,39.0,1.4,18.0,116.0,30.73,20.97
2016,7,23,6,15,560.5,46.0,1.4,18.5,164.0,43.58,25.3
2016,7,23,6,30,630.0,53.0,1.4,19.0,212.0,95.53,50.7
2016,7,23,6,45,677.0,57.5,1.4,20.0,263.5,147.44,87.09
2016,7,23,7,0,724.0,62.0,1.4,21.0,315.0,204.78,133.42
2016,7,23,7,15,756.5,66.0,1.4,21.5,367.5,262.98,183.41
2016,7,23,7,30,789.0,70.0,1.4,22.0,420.0,324.23,235.91
2016,7,23,7,45,813.5,73.0,1.4,22.5,471.0,384.23,286.52
2016,7,23,8,0,838.0,76.0,1.4,23.0,522.0,446.23,336.99
2016,7,23,8,15,856.0,78.5,1.45,23.5,571.0,504.67,383.27
2016,7,23,8,30,874.0,81.0,1.5,24.0,620.0,563.2,427.94
2016,7,23,8,45,887.5,83.5,1.55,25.0,665.5,618.86,468.05
2016,7,23,9,0,901.0,86.0,1.6,26.0,711.0,673.59,505.98
2016,7,23,9,15,911.5,87.5,1.65,26.5,752.0,724.03,540.68
2016,7,23,9,30,922.0,89.0,1.7,27.0,793.0,772.71,571.49
2016,7,23,9,45,928.5,91.5,1.8,27.5,828.0,817.27,599.42
2016,7,23,10,0,935.0,94.0,1.9,28.0,863.0,859.28,625.36
2016,7,23,10,15,941.0,95.5,1.95,28.0,892.0,897.1,649.13
2016,7,23,10,30,947.0,97.0,2.0,28.0,921.0,931.94,670.89
2016,7,23,10,45,950.0,98.5,2.15,28.5,943.5,960.9,688.53
2016,7,23,11,0,953.0,100.0,2.3,29.0,966.0,986.4,703.97
2016,7,23,11,15,956.0,101.0,2.4,29.0,981.5,1007.83,717.76
2016,7,23,11,30,959.0,102.0,2.5,29.0,997.0,1025.58,729.34
2016,7,23,11,45,959.0,103.0,2.6,29.0,1005.0,1036.69,736.86
2016,7,23,12,0,959.0,104.0,2.7,29.0,1013.0,1043.93,742.11
2016,7,23,12,15,959.5,104.0,2.75,29.0,1013.5,1046.81,744.27
2016,7,23,12,30,960.0,104.0,2.8,29.0,1014.0,1045.82,744.14
2016,7,23,12,45,955.5,106.0,2.85,29.0,1006.5,1038.1,739.9
2016,7,23,13,0,951.0,108.0,2.9,29.0,999.0,1026.6,733.42
2016,7,23,13,15,948.5,107.5,2.95,28.5,984.5,1010.82,725.75
2016,7,23,13,30,946.0,107.0,3.0,28.0,970.0,991.36,715.75
2016,7,23,13,45,942.5,106.0,3.05,28.0,948.0,966.91,701.09
2016,7,23,14,0,939.0,105.0,3.1,28.0,926.0,939.02,684.17
2016,7,23,14,15,933.0,103.5,3.1,28.0,897.5,905.18,662.91
2016,7,23,14,30,927.0,102.0,3.1,28.0,869.0,868.35,639.57
2016,7,23,14,45,919.5,100.5,3.15,28.0,834.5,827.51,613.64
2016,7,23,15,0,912.0,99.0,3.2,28.0,800.0,784.17,585.71
2016,7,23,15,15,901.5,97.0,3.2,27.5,760.0,735.93,554.89
2016,7,23,15,30,891.0,95.0,3.2,27.0,720.0,685.9,520.13
2016,7,23,15,45,877.5,92.5,3.25,27.0,675.0,632.01,480.69
2016,7,23,16,0,864.0,90.0,3.3,27.0,630.0,577.14,439.33
2016,7,23,16,15,846.0,87.0,3.25,26.5,581.5,519.16,394.9
2016,7,23,16,30,828.0,84.0,3.2,26.0,533.0,460.31,348.28
2016,7,23,16,45,804.0,80.5,3.2,25.5,482.0,399.02,298.31
2016,7,23,17,0,780.0,77.0,3.2,25.0,431.0,339.11,247.87
2016,7,23,17,15,747.5,73.0,3.15,24.0,378.5,278.07,196.04
2016,7,23,17,30,715.0,69.0,3.1,23.0,326.0,220.04,146.37
2016,7,23,17,45,668.0,63.5,3.05,22.5,274.0,159.14,96.31
2016,7,23,18,0,621.0,58.0,3.0,22.0,222.0,105.88,57.15
2016,7,23,18,15,551.0,51.0,2.95,21.0,173.0,56.21,30.56
2016,7,23,18,30,481.0,44.0,2.9,20.0,124.0,34.7,24.25
2016,7,23,18,45,365.0,34.0,2.85,19.5,83.0,27.37,17.26
2016,7,23,19,0,249.0,24.0,2.8,19.0,42.0,19.79,6.11
2016,7,23,19,15,124.5,12.0,2.85,18.5,21.0,10.91,0.0
2016,7,23,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,24,5,15,104.0,10.5,1.65,15.5,16.5,9.55,0.0
2016,7,24,5,30,208.0,21.0,1.6,16.0,33.0,17.36,0.0
2016,7,24,5,45,328.5,31.5,1.55,17.0,72.0,25.49,15.48
2016,7,24,6,0,449.0,42.0,1.5,18.0,111.0,33.33,23.18
2016,7,24,6,15,523.0,49.5,1.4,18.5,159.0,45.87,27.66
2016,7,24,6,30,597.0,57.0,1.3,19.0,207.0,93.59,50.34
2016,7,24,6,45,647.0,62.0,1.2,19.5,258.5,144.79,86.35
2016,7,24,7,0,697.0,67.0,1.1,20.0,310.0,204.08,134.28
2016,7,24,7,15,731.0,71.5,1.05,20.5,362.0,261.62,183.46
2016,7,24,7,30,765.0,76.0,1.0,21.0,414.0,322.45,235.21
2016,7,24,7,45,791.0,79.5,1.0,22.0,465.5,382.25,284.75
2016,7,24,8,0,817.0,83.0,1.0,23.0,517.0,443.76,333.74
2016,7,24,8,15,836.0,86.0,1.0,23.5,566.0,502.71,379.6
2016,7,24,8,30,855.0,89.0,1.0,24.0,615.0,561.12,423.28
2016,7,24,8,45,870.5,91.0,1.05,24.5,660.5,616.65,463.69
2016,7,24,9,0,886.0,93.0,1.1,25.0,706.0,671.46,502.26
2016,7,24,9,15,897.0,95.0,1.15,25.0,747.0,722.15,537.86
2016,7,24,9,30,908.0,97.0,1.2,25.0,788.0,771.16,570.06
2016,7,24,9,45,917.0,98.5,1.3,25.5,823.5,816.19,598.3
2016,7,24,10,0,926.0,100.0,1.4,26.0,859.0,858.87,624.72
2016,7,24,10,15,932.0,101.0,1.5,26.0,888.5,895.95,648.55
2016,7,24,10,30,938.0,102.0,1.6,26.0,918.0,930.06,670.45
2016,7,24,10,45,943.0,103.0,1.7,26.5,941.0,960.14,688.41
2016,7,24,11,0,948.0,104.0,1.8,27.0,964.0,986.86,704.22
2016,7,24,11,15,950.5,104.5,1.85,27.0,979.5,1007.26,716.85
2016,7,24,11,30,953.0,105.0,1.9,27.0,995.0,1023.98,727.3
2016,7,24,11,45,954.5,105.5,2.0,27.5,1003.0,1035.99,734.14
2016,7,24,12,0,956.0,106.0,2.1,28.0,1011.0,1044.18,738.7
2016,7,24,12,15,956.0,106.0,2.2,28.0,1011.0,1046.57,741.23
2016,7,24,12,30,956.0,106.0,2.3,28.0,1011.0,1045.1,741.5
2016,7,24,12,45,952.0,107.0,2.4,28.0,1003.0,1036.87,737.64
2016,7,24,13,0,948.0,108.0,2.5,28.0,995.0,1024.88,731.49
2016,7,24,13,15,945.0,107.5,2.55,27.5,980.0,1008.64,723.65
2016,7,24,13,30,942.0,107.0,2.6,27.0,965.0,988.76,713.49
2016,7,24,13,45,937.0,106.5,2.7,27.0,943.0,963.49,698.87
2016,7,24,14,0,932.0,106.0,2.8,27.0,921.0,934.87,681.98
2016,7,24,14,15,925.5,104.5,2.85,26.5,892.0,900.77,662.25
2016,7,24,14,30,919.0,103.0,2.9,26.0,863.0,863.71,640.31
2016,7,24,14,45,910.5,101.5,2.95,26.0,828.0,822.33,613.89
2016,7,24,15,0,902.0,100.0,3.0,26.0,793.0,778.53,585.5
2016,7,24,15,15,891.0,98.0,3.0,25.5,752.5,730.3,554.46
2016,7,24,15,30,880.0,96.0,3.0,25.0,712.0,680.35,519.53
2016,7,24,15,45,865.5,93.5,3.0,25.0,667.0,626.3,479.58
2016,7,24,16,0,851.0,91.0,3.0,25.0,622.0,571.4,437.86
2016,7,24,16,15,833.0,88.0,2.95,24.5,573.5,514.08,393.69
2016,7,24,16,30,815.0,85.0,2.9,24.0,525.0,455.86,347.3
2016,7,24,16,45,790.0,81.5,2.9,24.0,474.0,394.82,296.73
2016,7,24,17,0,765.0,78.0,2.9,24.0,423.0,335.3,246.0
2016,7,24,17,15,732.0,74.0,2.9,23.5,371.0,274.93,194.32
2016,7,24,17,30,699.0,70.0,2.9,23.0,319.0,217.65,145.02
2016,7,24,17,45,652.0,64.5,2.9,22.5,268.0,157.63,95.77
2016,7,24,18,0,605.0,59.0,2.9,22.0,217.0,105.29,57.31
2016,7,24,18,15,534.0,51.5,2.9,21.0,168.5,56.09,30.83
2016,7,24,18,30,463.0,44.0,2.9,20.0,120.0,34.74,24.26
2016,7,24,18,45,347.5,34.0,2.9,19.5,79.5,27.43,17.23
2016,7,24,19,0,232.0,24.0,2.9,19.0,39.0,19.87,5.28
2016,7,24,19,15,116.0,12.0,2.9,18.5,19.5,10.91,0.0
2016,7,24,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,100.5,10.5,2.0,13.0,16.0,9.55,0.0
2016,7,25,5,30,201.0,21.0,2.0,13.0,32.0,17.44,0.0
2016,7,25,5,45,326.0,31.5,2.0,13.5,71.0,25.58,15.7
2016,7,25,6,0,451.0,42.0,2.0,14.0,110.0,33.43,23.65
2016,7,25,6,15,525.5,49.5,1.9,14.5,158.0,45.89,28.19
2016,7,25,6,30,600.0,57.0,1.8,15.0,206.0,93.86,51.3
2016,7,25,6,45,301.5,85.5,1.75,16.0,161.0,115.22,78.36
2016,7,25,7,0,3.0,114.0,1.7,17.0,116.0,99.62,78.22
2016,7,25,7,15,19.0,140.0,1.65,17.5,148.5,126.95,100.01
2016,7,25,7,30,35.0,166.0,1.6,18.0,181.0,157.47,124.18
2016,7,25,7,45,138.0,193.0,1.55,18.5,264.0,226.46,177.76
2016,7,25,8,0,241.0,220.0,1.5,19.0,347.0,309.12,241.81
2016,7,25,8,15,551.0,154.0,1.5,19.5,481.5,426.38,331.83
2016,7,25,8,30,861.0,88.0,1.5,20.0,616.0,563.98,435.84
2016,7,25,8,45,875.0,90.5,1.5,20.5,661.5,619.47,476.35
2016,7,25,9,0,889.0,93.0,1.5,21.0,707.0,674.09,515.42
2016,7,25,9,15,900.0,95.0,1.5,21.5,748.0,724.99,550.58
2016,7,25,9,30,911.0,97.0,1.5,22.0,789.0,774.2,581.97
2016,7,25,9,45,912.5,102.5,1.55,22.5,823.0,817.54,609.02
2016,7,25,10,0,914.0,108.0,1.6,23.0,857.0,857.97,633.83
2016,7,25,10,15,921.0,109.0,1.6,23.0,886.5,895.55,657.2
2016,7,25,10,30,928.0,110.0,1.6,23.0,916.0,930.27,678.51
2016,7,25,10,45,931.5,112.0,1.65,23.5,938.5,959.76,695.68
2016,7,25,11,0,935.0,114.0,1.7,24.0,961.0,985.85,710.65
2016,7,25,11,15,938.5,114.5,1.75,24.0,977.0,1006.97,723.87
2016,7,25,11,30,942.0,115.0,1.8,24.0,993.0,1024.49,734.95
2016,7,25,11,45,943.0,116.0,1.85,24.5,1001.0,1036.4,741.17
2016,7,25,12,0,944.0,117.0,1.9,25.0,1009.0,1044.52,745.16
2016,7,25,12,15,944.0,117.0,1.9,25.0,1009.5,1046.88,746.46
2016,7,25,12,30,944.0,117.0,1.9,25.0,1010.0,1045.43,745.57
2016,7,25,12,45,942.0,117.0,1.95,25.0,1002.5,1038.21,741.9
2016,7,25,13,0,940.0,117.0,2.0,25.0,995.0,1027.23,736.0
2016,7,25,13,15,937.5,116.5,2.05,25.0,980.5,1011.56,727.22
2016,7,25,13,30,935.0,116.0,2.1,25.0,966.0,992.24,716.19
2016,7,25,13,45,932.5,114.0,2.15,25.0,944.5,967.88,701.94
2016,7,25,14,0,930.0,112.0,2.2,25.0,923.0,940.06,685.41
2016,7,25,14,15,923.5,110.5,2.2,25.0,894.5,905.97,664.22
2016,7,25,14,30,917.0,109.0,2.2,25.0,866.0,868.92,640.97
2016,7,25,14,45,912.0,105.5,2.25,25.0,831.5,828.32,615.56
2016,7,25,15,0,907.0,102.0,2.3,25.0,797.0,785.04,588.0
2016,7,25,15,15,896.0,100.0,2.25,24.5,756.5,736.53,556.83
2016,7,25,15,30,885.0,98.0,2.2,24.0,716.0,686.27,521.83
2016,7,25,15,45,874.5,94.0,2.2,24.0,672.0,632.88,482.88
2016,7,25,16,0,864.0,90.0,2.2,24.0,628.0,578.23,441.79
2016,7,25,16,15,846.0,87.0,2.2,23.5,579.0,520.17,397.58
2016,7,25,16,30,828.0,84.0,2.2,23.0,530.0,461.17,351.01
2016,7,25,16,45,806.5,79.5,2.2,23.0,479.0,399.73,300.29
2016,7,25,17,0,785.0,75.0,2.2,23.0,428.0,339.43,248.96
2016,7,25,17,15,752.5,71.0,2.15,22.5,375.5,277.96,196.32
2016,7,25,17,30,720.0,67.0,2.1,22.0,323.0,219.51,145.95
2016,7,25,17,45,675.0,61.5,2.05,21.5,271.0,161.06,97.77
2016,7,25,18,0,630.0,56.0,2.0,21.0,219.0,104.99,56.25
2016,7,25,18,15,560.0,49.0,1.85,20.0,170.0,54.69,29.36
2016,7,25,18,30,490.0,42.0,1.7,19.0,121.0,33.15,22.99
2016,7,25,18,45,376.5,32.0,1.55,18.5,80.0,25.76,15.87
2016,7,25,19,0,263.0,22.0,1.4,18.0,39.0,18.1,3.38
2016,7,25,19,15,131.5,11.0,1.4,17.5,19.5,10.01,0.0
2016,7,25,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,5,15,112.5,9.5,1.0,15.5,15.5,8.64,0.0
2016,7,26,5,30,225.0,19.0,0.9,16.0,31.0,15.65,0.0
2016,7,26,5,45,343.5,29.5,0.85,17.0,70.0,23.87,13.92
2016,7,26,6,0,462.0,40.0,0.8,18.0,109.0,31.78,21.8
2016,7,26,6,15,535.5,47.5,0.75,18.5,157.0,44.32,26.37
2016,7,26,6,30,609.0,55.0,0.7,19.0,205.0,92.86,49.26
2016,7,26,6,45,656.5,60.5,0.7,20.0,256.5,144.98,85.77
2016,7,26,7,0,704.0,66.0,0.7,21.0,308.0,204.85,133.79
2016,7,26,7,15,738.0,70.5,0.7,21.5,360.5,262.95,183.07
2016,7,26,7,30,772.0,75.0,0.7,22.0,413.0,324.35,234.89
2016,7,26,7,45,796.0,79.0,0.7,23.0,464.5,384.42,284.18
2016,7,26,8,0,820.0,83.0,0.7,24.0,516.0,445.98,332.63
2016,7,26,8,15,839.0,86.0,0.65,24.5,565.0,505.24,377.75
2016,7,26,8,30,858.0,89.0,0.6,25.0,614.0,563.89,420.43
2016,7,26,8,45,872.0,92.0,0.6,26.0,659.5,619.8,458.98
2016,7,26,9,0,886.0,95.0,0.6,27.0,705.0,674.84,495.28
2016,7,26,9,15,897.0,97.0,0.65,27.5,746.5,725.68,529.07
2016,7,26,9,30,908.0,99.0,0.7,28.0,788.0,774.82,559.41
2016,7,26,9,45,914.0,102.0,0.8,28.5,823.0,819.12,586.57
2016,7,26,10,0,920.0,105.0,0.9,29.0,858.0,860.86,611.86
2016,7,26,10,15,926.5,106.5,0.95,29.0,887.5,898.76,634.99
2016,7,26,10,30,933.0,108.0,1.0,29.0,917.0,933.75,656.22
2016,7,26,10,45,938.0,109.0,1.1,29.5,940.0,963.77,673.87
2016,7,26,11,0,943.0,110.0,1.2,30.0,963.0,990.46,689.47
2016,7,26,11,15,946.0,110.5,1.3,30.0,978.5,1011.28,702.92
2016,7,26,11,30,949.0,111.0,1.4,30.0,994.0,1028.46,714.28
2016,7,26,11,45,950.5,111.5,1.5,30.0,1002.0,1040.45,722.62
2016,7,26,12,0,952.0,112.0,1.6,30.0,1010.0,1048.64,728.79
2016,7,26,12,15,952.0,112.0,1.7,30.0,1010.5,1051.02,731.56
2016,7,26,12,30,952.0,112.0,1.8,30.0,1011.0,1049.54,732.1
2016,7,26,12,45,943.5,116.0,1.9,30.0,1001.5,1039.89,727.73
2016,7,26,13,0,935.0,120.0,2.0,30.0,992.0,1026.53,721.16
2016,7,26,13,15,932.0,119.5,2.05,30.0,977.0,1010.43,712.31
2016,7,26,13,30,929.0,119.0,2.1,30.0,962.0,990.71,701.25
2016,7,26,13,45,925.5,117.0,2.2,30.0,940.5,965.54,687.28
2016,7,26,14,0,922.0,115.0,2.3,30.0,919.0,936.97,671.04
2016,7,26,14,15,915.5,113.5,2.3,29.5,890.0,903.06,651.61
2016,7,26,14,30,909.0,112.0,2.3,29.0,861.0,866.21,630.08
2016,7,26,14,45,902.0,109.5,2.35,29.0,826.5,825.25,604.72
2016,7,26,15,0,895.0,107.0,2.4,29.0,792.0,781.79,577.36
2016,7,26,15,15,883.5,104.5,2.4,28.5,751.0,732.86,546.47
2016,7,26,15,30,872.0,102.0,2.4,28.0,710.0,682.26,511.98
2016,7,26,15,45,859.5,99.0,2.45,28.0,665.5,629.16,473.86
2016,7,26,16,0,847.0,96.0,2.5,28.0,621.0,576.27,434.63
2016,7,26,16,15,828.0,92.5,2.45,27.5,572.0,516.93,389.91
2016,7,26,16,30,809.0,89.0,2.4,27.0,523.0,457.84,343.78
2016,7,26,16,45,786.0,84.5,2.4,27.0,472.0,396.76,294.09
2016,7,26,17,0,763.0,80.0,2.4,27.0,421.0,337.01,244.0
2016,7,26,17,15,729.0,75.5,2.3,26.0,368.5,275.84,192.84
2016,7,26,17,30,695.0,71.0,2.2,25.0,316.0,215.61,142.15
2016,7,26,17,45,649.5,64.5,2.15,24.5,265.0,157.34,94.73
2016,7,26,18,0,604.0,58.0,2.1,24.0,214.0,104.29,56.03
2016,7,26,18,15,532.5,50.5,1.95,23.0,165.5,55.07,29.86
2016,7,26,18,30,461.0,43.0,1.8,22.0,117.0,34.05,23.4
2016,7,26,18,45,349.5,32.0,1.65,21.0,77.0,25.8,15.61
2016,7,26,19,0,238.0,21.0,1.5,20.0,37.0,17.23,1.7
2016,7,26,19,15,119.0,10.5,1.45,19.5,18.5,9.55,0.0
2016,7,26,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,5,15,62.0,8.5,1.5,16.5,12.0,7.73,0.0
2016,7,27,5,30,124.0,17.0,1.5,17.0,24.0,13.39,0.0
2016,7,27,5,45,224.5,31.5,1.5,17.5,59.0,24.58,14.29
2016,7,27,6,0,325.0,46.0,1.5,18.0,94.0,35.47,24.91
2016,7,27,6,15,398.0,57.0,1.4,18.5,138.5,50.51,32.83
2016,7,27,6,30,471.0,68.0,1.3,19.0,183.0,93.59,55.04
2016,7,27,6,45,521.5,76.5,1.2,19.5,232.0,140.38,88.23
2016,7,27,7,0,572.0,85.0,1.1,20.0,281.0,193.25,130.59
2016,7,27,7,15,610.0,92.0,1.1,20.5,331.0,247.26,176.16
2016,7,27,7,30,648.0,99.0,1.1,21.0,381.0,305.24,224.97
2016,7,27,7,45,676.5,104.0,1.15,22.0,430.5,361.39,271.3
2016,7,27,8,0,705.0,109.0,1.2,23.0,480.0,419.73,317.84
2016,7,27,8,15,727.0,113.5,1.2,23.5,527.5,476.27,361.88
2016,7,27,8,30,749.0,118.0,1.2,24.0,575.0,534.05,405.22
2016,7,27,8,45,767.0,121.5,1.25,24.5,619.5,588.23,444.82
2016,7,27,9,0,785.0,125.0,1.3,25.0,664.0,642.22,483.05
2016,7,27,9,15,798.0,128.0,1.35,25.5,704.0,691.75,517.08
2016,7,27,9,30,811.0,131.0,1.4,26.0,744.0,740.04,549.37
2016,7,27,9,45,799.0,145.0,1.45,26.5,773.0,778.24,572.97
2016,7,27,10,0,787.0,159.0,1.5,27.0,802.0,812.76,593.84
2016,7,27,10,15,795.5,161.5,1.55,27.0,831.0,849.87,617.43
2016,7,27,10,30,804.0,164.0,1.6,27.0,860.0,884.57,639.3
2016,7,27,10,45,814.0,163.5,1.65,27.5,883.5,915.09,657.12
2016,7,27,11,0,824.0,163.0,1.7,28.0,907.0,942.88,673.13
2016,7,27,11,15,827.5,164.0,1.75,28.0,922.5,963.09,685.7
2016,7,27,11,30,831.0,165.0,1.8,28.0,938.0,980.02,696.34
2016,7,27,11,45,838.5,162.0,1.85,28.5,947.5,993.47,703.52
2016,7,27,12,0,846.0,159.0,1.9,29.0,957.0,1003.52,708.67
2016,7,27,12,15,846.0,159.5,1.95,29.0,957.5,1006.22,710.79
2016,7,27,12,30,846.0,160.0,2.0,29.0,958.0,1005.35,710.87
2016,7,27,12,45,855.0,152.5,2.1,29.0,954.0,990.03,702.6
2016,7,27,13,0,864.0,145.0,2.2,29.0,950.0,983.38,699.93
2016,7,27,13,15,861.0,144.0,2.25,28.5,935.5,967.76,692.38
2016,7,27,13,30,858.0,143.0,2.3,28.0,921.0,948.8,682.75
2016,7,27,13,45,858.0,138.5,2.4,28.0,901.0,925.96,669.72
2016,7,27,14,0,858.0,134.0,2.5,28.0,881.0,899.79,654.43
2016,7,27,14,15,851.0,132.0,2.5,27.5,852.5,866.78,634.99
2016,7,27,14,30,844.0,130.0,2.5,27.0,824.0,831.07,613.59
2016,7,27,14,45,840.5,124.5,2.55,27.0,791.5,792.26,589.0
2016,7,27,15,0,837.0,119.0,2.6,27.0,759.0,755.46,565.5
2016,7,27,15,15,824.5,116.5,2.55,26.5,719.0,707.43,533.55
2016,7,27,15,30,812.0,114.0,2.5,26.0,679.0,658.0,499.08
2016,7,27,15,45,803.5,108.0,2.5,26.0,636.5,606.41,461.44
2016,7,27,16,0,795.0,102.0,2.5,26.0,594.0,553.58,421.77
2016,7,27,16,15,774.5,98.5,2.5,25.5,546.0,496.1,378.11
2016,7,27,16,30,754.0,95.0,2.5,25.0,498.0,439.14,333.3
2016,7,27,16,45,735.5,88.5,2.5,24.5,449.5,380.92,285.95
2016,7,27,17,0,717.0,82.0,2.5,24.0,401.0,323.63,237.77
2016,7,27,17,15,681.5,77.0,2.45,23.5,350.0,262.21,185.66
2016,7,27,17,30,646.0,72.0,2.4,23.0,299.0,206.01,137.62
2016,7,27,17,45,604.5,65.0,2.35,22.5,250.0,150.85,92.24
2016,7,27,18,0,563.0,58.0,2.3,22.0,201.0,100.47,55.03
2016,7,27,18,15,492.0,50.0,2.3,21.0,154.5,53.35,29.53
2016,7,27,18,30,421.0,42.0,2.3,20.0,108.0,33.15,22.81
2016,7,27,18,45,316.0,31.0,2.3,19.5,70.5,24.92,14.89
2016,7,27,19,0,211.0,20.0,2.3,19.0,33.0,16.35,0.0
2016,7,27,19,15,105.5,10.0,2.3,18.5,16.5,9.1,0.0
2016,7,27,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,5,15,97.5,8.5,1.7,14.5,13.0,7.73,0.0
2016,7,28,5,30,195.0,17.0,1.7,15.0,26.0,13.91,0.0
2016,7,28,5,45,312.0,27.5,1.7,15.5,63.0,22.16,12.3
2016,7,28,6,0,429.0,38.0,1.7,16.0,100.0,30.1,20.46
2016,7,28,6,15,502.0,45.5,1.65,16.5,146.0,42.14,25.12
2016,7,28,6,30,575.0,53.0,1.6,17.0,192.0,88.63,47.44
2016,7,28,6,45,359.5,92.5,1.6,17.5,186.5,129.59,87.22
2016,7,28,7,0,144.0,132.0,1.6,18.0,181.0,143.49,108.39
2016,7,28,7,15,444.0,102.0,1.55,18.5,287.5,210.52,154.02
2016,7,28,7,30,744.0,72.0,1.5,19.0,394.0,313.13,231.76
2016,7,28,7,45,769.5,75.0,1.45,20.0,444.5,371.28,280.64
2016,7,28,8,0,795.0,78.0,1.4,21.0,495.0,431.1,329.19
2016,7,28,8,15,814.0,81.0,1.4,21.5,542.5,489.08,375.27
2016,7,28,8,30,833.0,84.0,1.4,22.0,590.0,546.55,419.25
2016,7,28,8,45,847.5,86.0,1.4,22.5,635.0,600.6,459.15
2016,7,28,9,0,862.0,88.0,1.4,23.0,680.0,653.89,497.09
2016,7,28,9,15,873.0,90.0,1.45,23.5,720.0,703.72,531.77
2016,7,28,9,30,884.0,92.0,1.5,24.0,760.0,751.93,562.76
2016,7,28,9,45,891.5,94.0,1.6,24.5,794.5,795.54,590.5
2016,7,28,10,0,899.0,96.0,1.7,25.0,829.0,836.77,616.38
2016,7,28,10,15,905.0,97.5,1.75,25.0,857.5,873.63,639.87
2016,7,28,10,30,911.0,99.0,1.8,25.0,886.0,907.62,661.39
2016,7,28,10,45,915.5,100.0,1.9,25.5,908.0,936.69,678.92
2016,7,28,11,0,920.0,101.0,2.0,26.0,930.0,962.47,694.33
2016,7,28,11,15,922.5,101.5,2.05,26.0,945.0,982.45,706.86
2016,7,28,11,30,925.0,102.0,2.1,26.0,960.0,998.84,717.24
2016,7,28,11,45,925.5,102.5,2.2,26.5,967.5,1009.64,723.33
2016,7,28,12,0,926.0,103.0,2.3,27.0,975.0,1016.7,727.17
2016,7,28,12,15,925.5,103.0,2.35,26.5,975.0,1018.52,730.16
2016,7,28,12,30,925.0,103.0,2.4,26.0,975.0,1016.57,730.92
2016,7,28,12,45,913.0,109.5,2.45,26.0,964.5,1006.16,724.98
2016,7,28,13,0,901.0,116.0,2.5,26.0,954.0,992.17,716.89
2016,7,28,13,15,897.5,115.5,2.5,26.0,939.0,976.0,707.0
2016,7,28,13,30,894.0,115.0,2.5,26.0,924.0,956.35,694.93
2016,7,28,13,45,890.5,113.0,2.55,26.0,902.5,931.84,680.18
2016,7,28,14,0,887.0,111.0,2.6,26.0,881.0,904.05,663.25
2016,7,28,14,15,880.0,109.5,2.6,25.5,853.0,870.62,643.37
2016,7,28,14,30,873.0,108.0,2.6,25.0,825.0,834.42,621.43
2016,7,28,14,45,865.5,105.5,2.65,25.0,791.0,794.24,595.67
2016,7,28,15,0,858.0,103.0,2.7,25.0,757.0,751.72,567.97
2016,7,28,15,15,846.5,100.5,2.65,24.5,717.5,704.23,536.81
2016,7,28,15,30,835.0,98.0,2.6,24.0,678.0,655.19,502.17
2016,7,28,15,45,821.5,95.0,2.6,24.0,634.0,603.12,463.61
2016,7,28,16,0,808.0,92.0,2.6,24.0,590.0,551.42,424.16
2016,7,28,16,15,788.5,89.0,2.6,23.5,542.5,494.27,380.21
2016,7,28,16,30,769.0,86.0,2.6,23.0,495.0,437.51,334.98
2016,7,28,16,45,744.5,82.0,2.6,23.0,446.0,378.47,285.93
2016,7,28,17,0,720.0,78.0,2.6,23.0,397.0,321.0,236.79
2016,7,28,17,15,686.0,73.5,2.55,22.5,346.5,262.28,186.42
2016,7,28,17,30,652.0,69.0,2.5,22.0,296.0,204.63,136.87
2016,7,28,17,45,604.0,63.0,2.5,21.5,246.5,148.98,91.13
2016,7,28,18,0,556.0,57.0,2.5,21.0,197.0,98.89,54.27
2016,7,28,18,15,485.5,49.0,2.45,20.5,151.0,52.19,28.85
2016,7,28,18,30,415.0,41.0,2.4,20.0,105.0,32.36,22.1
2016,7,28,18,45,305.5,30.0,2.4,19.5,68.0,24.1,14.09
2016,7,28,19,0,196.0,19.0,2.4,19.0,31.0,15.49,0.0
2016,7,28,19,15,98.0,9.5,2.4,18.5,15.5,8.64,0.0
2016,7,28,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,29,5,15,71.0,8.0,1.75,15.0,11.5,7.28,0.0
2016,7,29,5,30,142.0,16.0,1.8,15.0,23.0,13.01,0.0
2016,7,29,5,45,247.5,28.5,1.85,15.5,57.5,23.06,12.83
2016,7,29,6,0,353.0,41.0,1.9,16.0,92.0,32.68,22.65
2016,7,29,6,15,427.0,50.5,1.85,16.5,136.0,45.37,28.53
2016,7,29,6,30,501.0,60.0,1.8,17.0,180.0,89.1,50.61
2016,7,29,6,45,550.5,67.0,1.75,17.5,228.5,136.35,84.43
2016,7,29,7,0,600.0,74.0,1.7,18.0,277.0,189.48,127.8
2016,7,29,7,15,637.0,80.0,1.65,18.5,326.5,244.02,174.77
2016,7,29,7,30,674.0,86.0,1.6,19.0,376.0,302.35,224.91
2016,7,29,7,45,701.5,90.5,1.6,20.0,425.5,359.12,272.67
2016,7,29,8,0,729.0,95.0,1.6,21.0,475.0,419.15,321.32
2016,7,29,8,15,750.0,99.0,1.6,21.5,522.5,475.7,366.28
2016,7,29,8,30,771.0,103.0,1.6,22.0,570.0,532.93,410.15
2016,7,29,8,45,788.5,105.5,1.65,22.5,614.5,586.96,450.45
2016,7,29,9,0,806.0,108.0,1.7,23.0,659.0,640.68,489.26
2016,7,29,9,15,818.5,110.5,1.75,23.5,699.0,690.33,524.05
2016,7,29,9,30,831.0,113.0,1.8,24.0,739.0,734.39,553.45
2016,7,29,9,45,842.0,114.5,1.85,24.5,774.5,778.22,581.27
2016,7,29,10,0,853.0,116.0,1.9,25.0,810.0,820.07,607.36
2016,7,29,10,15,860.0,117.5,1.95,25.0,839.0,856.31,630.65
2016,7,29,10,30,867.0,119.0,2.0,25.0,868.0,889.87,652.1
2016,7,29,10,45,875.0,118.5,2.05,25.0,891.0,919.51,670.94
2016,7,29,11,0,883.0,118.0,2.1,25.0,914.0,946.18,687.86
2016,7,29,11,15,886.5,119.0,2.15,25.0,929.5,966.92,701.0
2016,7,29,11,30,890.0,120.0,2.2,25.0,945.0,984.25,712.05
2016,7,29,11,45,895.5,118.0,2.25,25.5,954.0,997.08,718.93
2016,7,29,12,0,901.0,116.0,2.3,26.0,963.0,1006.36,723.65
2016,7,29,12,15,901.5,116.0,2.35,25.5,963.5,1009.09,727.19
2016,7,29,12,30,902.0,116.0,2.4,25.0,964.0,1008.15,728.56
2016,7,29,12,45,902.0,115.0,2.45,25.0,957.5,1002.06,725.34
2016,7,29,13,0,902.0,114.0,2.5,25.0,951.0,992.31,719.89
2016,7,29,13,15,899.0,113.0,2.5,25.0,936.5,976.06,709.87
2016,7,29,13,30,896.0,112.0,2.5,25.0,922.0,956.31,697.69
2016,7,29,13,45,895.0,109.0,2.55,25.0,901.5,932.99,683.67
2016,7,29,14,0,894.0,106.0,2.6,25.0,881.0,906.25,667.36
2016,7,29,14,15,887.5,105.0,2.6,24.5,853.0,873.49,647.85
2016,7,29,14,30,881.0,104.0,2.6,24.0,825.0,837.89,626.25
2016,7,29,14,45,876.5,100.0,2.6,24.0,792.0,798.23,600.45
2016,7,29,15,0,872.0,96.0,2.6,24.0,759.0,755.95,572.6
2016,7,29,15,15,861.0,94.0,2.6,23.5,719.5,708.67,541.96
2016,7,29,15,30,850.0,92.0,2.6,23.0,680.0,659.74,507.67
2016,7,29,15,45,840.0,88.0,2.6,23.0,637.0,608.05,469.27
2016,7,29,16,0,830.0,84.0,2.6,23.0,594.0,555.15,428.82
2016,7,29,16,15,812.0,81.5,2.55,22.5,547.0,499.11,385.29
2016,7,29,16,30,794.0,79.0,2.5,22.0,500.0,442.23,339.61
2016,7,29,16,45,774.0,74.5,2.45,22.0,451.0,383.06,290.04
2016,7,29,17,0,754.0,70.0,2.4,22.0,402.0,324.9,239.9
2016,7,29,17,15,721.5,66.0,2.4,21.5,351.0,265.06,188.23
2016,7,29,17,30,689.0,62.0,2.4,21.0,300.0,208.28,138.91
2016,7,29,17,45,646.0,56.0,2.4,21.0,250.5,151.37,91.43
2016,7,29,18,0,603.0,50.0,2.4,21.0,201.0,99.43,52.86
2016,7,29,18,15,534.0,43.5,2.35,20.0,154.5,48.76,25.29
2016,7,29,18,30,465.0,37.0,2.3,19.0,108.0,29.09,19.37
2016,7,29,18,45,352.5,27.5,2.3,18.5,69.5,22.02,12.34
2016,7,29,19,0,240.0,18.0,2.3,18.0,31.0,14.7,0.0
2016,7,29,19,15,120.0,9.0,2.3,17.5,15.5,8.19,0.0
2016,7,29,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,15,104.0,8.0,1.5,13.5,12.5,7.28,0.0
2016,7,30,5,30,208.0,16.0,1.5,14.0,25.0,13.14,0.0
2016,7,30,5,45,331.5,26.0,1.55,14.5,62.5,21.0,11.04
2016,7,30,6,0,455.0,36.0,1.6,15.0,100.0,28.57,19.16
2016,7,30,6,15,529.0,43.0,1.6,15.5,146.5,40.57,23.64
2016,7,30,6,30,603.0,50.0,1.6,16.0,193.0,88.47,46.41
2016,7,30,6,45,328.0,88.5,1.65,16.5,168.5,122.16,82.8
2016,7,30,7,0,53.0,127.0,1.7,17.0,144.0,120.56,93.6
2016,7,30,7,15,161.0,146.0,1.65,17.5,212.0,171.56,132.08
2016,7,30,7,30,269.0,165.0,1.6,18.0,280.0,237.12,183.2
2016,7,30,7,45,543.0,119.5,1.6,19.0,389.5,326.13,250.62
2016,7,30,8,0,817.0,74.0,1.6,20.0,499.0,437.98,336.65
2016,7,30,8,15,835.5,77.0,1.65,20.5,547.5,496.79,383.63
2016,7,30,8,30,854.0,80.0,1.7,21.0,596.0,555.52,429.17
2016,7,30,8,45,867.5,82.0,1.75,21.5,641.0,610.15,470.17
2016,7,30,9,0,881.0,84.0,1.8,22.0,686.0,663.88,509.17
2016,7,30,9,15,891.5,86.0,1.9,22.0,726.5,714.35,545.94
2016,7,30,9,30,902.0,88.0,2.0,22.0,767.0,763.1,579.03
2016,7,30,9,45,910.5,89.5,2.1,22.5,802.0,807.81,607.86
2016,7,30,10,0,919.0,91.0,2.2,23.0,837.0,850.15,634.77
2016,7,30,10,15,925.0,92.0,2.25,23.0,866.0,887.26,658.76
2016,7,30,10,30,931.0,93.0,2.3,23.0,895.0,921.42,680.7
2016,7,30,10,45,934.0,94.5,2.4,23.5,917.0,950.22,698.2
2016,7,30,11,0,937.0,96.0,2.5,24.0,939.0,975.6,713.44
2016,7,30,11,15,939.5,96.5,2.55,24.0,954.0,995.93,726.35
2016,7,30,11,30,942.0,97.0,2.6,24.0,969.0,1012.61,737.01
2016,7,30,11,45,943.0,97.5,2.65,24.0,976.5,1024.1,744.44
2016,7,30,12,0,944.0,98.0,2.7,24.0,984.0,1031.77,749.57
2016,7,30,12,15,944.0,98.0,2.7,23.5,984.5,1034.1,752.4
2016,7,30,12,30,944.0,98.0,2.7,23.0,985.0,1032.59,752.9
2016,7,30,12,45,940.5,99.0,2.75,23.0,977.0,1024.81,748.54
2016,7,30,13,0,937.0,100.0,2.8,23.0,969.0,1013.26,741.86
2016,7,30,13,15,934.5,99.5,2.75,23.0,954.5,997.45,731.6
2016,7,30,13,30,932.0,99.0,2.7,23.0,940.0,977.98,719.06
2016,7,30,13,45,929.0,97.0,2.7,23.0,918.5,952.97,703.4
2016,7,30,14,0,926.0,95.0,2.7,23.0,897.0,924.52,685.47
2016,7,30,14,15,920.5,94.0,2.65,22.5,869.0,891.62,665.42
2016,7,30,14,30,915.0,93.0,2.6,22.0,841.0,855.71,643.2
2016,7,30,14,45,909.0,90.5,2.6,22.0,807.0,815.06,616.67
2016,7,30,15,0,903.0,88.0,2.6,22.0,773.0,771.82,588.09
2016,7,30,15,15,893.5,86.0,2.55,21.5,733.5,724.21,556.89
2016,7,30,15,30,884.0,84.0,2.5,21.0,694.0,674.75,522.26
2016,7,30,15,45,873.0,81.0,2.5,21.0,650.0,621.75,482.73
2016,7,30,16,0,862.0,78.0,2.5,21.0,606.0,567.55,441.09
2016,7,30,16,15,845.5,75.5,2.5,20.5,558.0,510.11,396.4
2016,7,30,16,30,829.0,73.0,2.5,20.0,510.0,452.58,349.94
2016,7,30,16,45,808.0,69.5,2.5,20.0,460.0,391.77,298.69
2016,7,30,17,0,787.0,66.0,2.5,20.0,410.0,332.24,246.95
2016,7,30,17,15,755.5,62.0,2.5,19.5,358.5,270.67,193.23
2016,7,30,17,30,724.0,58.0,2.5,19.0,307.0,212.02,141.71
2016,7,30,17,45,680.0,53.0,2.55,18.5,256.0,153.71,92.8
2016,7,30,18,0,636.0,48.0,2.6,18.0,205.0,100.44,53.07
2016,7,30,18,15,566.5,42.0,2.55,17.5,157.5,50.84,26.87
2016,7,30,18,30,497.0,36.0,2.5,17.0,110.0,28.4,18.92
2016,7,30,18,45,380.0,26.5,2.5,16.5,70.5,21.27,11.71
2016,7,30,19,0,263.0,17.0,2.5,16.0,31.0,13.88,0.0
2016,7,30,19,15,131.5,8.5,2.45,15.5,15.5,7.73,0.0
2016,7,30,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
