Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,104.0,7.5,1.7,12.5,11.5,6.82,0.0
2016,7,31,5,30,208.0,15.0,1.8,13.0,23.0,13.64,0.0
2016,7,31,5,45,334.5,25.0,1.9,13.5,60.5,20.18,10.2
2016,7,31,6,0,461.0,35.0,2.0,14.0,98.0,27.79,18.52
2016,7,31,6,15,535.5,42.0,2.0,14.5,145.0,39.92,23.1
2016,7,31,6,30,610.0,49.0,2.0,15.0,192.0,90.83,48.31
2016,7,31,6,45,305.0,74.5,2.0,15.5,146.0,107.33,71.77
2016,7,31,7,0,0.0,100.0,2.0,16.0,100.0,87.32,68.41
2016,7,31,7,15,24.0,133.0,1.9,16.0,143.0,123.15,97.42
2016,7,31,7,30,48.0,166.0,1.8,16.0,186.0,162.31,129.01
2016,7,31,7,45,101.5,194.0,1.75,16.5,244.0,211.83,168.14
2016,7,31,8,0,155.0,222.0,1.7,17.0,302.0,271.43,215.07
2016,7,31,8,15,508.5,150.0,1.65,17.5,449.5,401.29,316.51
2016,7,31,8,30,862.0,78.0,1.6,18.0,597.0,558.68,436.86
2016,7,31,8,45,876.5,79.5,1.6,18.5,642.5,613.87,477.55
2016,7,31,9,0,891.0,81.0,1.6,19.0,688.0,668.25,516.98
2016,7,31,9,15,901.5,83.0,1.6,19.5,729.0,719.22,552.34
2016,7,31,9,30,912.0,85.0,1.6,20.0,770.0,768.45,583.85
2016,7,31,9,45,917.0,88.5,1.65,20.5,804.5,812.91,612.01
2016,7,31,10,0,922.0,92.0,1.7,21.0,839.0,854.71,638.03
2016,7,31,10,15,928.0,93.5,1.75,21.0,868.5,892.48,662.35
2016,7,31,10,30,934.0,95.0,1.8,21.0,898.0,927.27,684.61
2016,7,31,10,45,938.5,96.0,1.85,21.5,920.5,957.04,702.19
2016,7,31,11,0,943.0,97.0,1.9,22.0,943.0,983.43,717.54
2016,7,31,11,15,946.0,97.5,1.95,22.0,958.5,1004.37,730.8
2016,7,31,11,30,949.0,98.0,2.0,22.0,974.0,1021.63,741.83
2016,7,31,11,45,950.5,98.0,2.05,22.5,982.0,1033.17,747.88
2016,7,31,12,0,952.0,98.0,2.1,23.0,990.0,1040.87,751.64
2016,7,31,12,15,952.0,98.0,2.15,23.0,990.5,1043.22,753.59
2016,7,31,12,30,952.0,98.0,2.2,23.0,991.0,1041.67,753.24
2016,7,31,12,45,946.0,101.0,2.25,23.0,982.5,1033.4,748.74
2016,7,31,13,0,940.0,104.0,2.3,23.0,974.0,1021.36,741.98
2016,7,31,13,15,937.5,103.0,2.35,22.5,959.0,1004.96,733.92
2016,7,31,13,30,935.0,102.0,2.4,22.0,944.0,984.89,723.49
2016,7,31,13,45,932.5,100.0,2.45,22.0,922.5,960.22,708.64
2016,7,31,14,0,930.0,98.0,2.5,22.0,901.0,932.07,691.45
2016,7,31,14,15,923.5,96.5,2.55,21.5,872.0,897.63,671.24
2016,7,31,14,30,917.0,95.0,2.6,21.0,843.0,860.22,648.78
2016,7,31,14,45,911.5,92.5,2.65,21.0,809.0,819.82,622.71
2016,7,31,15,0,906.0,90.0,2.7,21.0,775.0,776.77,594.47
2016,7,31,15,15,895.0,88.0,2.75,20.5,734.5,727.89,562.78
2016,7,31,15,30,884.0,86.0,2.8,20.0,694.0,677.28,527.54
2016,7,31,15,45,872.0,83.0,2.85,20.0,649.5,623.58,487.36
2016,7,31,16,0,860.0,80.0,2.9,20.0,605.0,568.78,445.07
2016,7,31,16,15,842.5,77.0,2.9,19.5,556.5,510.34,399.23
2016,7,31,16,30,825.0,74.0,2.9,19.0,508.0,451.94,351.72
2016,7,31,16,45,802.0,70.5,2.9,19.0,457.5,390.53,299.62
2016,7,31,17,0,779.0,67.0,2.9,19.0,407.0,330.59,247.23
2016,7,31,17,15,746.5,63.5,2.85,18.5,355.0,269.61,193.64
2016,7,31,17,30,714.0,60.0,2.8,18.0,303.0,211.67,142.47
2016,7,31,17,45,667.0,55.0,2.75,17.5,252.0,153.44,93.53
2016,7,31,18,0,620.0,50.0,2.7,17.0,201.0,100.65,54.14
2016,7,31,18,15,548.0,43.0,2.6,16.5,153.5,48.33,25.35
2016,7,31,18,30,476.0,36.0,2.5,16.0,106.0,28.44,19.01
2016,7,31,18,45,357.5,26.5,2.45,15.5,67.5,21.32,11.64
2016,7,31,19,0,239.0,17.0,2.4,15.0,29.0,13.95,0.0
2016,7,31,19,15,119.5,8.5,2.3,14.5,14.5,7.73,0.0
2016,7,31,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,5,15,81.0,7.5,1.75,12.5,10.5,6.82,0.0
2016,8,1,5,30,162.0,15.0,1.8,13.0,21.0,13.64,0.0
2016,8,1,5,45,292.0,26.0,1.9,13.5,57.5,21.11,10.64
2016,8,1,6,0,422.0,37.0,2.0,14.0,94.0,29.56,20.01
2016,8,1,6,15,499.5,44.5,2.0,14.5,140.5,41.62,24.84
2016,8,1,6,30,577.0,52.0,2.0,15.0,187.0,88.54,47.59
2016,8,1,6,45,288.5,74.0,2.05,15.5,141.5,104.77,70.36
2016,8,1,7,0,0.0,96.0,2.1,16.0,96.0,83.95,65.59
2016,8,1,7,15,14.5,126.5,2.05,16.5,132.5,114.5,90.39
2016,8,1,7,30,29.0,157.0,2.0,17.0,169.0,148.47,117.7
2016,8,1,7,45,73.5,188.5,1.95,17.5,225.0,196.41,155.62
2016,8,1,8,0,118.0,220.0,1.9,18.0,281.0,253.6,200.63
2016,8,1,8,15,130.5,243.5,1.85,18.5,317.5,290.0,228.72
2016,8,1,8,30,143.0,267.0,1.8,19.0,354.0,327.74,257.35
2016,8,1,8,45,510.0,177.0,1.8,19.5,518.0,486.91,381.75
2016,8,1,9,0,877.0,87.0,1.8,20.0,682.0,666.06,515.85
2016,8,1,9,15,888.5,88.5,1.85,20.0,723.0,716.67,551.52
2016,8,1,9,30,900.0,90.0,1.9,20.0,764.0,765.65,584.58
2016,8,1,9,45,904.0,94.5,1.95,20.5,798.5,809.9,612.83
2016,8,1,10,0,908.0,99.0,2.0,21.0,833.0,851.45,638.89
2016,8,1,10,15,914.5,100.5,2.05,21.0,863.0,889.21,663.4
2016,8,1,10,30,921.0,102.0,2.1,21.0,893.0,924.07,685.88
2016,8,1,10,45,926.0,103.0,2.15,21.5,916.0,953.98,703.68
2016,8,1,11,0,931.0,104.0,2.2,22.0,939.0,980.57,719.26
2016,8,1,11,15,934.5,104.5,2.25,22.0,954.5,1001.77,732.75
2016,8,1,11,30,938.0,105.0,2.3,22.0,970.0,1019.36,744.03
2016,8,1,11,45,939.5,105.5,2.35,22.5,978.5,1031.28,750.32
2016,8,1,12,0,941.0,106.0,2.4,23.0,987.0,1039.41,754.32
2016,8,1,12,15,941.0,106.0,2.45,23.0,987.5,1041.71,756.19
2016,8,1,12,30,941.0,106.0,2.5,23.0,988.0,1040.16,755.76
2016,8,1,12,45,937.5,107.5,2.55,23.0,980.0,1032.83,751.77
2016,8,1,13,0,934.0,109.0,2.6,23.0,972.0,1021.74,745.48
2016,8,1,13,15,931.0,108.5,2.65,22.5,957.0,1005.41,737.32
2016,8,1,13,30,928.0,108.0,2.7,22.0,942.0,985.44,726.81
2016,8,1,13,45,924.5,106.0,2.75,22.0,920.0,959.97,711.25
2016,8,1,14,0,921.0,104.0,2.8,22.0,898.0,931.08,693.39
2016,8,1,14,15,915.0,102.5,2.8,21.5,869.5,897.26,673.04
2016,8,1,14,30,909.0,101.0,2.8,21.0,841.0,860.47,650.48
2016,8,1,14,45,901.5,99.0,2.85,21.0,806.0,819.21,623.66
2016,8,1,15,0,894.0,97.0,2.9,21.0,771.0,775.48,594.81
2016,8,1,15,15,883.0,95.0,2.95,20.5,731.0,727.02,563.26
2016,8,1,15,30,872.0,93.0,3.0,20.0,691.0,676.84,527.95
2016,8,1,15,45,858.0,90.0,3.1,20.0,646.0,622.39,487.27
2016,8,1,16,0,844.0,87.0,3.2,20.0,601.0,567.05,444.59
2016,8,1,16,15,825.5,84.5,3.2,19.5,552.5,509.93,399.62
2016,8,1,16,30,807.0,82.0,3.2,19.0,504.0,451.79,352.25
2016,8,1,16,45,782.0,78.0,3.2,19.0,453.0,390.11,299.94
2016,8,1,17,0,757.0,74.0,3.2,19.0,402.0,330.0,247.5
2016,8,1,17,15,722.5,70.0,3.15,18.5,350.5,269.15,194.16
2016,8,1,17,30,688.0,66.0,3.1,18.0,299.0,211.63,143.52
2016,8,1,17,45,636.5,60.5,3.1,17.5,247.5,151.39,93.21
2016,8,1,18,0,585.0,55.0,3.1,17.0,196.0,99.24,54.41
2016,8,1,18,15,509.0,47.0,3.0,16.5,149.0,50.48,27.97
2016,8,1,18,30,433.0,39.0,2.9,16.0,102.0,31.08,21.24
2016,8,1,18,45,305.0,28.5,2.85,15.5,64.0,23.16,12.88
2016,8,1,19,0,177.0,18.0,2.8,15.0,26.0,14.94,0.0
2016,8,1,19,15,88.5,9.0,2.75,14.5,13.0,8.19,0.0
2016,8,1,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,5,15,59.5,7.5,2.3,11.5,10.0,0.0,0.0
2016,8,2,5,30,119.0,15.0,2.4,12.0,20.0,13.64,0.0
2016,8,2,5,45,255.0,27.0,2.5,13.0,56.0,22.09,11.05
2016,8,2,6,0,391.0,39.0,2.6,14.0,92.0,31.4,21.54
2016,8,2,6,15,474.0,47.5,2.55,14.5,138.5,43.99,27.01
2016,8,2,6,30,557.0,56.0,2.5,15.0,185.0,90.72,50.15
2016,8,2,6,45,278.5,67.0,2.5,15.5,131.5,97.61,64.81
2016,8,2,7,0,0.0,78.0,2.5,16.0,78.0,68.64,52.73
2016,8,2,7,15,0.0,95.5,2.45,16.5,95.5,84.06,65.51
2016,8,2,7,30,0.0,113.0,2.4,17.0,113.0,99.63,78.13
2016,8,2,7,45,0.0,132.0,2.35,17.5,132.0,116.64,91.73
2016,8,2,8,0,0.0,151.0,2.3,18.0,151.0,133.78,105.21
2016,8,2,8,15,9.0,182.0,2.25,18.5,187.5,166.26,130.9
2016,8,2,8,30,18.0,213.0,2.2,19.0,224.0,200.01,157.21
2016,8,2,8,45,50.0,256.5,2.15,19.5,290.0,265.55,208.31
2016,8,2,9,0,82.0,300.0,2.1,20.0,356.0,330.9,258.06
2016,8,2,9,15,144.5,324.5,2.05,20.0,430.0,410.57,318.73
2016,8,2,9,30,207.0,349.0,2.0,20.0,504.0,488.74,376.96
2016,8,2,9,45,561.5,225.5,2.0,20.5,673.0,679.74,521.15
2016,8,2,10,0,916.0,102.0,2.0,21.0,842.0,862.18,647.53
2016,8,2,10,15,923.0,103.5,2.0,21.5,872.0,900.68,669.23
2016,8,2,10,30,930.0,105.0,2.0,22.0,902.0,936.27,690.17
2016,8,2,10,45,935.0,106.0,2.05,22.5,925.0,966.45,707.95
2016,8,2,11,0,940.0,107.0,2.1,23.0,948.0,993.26,723.5
2016,8,2,11,15,943.0,108.0,2.1,23.0,964.0,1014.67,736.42
2016,8,2,11,30,946.0,109.0,2.1,23.0,980.0,1032.41,747.08
2016,8,2,11,45,948.0,109.0,2.15,23.5,988.0,1044.4,753.35
2016,8,2,12,0,950.0,109.0,2.2,24.0,996.0,1052.56,757.34
2016,8,2,12,15,950.0,109.0,2.2,24.0,996.5,1054.87,758.64
2016,8,2,12,30,950.0,109.0,2.2,24.0,997.0,1053.27,757.65
2016,8,2,12,45,940.5,114.0,2.2,24.5,987.0,1043.48,750.18
2016,8,2,13,0,931.0,119.0,2.2,25.0,977.0,1029.96,740.56
2016,8,2,13,15,927.5,118.0,2.25,25.0,962.0,1012.66,730.68
2016,8,2,13,30,924.0,117.0,2.3,25.0,947.0,991.74,718.53
2016,8,2,13,45,920.0,115.5,2.35,25.0,924.5,966.34,703.5
2016,8,2,14,0,916.0,114.0,2.4,25.0,902.0,937.57,686.22
2016,8,2,14,15,909.0,112.5,2.45,25.0,872.5,902.97,665.0
2016,8,2,14,30,902.0,111.0,2.5,25.0,843.0,865.47,641.68
2016,8,2,14,45,893.0,109.0,2.55,25.0,807.5,823.19,614.86
2016,8,2,15,0,884.0,107.0,2.6,25.0,772.0,778.57,586.11
2016,8,2,15,15,872.0,104.5,2.6,24.5,731.0,729.22,554.38
2016,8,2,15,30,860.0,102.0,2.6,24.0,690.0,678.27,518.9
2016,8,2,15,45,844.0,99.5,2.65,24.0,644.5,625.72,480.33
2016,8,2,16,0,828.0,97.0,2.7,24.0,599.0,569.66,438.04
2016,8,2,16,15,807.5,94.0,2.7,23.5,550.0,510.48,392.67
2016,8,2,16,30,787.0,91.0,2.7,23.0,501.0,451.75,346.0
2016,8,2,16,45,758.5,87.0,2.75,23.0,449.0,389.64,294.67
2016,8,2,17,0,730.0,83.0,2.8,23.0,397.0,329.56,243.54
2016,8,2,17,15,692.5,78.0,2.8,22.0,345.0,266.48,190.11
2016,8,2,17,30,655.0,73.0,2.8,21.0,293.0,208.77,140.7
2016,8,2,17,45,599.0,66.5,2.85,20.5,241.5,150.91,93.3
2016,8,2,18,0,543.0,60.0,2.9,20.0,190.0,99.7,55.82
2016,8,2,18,15,461.5,51.5,2.85,19.0,143.0,52.95,30.66
2016,8,2,18,30,380.0,43.0,2.8,18.0,96.0,34.72,24.1
2016,8,2,18,45,249.5,30.0,2.8,17.5,59.0,24.61,13.59
2016,8,2,19,0,119.0,17.0,2.8,17.0,22.0,13.45,0.0
2016,8,2,19,15,59.5,8.5,2.8,16.5,11.0,7.73,0.0
2016,8,2,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,3,5,15,49.5,7.0,1.25,14.5,8.5,0.0,0.0
2016,8,3,5,30,99.0,14.0,1.2,15.0,17.0,12.73,0.0
2016,8,3,5,45,228.0,27.0,1.15,15.5,52.0,22.16,10.54
2016,8,3,6,0,357.0,40.0,1.1,16.0,87.0,32.36,22.14
2016,8,3,6,15,441.5,49.5,0.95,16.5,133.0,45.43,28.26
2016,8,3,6,30,526.0,59.0,0.8,17.0,179.0,91.19,51.22
2016,8,3,6,45,274.5,88.0,0.65,17.5,151.5,115.06,78.75
2016,8,3,7,0,23.0,117.0,0.5,18.0,124.0,106.5,82.61
2016,8,3,7,15,98.0,143.5,0.45,18.5,184.0,153.47,118.39
2016,8,3,7,30,173.0,170.0,0.4,19.0,244.0,209.21,161.29
2016,8,3,7,45,223.5,188.0,0.4,20.0,295.0,260.29,200.48
2016,8,3,8,0,274.0,206.0,0.4,21.0,346.0,314.7,241.6
2016,8,3,8,15,548.0,151.5,0.45,21.5,467.0,427.96,326.56
2016,8,3,8,30,822.0,97.0,0.5,22.0,588.0,559.1,422.6
2016,8,3,8,45,839.5,99.5,0.6,22.5,634.0,616.05,463.29
2016,8,3,9,0,857.0,102.0,0.7,23.0,680.0,669.76,501.43
2016,8,3,9,15,869.0,104.0,0.8,23.5,721.5,720.49,536.45
2016,8,3,9,30,881.0,106.0,0.9,24.0,763.0,769.67,568.18
2016,8,3,9,45,891.0,108.0,1.05,24.5,799.0,815.46,597.59
2016,8,3,10,0,901.0,110.0,1.2,25.0,835.0,859.03,625.28
2016,8,3,10,15,908.0,111.0,1.3,25.0,865.0,896.57,649.43
2016,8,3,10,30,915.0,112.0,1.4,25.0,895.0,931.25,671.72
2016,8,3,10,45,920.0,113.5,1.55,25.5,918.0,961.55,690.57
2016,8,3,11,0,925.0,115.0,1.7,26.0,941.0,988.54,707.28
2016,8,3,11,15,928.5,115.5,1.85,26.0,957.0,1009.66,721.7
2016,8,3,11,30,932.0,116.0,2.0,26.0,973.0,1027.16,733.96
2016,8,3,11,45,933.0,117.0,2.15,26.0,981.0,1039.02,742.76
2016,8,3,12,0,934.0,118.0,2.3,26.0,989.0,1047.08,749.28
2016,8,3,12,15,934.5,118.0,2.4,25.5,989.5,1049.82,753.47
2016,8,3,12,30,935.0,118.0,2.5,25.0,990.0,1048.72,755.38
2016,8,3,12,45,936.0,116.5,2.65,25.0,983.5,1042.77,753.34
2016,8,3,13,0,937.0,115.0,2.8,25.0,977.0,1032.97,748.88
2016,8,3,13,15,934.0,114.5,2.85,24.5,962.0,1016.51,740.68
2016,8,3,13,30,931.0,114.0,2.9,24.0,947.0,996.38,730.14
2016,8,3,13,45,926.0,113.0,3.0,24.0,925.0,970.35,714.71
2016,8,3,14,0,921.0,112.0,3.1,24.0,903.0,940.96,696.96
2016,8,3,14,15,914.5,110.5,3.15,23.5,873.5,906.57,676.68
2016,8,3,14,30,908.0,109.0,3.2,23.0,844.0,869.23,654.16
2016,8,3,14,45,899.5,107.0,3.3,23.0,809.0,827.05,627.02
2016,8,3,15,0,891.0,105.0,3.4,23.0,774.0,782.47,597.82
2016,8,3,15,15,879.5,103.0,3.4,22.5,733.0,733.59,565.79
2016,8,3,15,30,868.0,101.0,3.4,22.0,692.0,683.04,529.89
2016,8,3,15,45,854.5,97.5,3.45,22.0,646.5,630.55,490.57
2016,8,3,16,0,841.0,94.0,3.5,22.0,601.0,574.29,447.32
2016,8,3,16,15,820.5,91.0,3.5,21.5,552.0,514.35,400.57
2016,8,3,16,30,800.0,88.0,3.5,21.0,503.0,454.85,352.49
2016,8,3,16,45,775.5,83.0,3.55,21.0,451.5,392.56,300.1
2016,8,3,17,0,751.0,78.0,3.6,21.0,400.0,331.83,247.52
2016,8,3,17,15,714.5,73.5,3.55,20.5,347.5,270.12,193.88
2016,8,3,17,30,678.0,69.0,3.5,20.0,295.0,209.9,141.48
2016,8,3,17,45,626.5,62.5,3.5,19.5,243.5,151.31,92.88
2016,8,3,18,0,575.0,56.0,3.5,19.0,192.0,98.78,54.08
2016,8,3,18,15,494.5,48.0,3.35,18.5,144.0,50.49,28.3
2016,8,3,18,30,414.0,40.0,3.2,18.0,96.0,32.19,21.88
2016,8,3,18,45,281.5,28.0,3.1,17.5,59.0,22.92,11.9
2016,8,3,19,0,149.0,16.0,3.0,17.0,22.0,14.55,0.0
2016,8,3,19,15,74.5,8.0,2.95,16.5,11.0,7.28,0.0
2016,8,3,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,15,45.0,6.5,2.6,12.5,8.0,0.0,0.0
2016,8,4,5,30,90.0,13.0,2.7,13.0,16.0,11.82,0.0
2016,8,4,5,45,226.5,26.5,2.8,13.5,51.0,21.8,9.86
2016,8,4,6,0,363.0,40.0,2.9,14.0,86.0,32.49,22.36
2016,8,4,6,15,448.5,49.0,2.9,14.5,132.5,45.31,28.21
2016,8,4,6,30,534.0,58.0,2.9,15.0,179.0,91.22,51.35
2016,8,4,6,45,267.0,55.0,2.95,15.5,115.5,86.11,55.64
2016,8,4,7,0,0.0,52.0,3.0,16.0,52.0,45.9,33.5
2016,8,4,7,15,0.0,67.0,2.95,16.5,67.0,59.22,44.65
2016,8,4,7,30,0.0,82.0,2.9,17.0,82.0,72.51,55.57
2016,8,4,7,45,0.0,103.0,2.9,17.5,103.0,91.12,70.73
2016,8,4,8,0,0.0,124.0,2.9,18.0,124.0,109.87,85.77
2016,8,4,8,15,0.0,131.5,2.95,18.0,131.5,116.71,91.06
2016,8,4,8,30,0.0,139.0,3.0,18.0,139.0,123.57,96.34
2016,8,4,8,45,3.0,167.5,3.05,18.5,169.5,151.19,118.22
2016,8,4,9,0,6.0,196.0,3.1,19.0,200.0,179.33,140.19
2016,8,4,9,15,15.5,237.0,3.15,19.0,248.5,224.0,175.38
2016,8,4,9,30,25.0,278.0,3.2,19.0,297.0,269.9,211.06
2016,8,4,9,45,37.0,312.0,3.3,19.5,341.0,321.38,250.23
2016,8,4,10,0,49.0,346.0,3.4,20.0,385.0,366.52,283.95
2016,8,4,10,15,53.5,364.0,3.4,20.0,408.5,390.53,301.65
2016,8,4,10,30,58.0,382.0,3.4,20.0,432.0,414.73,319.46
2016,8,4,10,45,153.0,407.0,3.45,20.0,543.0,540.8,415.35
2016,8,4,11,0,248.0,432.0,3.5,20.0,654.0,671.63,511.36
2016,8,4,11,15,378.5,396.5,3.5,20.0,741.0,766.99,581.69
2016,8,4,11,30,509.0,361.0,3.5,20.0,828.0,876.72,660.21
2016,8,4,11,45,520.5,353.5,3.55,20.0,834.5,887.21,667.08
2016,8,4,12,0,532.0,346.0,3.6,20.0,841.0,895.28,673.11
2016,8,4,12,15,729.0,231.0,3.6,20.0,910.0,980.2,735.73
2016,8,4,12,30,926.0,116.0,3.6,20.0,979.0,1039.08,774.55
2016,8,4,12,45,921.0,118.0,3.6,20.0,970.0,1030.74,768.67
2016,8,4,13,0,916.0,120.0,3.6,20.0,961.0,1018.71,761.0
2016,8,4,13,15,912.5,119.0,3.6,20.0,946.0,1001.51,749.99
2016,8,4,13,30,909.0,118.0,3.6,20.0,931.0,980.75,736.68
2016,8,4,13,45,907.0,115.0,3.6,20.0,909.0,955.9,720.65
2016,8,4,14,0,905.0,112.0,3.6,20.0,887.0,927.61,702.3
2016,8,4,14,15,898.5,110.5,3.6,20.0,858.0,893.62,679.97
2016,8,4,14,30,892.0,109.0,3.6,20.0,829.0,856.74,655.55
2016,8,4,14,45,885.0,106.0,3.65,20.0,794.5,815.25,627.95
2016,8,4,15,0,878.0,103.0,3.7,20.0,760.0,771.3,598.3
2016,8,4,15,15,866.5,100.5,3.7,19.5,719.5,722.41,565.58
2016,8,4,15,30,855.0,98.0,3.7,19.0,679.0,671.89,529.07
2016,8,4,15,45,843.0,94.0,3.7,19.0,634.5,618.22,488.08
2016,8,4,16,0,831.0,90.0,3.7,19.0,590.0,564.92,446.17
2016,8,4,16,15,811.5,87.0,3.7,18.5,541.0,505.99,399.42
2016,8,4,16,30,792.0,84.0,3.7,18.0,492.0,447.4,351.3
2016,8,4,16,45,768.5,79.5,3.7,18.0,441.5,386.42,299.1
2016,8,4,17,0,745.0,75.0,3.7,18.0,391.0,326.88,246.7
2016,8,4,17,15,709.5,70.0,3.65,17.5,339.5,265.3,192.44
2016,8,4,17,30,674.0,65.0,3.6,17.0,288.0,205.2,139.44
2016,8,4,17,45,625.0,59.0,3.6,16.5,237.5,147.71,91.06
2016,8,4,18,0,576.0,53.0,3.6,16.0,187.0,95.96,52.39
2016,8,4,18,15,497.0,45.0,3.5,15.5,140.0,47.67,26.44
2016,8,4,18,30,418.0,37.0,3.4,15.0,93.0,29.62,19.91
2016,8,4,18,45,209.0,28.5,3.3,14.5,56.5,22.35,11.21
2016,8,4,19,0,0.0,20.0,3.2,14.0,20.0,18.19,0.0
2016,8,4,19,15,0.0,10.0,3.15,13.5,10.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,42.0,6.0,2.25,13.0,7.0,0.0,0.0
2016,8,5,5,30,84.0,12.0,2.3,13.0,14.0,10.91,0.0
2016,8,5,5,45,213.0,25.5,2.4,13.5,48.0,20.94,8.67
2016,8,5,6,0,342.0,39.0,2.5,14.0,82.0,31.64,21.57
2016,8,5,6,15,427.5,49.5,2.45,14.0,128.0,45.66,28.68
2016,8,5,6,30,513.0,60.0,2.4,14.0,174.0,91.65,52.67
2016,8,5,6,45,256.5,57.0,2.4,14.5,114.0,86.56,56.7
2016,8,5,7,0,0.0,54.0,2.4,15.0,54.0,47.67,35.15
2016,8,5,7,15,0.0,64.5,2.35,15.0,64.5,57.0,43.05
2016,8,5,7,30,0.0,75.0,2.3,15.0,75.0,66.34,50.82
2016,8,5,7,45,0.0,88.0,2.25,15.5,88.0,77.87,60.22
2016,8,5,8,0,0.0,101.0,2.2,16.0,101.0,89.46,69.52
2016,8,5,8,15,0.0,112.5,2.15,16.0,112.5,99.77,77.79
2016,8,5,8,30,0.0,124.0,2.1,16.0,124.0,110.14,86.04
2016,8,5,8,45,0.5,143.0,2.05,16.5,143.5,127.61,99.84
2016,8,5,9,0,1.0,162.0,2.0,17.0,163.0,145.24,113.59
2016,8,5,9,15,9.5,210.0,2.0,17.5,217.0,195.12,153.05
2016,8,5,9,30,18.0,258.0,2.0,18.0,271.0,246.28,192.64
2016,8,5,9,45,38.0,306.0,2.0,18.5,336.0,316.67,246.49
2016,8,5,10,0,58.0,354.0,2.0,19.0,401.0,382.13,295.25
2016,8,5,10,15,166.5,377.5,2.0,19.0,518.5,512.14,393.7
2016,8,5,10,30,275.0,401.0,2.0,19.0,636.0,649.64,493.52
2016,8,5,10,45,581.0,269.0,2.0,19.5,781.0,822.48,619.58
2016,8,5,11,0,887.0,137.0,2.0,20.0,926.0,977.21,722.05
2016,8,5,11,15,890.0,138.0,2.05,20.0,941.5,997.65,733.68
2016,8,5,11,30,893.0,139.0,2.1,20.0,957.0,1014.58,744.62
2016,8,5,11,45,895.0,139.5,2.15,20.5,965.0,1026.48,750.99
2016,8,5,12,0,897.0,140.0,2.2,21.0,973.0,1034.74,755.15
2016,8,5,12,15,896.5,140.0,2.25,21.0,972.5,1036.36,756.62
2016,8,5,12,30,896.0,140.0,2.3,21.0,972.0,1034.28,755.9
2016,8,5,12,45,894.0,139.0,2.4,21.5,964.0,1026.06,750.47
2016,8,5,13,0,892.0,138.0,2.5,22.0,956.0,1014.2,742.79
2016,8,5,13,15,888.0,137.5,2.55,21.5,940.5,997.31,734.24
2016,8,5,13,30,884.0,137.0,2.6,21.0,925.0,976.95,723.44
2016,8,5,13,45,875.0,137.5,2.65,21.0,901.5,949.6,706.59
2016,8,5,14,0,866.0,138.0,2.7,21.0,878.0,919.26,687.7
2016,8,5,14,15,857.5,136.0,2.75,21.0,848.0,891.89,670.72
2016,8,5,14,30,849.0,134.0,2.8,21.0,818.0,853.33,645.93
2016,8,5,14,45,835.5,133.0,2.9,21.0,781.5,809.37,617.49
2016,8,5,15,0,822.0,132.0,3.0,21.0,745.0,763.56,587.32
2016,8,5,15,15,808.0,129.0,3.0,20.5,704.0,713.82,553.24
2016,8,5,15,30,794.0,126.0,3.0,20.0,663.0,662.84,516.89
2016,8,5,15,45,774.0,123.0,3.0,20.0,617.5,607.21,475.06
2016,8,5,16,0,754.0,120.0,3.0,20.0,572.0,551.52,432.06
2016,8,5,16,15,730.5,115.5,3.0,19.5,523.0,492.46,386.02
2016,8,5,16,30,707.0,111.0,3.0,19.0,474.0,434.38,339.17
2016,8,5,16,45,674.0,106.0,3.05,19.0,423.0,373.34,288.11
2016,8,5,17,0,641.0,101.0,3.1,19.0,372.0,315.01,238.01
2016,8,5,17,15,599.0,94.0,3.1,18.5,321.0,255.38,186.75
2016,8,5,17,30,557.0,87.0,3.1,18.0,270.0,200.24,139.23
2016,8,5,17,45,496.5,78.5,3.1,17.5,220.0,145.75,94.64
2016,8,5,18,0,436.0,70.0,3.1,17.0,170.0,96.66,58.33
2016,8,5,18,15,352.0,58.0,3.0,16.5,125.5,53.51,33.66
2016,8,5,18,30,268.0,46.0,2.9,16.0,81.0,35.61,24.87
2016,8,5,18,45,159.0,29.5,2.85,15.5,48.0,23.11,11.14
2016,8,5,19,0,50.0,13.0,2.8,15.0,15.0,11.82,0.0
2016,8,5,19,15,25.0,6.5,2.75,14.5,7.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,15,22.5,5.5,2.35,12.5,6.0,0.0,0.0
2016,8,6,5,30,45.0,11.0,2.4,13.0,12.0,10.01,0.0
2016,8,6,5,45,165.0,26.5,2.5,13.5,44.5,20.82,7.88
2016,8,6,6,0,285.0,42.0,2.6,14.0,77.0,32.64,22.35
2016,8,6,6,15,372.5,53.5,2.55,14.0,122.0,48.68,31.67
2016,8,6,6,30,460.0,65.0,2.5,14.0,167.0,92.28,55.17
2016,8,6,6,45,230.0,72.5,2.5,14.5,123.5,96.34,66.13
2016,8,6,7,0,0.0,80.0,2.5,15.0,80.0,70.34,54.39
2016,8,6,7,15,0.0,95.0,2.45,15.5,95.0,83.66,65.45
2016,8,6,7,30,0.0,110.0,2.4,16.0,110.0,97.07,76.35
2016,8,6,7,45,0.0,118.0,2.4,16.5,118.0,104.38,82.01
2016,8,6,8,0,0.0,126.0,2.4,17.0,126.0,111.68,87.58
2016,8,6,8,15,3.0,155.0,2.35,17.5,157.0,139.29,109.66
2016,8,6,8,30,6.0,184.0,2.3,18.0,188.0,167.48,131.83
2016,8,6,8,45,21.0,225.0,2.3,18.5,239.5,214.47,168.79
2016,8,6,9,0,36.0,266.0,2.3,19.0,291.0,269.79,211.56
2016,8,6,9,15,118.5,306.0,2.3,19.0,393.0,376.67,294.85
2016,8,6,9,30,201.0,346.0,2.3,19.0,495.0,483.9,376.01
2016,8,6,9,45,541.0,231.0,2.3,19.5,658.0,669.23,517.29
2016,8,6,10,0,881.0,116.0,2.3,20.0,821.0,852.15,646.09
2016,8,6,10,15,888.0,117.5,2.3,20.0,850.5,889.62,668.86
2016,8,6,10,30,895.0,119.0,2.3,20.0,880.0,924.29,690.94
2016,8,6,10,45,900.0,120.5,2.35,20.5,902.5,954.12,708.83
2016,8,6,11,0,905.0,122.0,2.4,21.0,925.0,980.7,724.53
2016,8,6,11,15,908.0,123.0,2.4,21.0,940.5,1001.47,737.32
2016,8,6,11,30,911.0,124.0,2.4,21.0,956.0,1018.68,747.88
2016,8,6,11,45,912.0,124.5,2.45,21.5,964.0,1029.79,753.69
2016,8,6,12,0,913.0,125.0,2.5,22.0,972.0,1037.16,757.23
2016,8,6,12,15,913.0,125.0,2.5,22.0,972.0,1039.28,758.45
2016,8,6,12,30,913.0,125.0,2.5,22.0,972.0,1037.63,757.42
2016,8,6,12,45,906.5,128.0,2.55,22.0,963.0,1028.77,752.42
2016,8,6,13,0,900.0,131.0,2.6,22.0,954.0,1016.28,745.21
2016,8,6,13,15,897.0,130.0,2.65,22.0,939.0,999.69,735.41
2016,8,6,13,30,894.0,129.0,2.7,22.0,924.0,979.56,723.35
2016,8,6,13,45,889.5,127.0,2.75,22.0,902.0,953.62,707.46
2016,8,6,14,0,885.0,125.0,2.8,22.0,880.0,924.42,689.37
2016,8,6,14,15,878.0,123.5,2.85,21.5,850.5,890.43,669.22
2016,8,6,14,30,871.0,122.0,2.9,21.0,821.0,853.64,646.91
2016,8,6,14,45,862.0,119.5,3.0,21.0,786.0,811.66,619.77
2016,8,6,15,0,853.0,117.0,3.1,21.0,751.0,772.31,594.11
2016,8,6,15,15,840.5,114.0,3.15,20.5,710.0,722.31,560.71
2016,8,6,15,30,828.0,111.0,3.2,20.0,669.0,670.85,524.15
2016,8,6,15,45,812.5,107.5,3.3,20.0,624.0,615.87,483.01
2016,8,6,16,0,797.0,104.0,3.4,20.0,579.0,560.29,440.12
2016,8,6,16,15,775.5,100.0,3.5,19.5,530.0,500.86,393.65
2016,8,6,16,30,754.0,96.0,3.6,19.0,481.0,442.09,345.97
2016,8,6,16,45,726.0,91.5,3.7,19.0,430.0,380.0,293.51
2016,8,6,17,0,698.0,87.0,3.8,19.0,379.0,320.89,242.06
2016,8,6,17,15,658.0,81.0,3.8,18.5,327.5,259.41,188.55
2016,8,6,17,30,618.0,75.0,3.8,18.0,276.0,202.09,138.53
2016,8,6,17,45,562.5,67.5,3.85,17.5,225.5,145.51,91.61
2016,8,6,18,0,507.0,60.0,3.9,17.0,175.0,95.62,54.73
2016,8,6,18,15,421.0,50.0,3.85,16.5,129.0,49.72,29.59
2016,8,6,18,30,335.0,40.0,3.8,16.0,83.0,32.48,22.1
2016,8,6,18,45,207.0,26.5,3.75,15.5,49.0,20.83,8.8
2016,8,6,19,0,79.0,13.0,3.7,15.0,15.0,11.82,0.0
2016,8,6,19,15,39.5,6.5,3.7,14.5,7.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,15,46.5,5.5,2.8,11.5,6.5,0.0,0.0
2016,8,7,5,30,93.0,11.0,2.9,12.0,13.0,10.01,0.0
2016,8,7,5,45,240.5,23.0,3.0,13.0,47.5,18.83,5.84
2016,8,7,6,0,388.0,35.0,3.1,14.0,82.0,28.28,18.54
2016,8,7,6,15,476.0,43.5,3.0,14.5,129.0,41.63,24.5
2016,8,7,6,30,564.0,52.0,2.9,15.0,176.0,89.24,48.37
2016,8,7,6,45,621.0,58.0,2.85,15.5,227.5,141.18,86.09
2016,8,7,7,0,678.0,64.0,2.8,16.0,279.0,199.92,134.92
2016,8,7,7,15,397.0,116.0,2.65,16.5,247.5,214.21,160.51
2016,8,7,7,30,116.0,168.0,2.5,17.0,216.0,189.91,149.77
2016,8,7,7,45,463.5,124.5,2.45,17.5,352.5,301.36,235.51
2016,8,7,8,0,811.0,81.0,2.4,18.0,489.0,448.23,350.21
2016,8,7,8,15,831.5,84.0,2.3,18.5,539.0,508.65,398.57
2016,8,7,8,30,852.0,87.0,2.2,19.0,589.0,568.15,444.76
2016,8,7,8,45,868.0,89.0,2.1,19.5,635.5,624.79,486.99
2016,8,7,9,0,884.0,91.0,2.0,20.0,682.0,680.74,527.03
2016,8,7,9,15,896.0,93.5,1.9,20.5,724.0,733.39,562.88
2016,8,7,9,30,908.0,96.0,1.8,21.0,766.0,784.42,594.73
2016,8,7,9,45,914.0,99.0,1.75,21.5,801.5,829.31,622.06
2016,8,7,10,0,920.0,102.0,1.7,22.0,837.0,871.6,647.12
2016,8,7,10,15,927.0,103.5,1.75,22.0,867.0,910.4,671.89
2016,8,7,10,30,934.0,105.0,1.8,22.0,897.0,946.25,694.63
2016,8,7,10,45,939.5,105.5,1.85,22.5,920.5,976.58,712.36
2016,8,7,11,0,945.0,106.0,1.9,23.0,944.0,1003.53,727.89
2016,8,7,11,15,948.5,106.5,1.95,23.0,959.5,1025.03,741.38
2016,8,7,11,30,952.0,107.0,2.0,23.0,975.0,1042.82,752.64
2016,8,7,11,45,955.0,106.5,2.1,23.5,983.5,1055.31,759.84
2016,8,7,12,0,958.0,106.0,2.2,24.0,992.0,1063.91,764.72
2016,8,7,12,15,958.0,106.0,2.25,24.0,992.5,1066.1,766.56
2016,8,7,12,30,958.0,106.0,2.3,24.0,993.0,1064.33,766.08
2016,8,7,12,45,956.0,106.5,2.35,24.5,985.5,1057.13,760.82
2016,8,7,13,0,954.0,107.0,2.4,25.0,978.0,1046.02,753.25
2016,8,7,13,15,951.0,106.0,2.45,25.0,962.5,1028.58,743.23
2016,8,7,13,30,948.0,105.0,2.5,25.0,947.0,1007.38,730.88
2016,8,7,13,45,944.5,103.5,2.55,25.0,924.5,981.56,715.55
2016,8,7,14,0,941.0,102.0,2.6,25.0,902.0,952.24,697.9
2016,8,7,14,15,934.0,101.0,2.65,25.0,872.0,917.02,676.25
2016,8,7,14,30,927.0,100.0,2.7,25.0,842.0,878.82,652.44
2016,8,7,14,45,918.0,98.0,2.75,25.0,806.0,835.21,624.72
2016,8,7,15,0,909.0,96.0,2.8,25.0,770.0,789.19,594.98
2016,8,7,15,15,897.5,94.0,2.8,24.5,728.5,739.21,562.88
2016,8,7,15,30,886.0,92.0,2.8,24.0,687.0,687.52,527.26
2016,8,7,15,45,869.5,90.0,2.8,24.0,640.5,631.31,485.75
2016,8,7,16,0,853.0,88.0,2.8,24.0,594.0,574.44,442.52
2016,8,7,16,15,833.0,85.0,2.8,23.5,544.0,515.29,396.98
2016,8,7,16,30,813.0,82.0,2.8,23.0,494.0,455.04,348.93
2016,8,7,16,45,784.0,78.5,2.8,23.0,441.5,391.43,296.06
2016,8,7,17,0,755.0,75.0,2.8,23.0,389.0,329.86,243.38
2016,8,7,17,15,717.0,70.0,2.75,22.0,336.0,266.78,189.57
2016,8,7,17,30,679.0,65.0,2.7,21.0,283.0,205.57,137.05
2016,8,7,17,45,621.5,59.0,2.7,20.5,231.0,146.35,88.51
2016,8,7,18,0,564.0,53.0,2.7,20.0,179.0,93.97,50.5
2016,8,7,18,15,477.0,44.5,2.65,19.0,132.0,45.81,25.42
2016,8,7,18,30,390.0,36.0,2.6,18.0,85.0,29.06,18.94
2016,8,7,18,45,244.0,24.0,2.55,17.5,50.0,19.65,7.06
2016,8,7,19,0,98.0,12.0,2.5,17.0,15.0,10.91,0.0
2016,8,7,19,15,49.0,6.0,2.5,16.5,7.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,5,15,40.0,5.0,2.15,13.5,6.0,0.0,0.0
2016,8,8,5,30,80.0,10.0,2.2,14.0,12.0,9.1,0.0
2016,8,8,5,45,220.0,22.5,2.25,14.5,44.5,18.43,4.63
2016,8,8,6,0,360.0,35.0,2.3,15.0,77.0,28.33,18.43
2016,8,8,6,15,448.5,43.5,2.15,15.5,123.0,41.46,24.4
2016,8,8,6,30,537.0,52.0,2.0,16.0,169.0,87.46,47.62
2016,8,8,6,45,592.5,59.0,1.9,17.0,219.5,138.47,84.48
2016,8,8,7,0,648.0,66.0,1.8,18.0,270.0,196.15,131.73
2016,8,8,7,15,386.5,116.5,1.7,18.5,244.5,212.33,157.7
2016,8,8,7,30,125.0,167.0,1.6,19.0,219.0,192.28,149.98
2016,8,8,7,45,455.5,125.0,1.55,19.5,348.0,299.33,231.34
2016,8,8,8,0,786.0,83.0,1.5,20.0,477.0,439.92,339.28
2016,8,8,8,15,807.0,86.0,1.5,20.5,526.5,499.28,385.96
2016,8,8,8,30,828.0,89.0,1.5,21.0,576.0,559.2,431.76
2016,8,8,8,45,845.0,91.5,1.5,21.5,622.0,614.3,472.45
2016,8,8,9,0,862.0,94.0,1.5,22.0,668.0,670.36,512.33
2016,8,8,9,15,874.0,96.0,1.55,22.5,709.5,721.55,547.75
2016,8,8,9,30,886.0,98.0,1.6,23.0,751.0,771.16,579.52
2016,8,8,9,45,899.5,98.0,1.7,23.5,788.0,818.09,609.45
2016,8,8,10,0,913.0,98.0,1.8,24.0,825.0,863.02,637.7
2016,8,8,10,15,920.0,99.0,1.9,24.0,855.0,901.09,662.43
2016,8,8,10,30,927.0,100.0,2.0,24.0,885.0,936.24,685.22
2016,8,8,10,45,931.5,101.5,2.15,24.5,907.5,966.5,703.99
2016,8,8,11,0,936.0,103.0,2.3,25.0,930.0,993.35,720.53
2016,8,8,11,15,939.0,103.5,2.4,25.0,946.0,1014.2,734.15
2016,8,8,11,30,942.0,104.0,2.5,25.0,962.0,1031.36,745.54
2016,8,8,11,45,943.5,104.5,2.65,25.0,970.0,1043.26,754.2
2016,8,8,12,0,945.0,105.0,2.8,25.0,978.0,1051.3,760.53
2016,8,8,12,15,945.0,105.0,2.9,25.0,978.0,1053.43,762.71
2016,8,8,12,30,945.0,105.0,3.0,25.0,978.0,1051.64,762.53
2016,8,8,12,45,945.0,104.0,3.15,25.0,971.0,1044.91,759.72
2016,8,8,13,0,945.0,103.0,3.3,25.0,964.0,1034.27,754.45
2016,8,8,13,15,942.0,102.5,3.35,25.0,948.5,1017.4,744.36
2016,8,8,13,30,939.0,102.0,3.4,25.0,933.0,996.81,731.93
2016,8,8,13,45,935.0,100.5,3.5,25.0,911.0,970.65,716.19
2016,8,8,14,0,931.0,99.0,3.6,25.0,889.0,941.05,698.08
2016,8,8,14,15,924.5,97.5,3.65,24.5,859.5,905.97,677.18
2016,8,8,14,30,918.0,96.0,3.7,24.0,830.0,867.91,653.99
2016,8,8,14,45,910.0,94.0,3.75,24.0,794.5,825.35,626.13
2016,8,8,15,0,902.0,92.0,3.8,24.0,759.0,780.32,596.24
2016,8,8,15,15,890.5,90.0,3.8,23.5,717.5,730.57,563.5
2016,8,8,15,30,879.0,88.0,3.8,23.0,676.0,679.13,527.37
2016,8,8,15,45,864.5,85.5,3.8,23.0,630.5,623.92,485.78
2016,8,8,16,0,850.0,83.0,3.8,23.0,585.0,567.88,442.35
2016,8,8,16,15,830.0,80.0,3.75,22.5,535.5,508.75,395.93
2016,8,8,16,30,810.0,77.0,3.7,22.0,486.0,448.65,347.14
2016,8,8,16,45,785.5,72.5,3.7,22.0,434.5,385.98,294.22
2016,8,8,17,0,761.0,68.0,3.7,22.0,383.0,324.86,241.12
2016,8,8,17,15,724.0,64.0,3.65,21.5,330.5,262.67,186.94
2016,8,8,17,30,687.0,60.0,3.6,21.0,278.0,204.17,135.84
2016,8,8,17,45,633.5,54.0,3.6,20.5,227.0,145.31,87.23
2016,8,8,18,0,580.0,48.0,3.6,20.0,176.0,90.52,47.12
2016,8,8,18,15,494.0,40.5,3.55,19.0,129.0,42.32,22.52
2016,8,8,18,30,408.0,33.0,3.5,18.0,82.0,26.51,16.69
2016,8,8,18,45,258.0,22.0,3.5,17.5,47.5,17.94,4.95
2016,8,8,19,0,108.0,11.0,3.5,17.0,13.0,10.01,0.0
2016,8,8,19,15,54.0,5.5,3.45,16.5,6.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,9,5,45,180.0,17.0,1.2,14.5,37.5,13.45,1.05
2016,8,9,6,0,360.0,34.0,1.2,15.0,75.0,27.51,17.68
2016,8,9,6,15,449.5,42.5,1.0,15.5,121.0,40.9,23.8
2016,8,9,6,30,539.0,51.0,0.8,16.0,167.0,87.12,47.17
2016,8,9,6,45,591.0,58.5,0.6,17.0,217.0,138.28,84.1
2016,8,9,7,0,643.0,66.0,0.4,18.0,267.0,195.69,130.61
2016,8,9,7,15,511.0,102.0,0.4,18.5,279.5,233.37,169.23
2016,8,9,7,30,379.0,138.0,0.4,19.0,292.0,256.42,193.84
2016,8,9,7,45,580.5,111.0,0.4,19.5,383.0,338.91,257.08
2016,8,9,8,0,782.0,84.0,0.4,20.0,474.0,440.02,333.93
2016,8,9,8,15,803.0,87.0,0.45,20.5,523.5,499.24,379.56
2016,8,9,8,30,824.0,90.0,0.5,21.0,573.0,559.03,424.29
2016,8,9,8,45,843.5,91.5,0.6,22.0,619.5,614.45,464.1
2016,8,9,9,0,863.0,93.0,0.7,23.0,666.0,671.13,503.38
2016,8,9,9,15,875.0,95.0,0.7,23.5,707.5,722.41,537.16
2016,8,9,9,30,887.0,97.0,0.7,24.0,749.0,772.11,567.35
2016,8,9,9,45,897.5,98.0,0.75,24.5,785.0,817.76,595.07
2016,8,9,10,0,908.0,99.0,0.8,25.0,821.0,861.18,621.01
2016,8,9,10,15,915.0,100.5,0.85,25.0,850.5,899.62,644.75
2016,8,9,10,30,922.0,102.0,0.9,25.0,880.0,935.15,666.59
2016,8,9,10,45,926.0,103.5,0.95,25.5,903.0,964.82,683.41
2016,8,9,11,0,930.0,105.0,1.0,26.0,926.0,991.08,698.12
2016,8,9,11,15,933.0,105.5,1.1,26.0,941.5,1011.81,711.79
2016,8,9,11,30,936.0,106.0,1.2,26.0,957.0,1028.87,723.35
2016,8,9,11,45,936.0,107.0,1.35,26.5,964.0,1039.72,730.66
2016,8,9,12,0,936.0,108.0,1.5,27.0,971.0,1046.7,735.64
2016,8,9,12,15,936.0,108.0,1.6,27.0,971.5,1048.77,738.34
2016,8,9,12,30,936.0,108.0,1.7,27.0,972.0,1046.96,738.76
2016,8,9,12,45,932.5,109.5,1.85,27.0,963.5,1039.33,736.36
2016,8,9,13,0,929.0,111.0,2.0,27.0,955.0,1027.89,731.59
2016,8,9,13,15,926.0,110.0,2.1,27.0,940.0,1010.68,722.53
2016,8,9,13,30,923.0,109.0,2.2,27.0,925.0,989.8,711.15
2016,8,9,13,45,916.5,109.0,2.35,27.0,902.0,963.16,696.5
2016,8,9,14,0,910.0,109.0,2.5,27.0,879.0,933.25,679.52
2016,8,9,14,15,903.5,107.5,2.55,26.5,849.5,898.71,659.73
2016,8,9,14,30,897.0,106.0,2.6,26.0,820.0,861.25,637.73
2016,8,9,14,45,886.0,105.0,2.65,26.0,784.0,817.99,610.24
2016,8,9,15,0,875.0,104.0,2.7,26.0,748.0,772.56,580.93
2016,8,9,15,15,863.0,101.5,2.7,25.5,707.0,722.99,549.11
2016,8,9,15,30,851.0,99.0,2.7,25.0,666.0,671.85,513.61
2016,8,9,15,45,833.0,97.0,2.7,25.0,620.0,618.59,474.29
2016,8,9,16,0,815.0,95.0,2.7,25.0,574.0,561.89,431.38
2016,8,9,16,15,793.5,91.5,2.65,24.5,525.0,501.81,385.28
2016,8,9,16,30,772.0,88.0,2.6,24.0,476.0,442.36,338.02
2016,8,9,16,45,740.5,84.5,2.6,24.0,424.0,379.9,286.46
2016,8,9,17,0,709.0,81.0,2.6,24.0,372.0,318.42,234.36
2016,8,9,17,15,669.0,75.5,2.55,23.0,320.0,256.66,182.12
2016,8,9,17,30,629.0,70.0,2.5,22.0,268.0,199.05,133.06
2016,8,9,17,45,566.0,63.5,2.5,21.5,217.0,141.55,86.58
2016,8,9,18,0,503.0,57.0,2.5,21.0,166.0,91.68,50.86
2016,8,9,18,15,412.0,47.0,2.45,20.0,120.5,46.0,26.78
2016,8,9,18,30,321.0,37.0,2.4,19.0,75.0,30.17,19.55
2016,8,9,18,45,185.0,23.0,2.4,18.5,42.5,18.12,3.7
2016,8,9,19,0,49.0,9.0,2.4,18.0,10.0,8.19,0.0
2016,8,9,19,15,24.5,4.5,2.45,17.5,5.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
