Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,146.0,18.0,2.05,14.5,34.5,14.13,0.34
2016,8,10,6,0,292.0,36.0,2.1,15.0,69.0,29.36,19.11
2016,8,10,6,15,383.0,46.5,2.0,15.5,113.5,43.66,26.64
2016,8,10,6,30,474.0,57.0,1.9,16.0,158.0,87.67,50.06
2016,8,10,6,45,533.0,65.0,1.8,16.5,207.5,136.33,85.46
2016,8,10,7,0,592.0,73.0,1.7,17.0,257.0,192.19,131.29
2016,8,10,7,15,461.0,109.0,1.6,17.5,268.0,226.76,167.75
2016,8,10,7,30,330.0,145.0,1.5,18.0,279.0,243.82,187.62
2016,8,10,7,45,536.5,119.0,1.45,18.5,371.0,330.0,254.98
2016,8,10,8,0,743.0,93.0,1.4,19.0,463.0,432.29,334.74
2016,8,10,8,15,765.5,97.0,1.4,19.5,512.0,491.25,381.28
2016,8,10,8,30,788.0,101.0,1.4,20.0,561.0,551.02,426.95
2016,8,10,8,45,808.0,103.0,1.4,20.5,607.0,607.74,468.78
2016,8,10,9,0,828.0,105.0,1.4,21.0,653.0,664.32,509.05
2016,8,10,9,15,841.0,107.5,1.45,21.0,694.5,716.0,546.0
2016,8,10,9,30,854.0,110.0,1.5,21.0,736.0,761.59,576.65
2016,8,10,9,45,867.0,110.5,1.55,21.5,772.5,807.47,605.7
2016,8,10,10,0,880.0,111.0,1.6,22.0,809.0,851.4,633.01
2016,8,10,10,15,887.5,112.5,1.65,22.0,838.5,889.36,657.31
2016,8,10,10,30,895.0,114.0,1.7,22.0,868.0,924.53,679.7
2016,8,10,10,45,901.0,115.0,1.75,22.5,891.0,954.83,697.52
2016,8,10,11,0,907.0,116.0,1.8,23.0,914.0,981.9,713.22
2016,8,10,11,15,910.5,116.5,1.85,23.0,930.0,1002.68,726.3
2016,8,10,11,30,914.0,117.0,1.9,23.0,946.0,1019.88,737.24
2016,8,10,11,45,916.0,117.5,2.0,23.5,954.0,1031.93,744.25
2016,8,10,12,0,918.0,118.0,2.1,24.0,962.0,1040.22,748.99
2016,8,10,12,15,918.0,118.0,2.15,24.0,962.0,1042.22,750.72
2016,8,10,12,30,918.0,118.0,2.2,24.0,962.0,1040.39,750.21
2016,8,10,12,45,914.5,118.5,2.3,24.0,954.0,1031.79,746.11
2016,8,10,13,0,911.0,119.0,2.4,24.0,946.0,1019.46,739.72
2016,8,10,13,15,908.0,118.5,2.4,23.5,930.5,1002.95,731.06
2016,8,10,13,30,905.0,118.0,2.4,23.0,915.0,982.84,720.13
2016,8,10,13,45,900.5,116.0,2.45,23.0,892.5,956.34,704.14
2016,8,10,14,0,896.0,114.0,2.5,23.0,870.0,926.53,685.94
2016,8,10,14,15,889.0,112.5,2.5,23.0,840.5,891.9,663.98
2016,8,10,14,30,882.0,111.0,2.5,23.0,811.0,854.42,639.99
2016,8,10,14,45,874.0,108.5,2.5,23.0,776.0,812.49,612.76
2016,8,10,15,0,866.0,106.0,2.5,23.0,741.0,768.2,583.63
2016,8,10,15,15,853.0,103.5,2.5,22.5,700.0,718.21,551.2
2016,8,10,15,30,840.0,101.0,2.5,22.0,659.0,669.91,517.22
2016,8,10,15,45,825.5,97.5,2.5,22.0,613.5,614.67,476.25
2016,8,10,16,0,811.0,94.0,2.5,22.0,568.0,558.72,433.54
2016,8,10,16,15,789.5,90.5,2.5,21.5,519.0,498.78,387.22
2016,8,10,16,30,768.0,87.0,2.5,21.0,470.0,439.48,339.67
2016,8,10,16,45,741.5,82.0,2.55,21.0,419.0,377.7,288.07
2016,8,10,17,0,715.0,77.0,2.6,21.0,368.0,317.79,236.5
2016,8,10,17,15,675.0,71.5,2.6,20.5,316.0,254.25,181.81
2016,8,10,17,30,635.0,66.0,2.6,20.0,264.0,196.28,131.63
2016,8,10,17,45,578.5,59.0,2.6,19.5,214.0,138.94,84.59
2016,8,10,18,0,522.0,52.0,2.6,19.0,164.0,88.42,47.93
2016,8,10,18,15,432.0,43.0,2.55,18.5,118.5,42.5,24.06
2016,8,10,18,30,342.0,34.0,2.5,18.0,73.0,27.58,17.35
2016,8,10,18,45,171.0,17.0,2.45,17.5,36.5,13.5,0.02
2016,8,10,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,5,45,152.0,17.0,1.6,14.5,34.0,13.55,0.0
2016,8,11,6,0,304.0,34.0,1.7,15.0,68.0,27.63,17.56
2016,8,11,6,15,394.5,45.0,1.7,15.5,112.5,42.84,25.68
2016,8,11,6,30,485.0,56.0,1.7,16.0,157.0,88.09,49.9
2016,8,11,6,45,242.5,73.0,1.75,16.5,123.5,100.02,68.06
2016,8,11,7,0,0.0,90.0,1.8,17.0,90.0,78.91,61.12
2016,8,11,7,15,0.0,108.5,1.75,17.5,108.5,95.44,74.75
2016,8,11,7,30,0.0,127.0,1.7,18.0,127.0,112.12,88.17
2016,8,11,7,45,16.5,157.5,1.65,18.5,166.0,146.04,115.22
2016,8,11,8,0,33.0,188.0,1.6,19.0,205.0,185.45,146.34
2016,8,11,8,15,114.0,221.5,1.6,19.5,286.5,265.38,209.16
2016,8,11,8,30,195.0,255.0,1.6,20.0,368.0,350.29,274.51
2016,8,11,8,45,496.5,187.5,1.65,20.5,507.5,497.06,387.78
2016,8,11,9,0,798.0,120.0,1.7,21.0,647.0,660.78,509.29
2016,8,11,9,15,812.0,123.5,1.7,21.5,689.0,712.96,544.41
2016,8,11,9,30,826.0,127.0,1.7,22.0,731.0,763.91,577.97
2016,8,11,9,45,851.0,122.0,1.75,22.5,770.5,813.38,609.4
2016,8,11,10,0,876.0,117.0,1.8,23.0,810.0,855.38,635.34
2016,8,11,10,15,883.5,119.0,1.85,23.0,840.0,893.74,659.92
2016,8,11,10,30,891.0,121.0,1.9,23.0,870.0,929.31,682.55
2016,8,11,10,45,895.0,123.0,1.95,23.0,892.5,958.67,701.08
2016,8,11,11,0,899.0,125.0,2.0,23.0,915.0,984.71,717.52
2016,8,11,11,15,903.0,125.5,2.05,23.0,931.0,1005.82,730.86
2016,8,11,11,30,907.0,126.0,2.1,23.0,947.0,1023.38,742.04
2016,8,11,11,45,908.0,127.0,2.15,23.5,954.5,1034.85,748.01
2016,8,11,12,0,909.0,128.0,2.2,24.0,962.0,1042.56,751.74
2016,8,11,12,15,909.0,128.0,2.25,24.0,962.5,1044.49,753.42
2016,8,11,12,30,909.0,128.0,2.3,24.0,963.0,1042.64,752.87
2016,8,11,12,45,900.5,132.0,2.35,24.0,953.0,1032.56,747.22
2016,8,11,13,0,892.0,136.0,2.4,24.0,943.0,1018.86,739.41
2016,8,11,13,15,888.5,135.0,2.45,23.5,928.0,1001.58,730.79
2016,8,11,13,30,885.0,134.0,2.5,23.0,913.0,980.79,719.89
2016,8,11,13,45,881.0,132.0,2.55,23.0,890.5,955.13,704.39
2016,8,11,14,0,877.0,130.0,2.6,23.0,868.0,926.21,686.69
2016,8,11,14,15,869.5,128.5,2.6,23.0,838.5,891.61,664.7
2016,8,11,14,30,862.0,127.0,2.6,23.0,809.0,854.25,640.73
2016,8,11,14,45,852.5,124.0,2.6,23.0,773.0,817.31,616.87
2016,8,11,15,0,843.0,121.0,2.6,23.0,737.0,771.34,586.51
2016,8,11,15,15,829.5,118.0,2.6,22.5,695.5,720.57,552.83
2016,8,11,15,30,816.0,115.0,2.6,22.0,654.0,668.48,516.25
2016,8,11,15,45,799.5,111.5,2.6,22.0,608.5,612.98,475.1
2016,8,11,16,0,783.0,108.0,2.6,22.0,563.0,557.03,432.4
2016,8,11,16,15,759.5,103.5,2.6,21.5,513.5,496.38,385.6
2016,8,11,16,30,736.0,99.0,2.6,21.0,464.0,435.94,337.31
2016,8,11,16,45,706.0,93.5,2.6,20.5,412.5,373.64,285.97
2016,8,11,17,0,676.0,88.0,2.6,20.0,361.0,313.71,234.98
2016,8,11,17,15,634.0,81.5,2.6,19.5,309.0,252.26,182.11
2016,8,11,17,30,592.0,75.0,2.6,19.0,257.0,195.28,132.95
2016,8,11,17,45,532.0,66.5,2.6,18.5,207.0,138.62,86.66
2016,8,11,18,0,472.0,58.0,2.6,18.0,157.0,89.33,50.86
2016,8,11,18,15,382.0,46.5,2.5,17.5,112.0,44.37,26.59
2016,8,11,18,30,292.0,35.0,2.4,17.0,67.0,28.59,18.12
2016,8,11,18,45,146.0,17.5,2.3,16.5,33.5,14.02,0.0
2016,8,11,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,147.0,17.0,1.9,13.5,33.0,13.61,0.0
2016,8,12,6,0,294.0,34.0,2.0,14.0,66.0,27.73,17.6
2016,8,12,6,15,385.5,45.5,1.95,14.5,110.5,43.49,26.26
2016,8,12,6,30,477.0,57.0,1.9,15.0,155.0,88.8,50.92
2016,8,12,6,45,295.0,89.0,1.9,15.5,155.0,121.75,84.16
2016,8,12,7,0,113.0,121.0,1.9,16.0,155.0,130.6,100.04
2016,8,12,7,15,126.5,141.5,1.9,16.5,187.0,161.49,125.82
2016,8,12,7,30,140.0,162.0,1.9,17.0,219.0,194.11,152.79
2016,8,12,7,45,445.5,128.0,1.9,18.0,341.5,300.87,234.82
2016,8,12,8,0,751.0,94.0,1.9,19.0,464.0,438.74,341.52
2016,8,12,8,15,773.5,98.0,1.85,19.5,513.5,498.32,388.57
2016,8,12,8,30,796.0,102.0,1.8,20.0,563.0,558.68,434.81
2016,8,12,8,45,815.0,104.5,1.8,20.5,609.5,615.85,477.26
2016,8,12,9,0,834.0,107.0,1.8,21.0,656.0,672.75,518.06
2016,8,12,9,15,847.0,109.5,1.85,21.5,697.5,724.83,554.48
2016,8,12,9,30,860.0,112.0,1.9,22.0,739.0,770.59,584.21
2016,8,12,9,45,870.5,114.0,1.95,22.5,775.0,816.31,613.21
2016,8,12,10,0,881.0,116.0,2.0,23.0,811.0,859.86,640.33
2016,8,12,10,15,888.5,117.5,2.1,23.0,840.5,897.9,665.24
2016,8,12,10,30,896.0,119.0,2.2,23.0,870.0,933.13,688.24
2016,8,12,10,45,902.0,120.0,2.3,23.5,893.5,963.47,706.65
2016,8,12,11,0,908.0,121.0,2.4,24.0,917.0,990.56,722.92
2016,8,12,11,15,911.0,121.5,2.45,24.0,932.5,1010.86,735.72
2016,8,12,11,30,914.0,122.0,2.5,24.0,948.0,1027.54,746.34
2016,8,12,11,45,917.0,122.0,2.6,24.0,956.0,1040.03,754.92
2016,8,12,12,0,920.0,122.0,2.7,24.0,964.0,1048.75,761.23
2016,8,12,12,15,920.0,122.0,2.75,24.0,964.0,1050.67,762.81
2016,8,12,12,30,920.0,122.0,2.8,24.0,964.0,1048.74,762.11
2016,8,12,12,45,921.5,119.5,2.85,24.0,957.0,1041.93,758.41
2016,8,12,13,0,923.0,117.0,2.9,24.0,950.0,1031.26,752.36
2016,8,12,13,15,920.0,116.5,2.9,24.0,935.0,1014.43,741.97
2016,8,12,13,30,917.0,116.0,2.9,24.0,920.0,993.95,729.32
2016,8,12,13,45,913.0,114.5,2.9,24.0,897.5,967.98,713.12
2016,8,12,14,0,909.0,113.0,2.9,24.0,875.0,938.63,694.7
2016,8,12,14,15,902.5,111.0,2.85,24.0,845.5,903.35,671.9
2016,8,12,14,30,896.0,109.0,2.8,24.0,816.0,865.15,647.07
2016,8,12,14,45,888.0,106.5,2.8,24.0,780.5,822.51,619.38
2016,8,12,15,0,880.0,104.0,2.8,24.0,745.0,777.47,589.76
2016,8,12,15,15,868.0,101.5,2.75,23.5,703.5,727.4,557.06
2016,8,12,15,30,856.0,99.0,2.7,23.0,662.0,675.75,520.71
2016,8,12,15,45,841.0,96.0,2.65,23.0,616.5,622.89,481.23
2016,8,12,16,0,826.0,93.0,2.6,23.0,571.0,566.19,437.86
2016,8,12,16,15,804.5,89.5,2.5,23.0,521.0,505.27,389.89
2016,8,12,16,30,783.0,86.0,2.4,23.0,471.0,444.97,340.94
2016,8,12,16,45,755.0,81.5,2.35,23.0,419.5,382.06,288.71
2016,8,12,17,0,727.0,77.0,2.3,23.0,368.0,321.19,236.68
2016,8,12,17,15,686.5,71.5,2.15,22.5,315.0,256.72,181.6
2016,8,12,17,30,646.0,66.0,2.0,22.0,262.0,197.83,131.08
2016,8,12,17,45,587.0,59.0,1.9,21.5,211.0,139.38,83.73
2016,8,12,18,0,528.0,52.0,1.8,21.0,160.0,88.08,47.13
2016,8,12,18,15,434.0,42.0,1.8,20.0,114.0,40.89,23.12
2016,8,12,18,30,340.0,32.0,1.8,19.0,68.0,26.05,15.67
2016,8,12,18,45,170.0,16.0,1.8,18.5,34.0,12.8,0.0
2016,8,12,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,5,45,152.0,16.5,2.0,14.5,32.5,13.24,0.0
2016,8,13,6,0,304.0,33.0,2.1,15.0,65.0,26.94,16.7
2016,8,13,6,15,397.5,43.0,2.05,15.5,109.5,41.82,24.42
2016,8,13,6,30,491.0,53.0,2.0,16.0,154.0,86.8,48.42
2016,8,13,6,45,553.0,60.5,1.95,17.0,204.0,136.75,84.76
2016,8,13,7,0,615.0,68.0,1.9,18.0,254.0,194.28,131.82
2016,8,13,7,15,656.5,73.5,1.85,18.5,306.0,251.62,181.6
2016,8,13,7,30,698.0,79.0,1.8,19.0,358.0,313.34,234.88
2016,8,13,7,45,730.0,83.0,1.75,20.0,409.5,374.98,286.62
2016,8,13,8,0,762.0,87.0,1.7,21.0,461.0,437.81,337.4
2016,8,13,8,15,784.0,90.5,1.7,21.5,510.0,497.24,384.53
2016,8,13,8,30,806.0,94.0,1.7,22.0,559.0,557.38,430.43
2016,8,13,8,45,824.5,96.0,1.7,22.5,605.0,614.21,472.28
2016,8,13,9,0,843.0,98.0,1.7,23.0,651.0,670.71,512.44
2016,8,13,9,15,856.0,100.5,1.75,23.5,692.5,719.32,546.05
2016,8,13,9,30,869.0,103.0,1.8,24.0,734.0,769.63,578.37
2016,8,13,9,45,882.5,102.5,1.85,24.5,770.5,815.57,607.18
2016,8,13,10,0,896.0,102.0,1.9,25.0,807.0,859.51,634.28
2016,8,13,10,15,903.0,103.5,1.95,25.0,836.5,897.62,658.5
2016,8,13,10,30,910.0,105.0,2.0,25.0,866.0,932.84,680.75
2016,8,13,10,45,915.5,105.5,2.05,25.5,889.0,962.56,698.03
2016,8,13,11,0,921.0,106.0,2.1,26.0,912.0,988.96,713.14
2016,8,13,11,15,924.0,107.0,2.15,26.0,927.5,1009.99,726.27
2016,8,13,11,30,927.0,108.0,2.2,26.0,943.0,1027.36,737.2
2016,8,13,11,45,929.5,107.5,2.3,26.0,951.0,1038.93,745.18
2016,8,13,12,0,932.0,107.0,2.4,26.0,959.0,1046.68,750.9
2016,8,13,12,15,932.0,107.5,2.45,26.0,958.5,1049.09,752.83
2016,8,13,12,30,932.0,108.0,2.5,26.0,958.0,1047.6,752.47
2016,8,13,12,45,915.5,116.5,2.55,26.0,946.5,1034.04,744.59
2016,8,13,13,0,899.0,125.0,2.6,26.0,935.0,1016.84,734.56
2016,8,13,13,15,895.5,124.5,2.65,26.0,919.5,999.8,724.69
2016,8,13,13,30,892.0,124.0,2.7,26.0,904.0,979.23,712.55
2016,8,13,13,45,891.0,120.5,2.75,26.0,882.5,954.5,697.72
2016,8,13,14,0,890.0,117.0,2.8,26.0,861.0,926.32,680.59
2016,8,13,14,15,883.0,115.0,2.8,26.0,831.5,891.09,658.33
2016,8,13,14,30,876.0,113.0,2.8,26.0,802.0,853.04,634.07
2016,8,13,14,45,870.5,109.0,2.85,26.0,767.0,811.53,607.57
2016,8,13,15,0,865.0,105.0,2.9,26.0,732.0,767.48,578.99
2016,8,13,15,15,852.5,102.5,2.9,25.5,691.0,717.61,546.77
2016,8,13,15,30,840.0,100.0,2.9,25.0,650.0,669.47,513.08
2016,8,13,15,45,827.5,96.0,2.9,25.0,605.0,614.67,472.62
2016,8,13,16,0,815.0,92.0,2.9,25.0,560.0,558.97,430.29
2016,8,13,16,15,793.5,88.5,2.9,24.5,511.0,498.57,383.84
2016,8,13,16,30,772.0,85.0,2.9,24.0,462.0,438.82,336.18
2016,8,13,16,45,746.0,80.0,2.9,24.0,411.0,376.79,284.55
2016,8,13,17,0,720.0,75.0,2.9,24.0,360.0,316.58,232.97
2016,8,13,17,15,679.5,69.5,2.8,23.0,308.0,252.55,178.56
2016,8,13,17,30,639.0,64.0,2.7,22.0,256.0,194.09,128.55
2016,8,13,17,45,581.0,57.0,2.65,21.5,206.0,136.24,81.53
2016,8,13,18,0,523.0,50.0,2.6,21.0,156.0,85.43,45.26
2016,8,13,18,15,426.5,40.5,2.6,20.5,110.5,39.02,21.91
2016,8,13,18,30,330.0,31.0,2.6,20.0,65.0,25.27,14.72
2016,8,13,18,45,165.0,15.5,2.6,19.5,32.5,12.44,0.0
2016,8,13,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,173.0,15.5,2.1,15.5,33.0,12.43,0.0
2016,8,14,6,0,346.0,31.0,2.2,16.0,66.0,25.26,15.09
2016,8,14,6,15,442.0,40.0,2.15,16.5,111.5,40.37,22.35
2016,8,14,6,30,538.0,49.0,2.1,17.0,157.0,87.58,46.97
2016,8,14,6,45,293.5,81.5,2.1,17.5,142.5,115.92,78.73
2016,8,14,7,0,49.0,114.0,2.1,18.0,128.0,110.4,85.13
2016,8,14,7,15,55.5,135.0,2.1,18.5,154.5,135.0,105.43
2016,8,14,7,30,62.0,156.0,2.1,19.0,181.0,160.56,126.23
2016,8,14,7,45,75.5,180.0,2.1,20.0,214.5,192.52,151.47
2016,8,14,8,0,89.0,204.0,2.1,21.0,248.0,226.24,177.64
2016,8,14,8,15,467.0,144.0,2.1,21.5,409.0,384.82,301.83
2016,8,14,8,30,845.0,84.0,2.1,22.0,570.0,568.64,441.66
2016,8,14,8,45,861.5,86.0,2.1,22.5,616.5,625.61,483.09
2016,8,14,9,0,878.0,88.0,2.1,23.0,663.0,681.93,523.46
2016,8,14,9,15,890.0,90.5,2.1,23.5,704.5,734.63,559.19
2016,8,14,9,30,902.0,93.0,2.1,24.0,746.0,785.68,591.68
2016,8,14,9,45,887.5,107.0,2.15,24.5,776.0,825.44,616.33
2016,8,14,10,0,873.0,121.0,2.2,25.0,806.0,860.85,637.87
2016,8,14,10,15,880.5,122.5,2.2,25.0,835.5,898.66,661.67
2016,8,14,10,30,888.0,124.0,2.2,25.0,865.0,933.67,683.41
2016,8,14,10,45,897.0,123.0,2.25,25.5,889.0,964.58,701.52
2016,8,14,11,0,906.0,122.0,2.3,26.0,913.0,992.37,717.56
2016,8,14,11,15,909.0,123.0,2.35,26.0,928.0,1013.11,730.51
2016,8,14,11,30,912.0,124.0,2.4,26.0,943.0,1030.22,741.3
2016,8,14,11,45,916.5,122.5,2.45,26.0,951.5,1042.6,749.22
2016,8,14,12,0,921.0,121.0,2.5,26.0,960.0,1051.22,754.91
2016,8,14,12,15,920.5,121.0,2.55,26.0,959.5,1052.55,756.14
2016,8,14,12,30,920.0,121.0,2.6,26.0,959.0,1050.01,755.11
2016,8,14,12,45,912.0,124.0,2.65,26.0,949.0,1039.22,748.97
2016,8,14,13,0,904.0,127.0,2.7,26.0,939.0,1024.74,740.64
2016,8,14,13,15,900.0,126.5,2.75,26.0,923.0,1007.07,730.33
2016,8,14,13,30,896.0,126.0,2.8,26.0,907.0,985.86,717.77
2016,8,14,13,45,890.0,125.0,2.85,26.0,884.0,958.85,701.44
2016,8,14,14,0,884.0,124.0,2.9,26.0,861.0,928.63,682.96
2016,8,14,14,15,876.5,122.0,2.95,25.5,831.0,893.06,662.1
2016,8,14,14,30,869.0,120.0,3.0,25.0,801.0,854.71,639.09
2016,8,14,14,45,859.0,118.0,3.05,25.0,765.0,811.78,611.4
2016,8,14,15,0,849.0,116.0,3.1,25.0,729.0,771.82,585.45
2016,8,14,15,15,836.0,113.0,3.15,24.5,687.5,720.9,551.99
2016,8,14,15,30,823.0,110.0,3.2,24.0,646.0,668.59,515.37
2016,8,14,15,45,805.5,106.5,3.25,24.0,600.0,611.9,473.38
2016,8,14,16,0,788.0,103.0,3.3,24.0,554.0,554.85,429.86
2016,8,14,16,15,765.0,99.0,3.3,23.5,505.0,494.47,383.1
2016,8,14,16,30,742.0,95.0,3.3,23.0,456.0,434.27,334.83
2016,8,14,16,45,711.5,90.0,3.35,23.0,404.5,371.76,282.72
2016,8,14,17,0,681.0,85.0,3.4,23.0,353.0,311.67,231.21
2016,8,14,17,15,637.5,78.5,3.3,22.0,301.0,249.39,178.21
2016,8,14,17,30,594.0,72.0,3.2,21.0,249.0,191.81,129.04
2016,8,14,17,45,531.5,64.0,3.15,20.5,198.5,135.11,83.11
2016,8,14,18,0,469.0,56.0,3.1,20.0,148.0,86.14,48.14
2016,8,14,18,15,369.5,44.5,3.0,19.0,103.5,41.4,24.83
2016,8,14,18,30,270.0,33.0,2.9,18.0,59.0,27.24,16.16
2016,8,14,18,45,135.0,16.5,2.85,17.5,29.5,13.03,0.0
2016,8,14,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,5,45,148.5,16.5,2.15,12.5,31.5,13.39,0.0
2016,8,15,6,0,297.0,33.0,2.2,13.0,63.0,27.18,16.71
2016,8,15,6,15,397.0,44.0,2.15,13.5,108.5,43.53,25.65
2016,8,15,6,30,497.0,55.0,2.1,14.0,154.0,90.14,51.19
2016,8,15,6,45,248.5,68.0,2.1,14.5,117.5,97.97,66.59
2016,8,15,7,0,0.0,81.0,2.1,15.0,81.0,71.23,55.13
2016,8,15,7,15,0.0,98.0,2.05,15.5,98.0,86.4,67.81
2016,8,15,7,30,0.0,115.0,2.0,16.0,115.0,101.69,80.28
2016,8,15,7,45,2.5,136.5,2.0,17.0,138.0,122.1,96.54
2016,8,15,8,0,5.0,158.0,2.0,18.0,161.0,142.97,112.87
2016,8,15,8,15,5.5,168.5,1.95,18.5,172.0,153.25,120.58
2016,8,15,8,30,6.0,179.0,1.9,19.0,183.0,163.59,128.25
2016,8,15,8,45,36.0,230.0,1.85,19.5,253.5,235.43,184.93
2016,8,15,9,0,66.0,281.0,1.8,20.0,324.0,307.01,239.81
2016,8,15,9,15,141.0,308.0,1.8,20.5,407.5,399.56,310.21
2016,8,15,9,30,216.0,335.0,1.8,21.0,491.0,490.8,377.58
2016,8,15,9,45,574.0,218.0,1.85,21.5,660.5,696.87,531.71
2016,8,15,10,0,932.0,101.0,1.9,22.0,830.0,891.26,664.37
2016,8,15,10,15,939.0,102.0,1.95,22.0,860.5,930.09,687.52
2016,8,15,10,30,946.0,103.0,2.0,22.0,891.0,965.89,710.19
2016,8,15,10,45,948.0,105.5,2.1,22.5,913.5,995.37,727.9
2016,8,15,11,0,950.0,108.0,2.2,23.0,936.0,1021.22,743.29
2016,8,15,11,15,953.0,109.0,2.25,23.0,951.5,1042.75,756.81
2016,8,15,11,30,956.0,110.0,2.3,23.0,967.0,1060.48,768.03
2016,8,15,11,45,955.5,111.5,2.4,23.0,974.0,1071.36,775.63
2016,8,15,12,0,955.0,113.0,2.5,23.0,981.0,1078.25,780.86
2016,8,15,12,15,955.0,113.0,2.5,23.0,981.0,1080.08,781.9
2016,8,15,12,30,955.0,113.0,2.5,23.0,981.0,1077.91,780.57
2016,8,15,12,45,948.5,115.5,2.55,23.0,971.0,1067.83,774.93
2016,8,15,13,0,942.0,118.0,2.6,23.0,961.0,1053.9,766.99
2016,8,15,13,15,938.5,117.5,2.6,23.0,945.0,1036.08,756.11
2016,8,15,13,30,935.0,117.0,2.6,23.0,929.0,1014.53,742.92
2016,8,15,13,45,928.0,116.5,2.6,23.0,905.0,986.13,725.31
2016,8,15,14,0,921.0,116.0,2.6,23.0,881.0,954.43,705.54
2016,8,15,14,15,913.5,114.5,2.6,22.5,850.0,918.14,683.97
2016,8,15,14,30,906.0,113.0,2.6,22.0,819.0,878.95,660.22
2016,8,15,14,45,897.0,110.0,2.6,22.0,782.5,834.34,631.23
2016,8,15,15,0,888.0,107.0,2.6,22.0,746.0,787.37,600.29
2016,8,15,15,15,874.5,104.5,2.6,21.5,703.5,735.58,566.63
2016,8,15,15,30,861.0,102.0,2.6,21.0,661.0,685.68,531.52
2016,8,15,15,45,846.5,98.0,2.6,21.0,614.5,628.4,488.95
2016,8,15,16,0,832.0,94.0,2.6,21.0,568.0,570.37,444.53
2016,8,15,16,15,809.5,90.5,2.55,20.5,517.0,508.35,396.24
2016,8,15,16,30,787.0,87.0,2.5,20.0,466.0,447.04,346.76
2016,8,15,16,45,758.5,82.0,2.5,20.0,413.5,382.98,292.98
2016,8,15,17,0,730.0,77.0,2.5,20.0,361.0,321.03,239.39
2016,8,15,17,15,687.0,71.5,2.45,19.5,307.5,255.64,182.88
2016,8,15,17,30,644.0,66.0,2.4,19.0,254.0,196.06,131.23
2016,8,15,17,45,578.5,58.5,2.35,18.5,202.5,136.31,82.57
2016,8,15,18,0,513.0,51.0,2.3,18.0,151.0,84.6,45.67
2016,8,15,18,15,410.5,40.5,2.15,17.0,105.0,37.96,22.14
2016,8,15,18,30,308.0,30.0,2.0,16.0,59.0,24.64,13.87
2016,8,15,18,45,154.0,15.0,1.95,15.5,29.5,12.19,0.0
2016,8,15,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,5,45,121.5,16.5,2.0,14.0,28.0,13.02,0.0
2016,8,16,6,0,243.0,33.0,2.1,15.0,56.0,25.83,15.24
2016,8,16,6,15,339.0,45.5,2.05,15.5,99.5,44.17,26.51
2016,8,16,6,30,435.0,58.0,2.0,16.0,143.0,88.18,51.46
2016,8,16,6,45,217.5,75.5,2.0,16.5,118.0,99.49,68.67
2016,8,16,7,0,0.0,93.0,2.0,17.0,93.0,81.57,63.35
2016,8,16,7,15,2.5,112.0,2.0,17.5,113.0,99.35,77.97
2016,8,16,7,30,5.0,131.0,2.0,18.0,133.0,117.58,92.67
2016,8,16,7,45,34.0,164.0,2.0,18.5,180.0,162.02,128.23
2016,8,16,8,0,63.0,197.0,2.0,19.0,227.0,208.57,165.1
2016,8,16,8,15,84.5,223.0,1.95,19.5,268.5,248.44,196.17
2016,8,16,8,30,106.0,249.0,1.9,20.0,310.0,290.82,228.72
2016,8,16,8,45,177.0,268.5,1.9,20.5,379.5,367.03,287.31
2016,8,16,9,0,248.0,288.0,1.9,21.0,449.0,452.05,351.0
2016,8,16,9,15,539.0,206.0,1.9,21.5,585.5,603.44,465.86
2016,8,16,9,30,830.0,124.0,1.9,22.0,722.0,770.49,585.61
2016,8,16,9,45,832.5,130.5,1.9,22.5,755.5,814.13,611.6
2016,8,16,10,0,835.0,137.0,1.9,23.0,789.0,855.1,636.53
2016,8,16,10,15,843.5,139.0,1.95,23.0,819.0,893.83,661.41
2016,8,16,10,30,852.0,141.0,2.0,23.0,849.0,929.91,684.43
2016,8,16,10,45,857.5,143.0,2.05,23.5,871.5,960.34,702.33
2016,8,16,11,0,863.0,145.0,2.1,24.0,894.0,987.58,718.13
2016,8,16,11,15,867.0,146.0,2.15,24.0,909.5,997.95,724.52
2016,8,16,11,30,871.0,147.0,2.2,24.0,925.0,1015.38,735.73
2016,8,16,11,45,872.5,147.5,2.25,24.5,932.5,1026.3,741.35
2016,8,16,12,0,874.0,148.0,2.3,25.0,940.0,1033.6,744.81
2016,8,16,12,15,874.0,148.0,2.3,25.0,939.5,1035.23,745.72
2016,8,16,12,30,874.0,148.0,2.3,25.0,939.0,1033.18,744.47
2016,8,16,12,45,870.5,148.0,2.35,25.0,930.5,1023.97,739.38
2016,8,16,13,0,867.0,148.0,2.4,25.0,922.0,1011.18,732.15
2016,8,16,13,15,863.0,147.0,2.4,24.5,906.5,993.4,722.71
2016,8,16,13,30,859.0,146.0,2.4,24.0,891.0,982.72,717.94
2016,8,16,13,45,853.5,144.5,2.45,24.0,867.5,955.69,701.58
2016,8,16,14,0,848.0,143.0,2.5,24.0,844.0,925.5,683.21
2016,8,16,14,15,839.5,140.5,2.5,24.0,814.0,888.68,659.88
2016,8,16,14,30,831.0,138.0,2.5,24.0,784.0,849.23,634.66
2016,8,16,14,45,820.5,135.0,2.5,24.0,748.0,805.28,606.13
2016,8,16,15,0,810.0,132.0,2.5,24.0,712.0,759.31,575.91
2016,8,16,15,15,795.0,128.5,2.5,23.5,670.5,707.87,541.32
2016,8,16,15,30,780.0,125.0,2.5,23.0,629.0,655.34,504.55
2016,8,16,15,45,762.0,120.5,2.5,23.0,583.0,599.89,463.57
2016,8,16,16,0,744.0,116.0,2.5,23.0,537.0,543.17,420.49
2016,8,16,16,15,719.0,111.0,2.5,22.5,487.5,482.55,373.88
2016,8,16,16,30,694.0,106.0,2.5,22.0,438.0,423.15,326.57
2016,8,16,16,45,662.0,99.5,2.5,22.0,387.0,361.12,275.17
2016,8,16,17,0,630.0,93.0,2.5,22.0,336.0,301.82,224.67
2016,8,16,17,15,583.5,85.5,2.5,21.5,284.5,240.74,172.8
2016,8,16,17,30,537.0,78.0,2.5,21.0,233.0,184.84,125.32
2016,8,16,17,45,472.5,68.0,2.55,20.5,184.0,129.59,81.02
2016,8,16,18,0,408.0,58.0,2.6,20.0,135.0,82.45,47.48
2016,8,16,18,15,310.0,44.5,2.5,19.0,92.5,38.38,23.32
2016,8,16,18,30,212.0,31.0,2.4,18.0,50.0,24.29,12.98
2016,8,16,18,45,106.0,15.5,2.35,17.5,25.0,14.1,0.0
2016,8,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,104.5,16.0,2.0,15.0,26.0,12.63,0.0
2016,8,17,6,0,209.0,32.0,2.1,16.0,52.0,25.02,14.27
2016,8,17,6,15,303.0,45.0,2.05,16.5,94.0,41.87,24.8
2016,8,17,6,30,397.0,58.0,2.0,17.0,136.0,85.47,50.39
2016,8,17,6,45,288.5,86.0,1.95,17.5,151.5,120.39,82.6
2016,8,17,7,0,180.0,114.0,1.9,18.0,167.0,140.16,104.59
2016,8,17,7,15,203.5,132.5,1.85,18.5,203.5,178.67,136.69
2016,8,17,7,30,227.0,151.0,1.8,19.0,240.0,218.51,169.67
2016,8,17,7,45,237.0,173.5,1.75,19.5,277.5,259.4,203.16
2016,8,17,8,0,247.0,196.0,1.7,20.0,315.0,301.36,236.6
2016,8,17,8,15,493.5,154.5,1.65,20.5,424.5,411.11,321.91
2016,8,17,8,30,740.0,113.0,1.6,21.0,534.0,543.95,422.54
2016,8,17,8,45,760.0,116.5,1.6,21.5,580.0,599.93,463.17
2016,8,17,9,0,780.0,120.0,1.6,22.0,626.0,656.18,503.18
2016,8,17,9,15,795.0,123.5,1.6,22.5,667.0,708.5,539.12
2016,8,17,9,30,810.0,127.0,1.6,23.0,708.0,759.7,572.48
2016,8,17,9,45,830.5,124.5,1.65,23.5,746.5,807.72,602.78
2016,8,17,10,0,851.0,122.0,1.7,24.0,785.0,847.45,627.12
2016,8,17,10,15,859.0,123.5,1.75,24.0,814.5,884.99,651.08
2016,8,17,10,30,867.0,125.0,1.8,24.0,844.0,919.81,673.16
2016,8,17,10,45,873.0,126.5,1.9,24.5,867.0,949.87,691.33
2016,8,17,11,0,879.0,128.0,2.0,25.0,890.0,976.76,707.45
2016,8,17,11,15,883.0,129.0,2.05,25.0,905.5,997.9,720.72
2016,8,17,11,30,887.0,130.0,2.1,25.0,921.0,1015.53,731.88
2016,8,17,11,45,889.0,130.5,2.15,25.5,929.0,1027.08,737.87
2016,8,17,12,0,891.0,131.0,2.2,26.0,937.0,1034.93,741.67
2016,8,17,12,15,891.0,130.5,2.25,26.0,936.5,1036.04,742.81
2016,8,17,12,30,891.0,130.0,2.3,26.0,936.0,1033.39,741.77
2016,8,17,12,45,876.5,137.5,2.4,26.0,924.5,1020.58,734.96
2016,8,17,13,0,862.0,145.0,2.5,26.0,913.0,1004.26,726.01
2016,8,17,13,15,858.0,144.0,2.55,25.5,897.0,986.48,717.07
2016,8,17,13,30,854.0,143.0,2.6,25.0,881.0,975.65,712.64
2016,8,17,13,45,848.5,141.5,2.65,25.0,858.0,948.66,696.22
2016,8,17,14,0,843.0,140.0,2.7,25.0,835.0,918.53,677.78
2016,8,17,14,15,834.5,138.0,2.7,24.5,805.0,882.29,656.06
2016,8,17,14,30,826.0,136.0,2.7,24.0,775.0,843.45,632.35
2016,8,17,14,45,815.0,133.0,2.7,24.0,739.0,799.21,603.43
2016,8,17,15,0,804.0,130.0,2.7,24.0,703.0,753.0,572.85
2016,8,17,15,15,789.0,126.5,2.7,23.5,661.5,701.75,538.2
2016,8,17,15,30,774.0,123.0,2.7,23.0,620.0,649.43,501.37
2016,8,17,15,45,755.0,119.0,2.7,23.0,574.0,594.08,460.24
2016,8,17,16,0,736.0,115.0,2.7,23.0,528.0,537.61,417.13
2016,8,17,16,15,710.0,110.0,2.7,22.5,479.0,476.85,370.23
2016,8,17,16,30,684.0,105.0,2.7,22.0,430.0,417.46,322.75
2016,8,17,16,45,650.0,99.0,2.75,21.5,379.0,355.68,272.01
2016,8,17,17,0,616.0,93.0,2.8,21.0,328.0,296.87,222.2
2016,8,17,17,15,568.5,85.5,2.75,20.5,277.0,236.36,170.52
2016,8,17,17,30,521.0,78.0,2.7,20.0,226.0,181.17,123.46
2016,8,17,17,45,452.5,68.0,2.7,19.5,177.5,126.4,79.58
2016,8,17,18,0,384.0,58.0,2.7,19.0,129.0,78.38,45.27
2016,8,17,18,15,285.0,44.0,2.65,18.5,87.5,37.28,22.85
2016,8,17,18,30,186.0,30.0,2.6,18.0,46.0,23.51,11.78
2016,8,17,18,45,93.0,15.0,2.55,17.5,23.0,13.64,0.0
2016,8,17,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,5,45,94.0,16.5,1.7,14.5,25.0,15.01,0.0
2016,8,18,6,0,188.0,33.0,1.8,15.0,50.0,25.81,14.69
2016,8,18,6,15,285.0,46.5,1.8,15.5,91.5,43.01,25.93
2016,8,18,6,30,382.0,60.0,1.8,16.0,133.0,84.6,50.36
2016,8,18,6,45,198.5,81.5,1.8,16.5,120.0,102.44,71.93
2016,8,18,7,0,15.0,103.0,1.8,17.0,107.0,93.43,72.66
2016,8,18,7,15,22.0,123.0,1.8,17.5,131.0,114.48,89.93
2016,8,18,7,30,29.0,143.0,1.8,18.0,155.0,138.62,109.49
2016,8,18,7,45,61.0,171.5,1.8,18.5,200.5,180.09,142.56
2016,8,18,8,0,93.0,200.0,1.8,19.0,246.0,225.7,178.63
2016,8,18,8,15,179.5,219.0,1.75,19.5,317.5,299.81,236.76
2016,8,18,8,30,266.0,238.0,1.7,20.0,389.0,385.25,302.41
2016,8,18,8,45,511.5,183.5,1.7,20.5,503.0,509.33,397.74
2016,8,18,9,0,757.0,129.0,1.7,21.0,617.0,652.35,503.6
2016,8,18,9,15,772.0,132.0,1.7,21.5,657.5,701.84,537.07
2016,8,18,9,30,787.0,135.0,1.7,22.0,698.0,751.63,570.14
2016,8,18,9,45,756.0,160.0,1.75,22.5,723.0,788.7,593.28
2016,8,18,10,0,725.0,185.0,1.8,23.0,748.0,818.38,611.29
2016,8,18,10,15,735.0,188.0,1.85,23.0,777.0,856.51,636.11
2016,8,18,10,30,745.0,191.0,1.9,23.0,806.0,892.42,659.23
2016,8,18,10,45,743.5,198.0,1.95,23.5,826.0,919.34,675.05
2016,8,18,11,0,742.0,205.0,2.0,24.0,846.0,943.1,688.85
2016,8,18,11,15,747.0,206.0,2.05,24.0,861.0,963.75,702.0
2016,8,18,11,30,752.0,207.0,2.1,24.0,876.0,981.28,713.24
2016,8,18,11,45,747.0,212.5,2.15,24.0,881.5,990.29,719.13
2016,8,18,12,0,742.0,218.0,2.2,24.0,887.0,995.83,722.97
2016,8,18,12,15,742.0,218.0,2.25,24.0,886.5,997.24,724.32
2016,8,18,12,30,742.0,218.0,2.3,24.0,886.0,995.23,723.63
2016,8,18,12,45,736.0,219.0,2.35,24.0,877.0,984.88,717.69
2016,8,18,13,0,730.0,220.0,2.4,24.0,868.0,971.28,709.78
2016,8,18,13,15,725.5,218.0,2.4,23.5,852.5,952.92,699.73
2016,8,18,13,30,721.0,216.0,2.4,23.0,837.0,931.52,687.71
2016,8,18,13,45,712.0,214.0,2.45,23.0,814.0,903.03,670.11
2016,8,18,14,0,703.0,212.0,2.5,23.0,791.0,872.0,650.74
2016,8,18,14,15,693.0,208.5,2.5,23.0,761.5,836.26,627.37
2016,8,18,14,30,683.0,205.0,2.5,23.0,732.0,798.46,602.1
2016,8,18,14,45,670.5,200.0,2.55,23.0,697.0,755.36,573.09
2016,8,18,15,0,658.0,195.0,2.6,23.0,662.0,710.87,542.54
2016,8,18,15,15,640.5,189.0,2.6,22.5,621.5,660.72,508.01
2016,8,18,15,30,623.0,183.0,2.6,22.0,581.0,610.17,472.28
2016,8,18,15,45,604.0,174.5,2.65,21.5,537.0,556.21,433.21
2016,8,18,16,0,585.0,166.0,2.7,21.0,493.0,498.74,390.32
2016,8,18,16,15,556.0,157.5,2.7,20.5,445.0,441.06,345.68
2016,8,18,16,30,527.0,149.0,2.7,20.0,397.0,385.44,301.29
2016,8,18,16,45,494.5,137.0,2.7,20.0,348.5,327.57,253.47
2016,8,18,17,0,462.0,125.0,2.7,20.0,300.0,272.86,207.21
2016,8,18,17,15,414.5,112.0,2.65,19.5,251.5,216.67,160.03
2016,8,18,17,30,367.0,99.0,2.6,19.0,203.0,166.04,117.63
2016,8,18,17,45,308.5,82.5,2.55,18.5,157.5,116.64,78.1
2016,8,18,18,0,250.0,66.0,2.5,18.0,112.0,74.71,47.35
2016,8,18,18,15,175.5,46.5,2.4,17.5,73.5,38.71,27.32
2016,8,18,18,30,101.0,27.0,2.3,17.0,35.0,21.89,9.9
2016,8,18,18,45,50.5,13.5,2.25,16.5,17.5,12.28,0.0
2016,8,18,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,55.5,14.5,2.0,14.5,19.5,13.19,0.0
2016,8,19,6,0,111.0,29.0,2.1,15.0,39.0,23.48,12.53
2016,8,19,6,15,183.5,48.5,2.1,15.0,77.5,43.44,27.65
2016,8,19,6,30,256.0,68.0,2.1,15.0,116.0,80.91,52.37
2016,8,19,6,45,158.0,90.0,2.1,15.5,123.0,103.93,75.26
2016,8,19,7,0,60.0,112.0,2.1,16.0,130.0,111.81,86.57
2016,8,19,7,15,77.0,133.0,2.05,16.5,160.5,140.19,109.99
2016,8,19,7,30,94.0,154.0,2.0,17.0,191.0,170.81,135.09
2016,8,19,7,45,310.0,151.5,1.95,17.5,295.5,269.23,212.41
2016,8,19,8,0,526.0,149.0,1.9,18.0,400.0,391.88,308.69
2016,8,19,8,15,553.5,157.5,1.85,18.5,447.0,446.8,351.78
2016,8,19,8,30,581.0,166.0,1.8,19.0,494.0,503.58,395.22
2016,8,19,8,45,597.0,175.5,1.8,19.5,537.0,559.98,436.98
2016,8,19,9,0,613.0,185.0,1.8,20.0,580.0,612.43,474.64
2016,8,19,9,15,630.5,191.0,1.8,20.5,620.0,662.36,509.53
2016,8,19,9,30,648.0,197.0,1.8,21.0,660.0,711.88,543.2
2016,8,19,9,45,656.0,204.5,1.8,21.5,693.5,754.5,571.12
2016,8,19,10,0,664.0,212.0,1.8,22.0,727.0,795.43,597.29
2016,8,19,10,15,674.5,216.0,1.85,22.0,755.5,833.17,622.59
2016,8,19,10,30,685.0,220.0,1.9,22.0,784.0,868.92,646.32
2016,8,19,10,45,686.0,226.5,1.95,22.5,804.5,896.11,662.66
2016,8,19,11,0,687.0,233.0,2.0,23.0,825.0,920.45,677.02
2016,8,19,11,15,692.0,235.0,2.05,23.0,840.0,941.23,690.39
2016,8,19,11,30,697.0,237.0,2.1,23.0,855.0,959.07,701.93
2016,8,19,11,45,694.5,240.5,2.2,23.5,861.0,967.89,706.9
2016,8,19,12,0,692.0,244.0,2.3,24.0,867.0,973.44,709.91
2016,8,19,12,15,692.0,244.0,2.35,24.0,867.0,974.73,711.15
2016,8,19,12,30,692.0,244.0,2.4,24.0,867.0,972.77,710.44
2016,8,19,12,45,700.0,236.5,2.45,24.0,862.0,967.97,708.01
2016,8,19,13,0,708.0,229.0,2.5,24.0,857.0,959.78,703.5
2016,8,19,13,15,703.5,227.5,2.55,23.5,841.5,942.16,694.24
2016,8,19,13,30,699.0,226.0,2.6,23.0,826.0,921.55,683.07
2016,8,19,13,45,689.5,224.0,2.65,23.0,802.5,892.97,665.2
2016,8,19,14,0,680.0,222.0,2.7,23.0,779.0,861.94,645.3
2016,8,19,14,15,669.5,218.0,2.7,23.0,750.0,825.82,621.29
2016,8,19,14,30,659.0,214.0,2.7,23.0,721.0,787.76,595.68
2016,8,19,14,45,644.5,209.0,2.7,23.0,685.5,743.82,565.56
2016,8,19,15,0,630.0,204.0,2.7,23.0,650.0,698.73,534.14
2016,8,19,15,15,612.5,197.5,2.7,22.5,609.5,649.18,499.89
2016,8,19,15,30,595.0,191.0,2.7,22.0,569.0,599.31,464.53
2016,8,19,15,45,573.0,183.0,2.75,21.5,525.0,541.46,422.48
2016,8,19,16,0,551.0,175.0,2.8,21.0,481.0,488.42,382.71
2016,8,19,16,15,522.5,165.0,2.8,20.5,433.5,431.27,338.43
2016,8,19,16,30,494.0,155.0,2.8,20.0,386.0,376.23,294.52
2016,8,19,16,45,459.5,142.5,2.8,20.0,338.0,318.95,247.26
2016,8,19,17,0,425.0,130.0,2.8,20.0,290.0,265.13,201.92
2016,8,19,17,15,379.0,115.5,2.8,19.5,242.0,210.19,155.93
2016,8,19,17,30,333.0,101.0,2.8,19.0,194.0,160.7,114.61
2016,8,19,17,45,276.5,83.0,2.8,18.5,149.0,111.43,75.18
2016,8,19,18,0,220.0,65.0,2.8,18.0,104.0,71.3,45.64
2016,8,19,18,15,152.5,44.0,2.75,17.5,67.0,36.32,25.17
2016,8,19,18,30,85.0,23.0,2.7,17.0,30.0,18.8,6.83
2016,8,19,18,45,42.5,11.5,2.65,16.5,15.0,10.46,0.0
2016,8,19,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
