Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,5,45,49.5,13.5,1.8,13.5,18.0,12.28,0.0
2016,8,20,6,0,99.0,27.0,1.9,14.0,36.0,21.93,11.05
2016,8,20,6,15,167.0,47.5,1.9,14.5,74.0,42.5,27.04
2016,8,20,6,30,235.0,68.0,1.9,15.0,112.0,79.16,51.66
2016,8,20,6,45,292.5,85.0,1.95,15.5,157.0,121.59,84.04
2016,8,20,7,0,350.0,102.0,2.0,16.0,202.0,171.05,124.45
2016,8,20,7,15,175.0,108.5,1.95,16.5,158.5,150.41,115.47
2016,8,20,7,30,0.0,115.0,1.9,17.0,115.0,101.9,80.08
2016,8,20,7,45,3.5,136.5,1.9,18.0,138.5,122.81,96.81
2016,8,20,8,0,7.0,158.0,1.9,19.0,162.0,144.3,113.59
2016,8,20,8,15,20.5,187.5,1.9,19.5,199.0,178.85,140.86
2016,8,20,8,30,34.0,217.0,1.9,20.0,236.0,220.74,173.52
2016,8,20,8,45,70.0,252.5,1.9,20.5,296.0,279.82,219.34
2016,8,20,9,0,106.0,288.0,1.9,21.0,356.0,342.92,267.25
2016,8,20,9,15,137.0,310.5,1.95,21.0,404.5,402.35,312.01
2016,8,20,9,30,168.0,333.0,2.0,21.0,453.0,456.01,351.88
2016,8,20,9,45,432.0,263.5,2.05,21.5,592.5,629.49,482.84
2016,8,20,10,0,696.0,194.0,2.1,22.0,732.0,805.8,609.05
2016,8,20,10,15,706.0,197.5,2.15,22.5,760.5,843.55,631.66
2016,8,20,10,30,716.0,201.0,2.2,23.0,789.0,879.17,653.6
2016,8,20,10,45,724.0,203.0,2.3,23.5,811.5,909.04,672.01
2016,8,20,11,0,732.0,205.0,2.4,24.0,834.0,936.25,688.64
2016,8,20,11,15,736.5,206.5,2.45,24.0,849.0,956.7,701.74
2016,8,20,11,30,741.0,208.0,2.5,24.0,864.0,974.04,712.93
2016,8,20,11,45,744.5,208.0,2.6,24.0,871.5,985.59,720.95
2016,8,20,12,0,748.0,208.0,2.7,24.0,879.0,993.82,726.95
2016,8,20,12,15,748.0,208.0,2.75,24.0,879.0,995.12,728.13
2016,8,20,12,30,748.0,208.0,2.8,24.0,879.0,992.99,727.25
2016,8,20,12,45,727.0,218.5,2.9,24.0,866.0,977.44,718.15
2016,8,20,13,0,706.0,229.0,3.0,24.0,853.0,958.74,707.09
2016,8,20,13,15,701.5,227.0,3.0,23.5,837.5,940.56,696.98
2016,8,20,13,30,697.0,225.0,3.0,23.0,822.0,919.42,684.89
2016,8,20,13,45,695.0,219.5,3.05,23.0,801.0,894.24,669.1
2016,8,20,14,0,693.0,214.0,3.1,23.0,780.0,866.25,651.38
2016,8,20,14,15,682.5,210.0,3.1,23.0,750.5,829.7,626.92
2016,8,20,14,30,672.0,206.0,3.1,23.0,721.0,791.17,600.79
2016,8,20,14,45,665.0,198.0,3.1,23.0,687.0,749.73,572.39
2016,8,20,15,0,658.0,190.0,3.1,23.0,653.0,706.53,542.25
2016,8,20,15,15,640.5,184.5,3.1,22.5,612.5,656.74,507.59
2016,8,20,15,30,623.0,179.0,3.1,22.0,572.0,606.54,471.74
2016,8,20,15,45,607.0,169.5,3.1,22.0,529.0,553.34,431.92
2016,8,20,16,0,591.0,160.0,3.1,22.0,486.0,500.21,391.11
2016,8,20,16,15,562.5,151.5,3.1,21.5,438.0,438.35,343.23
2016,8,20,16,30,534.0,143.0,3.1,21.0,390.0,382.56,298.57
2016,8,20,16,45,503.5,131.0,3.1,20.5,342.0,325.03,251.32
2016,8,20,17,0,473.0,119.0,3.1,20.0,294.0,270.43,205.28
2016,8,20,17,15,425.0,106.0,3.1,19.5,245.5,213.49,157.21
2016,8,20,17,30,377.0,93.0,3.1,19.0,197.0,162.18,114.05
2016,8,20,17,45,319.0,77.0,3.1,18.5,151.5,112.76,74.4
2016,8,20,18,0,261.0,61.0,3.1,18.0,106.0,70.77,43.75
2016,8,20,18,15,182.5,42.0,3.0,17.5,68.5,33.74,22.86
2016,8,20,18,30,104.0,23.0,2.9,17.0,31.0,17.98,5.14
2016,8,20,18,45,52.0,11.5,2.85,16.5,15.5,10.46,0.0
2016,8,20,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,5,45,55.5,14.0,2.6,13.5,18.5,12.73,0.0
2016,8,21,6,0,111.0,28.0,2.7,14.0,37.0,22.68,11.17
2016,8,21,6,15,187.5,47.0,2.8,14.5,76.0,42.15,26.27
2016,8,21,6,30,264.0,66.0,2.9,15.0,115.0,80.77,51.78
2016,8,21,6,45,326.0,81.5,3.0,15.5,161.0,124.17,84.78
2016,8,21,7,0,388.0,97.0,3.1,16.0,207.0,175.45,126.89
2016,8,21,7,15,212.5,120.0,3.05,16.5,182.0,171.79,132.27
2016,8,21,7,30,37.0,143.0,3.0,17.0,157.0,141.93,112.65
2016,8,21,7,45,87.5,171.0,2.95,17.5,211.0,191.12,152.29
2016,8,21,8,0,138.0,199.0,2.9,18.0,265.0,251.51,200.66
2016,8,21,8,15,133.5,222.0,2.8,18.5,291.5,280.55,223.35
2016,8,21,8,30,129.0,245.0,2.7,19.0,318.0,309.03,245.04
2016,8,21,8,45,182.5,264.5,2.65,19.5,376.5,369.76,292.04
2016,8,21,9,0,236.0,284.0,2.6,20.0,435.0,435.62,341.94
2016,8,21,9,15,467.0,228.0,2.55,20.0,551.5,578.88,452.52
2016,8,21,9,30,698.0,172.0,2.5,20.0,668.0,727.96,563.23
2016,8,21,9,45,687.0,189.0,2.45,20.5,697.0,766.77,587.37
2016,8,21,10,0,676.0,206.0,2.4,21.0,726.0,802.27,609.44
2016,8,21,10,15,686.5,209.5,2.45,21.0,755.0,839.89,635.08
2016,8,21,10,30,697.0,213.0,2.5,21.0,784.0,875.46,658.79
2016,8,21,10,45,707.5,213.5,2.55,21.5,806.5,905.71,677.29
2016,8,21,11,0,718.0,214.0,2.6,22.0,829.0,933.45,694.04
2016,8,21,11,15,722.5,216.0,2.65,22.0,844.0,954.18,707.47
2016,8,21,11,30,727.0,218.0,2.7,22.0,859.0,971.83,718.99
2016,8,21,11,45,731.0,217.5,2.8,22.5,867.0,983.23,725.54
2016,8,21,12,0,735.0,217.0,2.9,23.0,875.0,991.33,730.05
2016,8,21,12,15,735.0,217.0,2.95,23.0,874.5,992.56,731.16
2016,8,21,12,30,735.0,217.0,3.0,23.0,874.0,990.39,730.22
2016,8,21,12,45,745.0,208.5,3.1,23.0,869.5,985.94,728.33
2016,8,21,13,0,755.0,200.0,3.2,23.0,865.0,977.9,724.15
2016,8,21,13,15,750.5,198.5,3.2,22.5,849.0,959.52,713.81
2016,8,21,13,30,746.0,197.0,3.2,22.0,833.0,938.0,701.47
2016,8,21,13,45,741.0,193.5,3.25,22.0,810.5,910.94,684.37
2016,8,21,14,0,736.0,190.0,3.3,22.0,788.0,881.07,665.31
2016,8,21,14,15,726.0,186.5,3.3,22.0,758.5,844.2,641.02
2016,8,21,14,30,716.0,183.0,3.3,22.0,729.0,805.17,615.09
2016,8,21,14,45,705.0,178.0,3.35,22.0,694.0,761.91,585.42
2016,8,21,15,0,694.0,173.0,3.4,22.0,659.0,717.05,553.99
2016,8,21,15,15,676.5,168.0,3.4,21.5,618.0,666.23,518.32
2016,8,21,15,30,659.0,163.0,3.4,21.0,577.0,614.9,481.35
2016,8,21,15,45,639.5,155.5,3.4,20.5,532.5,559.71,440.48
2016,8,21,16,0,620.0,148.0,3.4,20.0,488.0,504.86,398.62
2016,8,21,16,15,591.0,140.5,3.4,19.5,440.0,445.87,352.25
2016,8,21,16,30,562.0,133.0,3.4,19.0,392.0,385.26,303.26
2016,8,21,16,45,526.5,123.0,3.45,19.0,342.5,326.11,253.65
2016,8,21,17,0,491.0,113.0,3.5,19.0,293.0,270.42,205.86
2016,8,21,17,15,442.0,101.0,3.45,18.5,244.0,213.09,157.01
2016,8,21,17,30,393.0,89.0,3.4,18.0,195.0,161.48,113.26
2016,8,21,17,45,328.0,74.0,3.4,17.5,149.5,111.06,72.87
2016,8,21,18,0,263.0,59.0,3.4,17.0,104.0,68.93,42.37
2016,8,21,18,15,182.0,40.5,3.3,16.5,66.5,32.26,21.55
2016,8,21,18,30,101.0,22.0,3.2,16.0,29.0,17.22,3.19
2016,8,21,18,45,50.5,11.0,3.1,15.5,14.5,10.01,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,62.5,13.5,2.7,13.5,18.5,12.28,0.0
2016,8,22,6,0,125.0,27.0,2.8,14.0,37.0,21.09,9.5
2016,8,22,6,15,206.5,45.0,2.8,14.5,76.0,41.31,25.11
2016,8,22,6,30,288.0,63.0,2.8,15.0,115.0,80.8,50.76
2016,8,22,6,45,352.0,76.5,2.85,15.5,161.0,124.34,83.75
2016,8,22,7,0,416.0,90.0,2.9,16.0,207.0,175.92,126.22
2016,8,22,7,15,213.5,110.5,2.8,16.5,171.0,163.88,125.72
2016,8,22,7,30,11.0,131.0,2.7,17.0,135.0,120.09,95.05
2016,8,22,7,45,21.0,154.0,2.65,17.5,163.5,145.85,115.9
2016,8,22,8,0,31.0,177.0,2.6,18.0,192.0,176.87,140.67
2016,8,22,8,15,33.0,197.0,2.5,18.5,214.5,199.22,158.06
2016,8,22,8,30,35.0,217.0,2.4,19.0,237.0,221.9,175.41
2016,8,22,8,45,108.5,252.5,2.35,19.5,320.5,312.38,246.68
2016,8,22,9,0,182.0,288.0,2.3,20.0,404.0,403.82,316.67
2016,8,22,9,15,242.0,299.0,2.3,20.5,464.0,477.72,371.74
2016,8,22,9,30,302.0,310.0,2.3,21.0,524.0,547.6,422.78
2016,8,22,9,45,511.0,245.5,2.35,21.5,628.5,677.59,519.7
2016,8,22,10,0,720.0,181.0,2.4,22.0,733.0,815.54,617.99
2016,8,22,10,15,729.5,183.5,2.45,22.0,762.0,852.53,641.49
2016,8,22,10,30,739.0,186.0,2.5,22.0,791.0,887.27,664.23
2016,8,22,10,45,744.5,189.0,2.6,22.5,812.5,916.32,682.19
2016,8,22,11,0,750.0,192.0,2.7,23.0,834.0,942.53,698.24
2016,8,22,11,15,754.5,193.5,2.75,23.0,848.5,963.18,711.56
2016,8,22,11,30,759.0,195.0,2.8,23.0,863.0,980.66,722.92
2016,8,22,11,45,759.5,196.5,2.9,23.0,869.5,990.86,730.03
2016,8,22,12,0,760.0,198.0,3.0,23.0,876.0,997.62,735.07
2016,8,22,12,15,760.5,198.0,3.05,23.0,875.5,999.32,736.5
2016,8,22,12,30,761.0,198.0,3.1,23.0,875.0,997.54,735.8
2016,8,22,12,45,728.0,215.5,3.2,23.0,859.0,977.25,723.39
2016,8,22,13,0,695.0,233.0,3.3,23.0,843.0,953.75,708.96
2016,8,22,13,15,690.5,231.0,3.3,22.5,827.5,935.57,698.76
2016,8,22,13,30,686.0,229.0,3.3,22.0,812.0,914.46,686.53
2016,8,22,13,45,684.5,223.0,3.35,22.0,791.0,889.32,670.55
2016,8,22,14,0,683.0,217.0,3.4,22.0,770.0,861.39,652.47
2016,8,22,14,15,672.5,213.0,3.4,22.0,740.5,824.95,627.78
2016,8,22,14,30,662.0,209.0,3.4,22.0,711.0,786.56,601.48
2016,8,22,14,45,655.5,200.5,3.45,22.0,677.5,745.23,573.1
2016,8,22,15,0,649.0,192.0,3.5,22.0,644.0,702.12,542.92
2016,8,22,15,15,631.0,186.0,3.5,21.5,603.5,651.7,507.41
2016,8,22,15,30,613.0,180.0,3.5,21.0,563.0,600.96,470.79
2016,8,22,15,45,598.0,170.0,3.5,20.5,520.0,548.24,431.75
2016,8,22,16,0,583.0,160.0,3.5,20.0,477.0,491.51,388.55
2016,8,22,16,15,554.0,151.0,3.45,19.5,429.5,433.3,342.68
2016,8,22,16,30,525.0,142.0,3.4,19.0,382.0,377.2,297.17
2016,8,22,16,45,495.0,130.0,3.35,19.0,334.0,320.32,249.38
2016,8,22,17,0,465.0,118.0,3.3,19.0,286.0,266.33,203.01
2016,8,22,17,15,416.0,105.0,3.2,18.5,237.5,209.61,154.86
2016,8,22,17,30,367.0,92.0,3.1,18.0,189.0,158.68,111.88
2016,8,22,17,45,308.5,75.5,3.05,17.5,144.5,109.44,72.3
2016,8,22,18,0,250.0,59.0,3.0,17.0,100.0,67.72,41.84
2016,8,22,18,15,169.0,39.5,2.85,16.5,63.0,31.11,20.41
2016,8,22,18,30,88.0,20.0,2.7,16.0,26.0,15.66,0.43
2016,8,22,18,45,44.0,10.0,2.6,15.5,13.0,9.1,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,5,45,83.0,13.5,2.2,13.5,20.0,12.28,0.0
2016,8,23,6,0,166.0,27.0,2.3,14.0,40.0,21.18,8.98
2016,8,23,6,15,260.5,42.0,2.3,14.5,80.0,40.58,23.44
2016,8,23,6,30,355.0,57.0,2.3,15.0,120.0,82.18,49.14
2016,8,23,6,45,177.5,60.0,2.3,15.5,91.5,82.13,56.09
2016,8,23,7,0,0.0,63.0,2.3,16.0,63.0,55.62,41.71
2016,8,23,7,15,0.0,78.0,2.2,16.5,78.0,68.95,52.92
2016,8,23,7,30,0.0,93.0,2.1,17.0,93.0,82.38,63.97
2016,8,23,7,45,0.0,96.0,2.05,17.5,96.0,85.12,65.92
2016,8,23,8,0,0.0,99.0,2.0,18.0,99.0,87.83,67.81
2016,8,23,8,15,6.5,145.0,1.95,18.5,148.5,132.94,104.41
2016,8,23,8,30,13.0,191.0,1.9,19.0,198.0,179.45,141.29
2016,8,23,8,45,21.0,217.0,1.85,19.5,230.0,209.45,164.43
2016,8,23,9,0,29.0,243.0,1.8,20.0,262.0,248.01,193.92
2016,8,23,9,15,31.5,261.0,1.8,20.0,282.5,269.35,209.94
2016,8,23,9,30,34.0,279.0,1.8,20.0,303.0,290.96,226.09
2016,8,23,9,45,170.0,311.0,1.8,20.5,440.5,446.01,345.47
2016,8,23,10,0,306.0,343.0,1.8,21.0,578.0,613.09,467.05
2016,8,23,10,15,554.5,249.5,1.85,21.5,694.0,761.86,574.99
2016,8,23,10,30,803.0,156.0,1.9,22.0,810.0,910.5,675.23
2016,8,23,10,45,810.0,157.5,1.95,22.5,832.5,940.49,691.81
2016,8,23,11,0,817.0,159.0,2.0,23.0,855.0,967.49,707.63
2016,8,23,11,15,821.0,160.0,2.05,23.0,870.0,987.89,720.57
2016,8,23,11,30,825.0,161.0,2.1,23.0,885.0,1004.9,731.46
2016,8,23,11,45,828.0,161.0,2.2,23.5,892.5,1016.37,738.09
2016,8,23,12,0,831.0,161.0,2.3,24.0,900.0,1024.24,742.54
2016,8,23,12,15,830.5,161.0,2.35,24.0,899.0,1024.93,743.42
2016,8,23,12,30,830.0,161.0,2.4,24.0,898.0,1021.95,742.13
2016,8,23,12,45,820.5,164.5,2.45,24.0,887.5,1009.95,735.18
2016,8,23,13,0,811.0,168.0,2.5,24.0,877.0,994.49,726.14
2016,8,23,13,15,806.5,167.0,2.55,24.0,861.0,975.98,715.2
2016,8,23,13,30,802.0,166.0,2.6,24.0,845.0,954.17,702.12
2016,8,23,13,45,795.5,163.5,2.7,24.0,821.5,925.81,685.12
2016,8,23,14,0,789.0,161.0,2.8,24.0,798.0,894.54,666.06
2016,8,23,14,15,779.0,158.5,2.8,23.5,767.5,857.48,643.44
2016,8,23,14,30,769.0,156.0,2.8,23.0,737.0,818.09,618.99
2016,8,23,14,45,756.5,152.5,2.85,23.0,700.5,777.09,592.23
2016,8,23,15,0,744.0,149.0,2.9,23.0,664.0,730.54,560.49
2016,8,23,15,15,727.0,144.5,2.9,22.5,622.5,678.4,524.35
2016,8,23,15,30,710.0,140.0,2.9,22.0,581.0,625.59,486.72
2016,8,23,15,45,689.0,134.5,2.95,21.5,535.5,568.96,445.26
2016,8,23,16,0,668.0,129.0,3.0,21.0,490.0,512.69,402.68
2016,8,23,16,15,639.5,122.5,3.0,20.5,441.5,452.35,355.44
2016,8,23,16,30,611.0,116.0,3.0,20.0,393.0,393.86,308.1
2016,8,23,16,45,573.5,108.0,3.05,19.5,343.0,332.67,257.37
2016,8,23,17,0,536.0,100.0,3.1,19.0,293.0,275.09,208.29
2016,8,23,17,15,485.5,90.0,3.1,18.5,243.0,213.55,155.73
2016,8,23,17,30,435.0,80.0,3.1,18.0,193.0,160.91,110.89
2016,8,23,17,45,365.0,67.0,3.1,17.5,147.0,109.13,69.54
2016,8,23,18,0,295.0,54.0,3.1,17.0,101.0,66.22,39.07
2016,8,23,18,15,202.0,37.0,3.0,16.5,63.5,28.92,18.38
2016,8,23,18,30,109.0,20.0,2.9,16.0,26.0,15.72,0.0
2016,8,23,18,45,54.5,10.0,2.85,16.0,13.0,9.1,0.0
2016,8,23,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,5,45,110.5,12.5,2.15,12.5,21.0,11.37,0.0
2016,8,24,6,0,221.0,25.0,2.3,13.0,42.0,20.56,7.91
2016,8,24,6,15,327.5,38.0,2.3,13.5,84.5,40.65,22.26
2016,8,24,6,30,434.0,51.0,2.3,14.0,127.0,86.3,49.49
2016,8,24,6,45,504.5,59.5,2.35,15.0,177.0,135.91,86.8
2016,8,24,7,0,575.0,68.0,2.4,16.0,227.0,194.33,135.32
2016,8,24,7,15,351.5,108.5,2.35,16.5,212.0,205.28,155.67
2016,8,24,7,30,128.0,149.0,2.3,17.0,197.0,182.9,144.48
2016,8,24,7,45,92.0,167.5,2.3,17.5,205.0,190.66,151.72
2016,8,24,8,0,56.0,186.0,2.3,18.0,213.0,197.51,157.23
2016,8,24,8,15,84.5,213.5,2.25,18.5,258.0,242.46,192.85
2016,8,24,8,30,113.0,241.0,2.2,19.0,303.0,297.65,235.82
2016,8,24,8,45,197.0,256.5,2.2,19.5,376.0,373.03,294.45
2016,8,24,9,0,281.0,272.0,2.2,20.0,449.0,465.44,364.51
2016,8,24,9,15,567.0,192.0,2.15,20.5,580.0,623.52,484.68
2016,8,24,9,30,853.0,112.0,2.1,21.0,711.0,786.62,601.13
2016,8,24,9,45,868.0,112.0,2.1,21.5,748.5,828.32,625.95
2016,8,24,10,0,883.0,112.0,2.1,22.0,786.0,873.67,653.96
2016,8,24,10,15,890.5,113.5,2.1,22.0,815.5,911.79,677.98
2016,8,24,10,30,898.0,115.0,2.1,22.0,845.0,947.02,699.97
2016,8,24,10,45,901.0,117.5,2.15,22.5,866.5,975.99,716.93
2016,8,24,11,0,904.0,120.0,2.2,23.0,888.0,1001.49,731.64
2016,8,24,11,15,907.0,121.0,2.25,23.0,903.0,1021.87,744.51
2016,8,24,11,30,910.0,122.0,2.3,23.0,918.0,1038.58,755.16
2016,8,24,11,45,908.5,124.0,2.35,23.5,924.5,1048.06,759.84
2016,8,24,12,0,907.0,126.0,2.4,24.0,931.0,1053.66,762.23
2016,8,24,12,15,907.0,126.0,2.45,24.0,930.0,1054.85,763.45
2016,8,24,12,30,907.0,126.0,2.5,24.0,929.0,1052.17,762.37
2016,8,24,12,45,891.5,133.5,2.6,24.0,916.5,1037.81,754.49
2016,8,24,13,0,876.0,141.0,2.7,24.0,904.0,1019.88,744.41
2016,8,24,13,15,871.5,140.0,2.75,24.0,887.5,1000.79,733.14
2016,8,24,13,30,867.0,139.0,2.8,24.0,871.0,978.25,719.62
2016,8,24,13,45,861.5,137.0,2.9,24.0,847.0,960.08,709.41
2016,8,24,14,0,856.0,135.0,3.0,24.0,823.0,928.42,690.12
2016,8,24,14,15,846.5,133.0,3.05,23.5,792.0,890.26,667.3
2016,8,24,14,30,837.0,131.0,3.1,23.0,761.0,849.51,642.42
2016,8,24,14,45,826.5,128.0,3.15,23.0,724.0,804.59,613.03
2016,8,24,15,0,816.0,125.0,3.2,23.0,687.0,757.64,581.84
2016,8,24,15,15,800.0,121.5,3.2,22.5,644.5,704.52,545.57
2016,8,24,15,30,784.0,118.0,3.2,22.0,602.0,650.41,506.92
2016,8,24,15,45,765.5,113.0,3.2,22.0,555.5,592.59,463.44
2016,8,24,16,0,747.0,108.0,3.2,22.0,509.0,535.12,418.93
2016,8,24,16,15,719.5,103.0,3.2,21.5,459.0,472.59,369.94
2016,8,24,16,30,692.0,98.0,3.2,21.0,409.0,411.63,320.48
2016,8,24,16,45,658.5,91.0,3.2,20.5,357.5,348.3,267.63
2016,8,24,17,0,625.0,84.0,3.2,20.0,306.0,287.97,215.75
2016,8,24,17,15,573.0,76.5,3.15,19.5,254.5,225.7,162.06
2016,8,24,17,30,521.0,69.0,3.1,19.0,203.0,169.39,113.8
2016,8,24,17,45,449.5,58.5,3.1,18.5,155.0,114.03,69.58
2016,8,24,18,0,378.0,48.0,3.1,18.0,107.0,67.8,37.45
2016,8,24,18,15,262.0,34.0,3.05,17.5,67.5,26.57,16.1
2016,8,24,18,30,146.0,20.0,3.0,17.0,28.0,15.8,0.0
2016,8,24,18,45,73.0,10.0,2.95,16.5,14.0,9.1,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,116.0,12.0,2.15,13.5,20.5,10.91,0.0
2016,8,25,6,0,232.0,24.0,2.2,14.0,41.0,19.74,6.51
2016,8,25,6,15,340.0,35.5,2.15,14.5,83.0,39.18,20.49
2016,8,25,6,30,448.0,47.0,2.1,15.0,125.0,84.53,47.14
2016,8,25,6,45,224.0,47.5,2.1,15.5,86.5,79.96,52.18
2016,8,25,7,0,0.0,48.0,2.1,16.0,48.0,42.35,30.47
2016,8,25,7,15,0.0,59.0,2.05,16.5,59.0,52.11,38.72
2016,8,25,7,30,0.0,70.0,2.0,17.0,70.0,61.89,46.81
2016,8,25,7,45,0.0,80.5,2.0,17.5,80.5,71.25,54.4
2016,8,25,8,0,0.0,91.0,2.0,18.0,91.0,80.66,61.91
2016,8,25,8,15,0.0,106.5,2.0,18.5,106.5,94.63,73.07
2016,8,25,8,30,0.0,122.0,2.0,19.0,122.0,108.69,84.14
2016,8,25,8,45,0.0,136.0,2.0,19.5,136.0,121.47,94.03
2016,8,25,9,0,0.0,150.0,2.0,20.0,150.0,134.33,103.87
2016,8,25,9,15,3.5,176.0,2.0,20.0,178.5,160.9,124.84
2016,8,25,9,30,7.0,202.0,2.0,20.0,207.0,187.99,145.99
2016,8,25,9,45,25.0,260.5,2.05,20.5,279.5,267.8,207.93
2016,8,25,10,0,43.0,319.0,2.1,21.0,352.0,343.15,264.66
2016,8,25,10,15,141.0,352.5,2.15,21.0,466.0,478.64,367.61
2016,8,25,10,30,239.0,386.0,2.2,21.0,580.0,607.92,462.3
2016,8,25,10,45,582.0,246.5,2.25,21.5,735.5,826.19,622.0
2016,8,25,11,0,925.0,107.0,2.3,22.0,891.0,1009.34,742.38
2016,8,25,11,15,929.0,107.5,2.3,22.0,906.5,1030.5,753.56
2016,8,25,11,30,933.0,108.0,2.3,22.0,922.0,1047.94,764.11
2016,8,25,11,45,936.5,108.0,2.35,22.5,930.5,1060.52,770.78
2016,8,25,12,0,940.0,108.0,2.4,23.0,939.0,1069.18,775.09
2016,8,25,12,15,940.0,108.0,2.4,23.0,938.0,1070.34,775.69
2016,8,25,12,30,940.0,108.0,2.4,23.0,937.0,1067.48,773.96
2016,8,25,12,45,931.0,112.0,2.45,23.0,926.5,1055.84,767.36
2016,8,25,13,0,922.0,116.0,2.5,23.0,916.0,1040.41,758.5
2016,8,25,13,15,918.5,115.0,2.55,22.5,899.5,1021.48,748.9
2016,8,25,13,30,915.0,114.0,2.6,22.0,883.0,998.88,736.9
2016,8,25,13,45,908.5,113.0,2.65,22.0,858.5,969.94,719.28
2016,8,25,14,0,902.0,112.0,2.7,22.0,834.0,937.73,699.42
2016,8,25,14,15,894.0,110.0,2.75,22.0,802.5,900.09,675.76
2016,8,25,14,30,886.0,108.0,2.8,22.0,771.0,859.64,649.98
2016,8,25,14,45,874.0,106.5,2.85,22.0,733.5,813.94,620.25
2016,8,25,15,0,862.0,105.0,2.9,22.0,696.0,766.2,588.7
2016,8,25,15,15,847.5,102.0,2.95,21.5,653.0,717.71,556.99
2016,8,25,15,30,833.0,99.0,3.0,21.0,610.0,662.91,518.05
2016,8,25,15,45,813.0,96.0,3.1,20.5,562.5,603.82,474.74
2016,8,25,16,0,793.0,93.0,3.2,20.0,515.0,544.66,429.73
2016,8,25,16,15,767.0,89.0,3.2,19.5,464.5,481.73,379.89
2016,8,25,16,30,741.0,85.0,3.2,19.0,414.0,420.08,329.26
2016,8,25,16,45,704.5,80.0,3.2,18.5,361.0,354.38,273.82
2016,8,25,17,0,668.0,75.0,3.2,18.0,308.0,292.37,219.87
2016,8,25,17,15,617.0,68.5,3.15,17.5,256.0,228.77,164.26
2016,8,25,17,30,566.0,62.0,3.1,17.0,204.0,170.93,114.01
2016,8,25,17,45,487.5,53.0,3.05,16.5,155.0,113.3,67.81
2016,8,25,18,0,409.0,44.0,3.0,16.0,106.0,65.62,35.01
2016,8,25,18,15,287.5,31.0,2.85,15.5,66.0,25.29,14.91
2016,8,25,18,30,166.0,18.0,2.7,15.0,26.0,14.86,0.0
2016,8,25,18,45,83.0,9.0,2.55,15.0,13.0,8.19,0.0
2016,8,25,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,107.0,12.0,1.9,13.5,19.0,10.91,0.0
2016,8,26,6,0,214.0,24.0,2.0,14.0,38.0,19.83,5.58
2016,8,26,6,15,324.0,36.5,2.05,14.5,80.5,40.18,21.33
2016,8,26,6,30,434.0,49.0,2.1,15.0,123.0,85.74,48.59
2016,8,26,6,45,503.0,58.0,2.15,15.5,172.5,135.79,86.55
2016,8,26,7,0,572.0,67.0,2.2,16.0,222.0,194.48,135.63
2016,8,26,7,15,286.0,84.0,2.2,16.5,161.5,165.17,124.78
2016,8,26,7,30,0.0,101.0,2.2,17.0,101.0,89.63,69.93
2016,8,26,7,45,0.0,121.5,2.2,17.5,121.5,108.22,85.12
2016,8,26,8,0,0.0,142.0,2.2,18.0,142.0,126.96,100.06
2016,8,26,8,15,12.0,172.5,2.15,18.0,179.5,161.38,127.79
2016,8,26,8,30,24.0,203.0,2.1,18.0,217.0,197.43,156.51
2016,8,26,8,45,125.5,241.0,2.05,18.5,319.5,314.0,249.27
2016,8,26,9,0,227.0,279.0,2.0,19.0,422.0,428.37,337.08
2016,8,26,9,15,306.0,281.5,2.0,19.0,487.0,510.3,398.84
2016,8,26,9,30,385.0,284.0,2.0,19.0,552.0,589.25,457.4
2016,8,26,9,45,618.0,206.0,2.0,19.5,662.5,734.22,564.25
2016,8,26,10,0,851.0,128.0,2.0,20.0,773.0,873.11,658.83
2016,8,26,10,15,859.5,130.0,2.05,20.5,802.5,912.29,681.93
2016,8,26,10,30,868.0,132.0,2.1,21.0,832.0,948.71,703.98
2016,8,26,10,45,872.5,134.0,2.15,21.5,854.0,968.63,715.06
2016,8,26,11,0,877.0,136.0,2.2,22.0,876.0,994.34,730.12
2016,8,26,11,15,880.5,137.0,2.25,22.0,891.5,1014.64,743.01
2016,8,26,11,30,884.0,138.0,2.3,22.0,907.0,1031.38,753.74
2016,8,26,11,45,885.0,139.0,2.35,22.0,914.0,1041.95,760.64
2016,8,26,12,0,886.0,140.0,2.4,22.0,921.0,1048.77,765.32
2016,8,26,12,15,886.0,140.0,2.45,22.0,920.0,1049.79,766.43
2016,8,26,12,30,886.0,140.0,2.5,22.0,919.0,1047.01,765.29
2016,8,26,12,45,887.5,137.0,2.6,22.0,911.0,1038.92,761.38
2016,8,26,13,0,889.0,134.0,2.7,22.0,903.0,1027.02,755.11
2016,8,26,13,15,884.5,133.0,2.7,22.0,886.0,1007.54,743.0
2016,8,26,13,30,880.0,132.0,2.7,22.0,869.0,984.56,728.7
2016,8,26,13,45,874.5,130.0,2.75,22.0,844.5,956.25,711.33
2016,8,26,14,0,869.0,128.0,2.8,22.0,820.0,924.74,691.78
2016,8,26,14,15,860.0,126.0,2.8,21.5,789.0,895.04,674.27
2016,8,26,14,30,851.0,124.0,2.8,21.0,758.0,854.09,648.84
2016,8,26,14,45,840.5,120.5,2.8,21.0,720.5,807.95,618.32
2016,8,26,15,0,830.0,117.0,2.8,21.0,683.0,759.75,586.02
2016,8,26,15,15,814.5,114.0,2.75,20.5,640.5,706.75,549.85
2016,8,26,15,30,799.0,111.0,2.7,20.0,598.0,652.67,510.95
2016,8,26,15,45,780.0,106.5,2.7,20.0,551.0,594.18,466.89
2016,8,26,16,0,761.0,102.0,2.7,20.0,504.0,535.6,421.44
2016,8,26,16,15,733.5,97.0,2.7,19.5,453.5,472.58,371.85
2016,8,26,16,30,706.0,92.0,2.7,19.0,403.0,410.78,321.46
2016,8,26,16,45,669.5,86.0,2.7,18.5,351.0,346.47,267.48
2016,8,26,17,0,633.0,80.0,2.7,18.0,299.0,285.48,214.71
2016,8,26,17,15,580.0,72.5,2.65,17.5,247.0,222.51,160.06
2016,8,26,17,30,527.0,65.0,2.6,17.0,195.0,165.63,111.03
2016,8,26,17,45,448.0,55.0,2.55,16.5,147.0,109.53,66.33
2016,8,26,18,0,369.0,45.0,2.5,16.0,99.0,63.53,34.69
2016,8,26,18,15,250.5,30.5,2.4,15.5,60.5,24.97,14.26
2016,8,26,18,30,132.0,16.0,2.3,15.0,22.0,12.65,0.0
2016,8,26,18,45,66.0,8.0,2.2,15.0,11.0,7.28,0.0
2016,8,26,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,89.0,11.5,2.0,13.5,17.5,10.46,0.0
2016,8,27,6,0,178.0,23.0,2.1,14.0,35.0,18.12,3.49
2016,8,27,6,15,283.5,37.5,2.15,14.0,76.0,39.13,20.99
2016,8,27,6,30,389.0,52.0,2.2,14.0,117.0,84.96,49.85
2016,8,27,6,45,459.5,62.5,2.3,14.5,166.0,133.86,87.19
2016,8,27,7,0,530.0,73.0,2.4,15.0,215.0,191.68,135.55
2016,8,27,7,15,265.0,79.5,2.4,15.5,150.5,155.49,117.96
2016,8,27,7,30,0.0,86.0,2.4,16.0,86.0,76.2,58.97
2016,8,27,7,45,8.0,124.0,2.4,16.5,128.0,113.82,90.11
2016,8,27,8,0,16.0,162.0,2.4,17.0,170.0,152.93,121.83
2016,8,27,8,15,21.0,183.0,2.4,17.5,194.5,176.0,140.0
2016,8,27,8,30,26.0,204.0,2.4,18.0,219.0,199.71,158.48
2016,8,27,8,45,25.0,218.5,2.4,18.5,233.5,214.09,169.18
2016,8,27,9,0,24.0,233.0,2.4,19.0,248.0,228.35,179.67
2016,8,27,9,15,40.5,266.0,2.35,19.0,293.5,282.3,221.78
2016,8,27,9,30,57.0,299.0,2.3,19.0,339.0,330.37,258.57
2016,8,27,9,45,56.5,315.0,2.3,19.5,356.5,348.92,271.53
2016,8,27,10,0,56.0,331.0,2.3,20.0,374.0,367.34,284.37
2016,8,27,10,15,460.5,231.5,2.3,20.0,600.5,664.91,514.29
2016,8,27,10,30,865.0,132.0,2.3,20.0,827.0,947.28,710.46
2016,8,27,10,45,870.0,133.5,2.35,20.5,849.5,967.0,718.97
2016,8,27,11,0,875.0,135.0,2.4,21.0,872.0,992.6,734.07
2016,8,27,11,15,878.5,136.0,2.45,21.0,886.5,1012.82,747.01
2016,8,27,11,30,882.0,137.0,2.5,21.0,901.0,1029.47,757.76
2016,8,27,11,45,884.0,137.0,2.6,21.5,908.0,1039.95,763.69
2016,8,27,12,0,886.0,137.0,2.7,22.0,915.0,1046.7,767.35
2016,8,27,12,15,885.5,137.0,2.75,22.0,914.0,1047.13,768.04
2016,8,27,12,30,885.0,137.0,2.8,22.0,913.0,1043.78,766.45
2016,8,27,12,45,876.0,140.5,2.85,22.0,902.0,1031.7,759.33
2016,8,27,13,0,867.0,144.0,2.9,22.0,891.0,1027.56,757.58
2016,8,27,13,15,862.5,143.0,2.95,22.0,874.0,1007.88,745.64
2016,8,27,13,30,858.0,142.0,3.0,22.0,857.0,984.7,731.54
2016,8,27,13,45,853.5,139.0,3.05,22.0,833.5,956.02,713.76
2016,8,27,14,0,849.0,136.0,3.1,22.0,810.0,924.12,693.77
2016,8,27,14,15,839.5,134.0,3.1,21.5,779.0,885.87,670.28
2016,8,27,14,30,830.0,132.0,3.1,21.0,748.0,845.07,644.77
2016,8,27,14,45,822.5,127.0,3.1,21.0,711.5,800.42,615.03
2016,8,27,15,0,815.0,122.0,3.1,21.0,675.0,753.55,583.39
2016,8,27,15,15,799.0,119.0,3.1,20.5,632.0,700.73,547.06
2016,8,27,15,30,783.0,116.0,3.1,20.0,589.0,646.93,508.3
2016,8,27,15,45,769.0,109.5,3.1,20.0,543.5,590.14,465.26
2016,8,27,16,0,755.0,103.0,3.1,20.0,498.0,533.23,420.81
2016,8,27,16,15,727.5,98.0,3.1,19.5,447.5,470.13,370.89
2016,8,27,16,30,700.0,93.0,3.1,19.0,397.0,408.61,320.45
2016,8,27,16,45,670.5,85.0,3.1,18.5,346.5,345.26,266.92
2016,8,27,17,0,641.0,77.0,3.1,18.0,296.0,284.46,213.92
2016,8,27,17,15,588.5,69.5,3.0,17.5,244.0,221.16,158.71
2016,8,27,17,30,536.0,62.0,2.9,17.0,192.0,163.89,109.17
2016,8,27,17,45,464.0,51.5,2.85,16.5,144.5,107.72,64.11
2016,8,27,18,0,392.0,41.0,2.8,16.0,97.0,60.74,31.74
2016,8,27,18,15,269.0,28.0,2.7,15.5,58.5,22.86,12.09
2016,8,27,18,30,146.0,15.0,2.6,15.0,20.0,13.64,0.0
2016,8,27,18,45,73.0,7.5,2.55,14.5,10.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,45,132.0,10.5,1.65,12.5,19.0,9.55,0.0
2016,8,28,6,0,264.0,21.0,1.7,13.0,38.0,17.26,1.8
2016,8,28,6,15,379.0,31.5,1.65,13.5,81.0,38.26,18.27
2016,8,28,6,30,494.0,42.0,1.6,14.0,124.0,86.27,46.54
2016,8,28,6,45,255.5,68.0,1.6,14.5,111.0,105.01,71.95
2016,8,28,7,0,17.0,94.0,1.6,15.0,98.0,86.79,67.5
2016,8,28,7,15,23.5,114.0,1.55,15.5,121.5,109.93,86.86
2016,8,28,7,30,30.0,134.0,1.5,16.0,145.0,132.77,105.63
2016,8,28,7,45,190.0,150.0,1.5,16.5,235.5,220.18,175.44
2016,8,28,8,0,350.0,166.0,1.5,17.0,326.0,328.43,261.47
2016,8,28,8,15,595.0,124.0,1.45,17.5,432.0,449.76,356.3
2016,8,28,8,30,840.0,82.0,1.4,18.0,538.0,583.26,457.73
2016,8,28,8,45,858.5,84.0,1.4,18.5,585.0,639.39,498.45
2016,8,28,9,0,877.0,86.0,1.4,19.0,632.0,697.4,539.62
2016,8,28,9,15,890.0,88.5,1.45,19.5,674.0,751.1,575.23
2016,8,28,9,30,903.0,91.0,1.5,20.0,716.0,803.18,608.63
2016,8,28,9,45,902.0,98.0,1.55,20.5,749.5,846.71,635.7
2016,8,28,10,0,901.0,105.0,1.6,21.0,783.0,886.97,660.34
2016,8,28,10,15,908.5,106.5,1.7,21.0,812.5,925.6,685.59
2016,8,28,10,30,916.0,108.0,1.8,21.0,842.0,961.26,708.81
2016,8,28,10,45,921.5,108.5,1.9,21.5,864.5,990.81,726.67
2016,8,28,11,0,927.0,109.0,2.0,22.0,887.0,1016.92,742.33
2016,8,28,11,15,930.0,110.0,2.1,22.0,902.0,1037.52,755.94
2016,8,28,11,30,933.0,111.0,2.2,22.0,917.0,1054.33,767.27
2016,8,28,11,45,935.0,110.5,2.3,22.5,924.0,1064.69,773.13
2016,8,28,12,0,937.0,110.0,2.4,23.0,931.0,1071.09,776.62
2016,8,28,12,15,936.5,110.0,2.45,23.0,929.5,1071.5,777.36
2016,8,28,12,30,936.0,110.0,2.5,23.0,928.0,1067.9,775.74
2016,8,28,12,45,941.0,105.5,2.6,23.0,920.5,1061.04,772.73
2016,8,28,13,0,946.0,101.0,2.7,23.0,913.0,1050.06,767.17
2016,8,28,13,15,942.0,100.0,2.75,23.0,896.0,1029.97,755.27
2016,8,28,13,30,938.0,99.0,2.8,23.0,879.0,1006.13,741.02
2016,8,28,13,45,933.0,97.5,2.85,23.0,854.5,977.19,723.42
2016,8,28,14,0,928.0,96.0,2.9,23.0,830.0,944.83,703.47
2016,8,28,14,15,920.5,94.5,2.9,22.5,798.5,907.02,680.67
2016,8,28,14,30,913.0,93.0,2.9,22.0,767.0,866.3,655.63
2016,8,28,14,45,903.0,91.0,2.9,22.0,729.0,820.35,625.43
2016,8,28,15,0,893.0,89.0,2.9,22.0,691.0,772.14,593.3
2016,8,28,15,15,879.0,86.5,2.9,21.5,648.0,718.56,557.97
2016,8,28,15,30,865.0,84.0,2.9,21.0,605.0,663.62,519.17
2016,8,28,15,45,847.0,81.0,2.9,21.0,557.0,604.65,474.61
2016,8,28,16,0,829.0,78.0,2.9,21.0,509.0,547.32,429.83
2016,8,28,16,15,804.0,75.0,2.85,20.5,458.0,483.9,379.58
2016,8,28,16,30,779.0,72.0,2.8,20.0,407.0,421.58,328.34
2016,8,28,16,45,744.0,67.5,2.75,19.5,354.5,355.4,272.41
2016,8,28,17,0,709.0,63.0,2.7,19.0,302.0,292.24,217.33
2016,8,28,17,15,658.5,57.5,2.6,18.5,249.0,227.54,160.65
2016,8,28,17,30,608.0,52.0,2.5,18.0,196.0,167.29,108.36
2016,8,28,17,45,526.0,44.5,2.45,17.5,146.5,108.26,61.54
2016,8,28,18,0,444.0,37.0,2.4,17.0,97.0,59.58,29.1
2016,8,28,18,15,308.5,25.5,2.35,16.5,58.5,20.78,9.83
2016,8,28,18,30,173.0,14.0,2.3,16.0,20.0,12.73,0.0
2016,8,28,18,45,86.5,7.0,2.25,15.5,10.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,112.5,10.5,2.5,13.5,17.5,9.55,0.0
2016,8,29,6,0,225.0,21.0,2.6,14.0,35.0,17.32,0.17
2016,8,29,6,15,342.0,32.0,2.7,14.5,76.5,38.15,18.49
2016,8,29,6,30,459.0,43.0,2.8,15.0,118.0,84.59,46.26
2016,8,29,6,45,229.5,58.5,2.95,15.5,96.0,92.74,62.61
2016,8,29,7,0,0.0,74.0,3.1,16.0,74.0,65.37,49.9
2016,8,29,7,15,0.0,92.0,3.1,16.5,92.0,81.57,63.55
2016,8,29,7,30,0.0,110.0,3.1,17.0,110.0,97.9,77.0
2016,8,29,7,45,60.0,150.0,3.1,17.5,177.0,162.69,129.73
2016,8,29,8,0,120.0,190.0,3.1,18.0,244.0,238.64,191.0
2016,8,29,8,15,70.5,193.5,3.05,18.5,226.5,217.7,173.54
2016,8,29,8,30,21.0,197.0,3.0,19.0,209.0,190.58,150.66
2016,8,29,8,45,26.0,218.5,3.0,19.5,234.5,215.11,169.69
2016,8,29,9,0,31.0,240.0,3.0,20.0,260.0,248.4,195.26
2016,8,29,9,15,70.0,278.5,2.95,20.0,326.0,317.24,249.24
2016,8,29,9,30,109.0,317.0,2.9,20.0,392.0,389.99,305.11
2016,8,29,9,45,351.0,274.5,2.85,20.5,534.5,572.27,445.97
2016,8,29,10,0,593.0,232.0,2.8,21.0,677.0,767.37,588.27
2016,8,29,10,15,586.5,248.0,2.8,21.0,702.0,795.77,605.8
2016,8,29,10,30,580.0,264.0,2.8,21.0,727.0,825.7,625.37
2016,8,29,10,45,760.0,178.5,2.85,21.5,803.0,928.76,696.47
2016,8,29,11,0,940.0,93.0,2.9,22.0,879.0,1013.48,750.34
2016,8,29,11,15,943.5,93.5,2.95,22.0,894.0,1034.2,763.02
2016,8,29,11,30,947.0,94.0,3.0,22.0,909.0,1051.1,773.89
2016,8,29,11,45,787.5,187.5,3.05,22.0,869.0,1009.15,746.34
2016,8,29,12,0,628.0,281.0,3.1,22.0,829.0,956.15,710.16
2016,8,29,12,15,790.0,187.5,3.15,22.0,875.5,1016.71,752.86
2016,8,29,12,30,952.0,94.0,3.2,22.0,922.0,1067.58,786.24
2016,8,29,12,45,708.0,214.5,3.25,22.0,826.5,962.11,716.68
2016,8,29,13,0,464.0,335.0,3.3,22.0,731.0,830.88,623.17
2016,8,29,13,15,511.5,311.5,3.35,22.0,740.5,844.32,635.44
2016,8,29,13,30,559.0,288.0,3.4,22.0,750.0,853.54,643.75
2016,8,29,13,45,730.0,197.5,3.45,22.0,782.5,909.06,686.08
2016,8,29,14,0,901.0,107.0,3.5,22.0,815.0,932.33,702.74
2016,8,29,14,15,703.5,180.5,3.5,22.0,720.5,821.16,626.73
2016,8,29,14,30,506.0,254.0,3.5,22.0,626.0,699.29,537.62
2016,8,29,14,45,518.5,234.5,3.55,22.0,598.5,667.24,516.4
2016,8,29,15,0,531.0,215.0,3.6,22.0,571.0,632.44,492.16
2016,8,29,15,15,686.5,152.5,3.6,21.5,582.5,657.54,514.59
2016,8,29,15,30,842.0,90.0,3.6,21.0,594.0,657.8,517.62
2016,8,29,15,45,682.0,122.0,3.6,21.0,508.5,550.55,434.72
2016,8,29,16,0,522.0,154.0,3.6,21.0,423.0,450.59,356.42
2016,8,29,16,15,309.0,164.5,3.6,20.5,319.5,316.67,251.16
2016,8,29,16,30,96.0,175.0,3.6,20.0,216.0,203.94,161.44
2016,8,29,16,45,89.0,153.5,3.6,20.0,187.5,174.54,137.5
2016,8,29,17,0,82.0,132.0,3.6,20.0,159.0,146.05,113.8
2016,8,29,17,15,73.5,109.5,3.5,19.5,131.0,117.26,89.79
2016,8,29,17,30,65.0,87.0,3.4,19.0,103.0,89.77,66.67
2016,8,29,17,45,50.5,66.0,3.3,18.5,76.5,64.24,45.54
2016,8,29,18,0,36.0,45.0,3.2,18.0,50.0,41.0,26.61
2016,8,29,18,15,18.0,27.0,3.15,17.5,29.5,23.0,10.5
2016,8,29,18,30,0.0,9.0,3.1,17.0,9.0,8.19,0.0
2016,8,29,18,45,0.0,4.5,3.1,16.5,4.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
