Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,5,45,129.0,9.5,3.0,14.5,17.0,8.64,0.0
2016,8,30,6,0,258.0,19.0,3.1,15.0,34.0,15.57,0.0
2016,8,30,6,15,379.0,29.0,3.1,15.5,76.5,37.13,16.54
2016,8,30,6,30,500.0,39.0,3.1,16.0,119.0,85.54,45.06
2016,8,30,6,45,574.0,45.5,3.1,16.5,169.5,138.58,85.49
2016,8,30,7,0,648.0,52.0,3.1,17.0,220.0,201.83,138.85
2016,8,30,7,15,694.0,56.5,3.0,17.5,273.0,262.61,192.96
2016,8,30,7,30,740.0,61.0,2.9,18.0,326.0,328.26,250.76
2016,8,30,7,45,774.5,64.0,2.85,19.0,379.0,392.12,305.47
2016,8,30,8,0,809.0,67.0,2.8,20.0,432.0,458.68,360.23
2016,8,30,8,15,831.5,70.0,2.75,20.5,482.0,519.54,409.27
2016,8,30,8,30,854.0,73.0,2.7,21.0,532.0,582.12,457.68
2016,8,30,8,45,873.0,74.5,2.65,21.5,579.0,641.11,501.63
2016,8,30,9,0,892.0,76.0,2.6,22.0,626.0,699.62,543.58
2016,8,30,9,15,904.0,77.5,2.6,22.5,667.5,752.19,578.12
2016,8,30,9,30,916.0,79.0,2.6,23.0,709.0,802.98,610.78
2016,8,30,9,45,923.0,81.5,2.65,24.0,744.0,848.74,638.49
2016,8,30,10,0,930.0,84.0,2.7,25.0,779.0,891.81,663.92
2016,8,30,10,15,936.0,85.5,2.75,25.0,808.5,930.0,688.38
2016,8,30,10,30,942.0,87.0,2.8,25.0,838.0,965.01,710.67
2016,8,30,10,45,948.5,86.5,2.9,25.5,860.0,994.97,728.59
2016,8,30,11,0,955.0,86.0,3.0,26.0,882.0,1021.41,744.23
2016,8,30,11,15,957.5,86.5,3.1,26.0,896.5,1041.36,757.19
2016,8,30,11,30,960.0,87.0,3.2,26.0,911.0,1057.39,767.77
2016,8,30,11,45,962.0,86.5,3.3,26.0,917.5,1067.82,774.9
2016,8,30,12,0,964.0,86.0,3.4,26.0,924.0,1074.18,779.58
2016,8,30,12,15,963.5,86.0,3.45,25.5,922.5,1074.44,781.62
2016,8,30,12,30,963.0,86.0,3.5,25.0,921.0,1070.58,781.18
2016,8,30,12,45,956.0,89.0,3.6,25.0,910.5,1059.4,775.0
2016,8,30,13,0,949.0,92.0,3.7,25.0,900.0,1044.27,766.36
2016,8,30,13,15,945.0,91.0,3.7,25.0,883.0,1023.92,753.65
2016,8,30,13,30,941.0,90.0,3.7,25.0,866.0,999.81,738.54
2016,8,30,13,45,938.0,88.0,3.75,25.0,841.5,971.9,721.26
2016,8,30,14,0,935.0,86.0,3.8,25.0,817.0,940.44,701.56
2016,8,30,14,15,927.0,84.5,3.75,24.5,785.5,901.78,677.63
2016,8,30,14,30,919.0,83.0,3.7,24.0,754.0,860.22,651.51
2016,8,30,14,45,911.0,80.5,3.7,24.0,717.0,814.89,621.48
2016,8,30,15,0,903.0,78.0,3.7,24.0,680.0,767.13,589.4
2016,8,30,15,15,889.5,76.0,3.65,23.5,637.0,713.83,553.83
2016,8,30,15,30,876.0,74.0,3.6,23.0,594.0,659.11,515.11
2016,8,30,15,45,859.5,71.0,3.6,23.0,546.5,600.37,470.49
2016,8,30,16,0,843.0,68.0,3.6,23.0,499.0,541.11,424.08
2016,8,30,16,15,819.0,65.5,3.55,22.5,448.5,478.48,374.18
2016,8,30,16,30,795.0,63.0,3.5,22.0,398.0,417.61,323.8
2016,8,30,16,45,761.0,59.0,3.5,21.5,345.5,351.41,267.68
2016,8,30,17,0,727.0,55.0,3.5,21.0,293.0,288.11,212.31
2016,8,30,17,15,676.5,50.5,3.45,20.5,241.0,223.41,155.53
2016,8,30,17,30,626.0,46.0,3.4,20.0,189.0,164.35,104.27
2016,8,30,17,45,541.0,39.5,3.35,19.5,140.0,105.16,57.83
2016,8,30,18,0,456.0,33.0,3.3,19.0,91.0,55.26,25.22
2016,8,30,18,15,228.0,24.5,3.25,18.5,53.5,20.1,7.29
2016,8,30,18,30,0.0,16.0,3.2,18.0,16.0,14.55,0.0
2016,8,30,18,45,0.0,8.0,3.2,18.0,8.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,5,45,130.5,9.5,2.9,13.5,16.5,8.64,0.0
2016,8,31,6,0,261.0,19.0,3.0,14.0,33.0,15.67,0.0
2016,8,31,6,15,385.0,28.5,3.1,14.5,75.5,37.47,16.43
2016,8,31,6,30,509.0,38.0,3.2,15.0,118.0,86.25,45.34
2016,8,31,6,45,579.0,44.5,3.3,15.5,168.0,140.47,87.18
2016,8,31,7,0,649.0,51.0,3.4,16.0,218.0,202.03,139.66
2016,8,31,7,15,694.5,56.0,3.4,16.5,270.5,263.3,194.57
2016,8,31,7,30,740.0,61.0,3.4,17.0,323.0,329.39,253.2
2016,8,31,7,45,772.0,64.5,3.45,18.0,375.5,392.8,308.12
2016,8,31,8,0,804.0,68.0,3.5,19.0,428.0,458.64,362.99
2016,8,31,8,15,826.5,71.0,3.45,19.5,478.0,519.18,412.36
2016,8,31,8,30,849.0,74.0,3.4,20.0,528.0,581.53,461.22
2016,8,31,8,45,866.0,76.0,3.4,20.5,574.0,639.55,505.25
2016,8,31,9,0,883.0,78.0,3.4,21.0,620.0,696.9,547.29
2016,8,31,9,15,895.5,80.0,3.4,21.0,661.5,749.96,584.0
2016,8,31,9,30,908.0,82.0,3.4,21.0,703.0,801.31,618.98
2016,8,31,9,45,913.5,85.5,3.4,21.5,738.0,846.59,647.99
2016,8,31,10,0,919.0,89.0,3.4,22.0,773.0,889.08,674.68
2016,8,31,10,15,926.0,90.5,3.4,22.5,802.5,927.76,698.42
2016,8,31,10,30,933.0,92.0,3.4,23.0,832.0,963.36,719.84
2016,8,31,10,45,938.0,92.5,3.45,23.5,854.5,992.72,737.28
2016,8,31,11,0,943.0,93.0,3.5,24.0,877.0,1018.53,752.36
2016,8,31,11,15,946.0,93.5,3.5,24.0,891.5,1038.7,764.84
2016,8,31,11,30,949.0,94.0,3.5,24.0,906.0,1055.0,774.91
2016,8,31,11,45,951.0,94.0,3.55,24.0,912.5,1065.8,781.91
2016,8,31,12,0,953.0,94.0,3.6,24.0,919.0,1072.58,786.47
2016,8,31,12,15,952.5,94.0,3.6,24.0,917.5,1072.75,786.5
2016,8,31,12,30,952.0,94.0,3.6,24.0,916.0,1068.83,784.07
2016,8,31,12,45,943.0,98.0,3.6,24.5,905.0,1056.68,774.91
2016,8,31,13,0,934.0,102.0,3.6,25.0,894.0,1040.68,763.43
2016,8,31,13,15,929.5,101.0,3.65,25.0,876.5,1019.99,750.88
2016,8,31,13,30,925.0,100.0,3.7,25.0,859.0,995.62,735.94
2016,8,31,13,45,921.0,97.5,3.75,25.0,834.5,966.54,717.86
2016,8,31,14,0,917.0,95.0,3.8,25.0,810.0,934.02,697.42
2016,8,31,14,15,909.0,93.5,3.8,24.5,778.5,895.82,674.04
2016,8,31,14,30,901.0,92.0,3.8,24.0,747.0,854.79,648.46
2016,8,31,14,45,892.5,89.0,3.85,24.0,709.5,809.13,618.32
2016,8,31,15,0,884.0,86.0,3.9,24.0,672.0,761.13,586.14
2016,8,31,15,15,869.5,84.0,3.9,24.0,628.5,707.88,549.55
2016,8,31,15,30,855.0,82.0,3.9,24.0,585.0,653.35,509.66
2016,8,31,15,45,838.5,78.5,3.9,24.0,538.0,595.04,465.36
2016,8,31,16,0,822.0,75.0,3.9,24.0,491.0,538.3,420.85
2016,8,31,16,15,796.5,71.5,3.85,23.5,440.5,474.36,370.08
2016,8,31,16,30,771.0,68.0,3.8,23.0,390.0,411.63,318.45
2016,8,31,16,45,737.0,63.5,3.8,22.5,338.0,346.24,263.13
2016,8,31,17,0,703.0,59.0,3.8,22.0,286.0,283.8,208.66
2016,8,31,17,15,650.5,53.5,3.7,21.5,234.0,219.05,152.19
2016,8,31,17,30,598.0,48.0,3.6,21.0,182.0,160.26,101.57
2016,8,31,17,45,513.5,40.5,3.55,20.5,133.5,100.79,55.16
2016,8,31,18,0,429.0,33.0,3.5,20.0,85.0,53.12,24.29
2016,8,31,18,15,276.0,21.5,3.5,19.5,49.0,17.54,4.21
2016,8,31,18,30,123.0,10.0,3.5,19.0,13.0,9.1,0.0
2016,8,31,18,45,61.5,5.0,3.5,18.5,6.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,45,114.0,9.0,2.35,14.5,15.0,8.19,0.0
2016,9,1,6,0,228.0,18.0,2.4,15.0,30.0,14.79,0.0
2016,9,1,6,15,355.0,29.0,2.35,15.0,72.0,37.52,16.69
2016,9,1,6,30,482.0,40.0,2.3,15.0,114.0,86.24,46.29
2016,9,1,6,45,551.0,47.5,2.3,15.5,163.5,138.51,86.66
2016,9,1,7,0,620.0,55.0,2.3,16.0,213.0,199.35,138.32
2016,9,1,7,15,316.0,89.0,2.15,16.5,170.5,182.47,138.5
2016,9,1,7,30,12.0,123.0,2.0,17.0,128.0,114.25,90.21
2016,9,1,7,45,25.5,147.5,1.9,17.5,158.5,146.87,116.82
2016,9,1,8,0,39.0,172.0,1.8,18.0,189.0,178.64,142.19
2016,9,1,8,15,54.5,197.5,1.75,18.5,225.0,214.24,170.28
2016,9,1,8,30,70.0,223.0,1.7,19.0,261.0,251.74,199.4
2016,9,1,8,45,141.0,248.0,1.65,19.5,332.0,334.4,263.84
2016,9,1,9,0,212.0,273.0,1.6,20.0,403.0,416.67,326.14
2016,9,1,9,15,551.0,183.0,1.65,20.0,551.5,607.05,472.63
2016,9,1,9,30,890.0,93.0,1.7,20.0,700.0,800.41,610.69
2016,9,1,9,45,899.0,95.5,1.75,20.5,735.5,846.74,638.35
2016,9,1,10,0,908.0,98.0,1.8,21.0,771.0,890.58,665.48
2016,9,1,10,15,915.0,99.5,1.9,21.0,800.5,928.88,690.51
2016,9,1,10,30,922.0,101.0,2.0,21.0,830.0,964.11,713.51
2016,9,1,10,45,924.5,103.5,2.1,21.5,851.5,992.93,730.91
2016,9,1,11,0,927.0,106.0,2.2,22.0,873.0,1018.13,745.99
2016,9,1,11,15,930.0,106.5,2.35,22.0,887.5,1037.96,759.68
2016,9,1,11,30,933.0,107.0,2.5,22.0,902.0,1053.98,771.05
2016,9,1,11,45,931.5,109.0,2.65,22.5,908.0,1063.18,776.65
2016,9,1,12,0,930.0,111.0,2.8,23.0,914.0,1068.38,779.79
2016,9,1,12,15,929.5,111.0,2.8,23.0,912.5,1068.45,779.76
2016,9,1,12,30,929.0,111.0,2.8,23.0,911.0,1064.52,777.35
2016,9,1,12,45,928.0,110.0,2.85,23.0,901.5,1055.05,772.03
2016,9,1,13,0,927.0,109.0,2.9,23.0,892.0,1041.65,764.31
2016,9,1,13,15,923.0,108.0,2.85,23.0,874.5,1021.46,751.34
2016,9,1,13,30,919.0,107.0,2.8,23.0,857.0,997.59,736.1
2016,9,1,13,45,913.5,105.5,2.75,23.0,832.5,968.24,717.31
2016,9,1,14,0,908.0,104.0,2.7,23.0,808.0,935.56,696.34
2016,9,1,14,15,699.0,180.0,2.75,23.0,709.0,817.21,617.64
2016,9,1,14,30,490.0,256.0,2.8,23.0,610.0,688.69,525.16
2016,9,1,14,45,677.0,177.0,2.85,23.0,638.5,739.9,567.2
2016,9,1,15,0,864.0,98.0,2.9,23.0,667.0,758.5,582.66
2016,9,1,15,15,848.5,95.5,2.9,22.5,623.5,709.13,549.64
2016,9,1,15,30,833.0,93.0,2.9,22.0,580.0,653.6,509.92
2016,9,1,15,45,808.5,91.0,2.95,22.0,531.0,592.37,463.89
2016,9,1,16,0,784.0,89.0,3.0,22.0,482.0,531.56,416.72
2016,9,1,16,15,755.5,84.5,3.0,21.5,431.0,467.0,365.76
2016,9,1,16,30,727.0,80.0,3.0,21.0,380.0,404.09,314.22
2016,9,1,16,45,684.0,75.5,3.0,20.5,327.5,337.36,258.12
2016,9,1,17,0,641.0,71.0,3.0,20.0,275.0,275.0,204.13
2016,9,1,17,15,582.5,64.0,3.0,19.5,223.0,210.83,148.63
2016,9,1,17,30,524.0,57.0,3.0,19.0,171.0,153.51,99.67
2016,9,1,17,45,428.5,47.0,3.0,18.5,123.5,96.19,55.39
2016,9,1,18,0,333.0,37.0,3.0,18.0,76.0,51.2,25.78
2016,9,1,18,15,166.5,18.5,2.95,17.5,38.0,14.81,1.06
2016,9,1,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,67.5,9.0,2.15,14.5,12.0,8.19,0.0
2016,9,2,6,0,135.0,18.0,2.2,15.0,24.0,14.22,0.0
2016,9,2,6,15,251.5,31.5,2.2,15.5,62.5,36.82,17.9
2016,9,2,6,30,368.0,45.0,2.2,16.0,101.0,80.27,45.73
2016,9,2,6,45,445.0,55.0,2.2,16.5,148.5,129.04,83.04
2016,9,2,7,0,522.0,65.0,2.2,17.0,196.0,187.56,131.77
2016,9,2,7,15,573.5,72.0,2.1,17.5,247.0,245.13,182.02
2016,9,2,7,30,625.0,79.0,2.0,18.0,298.0,308.47,236.66
2016,9,2,7,45,664.5,84.0,1.9,18.5,349.0,370.19,288.97
2016,9,2,8,0,704.0,89.0,1.8,19.0,400.0,435.42,342.23
2016,9,2,8,15,590.0,132.0,1.75,19.5,413.5,460.58,362.67
2016,9,2,8,30,476.0,175.0,1.7,20.0,427.0,466.82,366.94
2016,9,2,8,45,639.0,138.5,1.65,21.0,509.0,566.95,442.14
2016,9,2,9,0,802.0,102.0,1.6,22.0,591.0,673.37,518.65
2016,9,2,9,15,816.5,105.0,1.65,22.5,632.0,726.02,553.8
2016,9,2,9,30,831.0,108.0,1.7,23.0,673.0,777.36,586.81
2016,9,2,9,45,860.0,101.5,1.75,23.5,712.5,822.37,614.99
2016,9,2,10,0,889.0,95.0,1.8,24.0,752.0,872.29,646.08
2016,9,2,10,15,896.5,96.5,1.85,24.0,781.0,910.35,670.17
2016,9,2,10,30,904.0,98.0,1.9,24.0,810.0,945.45,692.34
2016,9,2,10,45,907.0,100.0,1.95,24.5,831.5,973.69,708.65
2016,9,2,11,0,910.0,102.0,2.0,25.0,853.0,998.41,722.72
2016,9,2,11,15,913.5,102.5,2.05,25.0,867.5,1018.37,735.22
2016,9,2,11,30,917.0,103.0,2.1,25.0,882.0,1034.6,745.49
2016,9,2,11,45,919.0,103.0,2.2,25.5,888.5,1044.96,751.33
2016,9,2,12,0,921.0,103.0,2.3,26.0,895.0,1051.42,754.85
2016,9,2,12,15,921.0,103.0,2.35,26.0,893.5,1051.9,755.65
2016,9,2,12,30,921.0,103.0,2.4,26.0,892.0,1048.42,754.13
2016,9,2,12,45,906.0,110.0,2.5,26.0,879.5,1033.49,746.02
2016,9,2,13,0,891.0,117.0,2.6,26.0,867.0,1014.93,735.69
2016,9,2,13,15,887.0,116.0,2.7,25.5,850.0,995.23,726.06
2016,9,2,13,30,883.0,115.0,2.8,25.0,833.0,972.0,714.03
2016,9,2,13,45,880.0,112.0,2.9,25.0,809.5,944.16,697.47
2016,9,2,14,0,877.0,109.0,3.0,25.0,786.0,912.98,678.57
2016,9,2,14,15,868.5,107.5,3.1,25.0,754.5,875.42,655.17
2016,9,2,14,30,860.0,106.0,3.2,25.0,723.0,835.2,629.69
2016,9,2,14,45,850.5,102.5,3.3,25.0,686.5,789.63,600.14
2016,9,2,15,0,841.0,99.0,3.4,25.0,650.0,747.02,572.24
2016,9,2,15,15,825.5,96.5,3.45,24.5,607.0,693.59,536.64
2016,9,2,15,30,810.0,94.0,3.5,24.0,564.0,639.11,497.68
2016,9,2,15,45,790.0,90.5,3.55,23.5,517.0,580.1,454.03
2016,9,2,16,0,770.0,87.0,3.6,23.0,470.0,521.14,408.84
2016,9,2,16,15,741.5,83.0,3.55,22.5,420.0,457.86,358.51
2016,9,2,16,30,713.0,79.0,3.5,22.0,370.0,396.03,307.59
2016,9,2,16,45,671.5,74.0,3.5,21.5,318.0,330.44,252.3
2016,9,2,17,0,630.0,69.0,3.5,21.0,266.0,268.84,198.88
2016,9,2,17,15,570.0,62.0,3.5,20.5,215.0,205.07,143.82
2016,9,2,17,30,510.0,55.0,3.5,20.0,164.0,148.35,95.59
2016,9,2,17,45,413.5,45.5,3.5,19.5,117.5,92.44,52.7
2016,9,2,18,0,317.0,36.0,3.5,19.0,71.0,48.98,24.31
2016,9,2,18,15,158.5,18.0,3.45,18.5,35.5,14.49,0.0
2016,9,2,18,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,11.0,2.7,12.5,11.0,10.01,0.0
2016,9,3,6,0,0.0,22.0,2.8,13.0,22.0,18.46,0.0
2016,9,3,6,15,174.5,34.5,2.8,13.5,60.5,35.95,18.66
2016,9,3,6,30,349.0,47.0,2.8,14.0,99.0,80.86,47.26
2016,9,3,6,45,422.5,59.0,2.85,14.5,146.5,129.82,85.35
2016,9,3,7,0,496.0,71.0,2.9,15.0,194.0,188.16,134.46
2016,9,3,7,15,549.0,79.0,2.8,15.5,245.0,245.71,185.01
2016,9,3,7,30,602.0,87.0,2.7,16.0,296.0,309.26,240.29
2016,9,3,7,45,637.0,94.5,2.6,17.0,347.0,370.44,292.25
2016,9,3,8,0,672.0,102.0,2.5,18.0,398.0,434.7,344.73
2016,9,3,8,15,699.5,107.0,2.4,18.5,447.0,495.11,392.97
2016,9,3,8,30,727.0,112.0,2.3,19.0,496.0,556.96,440.45
2016,9,3,8,45,747.0,117.0,2.2,19.5,541.0,615.1,483.35
2016,9,3,9,0,767.0,122.0,2.1,20.0,586.0,673.2,524.61
2016,9,3,9,15,782.0,125.5,2.1,20.0,627.0,723.34,560.52
2016,9,3,9,30,797.0,129.0,2.1,20.0,668.0,774.26,594.88
2016,9,3,9,45,839.0,116.0,2.1,20.5,710.5,828.41,629.59
2016,9,3,10,0,881.0,103.0,2.1,21.0,753.0,875.17,658.57
2016,9,3,10,15,888.5,105.0,2.2,21.0,781.5,913.47,683.78
2016,9,3,10,30,896.0,107.0,2.3,21.0,810.0,948.84,707.04
2016,9,3,10,45,900.0,108.5,2.45,21.5,831.5,977.23,724.77
2016,9,3,11,0,904.0,110.0,2.6,22.0,853.0,1002.17,740.26
2016,9,3,11,15,907.0,111.0,2.75,22.0,867.0,1022.0,753.9
2016,9,3,11,30,910.0,112.0,2.9,22.0,881.0,1038.11,765.24
2016,9,3,11,45,911.0,112.5,3.05,22.0,887.5,1047.86,772.55
2016,9,3,12,0,912.0,113.0,3.2,22.0,894.0,1053.72,777.48
2016,9,3,12,15,912.0,113.0,3.3,22.0,893.0,1054.12,778.53
2016,9,3,12,30,912.0,113.0,3.4,22.0,892.0,1050.58,777.16
2016,9,3,12,45,899.0,119.0,3.5,22.0,880.0,1036.48,768.95
2016,9,3,13,0,886.0,125.0,3.6,22.0,868.0,1018.75,758.46
2016,9,3,13,15,882.5,124.0,3.6,22.0,851.0,999.52,746.3
2016,9,3,13,30,879.0,123.0,3.6,22.0,834.0,976.75,731.84
2016,9,3,13,45,876.5,120.0,3.65,22.0,811.0,949.38,714.63
2016,9,3,14,0,874.0,117.0,3.7,22.0,788.0,918.65,695.1
2016,9,3,14,15,866.0,115.0,3.7,21.5,757.0,880.98,671.69
2016,9,3,14,30,858.0,113.0,3.7,21.0,726.0,847.51,651.01
2016,9,3,14,45,849.0,109.5,3.7,21.0,689.0,801.55,620.0
2016,9,3,15,0,840.0,106.0,3.7,21.0,652.0,753.42,587.16
2016,9,3,15,15,824.5,103.0,3.75,20.5,609.0,699.35,550.17
2016,9,3,15,30,809.0,100.0,3.8,20.0,566.0,644.23,510.02
2016,9,3,15,45,786.0,97.0,3.85,20.0,518.5,583.85,463.63
2016,9,3,16,0,763.0,94.0,3.9,20.0,471.0,523.82,416.09
2016,9,3,16,15,733.5,89.5,3.95,19.5,420.0,460.01,364.84
2016,9,3,16,30,704.0,85.0,4.0,19.0,369.0,397.59,312.88
2016,9,3,16,45,657.0,80.5,4.05,19.0,316.5,330.89,255.57
2016,9,3,17,0,610.0,76.0,4.1,19.0,264.0,268.83,201.0
2016,9,3,17,15,547.5,68.0,4.0,18.5,212.5,204.64,145.29
2016,9,3,17,30,485.0,60.0,3.9,18.0,161.0,147.89,96.88
2016,9,3,17,45,379.5,49.0,3.85,17.5,114.0,91.23,53.52
2016,9,3,18,0,274.0,38.0,3.8,17.0,67.0,46.78,23.84
2016,9,3,18,15,137.0,19.0,3.75,16.5,33.5,14.98,0.0
2016,9,3,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,39.5,8.5,2.75,11.5,10.0,7.73,0.0
2016,9,4,6,0,79.0,17.0,2.8,12.0,20.0,13.41,0.0
2016,9,4,6,15,190.5,34.0,2.8,12.5,57.5,36.52,18.46
2016,9,4,6,30,302.0,51.0,2.8,13.0,95.0,78.66,47.45
2016,9,4,6,45,395.0,62.0,2.8,13.5,144.0,126.78,84.3
2016,9,4,7,0,488.0,73.0,2.8,14.0,193.0,189.05,136.03
2016,9,4,7,15,543.5,81.5,2.65,14.5,245.0,247.44,187.3
2016,9,4,7,30,599.0,90.0,2.5,15.0,297.0,312.17,243.53
2016,9,4,7,45,648.0,94.0,2.45,15.5,350.0,375.67,297.89
2016,9,4,8,0,697.0,98.0,2.4,16.0,403.0,443.77,354.3
2016,9,4,8,15,725.0,103.0,2.3,16.5,453.0,505.85,404.08
2016,9,4,8,30,753.0,108.0,2.2,17.0,503.0,569.38,453.01
2016,9,4,8,45,780.0,109.5,2.1,17.5,550.5,628.3,496.75
2016,9,4,9,0,807.0,111.0,2.0,18.0,598.0,688.83,539.99
2016,9,4,9,15,822.0,114.0,1.95,18.5,640.0,742.18,576.22
2016,9,4,9,30,837.0,117.0,1.9,19.0,682.0,794.21,609.44
2016,9,4,9,45,859.0,114.0,1.9,19.5,720.0,843.94,640.79
2016,9,4,10,0,881.0,111.0,1.9,20.0,758.0,884.81,665.6
2016,9,4,10,15,889.0,113.0,1.95,20.5,787.0,923.53,689.27
2016,9,4,10,30,897.0,115.0,2.0,21.0,816.0,959.34,710.8
2016,9,4,10,45,903.0,115.5,2.05,21.5,838.5,988.54,727.9
2016,9,4,11,0,909.0,116.0,2.1,22.0,861.0,1014.36,742.8
2016,9,4,11,15,912.0,117.0,2.2,22.0,875.0,1034.22,755.95
2016,9,4,11,30,915.0,118.0,2.3,22.0,889.0,1050.32,766.85
2016,9,4,11,45,917.0,118.0,2.4,22.5,895.5,1060.52,772.61
2016,9,4,12,0,919.0,118.0,2.5,23.0,902.0,1066.8,776.02
2016,9,4,12,15,918.5,118.0,2.6,23.0,900.5,1066.6,776.92
2016,9,4,12,30,918.0,118.0,2.7,23.0,899.0,1062.44,775.44
2016,9,4,12,45,918.5,116.0,2.8,23.0,889.5,1053.22,770.82
2016,9,4,13,0,919.0,114.0,2.9,23.0,880.0,1040.06,763.75
2016,9,4,13,15,914.5,113.0,2.95,23.0,862.5,1019.21,751.26
2016,9,4,13,30,910.0,112.0,3.0,23.0,845.0,994.73,736.46
2016,9,4,13,45,903.5,111.0,3.1,23.0,820.0,964.89,718.48
2016,9,4,14,0,897.0,110.0,3.2,23.0,795.0,931.81,698.19
2016,9,4,14,15,888.0,108.0,3.2,22.5,762.5,892.44,674.08
2016,9,4,14,30,879.0,106.0,3.2,22.0,730.0,850.37,647.84
2016,9,4,14,45,867.0,104.0,3.25,22.0,691.5,803.47,616.91
2016,9,4,15,0,855.0,102.0,3.3,22.0,653.0,759.84,587.91
2016,9,4,15,15,838.5,99.0,3.3,21.5,609.5,704.33,550.27
2016,9,4,15,30,822.0,96.0,3.3,21.0,566.0,647.83,509.39
2016,9,4,15,45,799.0,93.0,3.3,21.0,517.5,586.77,462.8
2016,9,4,16,0,776.0,90.0,3.3,21.0,469.0,526.03,415.05
2016,9,4,16,15,746.0,85.5,3.35,20.5,417.5,461.03,363.31
2016,9,4,16,30,716.0,81.0,3.4,20.0,366.0,397.83,311.08
2016,9,4,16,45,670.0,76.0,3.5,20.0,313.0,330.35,253.48
2016,9,4,17,0,624.0,71.0,3.6,20.0,260.0,267.4,198.38
2016,9,4,17,15,560.5,63.5,3.6,19.0,208.5,202.7,142.72
2016,9,4,17,30,497.0,56.0,3.6,18.0,157.0,145.55,94.27
2016,9,4,17,45,394.0,45.0,3.6,17.5,110.5,88.58,50.65
2016,9,4,18,0,291.0,34.0,3.6,17.0,64.0,44.98,21.77
2016,9,4,18,15,145.5,17.0,3.45,16.5,32.0,13.87,0.0
2016,9,4,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,71.5,7.5,1.05,12.5,10.5,6.82,0.0
2016,9,5,6,0,143.0,15.0,1.0,13.0,21.0,13.64,0.0
2016,9,5,6,15,270.0,28.5,1.0,13.5,59.5,36.25,16.03
2016,9,5,6,30,397.0,42.0,1.0,14.0,98.0,82.45,46.31
2016,9,5,6,45,477.5,51.0,1.0,15.0,147.0,133.06,85.23
2016,9,5,7,0,558.0,60.0,1.0,16.0,196.0,193.84,135.74
2016,9,5,7,15,610.0,67.0,0.9,16.5,248.0,254.01,188.03
2016,9,5,7,30,662.0,74.0,0.8,17.0,300.0,319.97,244.23
2016,9,5,7,45,698.5,79.0,0.75,18.0,351.5,382.77,296.11
2016,9,5,8,0,735.0,84.0,0.7,19.0,403.0,448.56,347.98
2016,9,5,8,15,761.0,88.0,0.65,19.5,453.0,510.29,395.2
2016,9,5,8,30,787.0,92.0,0.6,20.0,503.0,573.13,441.1
2016,9,5,8,45,806.0,95.5,0.6,20.5,549.0,631.68,482.53
2016,9,5,9,0,825.0,99.0,0.6,21.0,595.0,689.89,522.18
2016,9,5,9,15,839.5,101.5,0.65,21.5,636.0,743.04,556.69
2016,9,5,9,30,854.0,104.0,0.7,22.0,677.0,794.77,588.94
2016,9,5,9,45,871.0,103.0,0.8,22.5,714.5,836.56,614.95
2016,9,5,10,0,888.0,102.0,0.9,23.0,752.0,882.41,643.46
2016,9,5,10,15,896.0,103.5,1.05,23.0,781.0,920.77,668.95
2016,9,5,10,30,904.0,105.0,1.2,23.0,810.0,956.19,692.59
2016,9,5,10,45,907.5,107.0,1.35,23.5,831.5,984.74,710.49
2016,9,5,11,0,911.0,109.0,1.5,24.0,853.0,1009.77,726.19
2016,9,5,11,15,914.5,110.0,1.65,24.0,867.5,1030.08,740.37
2016,9,5,11,30,918.0,111.0,1.8,24.0,882.0,1046.64,752.3
2016,9,5,11,45,917.0,112.5,1.95,24.5,887.5,1055.37,757.93
2016,9,5,12,0,916.0,114.0,2.1,25.0,893.0,1060.13,761.18
2016,9,5,12,15,915.5,114.0,2.2,25.0,891.5,1059.84,762.19
2016,9,5,12,30,915.0,114.0,2.3,25.0,890.0,1055.6,760.86
2016,9,5,12,45,901.0,120.5,2.4,25.0,877.0,1040.83,752.94
2016,9,5,13,0,887.0,127.0,2.5,25.0,864.0,1022.42,742.79
2016,9,5,13,15,882.5,126.0,2.55,25.0,846.5,1002.01,730.85
2016,9,5,13,30,878.0,125.0,2.6,25.0,829.0,978.08,716.64
2016,9,5,13,45,871.5,123.0,2.7,25.0,803.5,947.88,698.73
2016,9,5,14,0,865.0,121.0,2.8,25.0,778.0,923.04,684.27
2016,9,5,14,15,855.5,119.0,2.8,24.5,746.0,883.48,660.29
2016,9,5,14,30,846.0,117.0,2.8,24.0,714.0,841.35,634.36
2016,9,5,14,45,835.0,113.5,2.85,24.0,676.5,794.07,603.61
2016,9,5,15,0,824.0,110.0,2.9,24.0,639.0,744.85,571.04
2016,9,5,15,15,807.0,107.0,2.85,23.5,595.5,690.26,533.79
2016,9,5,15,30,790.0,104.0,2.8,23.0,552.0,634.82,493.96
2016,9,5,15,45,770.5,99.0,2.8,23.0,504.5,575.27,449.14
2016,9,5,16,0,751.0,94.0,2.8,23.0,457.0,515.79,402.98
2016,9,5,16,15,720.0,89.0,2.7,22.5,406.5,451.44,352.07
2016,9,5,16,30,689.0,84.0,2.6,22.0,356.0,388.6,300.64
2016,9,5,16,45,647.5,77.5,2.55,21.5,304.0,322.82,245.49
2016,9,5,17,0,606.0,71.0,2.5,21.0,252.0,261.13,192.29
2016,9,5,17,15,542.5,63.0,2.45,20.0,201.0,197.12,137.76
2016,9,5,17,30,479.0,55.0,2.4,19.0,150.0,140.72,90.4
2016,9,5,17,45,378.5,43.5,2.35,18.5,104.5,84.87,47.96
2016,9,5,18,0,278.0,32.0,2.3,18.0,59.0,42.1,19.48
2016,9,5,18,15,139.0,16.0,2.3,17.5,29.5,13.09,0.0
2016,9,5,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,6,5,45,69.0,7.0,0.9,14.5,9.5,0.0,0.0
2016,9,6,6,0,138.0,14.0,0.8,15.0,19.0,12.73,0.0
2016,9,6,6,15,265.5,27.0,0.7,15.5,57.0,35.2,14.7
2016,9,6,6,30,393.0,40.0,0.6,16.0,95.0,80.86,44.66
2016,9,6,6,45,470.5,49.5,0.55,17.0,143.0,131.27,83.25
2016,9,6,7,0,548.0,59.0,0.5,18.0,191.0,191.48,132.76
2016,9,6,7,15,600.5,66.0,0.5,18.5,242.5,251.23,184.02
2016,9,6,7,30,653.0,73.0,0.5,19.0,294.0,316.84,239.32
2016,9,6,7,45,688.5,78.5,0.5,19.5,345.5,379.23,290.85
2016,9,6,8,0,724.0,84.0,0.5,20.0,397.0,444.62,342.7
2016,9,6,8,15,750.5,88.0,0.55,20.5,446.0,505.86,389.88
2016,9,6,8,30,777.0,92.0,0.6,21.0,495.0,568.45,436.29
2016,9,6,8,45,796.0,96.0,0.7,22.0,541.0,627.02,477.81
2016,9,6,9,0,815.0,100.0,0.8,23.0,587.0,685.28,517.68
2016,9,6,9,15,829.5,102.5,0.8,23.5,628.0,737.96,551.27
2016,9,6,9,30,844.0,105.0,0.8,24.0,669.0,789.25,582.48
2016,9,6,9,45,855.5,107.0,0.8,25.0,704.5,829.18,604.45
2016,9,6,10,0,867.0,109.0,0.8,26.0,740.0,872.91,628.5
2016,9,6,10,15,875.0,111.0,0.85,26.0,769.0,911.08,651.93
2016,9,6,10,30,883.0,113.0,0.9,26.0,798.0,946.38,673.51
2016,9,6,10,45,889.0,113.5,1.0,26.5,820.0,975.11,690.57
2016,9,6,11,0,895.0,114.0,1.1,27.0,842.0,1000.5,705.61
2016,9,6,11,15,899.0,115.0,1.25,27.0,856.5,1020.96,719.95
2016,9,6,11,30,903.0,116.0,1.4,27.0,871.0,1037.75,732.13
2016,9,6,11,45,905.0,116.0,1.6,27.5,877.5,1047.68,739.5
2016,9,6,12,0,907.0,116.0,1.8,28.0,884.0,1053.74,744.46
2016,9,6,12,15,907.0,116.0,1.9,27.5,882.5,1053.86,747.34
2016,9,6,12,30,907.0,116.0,2.0,27.0,881.0,1050.07,747.93
2016,9,6,12,45,901.5,117.5,2.15,27.0,870.5,1038.46,742.86
2016,9,6,13,0,896.0,119.0,2.3,27.0,860.0,1023.11,735.44
2016,9,6,13,15,891.5,118.0,2.35,27.0,842.5,1002.44,723.52
2016,9,6,13,30,887.0,117.0,2.4,27.0,825.0,978.24,709.38
2016,9,6,13,45,883.0,114.0,2.5,27.0,800.5,948.96,692.38
2016,9,6,14,0,879.0,111.0,2.6,27.0,776.0,916.39,673.07
2016,9,6,14,15,870.0,109.5,2.6,27.0,744.0,877.94,648.89
2016,9,6,14,30,861.0,108.0,2.6,27.0,712.0,836.86,622.77
2016,9,6,14,45,851.5,104.0,2.6,27.0,674.5,796.34,596.79
2016,9,6,15,0,842.0,100.0,2.6,27.0,637.0,746.95,564.37
2016,9,6,15,15,825.5,97.5,2.55,26.5,593.5,692.44,528.19
2016,9,6,15,30,809.0,95.0,2.5,26.0,550.0,636.98,488.96
2016,9,6,15,45,790.5,90.0,2.5,26.0,502.5,577.05,444.54
2016,9,6,16,0,772.0,85.0,2.5,26.0,455.0,517.06,398.63
2016,9,6,16,15,741.5,81.0,2.45,25.5,404.0,452.54,348.31
2016,9,6,16,30,711.0,77.0,2.4,25.0,353.0,389.89,297.63
2016,9,6,16,45,671.0,70.5,2.35,24.5,301.5,323.44,242.44
2016,9,6,17,0,631.0,64.0,2.3,24.0,250.0,260.88,188.95
2016,9,6,17,15,567.5,57.0,2.15,23.0,199.0,196.45,134.45
2016,9,6,17,30,504.0,50.0,2.0,22.0,148.0,139.58,87.14
2016,9,6,17,45,401.5,39.5,1.9,21.5,102.5,83.04,44.84
2016,9,6,18,0,299.0,29.0,1.8,21.0,57.0,39.78,16.54
2016,9,6,18,15,149.5,14.5,1.75,20.0,28.5,13.19,0.0
2016,9,6,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,5,45,62.5,6.5,1.1,16.5,8.5,0.0,0.0
2016,9,7,6,0,125.0,13.0,1.1,17.0,17.0,11.82,0.0
2016,9,7,6,15,251.0,27.0,1.15,17.5,54.5,35.1,14.22
2016,9,7,6,30,377.0,41.0,1.2,18.0,92.0,80.8,44.76
2016,9,7,6,45,458.5,50.5,1.3,19.0,140.5,130.99,83.03
2016,9,7,7,0,540.0,60.0,1.4,20.0,189.0,191.51,132.77
2016,9,7,7,15,592.5,67.0,1.45,20.5,240.0,250.87,184.04
2016,9,7,7,30,645.0,74.0,1.5,21.0,291.0,316.08,239.62
2016,9,7,7,45,683.0,79.5,1.55,22.0,342.5,379.11,291.89
2016,9,7,8,0,721.0,85.0,1.6,23.0,394.0,445.45,344.77
2016,9,7,8,15,747.5,89.0,1.55,23.5,443.5,506.48,392.03
2016,9,7,8,30,774.0,93.0,1.5,24.0,493.0,568.94,438.43
2016,9,7,8,45,794.0,96.5,1.45,24.5,538.5,627.49,480.16
2016,9,7,9,0,814.0,100.0,1.4,25.0,584.0,685.82,520.14
2016,9,7,9,15,829.0,102.5,1.3,25.5,625.5,738.81,553.44
2016,9,7,9,30,844.0,105.0,1.2,26.0,667.0,790.46,584.12
2016,9,7,9,45,854.0,108.0,1.15,27.0,702.0,836.88,609.89
2016,9,7,10,0,864.0,111.0,1.1,28.0,737.0,873.53,628.7
2016,9,7,10,15,872.0,112.5,1.0,28.5,765.5,911.03,648.16
2016,9,7,10,30,880.0,114.0,0.9,29.0,794.0,945.66,665.27
2016,9,7,10,45,886.0,115.0,0.85,29.5,816.0,974.79,679.56
2016,9,7,11,0,892.0,116.0,0.8,30.0,838.0,1000.59,691.69
2016,9,7,11,15,895.5,116.5,0.85,30.0,852.0,1019.9,703.37
2016,9,7,11,30,899.0,117.0,0.9,30.0,866.0,1035.53,713.04
2016,9,7,11,45,901.5,117.0,1.0,30.5,872.5,1045.85,719.29
2016,9,7,12,0,904.0,117.0,1.1,31.0,879.0,1052.32,723.37
2016,9,7,12,15,903.5,117.0,1.25,31.0,877.5,1051.84,725.79
2016,9,7,12,30,903.0,117.0,1.4,31.0,876.0,1047.46,725.9
2016,9,7,12,45,877.0,130.0,1.55,31.0,860.0,1027.43,716.47
2016,9,7,13,0,851.0,143.0,1.7,31.0,844.0,1015.52,711.98
2016,9,7,13,15,846.0,142.0,1.8,30.5,826.0,994.56,702.44
2016,9,7,13,30,841.0,141.0,1.9,30.0,808.0,970.16,690.7
2016,9,7,13,45,833.0,139.5,2.0,30.0,783.0,939.17,673.22
2016,9,7,14,0,825.0,138.0,2.1,30.0,758.0,905.2,653.65
2016,9,7,14,15,814.5,135.5,2.15,29.5,726.0,865.26,630.72
2016,9,7,14,30,804.0,133.0,2.2,29.0,694.0,822.94,605.85
2016,9,7,14,45,789.0,130.0,2.3,29.0,655.5,774.43,575.5
2016,9,7,15,0,774.0,127.0,2.4,29.0,617.0,724.42,543.49
2016,9,7,15,15,755.0,123.0,2.4,28.5,573.5,671.71,507.81
2016,9,7,15,30,736.0,119.0,2.4,28.0,530.0,615.88,468.86
2016,9,7,15,45,710.5,114.5,2.45,28.0,482.5,555.49,424.63
2016,9,7,16,0,685.0,110.0,2.5,28.0,435.0,495.95,379.63
2016,9,7,16,15,650.0,104.0,2.45,27.0,384.5,431.52,330.62
2016,9,7,16,30,615.0,98.0,2.4,26.0,334.0,369.76,281.83
2016,9,7,16,45,568.0,90.0,2.4,25.5,283.0,304.74,228.62
2016,9,7,17,0,521.0,82.0,2.4,25.0,232.0,244.63,178.14
2016,9,7,17,15,451.5,71.5,2.2,24.0,182.5,182.13,126.37
2016,9,7,17,30,382.0,61.0,2.0,23.0,133.0,126.31,81.03
2016,9,7,17,45,281.5,46.5,1.85,22.0,90.0,74.6,42.79
2016,9,7,18,0,181.0,32.0,1.7,21.0,47.0,35.83,15.66
2016,9,7,18,15,90.5,16.0,1.6,20.5,23.5,14.55,0.0
2016,9,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,32.5,6.0,1.3,14.5,7.0,0.0,0.0
2016,9,8,6,0,65.0,12.0,1.3,15.0,14.0,10.91,0.0
2016,9,8,6,15,178.0,28.5,1.35,15.5,49.0,32.8,13.7
2016,9,8,6,30,291.0,45.0,1.4,16.0,84.0,74.5,43.43
2016,9,8,6,45,375.5,57.0,1.45,16.5,130.5,121.75,79.78
2016,9,8,7,0,460.0,69.0,1.5,17.0,177.0,182.13,129.63
2016,9,8,7,15,272.5,100.0,1.5,17.5,168.0,180.72,137.82
2016,9,8,7,30,85.0,131.0,1.5,18.0,159.0,152.72,120.36
2016,9,8,7,45,83.0,152.5,1.5,18.5,184.0,178.08,141.4
2016,9,8,8,0,81.0,174.0,1.5,19.0,209.0,203.26,161.56
2016,9,8,8,15,112.5,198.5,1.5,19.5,252.5,256.44,203.59
2016,9,8,8,30,144.0,223.0,1.5,20.0,296.0,307.0,242.69
2016,9,8,8,45,448.0,172.5,1.55,20.5,431.5,479.83,377.93
2016,9,8,9,0,752.0,122.0,1.6,21.0,567.0,669.15,518.42
2016,9,8,9,15,768.5,125.5,1.6,21.5,608.0,719.36,551.51
2016,9,8,9,30,785.0,129.0,1.6,22.0,649.0,770.82,584.41
2016,9,8,9,45,801.5,130.0,1.65,22.5,685.0,818.32,614.4
2016,9,8,10,0,818.0,131.0,1.7,23.0,721.0,864.12,642.84
2016,9,8,10,15,827.0,133.0,1.75,23.0,750.0,902.27,667.16
2016,9,8,10,30,836.0,135.0,1.8,23.0,779.0,937.72,689.66
2016,9,8,10,45,843.0,136.0,1.85,23.5,800.5,967.28,706.91
2016,9,8,11,0,850.0,137.0,1.9,24.0,822.0,993.63,722.1
2016,9,8,11,15,853.5,138.0,1.95,24.0,836.0,1013.15,734.37
2016,9,8,11,30,857.0,139.0,2.0,24.0,850.0,1029.06,744.51
2016,9,8,11,45,860.5,138.5,2.05,24.0,856.5,1039.63,751.4
2016,9,8,12,0,864.0,138.0,2.1,24.0,863.0,1046.41,756.09
2016,9,8,12,15,863.5,138.0,2.15,24.0,861.0,1045.85,756.28
2016,9,8,12,30,863.0,138.0,2.2,24.0,859.0,1041.43,754.24
2016,9,8,12,45,853.0,141.5,2.25,24.5,847.0,1027.5,744.81
2016,9,8,13,0,843.0,145.0,2.3,25.0,835.0,1009.98,733.27
2016,9,8,13,15,837.5,143.5,2.3,24.5,817.5,988.02,721.27
2016,9,8,13,30,832.0,142.0,2.3,24.0,800.0,962.7,707.09
2016,9,8,13,45,828.0,138.5,2.35,24.0,775.5,933.39,689.38
2016,9,8,14,0,824.0,135.0,2.4,24.0,751.0,900.94,669.5
2016,9,8,14,15,813.5,132.5,2.4,24.0,718.5,860.95,643.99
2016,9,8,14,30,803.0,130.0,2.4,24.0,686.0,818.6,616.68
2016,9,8,14,45,792.5,125.5,2.45,24.0,649.0,772.04,586.5
2016,9,8,15,0,782.0,121.0,2.5,24.0,612.0,723.63,554.56
2016,9,8,15,15,763.0,117.0,2.5,23.5,568.5,670.27,517.7
2016,9,8,15,30,744.0,113.0,2.5,23.0,525.0,614.05,477.54
2016,9,8,15,45,723.5,107.0,2.55,23.0,478.0,554.66,433.07
2016,9,8,16,0,703.0,101.0,2.6,23.0,431.0,495.63,387.39
2016,9,8,16,15,669.5,95.5,2.55,22.5,381.0,431.52,336.76
2016,9,8,16,30,636.0,90.0,2.5,22.0,331.0,369.89,286.36
2016,9,8,16,45,594.0,81.5,2.5,21.5,280.5,305.04,232.07
2016,9,8,17,0,552.0,73.0,2.5,21.0,230.0,244.5,179.97
2016,9,8,17,15,484.0,63.5,2.45,20.0,180.5,181.54,126.67
2016,9,8,17,30,416.0,54.0,2.4,19.0,131.0,126.88,81.28
2016,9,8,17,45,315.5,41.0,2.35,18.5,88.5,74.19,41.59
2016,9,8,18,0,215.0,28.0,2.3,18.0,46.0,33.25,12.4
2016,9,8,18,15,107.5,14.0,2.35,17.5,23.0,12.73,0.0
2016,9,8,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
