Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,45,36.0,6.0,1.45,13.5,7.0,0.0,0.0
2016,9,9,6,0,72.0,12.0,1.5,14.0,14.0,10.91,0.0
2016,9,9,6,15,197.0,27.0,1.5,14.5,49.5,32.62,12.54
2016,9,9,6,30,322.0,42.0,1.5,15.0,85.0,77.17,44.36
2016,9,9,6,45,409.5,53.0,1.5,15.5,132.0,126.51,82.55
2016,9,9,7,0,497.0,64.0,1.5,16.0,179.0,187.03,132.86
2016,9,9,7,15,248.5,77.0,1.4,16.5,134.5,156.08,118.8
2016,9,9,7,30,0.0,90.0,1.3,17.0,90.0,80.27,62.14
2016,9,9,7,45,0.0,102.0,1.2,18.0,102.0,91.15,70.94
2016,9,9,8,0,0.0,114.0,1.1,19.0,114.0,102.08,79.42
2016,9,9,8,15,20.5,158.0,1.05,19.5,168.5,154.28,121.54
2016,9,9,8,30,41.0,202.0,1.0,20.0,223.0,216.82,170.74
2016,9,9,8,45,153.5,228.0,0.95,20.5,316.5,327.24,257.04
2016,9,9,9,0,266.0,254.0,0.9,21.0,410.0,451.2,349.68
2016,9,9,9,15,364.5,246.5,0.9,21.5,477.0,530.74,407.26
2016,9,9,9,30,463.0,239.0,0.9,22.0,544.0,630.34,477.29
2016,9,9,9,45,660.5,176.0,0.95,22.5,637.0,755.38,565.23
2016,9,9,10,0,858.0,113.0,1.0,23.0,730.0,880.24,645.25
2016,9,9,10,15,866.5,114.5,1.05,23.5,758.5,910.23,661.45
2016,9,9,10,30,875.0,116.0,1.1,24.0,787.0,945.05,681.86
2016,9,9,10,45,883.0,116.5,1.2,24.5,809.5,975.31,700.03
2016,9,9,11,0,891.0,117.0,1.3,25.0,832.0,1002.32,716.18
2016,9,9,11,15,894.5,117.5,1.4,25.0,846.0,1021.47,728.87
2016,9,9,11,30,898.0,118.0,1.5,25.0,860.0,1036.93,739.46
2016,9,9,11,45,901.0,117.5,1.65,25.5,866.5,1047.04,746.16
2016,9,9,12,0,904.0,117.0,1.8,26.0,873.0,1053.3,750.55
2016,9,9,12,15,903.5,117.0,1.9,26.0,871.0,1052.64,751.48
2016,9,9,12,30,903.0,117.0,2.0,26.0,869.0,1048.07,750.12
2016,9,9,12,45,883.5,126.0,2.1,26.0,854.5,1030.19,740.46
2016,9,9,13,0,864.0,135.0,2.2,26.0,840.0,1020.0,735.8
2016,9,9,13,15,859.0,134.0,2.25,25.5,822.0,998.65,724.82
2016,9,9,13,30,854.0,133.0,2.3,25.0,804.0,973.82,711.64
2016,9,9,13,45,848.0,130.5,2.4,25.0,778.5,943.11,693.63
2016,9,9,14,0,842.0,128.0,2.5,25.0,753.0,909.29,673.41
2016,9,9,14,15,831.5,125.5,2.55,24.5,721.0,868.66,649.24
2016,9,9,14,30,821.0,123.0,2.6,24.0,689.0,825.62,623.05
2016,9,9,14,45,808.5,119.5,2.65,24.0,650.5,777.78,591.89
2016,9,9,15,0,796.0,116.0,2.7,24.0,612.0,728.2,559.04
2016,9,9,15,15,777.0,112.5,2.7,23.5,568.5,672.64,520.73
2016,9,9,15,30,758.0,109.0,2.7,23.0,525.0,618.12,481.6
2016,9,9,15,45,735.0,104.0,2.75,22.5,477.5,557.58,436.89
2016,9,9,16,0,712.0,99.0,2.8,22.0,430.0,497.61,390.97
2016,9,9,16,15,677.5,93.5,2.85,21.5,379.5,432.52,339.39
2016,9,9,16,30,643.0,88.0,2.9,21.0,329.0,370.02,288.01
2016,9,9,16,45,596.5,80.5,2.95,20.5,277.5,304.16,232.51
2016,9,9,17,0,550.0,73.0,3.0,20.0,226.0,243.13,179.72
2016,9,9,17,15,478.5,63.5,2.95,19.0,176.5,179.54,125.67
2016,9,9,17,30,407.0,54.0,2.9,18.0,127.0,124.72,80.09
2016,9,9,17,45,298.0,40.5,2.9,17.5,84.5,70.04,38.98
2016,9,9,18,0,189.0,27.0,2.9,17.0,42.0,30.88,10.05
2016,9,9,18,15,94.5,13.5,2.8,16.5,21.0,12.28,0.0
2016,9,9,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,24.5,5.0,2.05,12.5,6.0,0.0,0.0
2016,9,10,6,0,49.0,10.0,2.1,13.0,12.0,9.1,0.0
2016,9,10,6,15,165.5,26.5,2.15,13.5,46.0,31.11,11.45
2016,9,10,6,30,282.0,43.0,2.2,14.0,80.0,72.91,42.57
2016,9,10,6,45,366.0,55.5,2.25,14.5,125.5,120.15,79.5
2016,9,10,7,0,450.0,68.0,2.3,15.0,171.0,180.47,129.96
2016,9,10,7,15,225.0,67.0,2.25,15.5,118.5,139.58,106.51
2016,9,10,7,30,0.0,66.0,2.2,16.0,66.0,58.35,44.01
2016,9,10,7,45,1.0,102.0,2.2,16.5,102.5,91.63,71.86
2016,9,10,8,0,2.0,138.0,2.2,17.0,139.0,125.64,99.68
2016,9,10,8,15,4.5,153.5,2.1,17.5,156.0,141.49,112.14
2016,9,10,8,30,7.0,169.0,2.0,18.0,173.0,157.69,124.73
2016,9,10,8,45,24.5,203.0,1.95,19.0,217.5,201.78,159.51
2016,9,10,9,0,42.0,237.0,1.9,20.0,262.0,257.58,202.61
2016,9,10,9,15,64.0,265.5,1.9,20.0,306.5,305.32,239.49
2016,9,10,9,30,86.0,294.0,1.9,20.0,351.0,355.19,277.49
2016,9,10,9,45,275.5,279.5,1.95,20.5,474.5,526.09,408.81
2016,9,10,10,0,465.0,265.0,2.0,21.0,598.0,700.06,535.33
2016,9,10,10,15,643.5,201.0,2.05,21.5,681.5,816.83,617.98
2016,9,10,10,30,822.0,137.0,2.1,22.0,765.0,928.82,690.95
2016,9,10,10,45,828.0,139.0,2.2,22.5,786.0,958.04,707.96
2016,9,10,11,0,834.0,141.0,2.3,23.0,807.0,984.07,723.69
2016,9,10,11,15,838.0,141.5,2.35,23.0,821.0,1003.14,735.83
2016,9,10,11,30,842.0,142.0,2.4,23.0,835.0,1018.67,745.82
2016,9,10,11,45,843.0,143.0,2.45,23.5,840.5,1028.06,750.55
2016,9,10,12,0,844.0,144.0,2.5,24.0,846.0,1033.71,753.04
2016,9,10,12,15,843.0,144.0,2.55,24.0,843.5,1032.47,752.71
2016,9,10,12,30,842.0,144.0,2.6,24.0,841.0,1027.44,750.15
2016,9,10,12,45,828.0,149.5,2.65,24.0,828.0,1011.61,740.72
2016,9,10,13,0,814.0,155.0,2.7,24.0,815.0,992.31,729.19
2016,9,10,13,15,808.5,153.5,2.7,23.5,797.0,970.64,717.1
2016,9,10,13,30,803.0,152.0,2.7,23.0,779.0,945.69,702.84
2016,9,10,13,45,795.0,149.5,2.75,23.0,753.5,914.26,683.26
2016,9,10,14,0,787.0,147.0,2.8,23.0,728.0,880.02,661.69
2016,9,10,14,15,775.0,144.5,2.8,22.5,696.0,839.7,636.67
2016,9,10,14,30,763.0,142.0,2.8,22.0,664.0,801.31,612.7
2016,9,10,14,45,748.0,138.0,2.85,22.0,626.0,752.72,580.3
2016,9,10,15,0,733.0,134.0,2.9,22.0,588.0,702.8,545.75
2016,9,10,15,15,712.5,130.0,2.9,21.5,545.0,648.05,507.01
2016,9,10,15,30,692.0,126.0,2.9,21.0,502.0,593.07,466.97
2016,9,10,15,45,665.5,120.0,2.9,21.0,455.0,532.6,420.72
2016,9,10,16,0,639.0,114.0,2.9,21.0,408.0,473.25,374.01
2016,9,10,16,15,602.5,107.0,2.9,20.5,358.5,409.59,323.23
2016,9,10,16,30,566.0,100.0,2.9,20.0,309.0,348.92,273.19
2016,9,10,16,45,517.0,91.0,2.9,19.5,259.5,285.2,219.52
2016,9,10,17,0,468.0,82.0,2.9,19.0,210.0,224.11,167.04
2016,9,10,17,15,397.5,70.0,2.85,18.5,162.5,164.06,116.0
2016,9,10,17,30,327.0,58.0,2.8,18.0,115.0,112.78,73.55
2016,9,10,17,45,229.0,41.5,2.75,17.5,75.0,63.56,36.37
2016,9,10,18,0,131.0,25.0,2.7,17.0,35.0,26.59,6.61
2016,9,10,18,15,65.5,12.5,2.65,16.5,17.5,11.37,0.0
2016,9,10,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,5,45,12.5,4.0,2.5,12.5,4.5,0.0,0.0
2016,9,11,6,0,25.0,8.0,2.6,13.0,9.0,7.28,0.0
2016,9,11,6,15,113.0,27.0,2.7,13.0,40.5,29.17,10.4
2016,9,11,6,30,201.0,46.0,2.8,13.0,72.0,67.33,41.41
2016,9,11,6,45,276.5,62.5,2.9,13.5,115.5,111.78,76.65
2016,9,11,7,0,352.0,79.0,3.0,14.0,159.0,166.02,122.1
2016,9,11,7,15,176.0,71.0,2.95,14.5,111.0,124.7,95.85
2016,9,11,7,30,0.0,63.0,2.9,15.0,63.0,55.67,41.93
2016,9,11,7,45,0.0,75.0,2.85,15.5,75.0,66.41,50.92
2016,9,11,8,0,0.0,87.0,2.8,16.0,87.0,77.24,59.77
2016,9,11,8,15,0.0,97.5,2.75,16.5,97.5,86.75,67.39
2016,9,11,8,30,0.0,108.0,2.7,17.0,108.0,96.31,74.94
2016,9,11,8,45,0.0,128.5,2.65,17.5,128.5,115.2,90.06
2016,9,11,9,0,0.0,149.0,2.6,18.0,149.0,134.25,105.09
2016,9,11,9,15,1.0,161.0,2.55,18.0,161.5,146.17,114.44
2016,9,11,9,30,2.0,173.0,2.5,18.0,174.0,158.24,123.87
2016,9,11,9,45,105.5,253.5,2.5,18.5,328.5,345.63,273.82
2016,9,11,10,0,209.0,334.0,2.5,19.0,483.0,524.89,409.4
2016,9,11,10,15,245.0,342.5,2.5,19.0,524.0,573.98,444.8
2016,9,11,10,30,281.0,351.0,2.5,19.0,565.0,639.63,492.2
2016,9,11,10,45,415.0,313.5,2.55,19.5,639.5,749.97,572.64
2016,9,11,11,0,549.0,276.0,2.6,20.0,714.0,851.83,644.73
2016,9,11,11,15,555.5,280.5,2.65,20.0,730.0,873.44,658.64
2016,9,11,11,30,562.0,285.0,2.7,20.0,746.0,892.63,671.62
2016,9,11,11,45,536.0,296.5,2.75,20.5,738.5,883.79,663.59
2016,9,11,12,0,510.0,308.0,2.8,21.0,731.0,871.94,653.84
2016,9,11,12,15,520.0,299.0,2.85,21.0,729.0,872.42,655.06
2016,9,11,12,30,530.0,290.0,2.9,21.0,727.0,870.21,654.43
2016,9,11,12,45,535.0,288.0,3.0,21.0,724.5,867.63,653.68
2016,9,11,13,0,540.0,286.0,3.1,21.0,722.0,862.34,651.12
2016,9,11,13,15,549.0,271.5,3.15,20.5,706.5,845.07,641.7
2016,9,11,13,30,558.0,257.0,3.2,20.0,691.0,824.93,630.3
2016,9,11,13,45,559.5,246.5,3.3,20.0,670.0,799.25,613.73
2016,9,11,14,0,561.0,236.0,3.4,20.0,649.0,771.15,595.28
2016,9,11,14,15,566.5,222.5,3.45,19.5,623.5,741.0,576.14
2016,9,11,14,30,572.0,209.0,3.5,19.0,598.0,708.34,554.81
2016,9,11,14,45,575.5,192.5,3.55,19.0,565.0,668.52,526.8
2016,9,11,15,0,579.0,176.0,3.6,19.0,532.0,631.93,500.52
2016,9,11,15,15,558.5,170.5,3.6,18.5,493.5,577.34,460.52
2016,9,11,15,30,538.0,165.0,3.6,18.0,455.0,528.44,423.81
2016,9,11,15,45,623.0,129.0,3.65,18.0,435.5,516.08,414.69
2016,9,11,16,0,708.0,93.0,3.7,18.0,416.0,487.55,391.48
2016,9,11,16,15,674.5,88.0,3.7,17.5,366.0,423.75,339.16
2016,9,11,16,30,641.0,83.0,3.7,17.0,316.0,362.44,287.24
2016,9,11,16,45,595.5,75.5,3.7,16.5,266.0,297.18,230.78
2016,9,11,17,0,550.0,68.0,3.7,16.0,216.0,236.65,177.13
2016,9,11,17,15,478.5,59.0,3.65,15.5,167.0,173.78,122.35
2016,9,11,17,30,407.0,50.0,3.6,15.0,118.0,119.69,76.57
2016,9,11,17,45,293.0,37.0,3.55,15.0,77.0,66.77,36.54
2016,9,11,18,0,179.0,24.0,3.5,15.0,36.0,27.03,3.6
2016,9,11,18,15,89.5,12.0,3.4,14.5,18.0,10.91,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,5,45,10.0,5.5,3.1,11.5,5.5,0.0,0.0
2016,9,12,6,0,20.0,11.0,3.2,12.0,11.0,10.01,0.0
2016,9,12,6,15,141.5,28.5,3.3,12.5,44.5,32.31,10.62
2016,9,12,6,30,263.0,46.0,3.4,13.0,78.0,74.79,44.74
2016,9,12,6,45,363.0,57.5,3.5,13.5,125.5,123.0,82.29
2016,9,12,7,0,463.0,69.0,3.6,14.0,173.0,186.17,135.03
2016,9,12,7,15,526.0,77.5,3.55,14.5,224.5,245.97,187.74
2016,9,12,7,30,589.0,86.0,3.5,15.0,276.0,313.02,246.31
2016,9,12,7,45,294.5,103.0,3.5,15.5,198.0,238.38,192.03
2016,9,12,8,0,0.0,120.0,3.5,16.0,120.0,107.9,85.27
2016,9,12,8,15,4.0,144.0,3.45,16.0,146.0,132.44,105.56
2016,9,12,8,30,8.0,168.0,3.4,16.0,172.0,157.62,126.0
2016,9,12,8,45,43.5,210.0,3.35,16.5,235.0,229.72,184.6
2016,9,12,9,0,79.0,252.0,3.3,17.0,298.0,299.96,240.37
2016,9,12,9,15,172.5,270.5,3.3,17.0,380.0,403.8,323.2
2016,9,12,9,30,266.0,289.0,3.3,17.0,462.0,517.71,411.5
2016,9,12,9,45,480.0,232.5,3.3,17.5,565.0,661.64,522.39
2016,9,12,10,0,694.0,176.0,3.3,18.0,668.0,813.52,633.99
2016,9,12,10,15,690.0,189.0,3.3,18.0,695.0,848.08,656.33
2016,9,12,10,30,686.0,202.0,3.3,18.0,722.0,879.57,677.28
2016,9,12,10,45,691.0,206.5,3.35,18.5,742.5,907.68,694.83
2016,9,12,11,0,696.0,211.0,3.4,19.0,763.0,932.99,710.41
2016,9,12,11,15,697.0,215.0,3.45,19.0,776.0,950.88,722.28
2016,9,12,11,30,698.0,219.0,3.5,19.0,789.0,965.6,732.13
2016,9,12,11,45,700.0,220.0,3.6,19.5,794.5,974.94,737.4
2016,9,12,12,0,702.0,221.0,3.7,20.0,800.0,980.99,740.57
2016,9,12,12,15,703.0,219.5,3.75,19.5,798.0,980.06,741.66
2016,9,12,12,30,704.0,218.0,3.8,19.0,796.0,975.79,740.65
2016,9,12,12,45,700.0,217.0,3.85,19.0,786.0,963.7,733.01
2016,9,12,13,0,696.0,216.0,3.9,19.0,776.0,948.44,723.33
2016,9,12,13,15,372.0,275.0,3.9,19.0,573.5,677.45,525.54
2016,9,12,13,30,48.0,334.0,3.9,19.0,371.0,376.47,292.83
2016,9,12,13,45,48.0,323.5,3.95,19.0,359.5,363.95,284.66
2016,9,12,14,0,48.0,313.0,4.0,19.0,348.0,351.31,275.42
2016,9,12,14,15,47.5,299.5,4.0,18.5,333.0,334.96,263.76
2016,9,12,14,30,47.0,286.0,4.0,18.0,318.0,318.57,252.0
2016,9,12,14,45,46.5,269.5,4.0,18.0,300.0,299.03,237.2
2016,9,12,15,0,46.0,253.0,4.0,18.0,282.0,279.51,222.34
2016,9,12,15,15,44.5,235.0,3.95,17.5,261.5,257.79,205.96
2016,9,12,15,30,43.0,217.0,3.9,17.0,241.0,236.25,189.51
2016,9,12,15,45,40.5,197.5,3.85,17.0,218.0,212.79,170.93
2016,9,12,16,0,38.0,178.0,3.8,17.0,195.0,189.67,152.41
2016,9,12,16,15,36.5,156.5,3.75,16.5,171.5,165.38,132.94
2016,9,12,16,30,35.0,135.0,3.7,16.0,148.0,141.4,113.35
2016,9,12,16,45,26.0,114.5,3.65,15.5,123.5,116.09,92.35
2016,9,12,17,0,17.0,94.0,3.6,15.0,99.0,89.58,70.08
2016,9,12,17,15,8.5,73.5,3.5,14.5,76.0,67.74,51.54
2016,9,12,17,30,0.0,53.0,3.4,14.0,53.0,47.13,33.95
2016,9,12,17,45,0.0,34.0,3.35,13.5,34.0,30.02,18.57
2016,9,12,18,0,0.0,15.0,3.3,13.0,15.0,13.21,0.0
2016,9,12,18,15,0.0,7.5,3.25,13.0,7.5,6.82,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,5,45,11.5,4.0,1.75,12.0,4.0,0.0,0.0
2016,9,13,6,0,23.0,8.0,1.8,12.0,8.0,7.28,0.0
2016,9,13,6,15,125.5,26.5,1.85,12.5,40.0,30.05,8.26
2016,9,13,6,30,228.0,45.0,1.9,13.0,72.0,70.52,42.55
2016,9,13,6,45,312.0,59.5,1.95,13.5,117.0,116.56,78.96
2016,9,13,7,0,396.0,74.0,2.0,14.0,162.0,173.42,126.51
2016,9,13,7,15,456.0,85.0,1.95,14.5,211.5,230.03,175.79
2016,9,13,7,30,516.0,96.0,1.9,15.0,261.0,293.67,230.61
2016,9,13,7,45,565.0,102.5,1.85,15.5,311.5,358.54,285.44
2016,9,13,8,0,614.0,109.0,1.8,16.0,362.0,425.06,339.96
2016,9,13,8,15,521.5,141.0,1.75,16.5,374.5,439.98,352.4
2016,9,13,8,30,429.0,173.0,1.7,17.0,387.0,447.85,357.87
2016,9,13,8,45,453.5,185.0,1.7,17.5,430.5,500.93,398.1
2016,9,13,9,0,478.0,197.0,1.7,18.0,474.0,555.26,437.84
2016,9,13,9,15,459.5,220.0,1.75,18.0,501.5,589.63,462.23
2016,9,13,9,30,441.0,243.0,1.8,18.0,529.0,620.9,484.01
2016,9,13,9,45,534.5,222.0,1.85,18.5,587.0,696.89,539.34
2016,9,13,10,0,628.0,201.0,1.9,19.0,645.0,783.06,599.92
2016,9,13,10,15,620.0,218.5,1.9,19.0,671.0,816.16,620.88
2016,9,13,10,30,612.0,236.0,1.9,19.0,697.0,846.08,639.93
2016,9,13,10,45,620.5,239.5,1.9,19.5,718.5,874.82,657.43
2016,9,13,11,0,629.0,243.0,1.9,20.0,740.0,901.13,673.12
2016,9,13,11,15,630.5,247.5,1.85,20.0,752.5,918.9,683.64
2016,9,13,11,30,632.0,252.0,1.8,20.0,765.0,933.72,692.28
2016,9,13,11,45,639.5,250.0,1.8,20.5,772.0,945.09,698.25
2016,9,13,12,0,647.0,248.0,1.8,21.0,779.0,953.41,702.31
2016,9,13,12,15,647.0,247.0,1.75,21.0,776.5,951.98,700.7
2016,9,13,12,30,647.0,246.0,1.7,21.0,774.0,947.39,697.23
2016,9,13,12,45,652.0,239.0,1.7,21.5,765.5,938.61,690.71
2016,9,13,13,0,657.0,232.0,1.7,22.0,757.0,926.6,682.22
2016,9,13,13,15,758.0,180.0,1.7,22.0,772.5,956.82,702.67
2016,9,13,13,30,859.0,128.0,1.7,22.0,788.0,972.45,713.18
2016,9,13,13,45,854.5,124.5,1.7,22.0,762.5,941.53,693.74
2016,9,13,14,0,850.0,121.0,1.7,22.0,737.0,907.41,672.67
2016,9,13,14,15,839.0,119.0,1.7,22.0,704.5,866.32,646.83
2016,9,13,14,30,828.0,117.0,1.7,22.0,672.0,822.85,619.16
2016,9,13,14,45,815.5,113.0,1.7,22.0,633.5,773.91,587.41
2016,9,13,15,0,803.0,109.0,1.7,22.0,595.0,723.24,554.01
2016,9,13,15,15,784.0,105.5,1.7,21.5,551.0,667.17,515.88
2016,9,13,15,30,765.0,102.0,1.7,21.0,507.0,610.55,475.61
2016,9,13,15,45,739.5,97.5,1.75,21.0,459.0,550.11,430.44
2016,9,13,16,0,714.0,93.0,1.8,21.0,411.0,489.05,383.23
2016,9,13,16,15,678.0,87.5,1.8,20.5,360.0,423.17,331.16
2016,9,13,16,30,642.0,82.0,1.8,20.0,309.0,360.1,279.37
2016,9,13,16,45,590.0,75.0,1.85,19.5,258.0,293.05,223.06
2016,9,13,17,0,538.0,68.0,1.9,19.0,207.0,231.52,169.99
2016,9,13,17,15,462.0,58.0,1.8,18.5,158.0,167.61,115.62
2016,9,13,17,30,386.0,48.0,1.7,18.0,109.0,113.11,70.64
2016,9,13,17,45,267.0,34.0,1.6,17.5,69.0,60.58,31.58
2016,9,13,18,0,148.0,20.0,1.5,17.0,29.0,21.8,0.0
2016,9,13,18,15,74.0,10.0,1.5,16.5,14.5,9.1,0.0
2016,9,13,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,6,15,118.5,21.0,0.85,13.5,35.0,25.06,4.33
2016,9,14,6,30,237.0,42.0,0.9,14.0,70.0,69.32,40.86
2016,9,14,6,45,322.5,56.5,0.95,14.5,115.0,116.27,77.82
2016,9,14,7,0,408.0,71.0,1.0,15.0,160.0,174.24,125.92
2016,9,14,7,15,468.0,81.5,1.0,15.5,209.5,231.14,175.01
2016,9,14,7,30,528.0,92.0,1.0,16.0,259.0,298.29,231.97
2016,9,14,7,45,569.5,100.5,1.0,16.5,309.0,359.51,283.18
2016,9,14,8,0,611.0,109.0,1.0,17.0,359.0,424.64,335.74
2016,9,14,8,15,643.0,115.0,1.0,17.5,407.5,485.58,383.3
2016,9,14,8,30,675.0,121.0,1.0,18.0,456.0,548.51,430.59
2016,9,14,8,45,698.5,126.0,1.0,18.5,501.0,606.46,472.54
2016,9,14,9,0,722.0,131.0,1.0,19.0,546.0,664.76,513.32
2016,9,14,9,15,600.0,179.0,1.05,19.0,540.5,658.48,506.5
2016,9,14,9,30,478.0,227.0,1.1,19.0,535.0,634.75,487.47
2016,9,14,9,45,673.5,165.5,1.15,19.5,625.0,760.26,578.49
2016,9,14,10,0,869.0,104.0,1.2,20.0,715.0,877.12,654.25
2016,9,14,10,15,877.5,105.5,1.2,20.5,743.5,914.84,675.22
2016,9,14,10,30,886.0,107.0,1.2,21.0,772.0,949.66,695.05
2016,9,14,10,45,893.0,107.5,1.3,21.5,793.5,978.87,712.78
2016,9,14,11,0,900.0,108.0,1.4,22.0,815.0,1004.73,728.42
2016,9,14,11,15,903.5,109.0,1.45,22.0,829.0,1024.17,740.64
2016,9,14,11,30,907.0,110.0,1.5,22.0,843.0,1039.87,750.7
2016,9,14,11,45,909.5,109.5,1.6,22.5,848.5,1049.09,756.18
2016,9,14,12,0,912.0,109.0,1.7,23.0,854.0,1054.4,759.38
2016,9,14,12,15,911.5,109.0,1.75,23.0,851.5,1053.27,759.38
2016,9,14,12,30,911.0,109.0,1.8,23.0,849.0,1048.19,757.09
2016,9,14,12,45,901.5,112.5,1.85,23.0,837.0,1034.02,749.2
2016,9,14,13,0,892.0,116.0,1.9,23.0,825.0,1016.17,739.12
2016,9,14,13,15,887.0,114.5,1.95,23.0,806.5,993.76,726.17
2016,9,14,13,30,882.0,113.0,2.0,23.0,788.0,967.86,710.96
2016,9,14,13,45,877.0,110.5,2.05,23.0,762.5,937.52,692.8
2016,9,14,14,0,872.0,108.0,2.1,23.0,737.0,903.98,672.41
2016,9,14,14,15,862.0,106.0,2.1,22.5,704.5,863.65,648.07
2016,9,14,14,30,852.0,104.0,2.1,22.0,672.0,827.61,626.38
2016,9,14,14,45,841.0,100.5,2.15,22.0,633.5,779.41,595.14
2016,9,14,15,0,830.0,97.0,2.2,22.0,595.0,729.29,562.1
2016,9,14,15,15,811.5,94.0,2.2,22.0,551.0,672.9,522.77
2016,9,14,15,30,793.0,91.0,2.2,22.0,507.0,615.86,480.83
2016,9,14,15,45,771.5,86.5,2.2,22.0,459.5,555.13,434.87
2016,9,14,16,0,750.0,82.0,2.2,22.0,412.0,494.74,387.62
2016,9,14,16,15,715.5,77.0,2.15,21.5,361.0,428.8,335.03
2016,9,14,16,30,681.0,72.0,2.1,21.0,310.0,364.85,282.12
2016,9,14,16,45,635.5,65.5,2.1,20.5,259.0,298.43,225.79
2016,9,14,17,0,590.0,59.0,2.1,20.0,208.0,236.7,171.97
2016,9,14,17,15,514.0,50.5,2.0,19.0,158.5,171.21,116.23
2016,9,14,17,30,438.0,42.0,1.9,18.0,109.0,115.06,69.82
2016,9,14,17,45,315.5,30.0,1.8,17.5,68.0,60.96,29.53
2016,9,14,18,0,193.0,18.0,1.7,17.0,27.0,21.7,0.0
2016,9,14,18,15,96.5,9.0,1.75,16.5,13.5,8.19,0.0
2016,9,14,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,190.5,16.5,1.55,13.5,38.5,25.42,1.79
2016,9,15,6,30,381.0,33.0,1.6,14.0,77.0,79.32,42.69
2016,9,15,6,45,471.5,42.0,1.65,14.5,124.5,131.67,84.3
2016,9,15,7,0,562.0,51.0,1.7,15.0,172.0,195.5,138.37
2016,9,15,7,15,330.0,88.0,1.6,15.5,164.0,195.9,150.22
2016,9,15,7,30,98.0,125.0,1.5,16.0,156.0,159.01,126.42
2016,9,15,7,45,106.0,146.0,1.45,17.0,185.0,190.02,152.06
2016,9,15,8,0,114.0,167.0,1.4,18.0,214.0,222.02,177.57
2016,9,15,8,15,112.0,189.0,1.3,18.5,240.0,250.47,199.78
2016,9,15,8,30,110.0,211.0,1.2,19.0,266.0,278.66,221.12
2016,9,15,8,45,274.0,208.5,1.15,20.0,361.5,399.31,315.01
2016,9,15,9,0,438.0,206.0,1.1,21.0,457.0,538.21,417.59
2016,9,15,9,15,465.5,213.0,1.1,21.0,496.5,588.83,452.93
2016,9,15,9,30,493.0,220.0,1.1,21.0,536.0,640.32,488.93
2016,9,15,9,45,591.5,196.5,1.15,21.5,596.5,724.82,548.12
2016,9,15,10,0,690.0,173.0,1.2,22.0,657.0,809.7,605.01
2016,9,15,10,15,694.5,179.5,1.25,22.5,682.5,844.78,625.85
2016,9,15,10,30,699.0,186.0,1.3,23.0,708.0,877.33,645.43
2016,9,15,10,45,698.5,193.0,1.4,23.5,727.0,902.95,661.09
2016,9,15,11,0,698.0,200.0,1.5,24.0,746.0,925.51,674.82
2016,9,15,11,15,698.0,204.5,1.6,24.0,758.5,942.76,686.5
2016,9,15,11,30,698.0,209.0,1.7,24.0,771.0,956.82,696.27
2016,9,15,11,45,697.0,211.5,1.85,24.0,775.5,964.47,702.68
2016,9,15,12,0,696.0,214.0,2.0,24.0,780.0,968.82,707.08
2016,9,15,12,15,696.0,213.0,2.1,24.0,777.5,967.16,707.11
2016,9,15,12,30,696.0,212.0,2.2,24.0,775.0,962.2,705.14
2016,9,15,12,45,682.0,216.5,2.3,24.0,762.5,945.76,695.75
2016,9,15,13,0,668.0,221.0,2.4,24.0,750.0,926.35,684.49
2016,9,15,13,15,778.5,166.0,2.45,24.0,768.5,954.23,704.14
2016,9,15,13,30,889.0,111.0,2.5,24.0,787.0,971.95,716.74
2016,9,15,13,45,881.5,109.5,2.55,24.0,761.0,940.12,696.89
2016,9,15,14,0,874.0,108.0,2.6,24.0,735.0,905.21,675.32
2016,9,15,14,15,863.5,106.0,2.65,23.5,702.0,864.31,650.75
2016,9,15,14,30,853.0,104.0,2.7,23.0,669.0,827.74,628.82
2016,9,15,14,45,839.5,101.5,2.75,23.0,629.5,778.59,596.5
2016,9,15,15,0,826.0,99.0,2.8,23.0,590.0,727.72,562.52
2016,9,15,15,15,807.0,96.0,2.8,22.5,546.0,671.1,523.54
2016,9,15,15,30,788.0,93.0,2.8,22.0,502.0,613.88,481.98
2016,9,15,15,45,763.0,88.5,2.8,22.0,453.5,551.32,434.12
2016,9,15,16,0,738.0,84.0,2.8,22.0,405.0,489.49,385.31
2016,9,15,16,15,702.0,79.0,2.8,21.5,354.0,423.65,332.45
2016,9,15,16,30,666.0,74.0,2.8,21.0,303.0,359.85,279.33
2016,9,15,16,45,615.0,67.5,2.85,20.5,251.5,292.42,221.96
2016,9,15,17,0,564.0,61.0,2.9,20.0,200.0,230.38,167.83
2016,9,15,17,15,483.5,52.0,2.85,19.0,151.0,165.11,112.39
2016,9,15,17,30,403.0,43.0,2.8,18.0,102.0,109.82,66.91
2016,9,15,17,45,271.0,30.0,2.8,17.5,62.5,56.4,27.04
2016,9,15,18,0,139.0,17.0,2.8,17.0,23.0,18.32,0.0
2016,9,15,18,15,69.5,8.5,2.75,16.5,11.5,7.73,0.0
2016,9,15,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,176.5,16.5,0.7,13.5,36.5,25.01,0.0
2016,9,16,6,30,353.0,33.0,0.6,14.0,73.0,76.76,41.55
2016,9,16,6,45,447.0,42.5,0.55,15.0,120.0,128.54,82.33
2016,9,16,7,0,541.0,52.0,0.5,16.0,167.0,192.28,135.14
2016,9,16,7,15,599.0,58.5,0.4,16.5,218.0,253.39,187.97
2016,9,16,7,30,657.0,65.0,0.3,17.0,269.0,321.0,244.92
2016,9,16,7,45,420.5,116.5,0.25,18.0,255.5,309.41,240.97
2016,9,16,8,0,184.0,168.0,0.2,19.0,242.0,258.0,202.4
2016,9,16,8,15,192.0,188.0,0.15,19.5,274.0,293.87,230.38
2016,9,16,8,30,200.0,208.0,0.1,20.0,306.0,330.38,257.31
2016,9,16,8,45,328.5,204.0,0.1,20.5,383.0,431.04,332.77
2016,9,16,9,0,457.0,200.0,0.1,21.0,460.0,546.37,415.13
2016,9,16,9,15,484.0,206.0,0.15,21.5,499.0,596.39,448.3
2016,9,16,9,30,511.0,212.0,0.2,22.0,538.0,647.16,482.08
2016,9,16,9,45,590.0,196.5,0.3,23.0,592.5,724.42,533.57
2016,9,16,10,0,669.0,181.0,0.4,24.0,647.0,800.75,582.65
2016,9,16,10,15,679.5,187.0,0.5,24.5,676.5,840.02,606.47
2016,9,16,10,30,690.0,193.0,0.6,25.0,706.0,877.16,629.32
2016,9,16,10,45,695.5,196.0,0.7,25.5,725.5,903.99,645.59
2016,9,16,11,0,701.0,199.0,0.8,26.0,745.0,928.02,660.23
2016,9,16,11,15,701.5,203.0,0.95,26.0,757.0,945.22,672.88
2016,9,16,11,30,702.0,207.0,1.1,26.0,769.0,959.21,683.64
2016,9,16,11,45,702.0,209.0,1.25,26.0,774.0,967.3,690.77
2016,9,16,12,0,702.0,211.0,1.4,26.0,779.0,972.08,695.89
2016,9,16,12,15,702.5,210.0,1.45,26.0,776.5,970.84,695.83
2016,9,16,12,30,703.0,209.0,1.5,26.0,774.0,966.27,693.84
2016,9,16,12,45,697.0,209.0,1.6,26.5,763.0,952.95,685.77
2016,9,16,13,0,691.0,209.0,1.7,27.0,752.0,936.51,675.8
2016,9,16,13,15,794.0,158.0,1.75,27.0,768.5,960.73,692.66
2016,9,16,13,30,897.0,107.0,1.8,27.0,785.0,974.72,702.66
2016,9,16,13,45,890.0,105.5,1.85,27.0,759.0,943.06,683.72
2016,9,16,14,0,883.0,104.0,1.9,27.0,733.0,908.26,663.07
2016,9,16,14,15,873.0,102.0,1.9,26.5,700.0,867.41,639.0
2016,9,16,14,30,863.0,100.0,1.9,26.0,667.0,830.7,617.4
2016,9,16,14,45,850.5,97.5,1.95,26.0,628.0,781.88,586.47
2016,9,16,15,0,838.0,95.0,2.0,26.0,589.0,731.23,553.8
2016,9,16,15,15,819.5,92.0,2.0,26.0,545.0,674.38,514.92
2016,9,16,15,30,801.0,89.0,2.0,26.0,501.0,616.86,473.42
2016,9,16,15,45,776.5,85.0,2.05,26.0,452.5,554.44,427.22
2016,9,16,16,0,752.0,81.0,2.1,26.0,404.0,492.67,379.84
2016,9,16,16,15,716.5,76.0,2.1,25.0,353.0,426.24,328.38
2016,9,16,16,30,681.0,71.0,2.1,24.0,302.0,361.85,276.35
2016,9,16,16,45,629.5,64.5,2.1,23.5,250.0,293.43,219.03
2016,9,16,17,0,578.0,58.0,2.1,23.0,198.0,230.46,164.89
2016,9,16,17,15,496.5,49.5,2.05,22.0,149.0,164.75,109.84
2016,9,16,17,30,415.0,41.0,2.0,21.0,100.0,109.11,64.72
2016,9,16,17,45,278.5,28.0,1.95,20.5,60.5,54.78,24.31
2016,9,16,18,0,142.0,15.0,1.9,20.0,21.0,17.12,0.0
2016,9,16,18,15,71.0,7.5,1.95,19.5,10.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,6,15,178.5,16.0,0.75,14.5,35.5,24.93,0.0
2016,9,17,6,30,357.0,32.0,0.6,15.0,71.0,76.95,41.07
2016,9,17,6,45,453.5,41.0,0.5,16.0,118.0,129.05,82.07
2016,9,17,7,0,550.0,50.0,0.4,17.0,165.0,193.41,135.12
2016,9,17,7,15,319.0,86.0,0.35,17.5,157.0,191.98,145.01
2016,9,17,7,30,88.0,122.0,0.3,18.0,149.0,153.2,120.0
2016,9,17,7,45,95.5,143.0,0.3,18.5,177.5,183.43,144.9
2016,9,17,8,0,103.0,164.0,0.3,19.0,206.0,214.6,169.55
2016,9,17,8,15,250.0,169.5,0.3,19.5,287.0,315.18,248.33
2016,9,17,8,30,397.0,175.0,0.3,20.0,368.0,434.16,337.85
2016,9,17,8,45,423.0,188.0,0.35,21.0,411.0,487.66,375.18
2016,9,17,9,0,449.0,201.0,0.4,22.0,454.0,542.64,413.07
2016,9,17,9,15,466.0,211.0,0.45,22.5,491.0,588.93,444.57
2016,9,17,9,30,483.0,221.0,0.5,23.0,528.0,635.19,475.45
2016,9,17,9,45,568.5,203.5,0.55,24.0,583.5,709.21,525.01
2016,9,17,10,0,654.0,186.0,0.6,25.0,639.0,793.75,579.42
2016,9,17,10,15,659.0,192.0,0.65,25.5,664.5,827.56,599.0
2016,9,17,10,30,664.0,198.0,0.7,26.0,690.0,858.97,617.46
2016,9,17,10,45,663.5,205.5,0.8,26.5,708.5,884.13,632.77
2016,9,17,11,0,663.0,213.0,0.9,27.0,727.0,906.34,646.3
2016,9,17,11,15,662.5,218.0,1.0,27.0,738.5,922.92,657.62
2016,9,17,11,30,662.0,223.0,1.1,27.0,750.0,936.4,667.15
2016,9,17,11,45,661.0,225.0,1.2,27.0,754.5,943.11,672.56
2016,9,17,12,0,660.0,227.0,1.3,27.0,759.0,946.63,676.13
2016,9,17,12,15,659.5,226.5,1.4,27.0,756.5,944.87,676.48
2016,9,17,12,30,659.0,226.0,1.5,27.0,754.0,939.95,674.94
2016,9,17,12,45,648.0,228.0,1.6,27.5,741.5,923.96,665.09
2016,9,17,13,0,637.0,230.0,1.7,28.0,729.0,905.12,653.24
2016,9,17,13,15,761.0,168.5,1.75,27.5,750.0,946.72,682.88
2016,9,17,13,30,885.0,107.0,1.8,27.0,771.0,962.94,695.5
2016,9,17,13,45,877.0,105.5,1.9,27.0,745.0,930.58,676.56
2016,9,17,14,0,869.0,104.0,2.0,27.0,719.0,895.21,655.9
2016,9,17,14,15,858.5,102.0,2.0,27.0,686.0,854.32,630.36
2016,9,17,14,30,848.0,100.0,2.0,27.0,653.0,817.7,607.48
2016,9,17,14,45,833.0,98.0,2.05,27.0,614.0,768.05,575.83
2016,9,17,15,0,818.0,96.0,2.1,27.0,575.0,716.83,542.62
2016,9,17,15,15,799.0,93.0,2.1,26.5,531.0,660.52,504.83
2016,9,17,15,30,780.0,90.0,2.1,26.0,487.0,603.66,464.53
2016,9,17,15,45,754.5,85.5,2.15,26.0,439.0,541.2,418.04
2016,9,17,16,0,729.0,81.0,2.2,26.0,391.0,479.57,370.53
2016,9,17,16,15,692.5,76.5,2.15,25.5,340.5,414.61,319.21
2016,9,17,16,30,656.0,72.0,2.1,25.0,290.0,351.77,267.74
2016,9,17,16,45,604.0,65.0,2.1,24.5,239.5,284.22,211.32
2016,9,17,17,0,552.0,58.0,2.1,24.0,189.0,222.24,158.25
2016,9,17,17,15,468.5,49.0,1.95,23.0,141.0,157.37,104.29
2016,9,17,17,30,385.0,40.0,1.8,22.0,93.0,102.9,60.49
2016,9,17,17,45,248.5,27.0,1.7,21.0,55.5,50.41,20.95
2016,9,17,18,0,112.0,14.0,1.6,20.0,18.0,15.29,0.0
2016,9,17,18,15,56.0,7.0,1.6,19.5,9.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,175.0,15.5,0.85,17.0,33.5,24.54,0.0
2016,9,18,6,30,350.0,31.0,0.9,18.0,67.0,75.83,39.63
2016,9,18,6,45,445.5,39.5,1.0,19.0,113.5,126.88,79.76
2016,9,18,7,0,541.0,48.0,1.1,20.0,160.0,190.05,131.84
2016,9,18,7,15,599.0,54.5,1.05,20.5,210.5,251.18,184.75
2016,9,18,7,30,657.0,61.0,1.0,21.0,261.0,318.82,242.11
2016,9,18,7,45,697.0,65.0,0.95,21.5,311.5,381.81,294.46
2016,9,18,8,0,737.0,69.0,0.9,22.0,362.0,448.36,347.4
2016,9,18,8,15,764.0,73.0,0.9,23.0,410.5,510.74,394.58
2016,9,18,8,30,791.0,77.0,0.9,24.0,459.0,574.28,440.44
2016,9,18,8,45,625.0,137.0,0.9,25.0,457.0,573.78,436.6
2016,9,18,9,0,459.0,197.0,0.9,26.0,455.0,546.46,413.24
2016,9,18,9,15,660.5,141.5,0.85,26.5,542.5,669.14,500.83
2016,9,18,9,30,862.0,86.0,0.8,27.0,630.0,788.85,577.81
2016,9,18,9,45,879.5,85.0,0.75,28.0,666.0,836.52,602.83
2016,9,18,10,0,897.0,84.0,0.7,29.0,702.0,882.31,626.76
2016,9,18,10,15,904.5,85.0,0.6,29.5,730.0,919.15,644.79
2016,9,18,10,30,912.0,86.0,0.5,30.0,758.0,952.94,660.56
2016,9,18,10,45,917.5,87.0,0.45,30.5,779.0,981.57,673.98
2016,9,18,11,0,923.0,88.0,0.4,31.0,800.0,1006.68,685.23
2016,9,18,11,15,926.0,88.5,0.5,31.0,813.0,1025.09,697.4
2016,9,18,11,30,929.0,89.0,0.6,31.0,826.0,1039.65,707.59
2016,9,18,11,45,930.5,89.0,0.7,31.5,831.0,1048.19,712.99
2016,9,18,12,0,932.0,89.0,0.8,32.0,836.0,1052.72,716.21
2016,9,18,12,15,931.5,89.0,0.95,32.0,833.0,1051.19,718.47
2016,9,18,12,30,931.0,89.0,1.1,32.0,830.0,1045.63,718.35
2016,9,18,12,45,923.5,91.0,1.25,32.5,818.0,1031.35,711.51
2016,9,18,13,0,916.0,93.0,1.4,33.0,806.0,1013.29,702.31
2016,9,18,13,15,911.5,92.0,1.5,32.5,787.5,991.11,692.54
2016,9,18,13,30,907.0,91.0,1.6,32.0,769.0,965.33,680.4
2016,9,18,13,45,900.5,89.5,1.7,32.0,743.0,933.69,663.01
2016,9,18,14,0,894.0,88.0,1.8,32.0,717.0,898.88,643.38
2016,9,18,14,15,884.5,86.5,1.85,31.5,684.0,858.5,620.61
2016,9,18,14,30,875.0,85.0,1.9,31.0,651.0,815.56,595.76
2016,9,18,14,45,862.0,83.0,2.0,31.0,612.0,767.0,565.87
2016,9,18,15,0,849.0,81.0,2.1,31.0,573.0,716.67,534.14
2016,9,18,15,15,830.5,78.5,2.15,30.5,529.0,664.85,500.91
2016,9,18,15,30,812.0,76.0,2.2,30.0,485.0,607.43,460.95
2016,9,18,15,45,788.0,72.5,2.25,30.0,437.5,545.37,415.26
2016,9,18,16,0,764.0,69.0,2.3,30.0,390.0,483.93,368.36
2016,9,18,16,15,729.0,65.0,2.25,29.0,339.5,417.79,317.32
2016,9,18,16,30,694.0,61.0,2.2,28.0,289.0,354.24,266.16
2016,9,18,16,45,643.5,55.5,2.2,27.5,238.0,286.78,210.0
2016,9,18,17,0,593.0,50.0,2.2,27.0,187.0,224.65,156.92
2016,9,18,17,15,510.5,42.5,2.1,26.0,139.0,159.2,102.71
2016,9,18,17,30,428.0,35.0,2.0,25.0,91.0,103.96,58.53
2016,9,18,17,45,285.0,23.5,1.9,24.0,53.5,49.46,17.23
2016,9,18,18,0,142.0,12.0,1.8,23.0,16.0,13.93,0.0
2016,9,18,18,15,71.0,6.0,1.75,22.5,8.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
