Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,108.0,13.0,2.5,12.0,21.0,19.08,0.0
2016,9,29,6,30,216.0,26.0,2.6,12.0,42.0,58.65,22.46
2016,9,29,6,45,334.0,38.0,2.75,12.5,85.0,111.63,72.64
2016,9,29,7,0,452.0,50.0,2.9,13.0,128.0,178.03,128.83
2016,9,29,7,15,522.5,58.0,2.85,13.5,177.0,239.84,184.01
2016,9,29,7,30,593.0,66.0,2.8,14.0,226.0,309.71,245.61
2016,9,29,7,45,296.5,68.5,2.8,14.5,148.5,213.26,173.04
2016,9,29,8,0,0.0,71.0,2.8,15.0,71.0,62.82,47.88
2016,9,29,8,15,0.0,101.5,2.8,15.5,101.5,91.27,71.73
2016,9,29,8,30,0.0,132.0,2.8,16.0,132.0,120.24,95.47
2016,9,29,8,45,6.5,158.0,2.8,16.5,161.5,149.49,119.19
2016,9,29,9,0,13.0,184.0,2.8,17.0,191.0,179.63,143.3
2016,9,29,9,15,48.5,223.0,2.8,17.5,251.0,257.47,206.04
2016,9,29,9,30,84.0,262.0,2.8,18.0,311.0,329.93,262.94
2016,9,29,9,45,480.0,177.0,2.8,18.5,486.0,614.27,488.6
2016,9,29,10,0,876.0,92.0,2.8,19.0,661.0,878.09,677.2
2016,9,29,10,15,883.5,93.5,2.8,19.5,688.0,914.0,697.26
2016,9,29,10,30,891.0,95.0,2.8,20.0,715.0,946.89,717.07
2016,9,29,10,45,897.5,95.5,2.85,20.5,734.5,974.48,733.6
2016,9,29,11,0,904.0,96.0,2.9,21.0,754.0,998.64,747.85
2016,9,29,11,15,906.5,96.5,2.95,21.0,765.5,1015.28,758.61
2016,9,29,11,30,909.0,97.0,3.0,21.0,777.0,1028.12,767.03
2016,9,29,11,45,910.0,97.0,3.05,21.5,781.0,1035.01,770.21
2016,9,29,12,0,911.0,97.0,3.1,22.0,785.0,1037.97,770.98
2016,9,29,12,15,909.5,97.0,3.15,22.0,780.5,1034.46,769.15
2016,9,29,12,30,908.0,97.0,3.2,22.0,776.0,1027.03,764.93
2016,9,29,12,45,904.0,96.5,3.25,22.0,764.0,1012.68,756.26
2016,9,29,13,0,900.0,96.0,3.3,22.0,752.0,994.58,745.22
2016,9,29,13,15,894.5,95.0,3.3,21.5,732.0,970.83,731.51
2016,9,29,13,30,889.0,94.0,3.3,21.0,712.0,943.63,715.46
2016,9,29,13,45,880.0,93.0,3.35,21.0,685.0,909.98,693.89
2016,9,29,14,0,871.0,92.0,3.4,21.0,658.0,873.41,670.19
2016,9,29,14,15,859.0,90.0,3.45,20.5,624.0,830.49,643.03
2016,9,29,14,30,847.0,88.0,3.5,20.0,590.0,791.81,618.52
2016,9,29,14,45,830.5,86.0,3.55,20.0,550.5,740.64,583.33
2016,9,29,15,0,814.0,84.0,3.6,20.0,511.0,688.12,546.64
2016,9,29,15,15,792.5,80.5,3.65,19.5,466.5,629.55,504.17
2016,9,29,15,30,771.0,77.0,3.7,19.0,422.0,570.8,459.53
2016,9,29,15,45,739.5,73.5,3.75,19.0,374.0,506.62,408.23
2016,9,29,16,0,708.0,70.0,3.8,19.0,326.0,444.01,356.5
2016,9,29,16,15,664.0,64.5,3.75,18.5,276.0,376.68,299.87
2016,9,29,16,30,620.0,59.0,3.7,18.0,226.0,312.24,243.81
2016,9,29,16,45,551.0,52.0,3.7,17.5,177.0,242.46,182.66
2016,9,29,17,0,482.0,45.0,3.7,17.0,128.0,180.55,127.76
2016,9,29,17,15,368.0,34.5,3.55,16.5,85.0,114.68,72.31
2016,9,29,17,30,254.0,24.0,3.4,16.0,42.0,61.38,20.52
2016,9,29,17,45,127.0,12.0,3.3,15.5,21.0,19.37,0.0
2016,9,29,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,117.0,12.0,3.35,12.0,20.0,18.93,0.0
2016,9,30,6,30,234.0,24.0,3.5,12.0,40.0,59.25,19.7
2016,9,30,6,45,351.0,35.0,3.65,12.5,82.5,112.64,72.57
2016,9,30,7,0,468.0,46.0,3.8,13.0,125.0,178.89,129.09
2016,9,30,7,15,312.0,75.0,3.85,13.5,135.5,187.36,145.61
2016,9,30,7,30,156.0,104.0,3.9,14.0,146.0,166.58,133.76
2016,9,30,7,45,173.0,123.5,4.0,14.5,178.5,203.8,166.06
2016,9,30,8,0,190.0,143.0,4.1,15.0,211.0,242.91,199.19
2016,9,30,8,15,478.0,111.0,4.1,15.5,315.0,398.34,328.09
2016,9,30,8,30,766.0,79.0,4.1,16.0,419.0,571.02,467.05
2016,9,30,8,45,790.5,81.5,4.2,16.5,464.0,630.35,512.75
2016,9,30,9,0,815.0,84.0,4.3,17.0,509.0,689.76,557.26
2016,9,30,9,15,831.5,86.5,4.3,17.0,548.5,742.82,595.3
2016,9,30,9,30,848.0,89.0,4.3,17.0,588.0,794.54,631.82
2016,9,30,9,45,860.5,91.0,4.3,17.5,622.0,833.51,657.32
2016,9,30,10,0,873.0,93.0,4.3,18.0,656.0,876.81,685.77
2016,9,30,10,15,882.0,94.5,4.25,18.0,683.5,913.9,710.5
2016,9,30,10,30,891.0,96.0,4.2,18.0,711.0,948.07,733.04
2016,9,30,10,45,895.5,97.5,4.2,18.5,731.0,974.81,749.17
2016,9,30,11,0,900.0,99.0,4.2,19.0,751.0,998.05,762.9
2016,9,30,11,15,903.5,100.0,4.25,19.0,763.0,1016.11,774.88
2016,9,30,11,30,907.0,101.0,4.3,19.0,775.0,1030.4,784.45
2016,9,30,11,45,909.0,101.0,4.35,19.0,779.5,1038.2,789.74
2016,9,30,12,0,911.0,101.0,4.4,19.0,784.0,1042.08,792.54
2016,9,30,12,15,910.0,100.5,4.4,19.0,780.0,1038.42,790.1
2016,9,30,12,30,909.0,100.0,4.4,19.0,776.0,1030.83,785.19
2016,9,30,12,45,906.0,99.5,4.45,19.0,764.0,1017.37,776.93
2016,9,30,13,0,903.0,99.0,4.5,19.0,752.0,1000.14,766.2
2016,9,30,13,15,898.0,98.0,4.5,18.5,732.5,976.74,752.3
2016,9,30,13,30,893.0,97.0,4.5,18.0,713.0,949.86,735.98
2016,9,30,13,45,887.5,94.5,4.55,18.0,686.5,917.47,714.7
2016,9,30,14,0,882.0,92.0,4.6,18.0,660.0,881.94,691.07
2016,9,30,14,15,871.0,90.0,4.55,18.0,626.5,839.43,661.54
2016,9,30,14,30,860.0,88.0,4.5,18.0,593.0,801.06,634.89
2016,9,30,14,45,846.0,85.0,4.5,18.0,553.5,750.04,598.91
2016,9,30,15,0,832.0,82.0,4.5,18.0,514.0,697.44,561.3
2016,9,30,15,15,811.0,79.0,4.45,17.5,469.5,638.93,517.84
2016,9,30,15,30,790.0,76.0,4.4,17.0,425.0,580.11,472.13
2016,9,30,15,45,759.0,72.5,4.35,17.0,376.5,515.22,419.28
2016,9,30,16,0,728.0,69.0,4.3,17.0,328.0,451.81,366.01
2016,9,30,16,15,683.5,63.5,4.2,16.5,277.5,383.2,307.51
2016,9,30,16,30,639.0,58.0,4.1,16.0,227.0,317.47,249.62
2016,9,30,16,45,565.5,51.0,4.05,15.5,177.0,245.22,185.76
2016,9,30,17,0,492.0,44.0,4.0,15.0,127.0,181.38,128.75
2016,9,30,17,15,374.0,33.5,3.85,14.5,83.5,114.34,71.77
2016,9,30,17,30,256.0,23.0,3.7,14.0,40.0,59.81,14.36
2016,9,30,17,45,128.0,11.5,3.55,14.0,20.0,18.82,0.0
2016,9,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,124.0,11.5,2.05,11.5,19.5,19.1,0.0
2016,10,1,6,30,248.0,23.0,2.1,12.0,39.0,60.26,16.61
2016,10,1,6,45,370.0,34.0,2.2,12.5,82.5,115.96,74.15
2016,10,1,7,0,492.0,45.0,2.3,13.0,126.0,184.79,132.78
2016,10,1,7,15,564.0,52.0,2.35,13.5,176.0,248.44,189.81
2016,10,1,7,30,636.0,59.0,2.4,14.0,226.0,320.27,253.26
2016,10,1,7,45,683.5,64.0,2.45,14.5,277.0,386.69,311.32
2016,10,1,8,0,731.0,69.0,2.5,15.0,328.0,456.27,370.02
2016,10,1,8,15,762.5,72.5,2.4,15.5,377.0,520.09,421.77
2016,10,1,8,30,794.0,76.0,2.3,16.0,426.0,585.42,472.54
2016,10,1,8,45,817.0,79.0,2.25,16.5,471.5,645.65,517.67
2016,10,1,9,0,840.0,82.0,2.2,17.0,517.0,705.74,560.26
2016,10,1,9,15,856.5,84.0,2.15,17.5,557.0,759.25,595.64
2016,10,1,9,30,873.0,86.0,2.1,18.0,597.0,804.83,624.6
2016,10,1,9,45,889.5,86.0,2.1,18.5,632.0,852.27,654.77
2016,10,1,10,0,906.0,86.0,2.1,19.0,667.0,897.66,682.99
2016,10,1,10,15,914.5,87.0,2.1,19.0,694.5,934.65,706.46
2016,10,1,10,30,923.0,88.0,2.1,19.0,722.0,968.56,727.79
2016,10,1,10,45,928.0,89.5,2.1,19.5,742.0,996.43,743.65
2016,10,1,11,0,933.0,91.0,2.1,20.0,762.0,1020.69,757.14
2016,10,1,11,15,936.5,91.5,2.2,20.0,774.5,1038.57,769.21
2016,10,1,11,30,940.0,92.0,2.3,20.0,787.0,1052.55,778.94
2016,10,1,11,45,940.0,92.5,2.4,20.5,790.5,1059.03,782.47
2016,10,1,12,0,940.0,93.0,2.5,21.0,794.0,1061.45,783.55
2016,10,1,12,15,939.0,93.0,2.6,21.0,790.0,1058.22,782.62
2016,10,1,12,30,938.0,93.0,2.7,21.0,786.0,1050.94,779.22
2016,10,1,12,45,934.0,93.0,2.85,21.0,773.5,1036.69,771.83
2016,10,1,13,0,930.0,93.0,3.0,21.0,761.0,1018.57,761.93
2016,10,1,13,15,924.5,92.0,3.05,21.0,740.5,994.11,746.9
2016,10,1,13,30,919.0,91.0,3.1,21.0,720.0,966.09,729.52
2016,10,1,13,45,910.5,89.5,3.2,21.0,692.5,931.38,707.88
2016,10,1,14,0,902.0,88.0,3.3,21.0,665.0,893.63,683.95
2016,10,1,14,15,890.0,86.5,3.35,20.5,630.5,850.12,656.67
2016,10,1,14,30,878.0,85.0,3.4,20.0,596.0,804.27,627.28
2016,10,1,14,45,861.5,82.5,3.5,20.0,555.5,757.63,595.86
2016,10,1,15,0,845.0,80.0,3.6,20.0,515.0,703.14,558.08
2016,10,1,15,15,823.0,77.0,3.65,19.5,469.5,643.35,514.92
2016,10,1,15,30,801.0,74.0,3.7,19.0,424.0,583.35,469.34
2016,10,1,15,45,769.5,70.0,3.75,19.0,375.0,517.1,416.39
2016,10,1,16,0,738.0,66.0,3.8,19.0,326.0,452.39,362.87
2016,10,1,16,15,692.0,61.0,3.75,18.5,275.0,382.16,303.7
2016,10,1,16,30,646.0,56.0,3.7,18.0,224.0,316.98,246.73
2016,10,1,16,45,573.5,49.0,3.7,17.5,173.5,244.79,183.36
2016,10,1,17,0,501.0,42.0,3.7,17.0,123.0,180.9,126.64
2016,10,1,17,15,375.0,31.5,3.6,16.5,80.0,112.03,68.6
2016,10,1,17,30,249.0,21.0,3.5,16.0,37.0,56.18,5.4
2016,10,1,17,45,124.5,10.5,3.45,15.5,18.5,17.53,0.0
2016,10,1,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,15,112.5,11.0,2.35,11.5,18.0,17.99,0.0
2016,10,2,6,30,225.0,22.0,2.5,12.0,36.0,56.33,11.48
2016,10,2,6,45,339.0,33.5,2.65,12.5,77.5,109.9,70.17
2016,10,2,7,0,453.0,45.0,2.8,13.0,119.0,175.22,126.2
2016,10,2,7,15,525.0,52.5,2.9,13.5,167.5,237.0,181.58
2016,10,2,7,30,597.0,60.0,3.0,14.0,216.0,307.01,243.65
2016,10,2,7,45,301.0,90.5,3.15,14.5,169.5,241.04,195.98
2016,10,2,8,0,5.0,121.0,3.3,15.0,123.0,114.05,91.06
2016,10,2,8,15,25.5,147.5,3.35,15.0,158.5,158.49,128.41
2016,10,2,8,30,46.0,174.0,3.4,15.0,194.0,199.93,162.7
2016,10,2,8,45,46.5,191.5,3.45,15.5,214.0,220.5,178.85
2016,10,2,9,0,47.0,209.0,3.5,16.0,234.0,241.19,194.87
2016,10,2,9,15,66.0,232.5,3.5,16.0,269.5,282.61,228.19
2016,10,2,9,30,85.0,256.0,3.5,16.0,305.0,325.75,262.43
2016,10,2,9,45,43.5,216.5,3.55,16.5,242.0,250.21,200.37
2016,10,2,10,0,2.0,177.0,3.6,17.0,179.0,163.89,129.09
2016,10,2,10,15,271.5,201.0,3.6,17.0,386.5,470.79,380.2
2016,10,2,10,30,541.0,225.0,3.6,17.0,594.0,774.14,609.9
2016,10,2,10,45,355.0,284.0,3.65,17.5,529.0,658.62,517.25
2016,10,2,11,0,169.0,343.0,3.7,18.0,464.0,534.29,418.52
2016,10,2,11,15,143.5,347.0,3.7,18.0,451.0,516.36,404.54
2016,10,2,11,30,118.0,351.0,3.7,18.0,438.0,497.14,389.09
2016,10,2,11,45,120.0,352.5,3.75,18.0,441.5,501.68,392.63
2016,10,2,12,0,122.0,354.0,3.8,18.0,445.0,505.66,395.72
2016,10,2,12,15,515.5,227.5,3.85,18.0,607.0,794.69,621.26
2016,10,2,12,30,909.0,101.0,3.9,18.0,769.0,1030.56,787.25
2016,10,2,12,45,902.5,102.5,3.95,18.0,756.0,1015.81,775.93
2016,10,2,13,0,896.0,104.0,4.0,18.0,743.0,997.37,764.28
2016,10,2,13,15,890.0,103.0,4.05,18.0,723.0,973.03,748.62
2016,10,2,13,30,884.0,102.0,4.1,18.0,703.0,945.28,730.63
2016,10,2,13,45,875.5,100.0,4.2,18.0,675.5,910.9,708.18
2016,10,2,14,0,867.0,98.0,4.3,18.0,648.0,881.52,689.17
2016,10,2,14,15,853.5,96.0,4.3,17.5,613.5,836.75,659.66
2016,10,2,14,30,840.0,94.0,4.3,17.0,579.0,789.85,628.33
2016,10,2,14,45,822.5,91.0,4.35,17.0,538.5,736.93,591.13
2016,10,2,15,0,805.0,88.0,4.4,17.0,498.0,682.81,552.39
2016,10,2,15,15,781.0,84.5,4.35,16.5,453.0,622.96,507.11
2016,10,2,15,30,757.0,81.0,4.3,16.0,408.0,563.21,460.37
2016,10,2,15,45,726.0,76.0,4.3,16.0,360.0,498.4,407.44
2016,10,2,16,0,695.0,71.0,4.3,16.0,312.0,436.62,355.22
2016,10,2,16,15,646.5,65.5,4.2,15.5,262.0,367.18,295.73
2016,10,2,16,30,598.0,60.0,4.1,15.0,212.0,302.22,238.25
2016,10,2,16,45,528.5,51.5,4.0,15.0,163.5,232.36,175.78
2016,10,2,17,0,459.0,43.0,3.9,15.0,115.0,170.53,120.17
2016,10,2,17,15,331.0,32.0,3.7,14.5,73.5,103.68,63.38
2016,10,2,17,30,203.0,21.0,3.5,14.0,32.0,49.58,0.0
2016,10,2,17,45,101.5,10.5,3.3,14.0,16.0,15.94,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,5.5,1.55,11.5,5.5,5.0,0.0
2016,10,3,6,30,0.0,11.0,1.6,12.0,11.0,9.67,0.0
2016,10,3,6,45,0.0,24.5,1.7,12.5,24.5,21.59,11.88
2016,10,3,7,0,0.0,38.0,1.8,13.0,38.0,33.64,22.78
2016,10,3,7,15,0.0,54.0,1.8,13.0,54.0,48.33,35.71
2016,10,3,7,30,0.0,70.0,1.8,13.0,70.0,63.07,48.56
2016,10,3,7,45,0.0,86.0,1.85,13.5,86.0,77.87,61.15
2016,10,3,8,0,0.0,102.0,1.9,14.0,102.0,92.75,73.56
2016,10,3,8,15,0.0,114.0,1.9,14.0,114.0,103.77,82.66
2016,10,3,8,30,0.0,126.0,1.9,14.0,126.0,114.86,91.71
2016,10,3,8,45,134.5,169.5,1.9,14.5,238.0,265.68,217.85
2016,10,3,9,0,269.0,213.0,1.9,15.0,350.0,427.55,346.69
2016,10,3,9,15,134.5,187.5,1.9,15.0,256.0,297.68,241.31
2016,10,3,9,30,0.0,162.0,1.9,15.0,162.0,148.17,117.25
2016,10,3,9,45,14.5,205.0,1.95,15.5,214.5,202.57,161.63
2016,10,3,10,0,29.0,248.0,2.0,16.0,267.0,273.34,217.53
2016,10,3,10,15,30.0,258.5,2.05,16.0,278.5,286.27,227.13
2016,10,3,10,30,31.0,269.0,2.1,16.0,290.0,299.25,236.99
2016,10,3,10,45,22.5,255.0,2.15,16.0,270.5,260.88,206.43
2016,10,3,11,0,14.0,241.0,2.2,16.0,251.0,238.6,188.53
2016,10,3,11,15,22.5,266.5,2.25,16.0,283.0,272.91,215.81
2016,10,3,11,30,31.0,292.0,2.3,16.0,315.0,326.11,257.29
2016,10,3,11,45,21.0,262.0,2.35,16.5,278.0,266.98,210.33
2016,10,3,12,0,11.0,232.0,2.4,17.0,241.0,226.7,178.14
2016,10,3,12,15,5.5,176.0,2.4,17.0,180.5,166.15,130.01
2016,10,3,12,30,0.0,120.0,2.4,17.0,120.0,107.5,82.67
2016,10,3,12,45,0.0,118.0,2.45,17.0,118.0,105.63,81.28
2016,10,3,13,0,0.0,116.0,2.5,17.0,116.0,103.76,79.84
2016,10,3,13,15,0.0,132.5,2.45,16.5,132.5,119.22,92.67
2016,10,3,13,30,0.0,149.0,2.4,16.0,149.0,134.92,105.72
2016,10,3,13,45,0.0,140.0,2.4,16.0,140.0,126.42,98.93
2016,10,3,14,0,0.0,131.0,2.4,16.0,131.0,117.95,92.21
2016,10,3,14,15,0.0,85.5,2.35,16.0,85.5,75.76,57.65
2016,10,3,14,30,0.0,40.0,2.3,16.0,40.0,35.34,24.1
2016,10,3,14,45,0.0,60.0,2.3,16.0,60.0,53.05,39.06
2016,10,3,15,0,0.0,80.0,2.3,16.0,80.0,70.81,54.03
2016,10,3,15,15,0.0,58.5,2.25,15.5,58.5,51.69,38.2
2016,10,3,15,30,0.0,37.0,2.2,15.0,37.0,32.63,22.22
2016,10,3,15,45,0.0,32.5,2.15,15.0,32.5,28.64,18.89
2016,10,3,16,0,0.0,28.0,2.1,15.0,28.0,24.65,15.52
2016,10,3,16,15,269.0,46.0,1.95,15.0,113.0,179.15,144.86
2016,10,3,16,30,538.0,64.0,1.8,15.0,198.0,282.96,222.11
2016,10,3,16,45,457.0,55.5,1.7,15.0,151.0,213.16,160.46
2016,10,3,17,0,376.0,47.0,1.6,15.0,104.0,152.8,107.61
2016,10,3,17,15,251.5,33.5,1.5,14.5,65.5,88.73,53.68
2016,10,3,17,30,127.0,20.0,1.4,14.0,27.0,37.94,0.0
2016,10,3,17,45,63.5,10.0,1.3,14.0,13.5,13.03,0.0
2016,10,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,15,86.0,10.5,1.7,12.0,15.5,15.86,0.0
2016,10,4,6,30,172.0,21.0,1.8,12.0,31.0,47.53,0.0
2016,10,4,6,45,302.5,33.0,1.95,12.5,72.0,103.14,65.31
2016,10,4,7,0,433.0,45.0,2.1,13.0,113.0,171.1,123.08
2016,10,4,7,15,241.0,70.5,2.1,13.5,111.0,156.08,120.69
2016,10,4,7,30,49.0,96.0,2.1,14.0,109.0,112.91,89.78
2016,10,4,7,45,60.5,116.5,2.1,14.5,135.5,141.48,114.23
2016,10,4,8,0,72.0,137.0,2.1,15.0,162.0,171.46,139.31
2016,10,4,8,15,133.0,158.0,2.0,15.0,212.5,239.57,195.9
2016,10,4,8,30,194.0,179.0,1.9,15.0,263.0,306.74,250.74
2016,10,4,8,45,511.5,129.5,1.85,15.5,381.5,495.89,403.19
2016,10,4,9,0,829.0,80.0,1.8,16.0,500.0,696.77,554.97
2016,10,4,9,15,846.0,82.5,1.7,16.5,540.0,750.52,588.6
2016,10,4,9,30,863.0,85.0,1.6,17.0,580.0,796.32,616.99
2016,10,4,9,45,873.5,88.0,1.55,17.5,614.0,841.58,644.87
2016,10,4,10,0,884.0,91.0,1.5,18.0,648.0,884.42,670.49
2016,10,4,10,15,893.0,92.5,1.45,18.0,675.0,921.52,693.09
2016,10,4,10,30,902.0,94.0,1.4,18.0,702.0,955.63,713.51
2016,10,4,10,45,911.0,93.5,1.4,18.5,723.0,984.25,729.58
2016,10,4,11,0,920.0,93.0,1.4,19.0,744.0,1009.48,743.45
2016,10,4,11,15,923.5,93.5,1.5,19.0,755.5,1026.9,755.43
2016,10,4,11,30,927.0,94.0,1.6,19.0,767.0,1040.48,765.16
2016,10,4,11,45,930.5,93.0,1.7,19.5,771.5,1048.38,769.94
2016,10,4,12,0,934.0,92.0,1.8,20.0,776.0,1052.29,772.33
2016,10,4,12,15,932.5,92.0,1.95,20.0,771.5,1048.34,771.99
2016,10,4,12,30,931.0,92.0,2.1,20.0,767.0,1040.37,769.14
2016,10,4,12,45,922.0,94.0,2.3,20.5,753.0,1023.41,759.57
2016,10,4,13,0,913.0,96.0,2.5,21.0,739.0,1002.77,747.48
2016,10,4,13,15,907.0,95.0,2.65,21.0,718.5,977.98,733.41
2016,10,4,13,30,901.0,94.0,2.8,21.0,698.0,949.74,716.86
2016,10,4,13,45,891.5,92.5,2.95,21.0,670.0,914.48,695.32
2016,10,4,14,0,882.0,91.0,3.1,21.0,642.0,876.33,671.47
2016,10,4,14,15,869.5,89.5,3.2,20.5,608.0,833.0,644.55
2016,10,4,14,30,857.0,88.0,3.3,20.0,574.0,794.0,620.21
2016,10,4,14,45,839.0,85.5,3.4,20.0,533.0,740.61,583.74
2016,10,4,15,0,821.0,83.0,3.5,20.0,492.0,686.01,545.73
2016,10,4,15,15,797.0,80.0,3.55,19.5,447.0,626.03,501.74
2016,10,4,15,30,773.0,77.0,3.6,19.0,402.0,566.11,455.96
2016,10,4,15,45,735.0,73.5,3.7,19.0,353.0,498.35,401.68
2016,10,4,16,0,697.0,70.0,3.8,19.0,304.0,434.43,348.58
2016,10,4,16,15,645.5,64.0,3.8,18.5,253.5,363.18,288.48
2016,10,4,16,30,594.0,58.0,3.8,18.0,203.0,296.8,230.56
2016,10,4,16,45,505.5,51.0,3.8,17.5,154.0,223.09,166.39
2016,10,4,17,0,417.0,44.0,3.8,17.0,105.0,159.6,110.93
2016,10,4,17,15,278.5,31.0,3.7,16.5,65.0,92.04,53.53
2016,10,4,17,30,140.0,18.0,3.6,16.0,25.0,37.08,0.0
2016,10,4,17,45,70.0,9.0,3.55,15.5,12.5,8.19,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,15,120.5,9.5,2.15,10.5,16.0,17.64,0.0
2016,10,5,6,30,241.0,19.0,2.2,11.0,32.0,55.83,0.0
2016,10,5,6,45,378.0,29.0,2.25,11.5,75.0,114.81,71.37
2016,10,5,7,0,515.0,39.0,2.3,12.0,118.0,187.19,134.04
2016,10,5,7,15,589.0,46.0,2.3,12.5,168.0,252.8,193.28
2016,10,5,7,30,663.0,53.0,2.3,13.0,218.0,325.72,258.18
2016,10,5,7,45,711.5,57.0,2.3,14.0,269.5,392.99,316.75
2016,10,5,8,0,760.0,61.0,2.3,15.0,321.0,464.43,376.35
2016,10,5,8,15,791.0,64.5,2.3,15.5,370.0,529.25,429.15
2016,10,5,8,30,822.0,68.0,2.3,16.0,419.0,595.45,480.95
2016,10,5,8,45,845.0,70.5,2.3,17.0,464.0,656.15,525.7
2016,10,5,9,0,868.0,73.0,2.3,18.0,509.0,711.37,563.39
2016,10,5,9,15,883.5,75.0,2.15,18.0,549.0,764.4,598.81
2016,10,5,9,30,899.0,77.0,2.0,18.0,589.0,815.84,632.15
2016,10,5,9,45,909.5,79.0,1.9,18.5,623.0,861.21,659.66
2016,10,5,10,0,920.0,81.0,1.8,19.0,657.0,904.04,684.79
2016,10,5,10,15,927.5,82.0,1.75,19.5,683.5,940.19,705.5
2016,10,5,10,30,935.0,83.0,1.7,20.0,710.0,973.15,723.86
2016,10,5,10,45,940.5,84.0,1.65,20.5,729.5,1000.83,738.57
2016,10,5,11,0,946.0,85.0,1.6,21.0,749.0,1024.87,750.85
2016,10,5,11,15,948.5,85.5,1.65,21.0,760.5,1041.59,761.47
2016,10,5,11,30,951.0,86.0,1.7,21.0,772.0,1054.35,769.78
2016,10,5,11,45,952.0,85.5,1.8,21.0,775.5,1060.38,774.76
2016,10,5,12,0,953.0,85.0,1.9,21.0,779.0,1062.32,777.33
2016,10,5,12,15,951.5,85.0,1.95,21.0,774.0,1058.23,775.51
2016,10,5,12,30,950.0,85.0,2.0,21.0,769.0,1050.06,771.27
2016,10,5,12,45,937.0,89.0,2.15,21.5,754.0,1031.31,760.15
2016,10,5,13,0,924.0,93.0,2.3,22.0,739.0,1008.9,746.65
2016,10,5,13,15,918.0,92.0,2.35,22.0,718.0,983.84,731.69
2016,10,5,13,30,912.0,91.0,2.4,22.0,697.0,955.29,714.38
2016,10,5,13,45,901.0,90.0,2.5,22.0,668.5,918.93,692.2
2016,10,5,14,0,890.0,89.0,2.6,22.0,640.0,879.73,667.84
2016,10,5,14,15,877.0,87.0,2.65,21.5,605.5,835.12,640.23
2016,10,5,14,30,864.0,85.0,2.7,21.0,571.0,794.79,615.17
2016,10,5,14,45,844.0,83.5,2.8,21.0,529.5,740.79,578.93
2016,10,5,15,0,824.0,82.0,2.9,21.0,488.0,685.74,541.2
2016,10,5,15,15,799.0,78.5,2.95,20.5,442.5,624.43,496.75
2016,10,5,15,30,774.0,75.0,3.0,20.0,397.0,563.29,450.56
2016,10,5,15,45,736.5,71.5,3.05,20.0,348.0,495.84,396.91
2016,10,5,16,0,699.0,68.0,3.1,20.0,299.0,432.13,344.34
2016,10,5,16,15,647.0,62.0,3.05,19.5,248.5,360.67,284.45
2016,10,5,16,30,595.0,56.0,3.0,19.0,198.0,294.16,226.75
2016,10,5,16,45,509.5,48.5,3.0,18.5,149.5,221.01,163.37
2016,10,5,17,0,424.0,41.0,3.0,18.0,101.0,157.81,108.27
2016,10,5,17,15,282.0,29.0,3.05,17.0,61.5,90.46,50.38
2016,10,5,17,30,140.0,17.0,3.1,16.0,22.0,32.22,0.0
2016,10,5,17,45,70.0,8.5,3.15,15.5,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,15,110.0,9.0,1.45,12.5,14.5,16.53,0.0
2016,10,6,6,30,220.0,18.0,1.5,13.0,29.0,52.03,0.0
2016,10,6,6,45,358.5,28.5,1.55,13.5,71.0,110.93,67.79
2016,10,6,7,0,497.0,39.0,1.6,14.0,113.0,183.02,129.83
2016,10,6,7,15,571.0,45.5,1.7,14.5,162.0,246.98,187.04
2016,10,6,7,30,645.0,52.0,1.8,15.0,211.0,318.21,249.86
2016,10,6,7,45,693.5,56.5,1.9,15.5,261.5,384.9,308.01
2016,10,6,8,0,742.0,61.0,2.0,16.0,312.0,455.82,367.58
2016,10,6,8,15,773.0,64.5,1.95,16.5,360.0,519.59,419.02
2016,10,6,8,30,804.0,68.0,1.9,17.0,408.0,584.78,469.42
2016,10,6,8,45,827.5,70.5,1.9,18.0,452.5,644.84,513.3
2016,10,6,9,0,851.0,73.0,1.9,19.0,497.0,699.48,550.3
2016,10,6,9,15,866.5,75.0,1.85,19.5,536.5,751.66,584.35
2016,10,6,9,30,882.0,77.0,1.8,20.0,576.0,802.32,616.48
2016,10,6,9,45,897.0,77.0,1.75,20.5,610.0,848.35,644.68
2016,10,6,10,0,912.0,77.0,1.7,21.0,644.0,892.2,670.83
2016,10,6,10,15,920.0,78.5,1.6,21.0,671.0,929.06,692.54
2016,10,6,10,30,928.0,80.0,1.5,21.0,698.0,962.79,711.88
2016,10,6,10,45,933.5,80.5,1.45,21.5,717.0,989.62,725.87
2016,10,6,11,0,939.0,81.0,1.4,22.0,736.0,1012.85,737.49
2016,10,6,11,15,942.0,81.5,1.35,22.0,747.5,1029.87,746.59
2016,10,6,11,30,945.0,82.0,1.3,22.0,759.0,1042.97,753.34
2016,10,6,11,45,946.5,81.5,1.3,22.5,762.5,1049.38,755.51
2016,10,6,12,0,948.0,81.0,1.3,23.0,766.0,1051.72,755.37
2016,10,6,12,15,946.5,81.0,1.35,23.0,761.5,1047.58,753.76
2016,10,6,12,30,945.0,81.0,1.4,23.0,757.0,1039.38,749.82
2016,10,6,12,45,936.5,83.0,1.5,23.5,743.0,1022.7,740.06
2016,10,6,13,0,928.0,85.0,1.6,24.0,729.0,1002.29,728.0
2016,10,6,13,15,922.0,84.0,1.65,24.0,708.5,977.1,713.56
2016,10,6,13,30,916.0,83.0,1.7,24.0,688.0,948.41,696.83
2016,10,6,13,45,906.0,82.0,1.75,24.0,660.0,912.81,675.46
2016,10,6,14,0,896.0,81.0,1.8,24.0,632.0,874.31,651.99
2016,10,6,14,15,883.5,79.5,1.85,23.5,597.5,830.47,625.82
2016,10,6,14,30,871.0,78.0,1.9,23.0,563.0,784.39,597.59
2016,10,6,14,45,852.5,76.0,2.0,23.0,522.5,731.29,563.04
2016,10,6,15,0,834.0,74.0,2.1,23.0,482.0,682.18,530.55
2016,10,6,15,15,810.5,71.0,2.15,22.5,437.0,622.07,488.16
2016,10,6,15,30,787.0,68.0,2.2,22.0,392.0,561.96,443.63
2016,10,6,15,45,751.5,64.5,2.25,22.0,343.0,495.11,391.35
2016,10,6,16,0,716.0,61.0,2.3,22.0,294.0,430.29,338.71
2016,10,6,16,15,666.0,56.0,2.25,21.0,244.0,360.04,280.95
2016,10,6,16,30,616.0,51.0,2.2,20.0,194.0,295.61,225.72
2016,10,6,16,45,531.5,44.0,2.15,19.5,146.0,222.33,162.48
2016,10,6,17,0,447.0,37.0,2.1,19.0,98.0,158.9,107.26
2016,10,6,17,15,303.0,25.5,2.1,18.0,59.0,89.98,46.73
2016,10,6,17,30,159.0,14.0,2.1,17.0,20.0,31.55,0.0
2016,10,6,17,45,79.5,7.0,2.15,16.5,10.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,9.5,1.35,13.5,9.5,8.64,0.0
2016,10,7,6,30,0.0,19.0,1.4,14.0,19.0,17.16,0.0
2016,10,7,6,45,89.5,35.0,1.5,14.5,48.0,58.84,36.66
2016,10,7,7,0,179.0,51.0,1.6,15.0,77.0,105.12,75.84
2016,10,7,7,15,208.0,70.0,1.6,15.5,112.0,146.34,112.28
2016,10,7,7,30,237.0,89.0,1.6,16.0,147.0,191.03,151.32
2016,10,7,7,45,260.5,106.0,1.6,16.5,182.5,234.32,188.55
2016,10,7,8,0,284.0,123.0,1.6,17.0,218.0,280.07,226.77
2016,10,7,8,15,532.0,96.0,1.6,17.5,307.0,421.37,340.61
2016,10,7,8,30,780.0,69.0,1.6,18.0,396.0,571.54,457.02
2016,10,7,8,45,592.5,124.5,1.65,19.0,388.5,551.41,437.89
2016,10,7,9,0,405.0,180.0,1.7,20.0,381.0,502.41,397.21
2016,10,7,9,15,634.0,129.5,1.7,20.5,472.0,647.1,507.23
2016,10,7,9,30,863.0,79.0,1.7,21.0,563.0,789.53,605.58
2016,10,7,9,45,775.0,113.0,1.75,22.0,567.5,795.24,604.93
2016,10,7,10,0,687.0,147.0,1.8,23.0,572.0,789.42,597.87
2016,10,7,10,15,646.0,170.5,1.75,23.5,583.5,800.74,603.07
2016,10,7,10,30,605.0,194.0,1.7,24.0,595.0,806.41,604.08
2016,10,7,10,45,660.0,180.5,1.7,24.5,629.0,859.44,637.95
2016,10,7,11,0,715.0,167.0,1.7,25.0,663.0,910.97,669.52
2016,10,7,11,15,704.5,175.5,1.6,25.5,670.5,921.13,672.54
2016,10,7,11,30,694.0,184.0,1.5,26.0,678.0,927.76,673.75
2016,10,7,11,45,661.5,198.0,1.45,26.5,671.5,914.9,663.23
2016,10,7,12,0,629.0,212.0,1.4,27.0,665.0,898.29,650.69
2016,10,7,12,15,611.0,217.0,1.3,27.0,654.0,883.51,639.9
2016,10,7,12,30,593.0,222.0,1.2,27.0,643.0,860.29,623.65
2016,10,7,12,45,574.0,223.0,1.1,27.0,625.0,835.45,606.43
2016,10,7,13,0,555.0,224.0,1.0,27.0,607.0,808.47,587.83
2016,10,7,13,15,586.0,205.5,0.9,27.0,599.5,804.92,585.86
2016,10,7,13,30,617.0,187.0,0.8,27.0,592.0,804.52,585.38
2016,10,7,13,45,613.0,178.5,0.75,27.0,566.5,773.04,564.83
2016,10,7,14,0,609.0,170.0,0.7,27.0,541.0,739.27,542.95
2016,10,7,14,15,695.0,138.5,0.7,27.0,539.5,752.66,553.65
2016,10,7,14,30,781.0,107.0,0.7,27.0,538.0,752.2,554.4
2016,10,7,14,45,762.5,103.0,0.7,27.0,498.5,702.93,522.71
2016,10,7,15,0,744.0,99.0,0.7,27.0,459.0,649.36,487.12
2016,10,7,15,15,656.5,102.5,0.75,26.5,398.0,558.9,424.72
2016,10,7,15,30,569.0,106.0,0.8,26.0,337.0,474.66,364.56
2016,10,7,15,45,521.0,102.5,0.9,25.5,294.0,411.67,318.23
2016,10,7,16,0,473.0,99.0,1.0,25.0,251.0,349.27,270.26
2016,10,7,16,15,429.0,86.5,1.1,24.0,206.5,287.89,221.7
2016,10,7,16,30,385.0,74.0,1.2,23.0,162.0,231.1,174.9
2016,10,7,16,45,321.0,59.5,1.35,22.5,120.5,171.0,124.49
2016,10,7,17,0,257.0,45.0,1.5,22.0,79.0,118.76,80.2
2016,10,7,17,15,128.5,29.5,1.55,21.5,46.5,60.55,29.57
2016,10,7,17,30,0.0,14.0,1.6,21.0,14.0,12.73,0.0
2016,10,7,17,45,0.0,7.0,1.65,20.5,7.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,63.0,8.5,1.1,13.5,11.0,7.73,0.0
2016,10,8,6,30,126.0,17.0,1.1,14.0,22.0,37.3,0.0
2016,10,8,6,45,256.0,30.0,1.1,15.0,60.5,92.61,55.46
2016,10,8,7,0,386.0,43.0,1.1,16.0,99.0,158.59,112.14
2016,10,8,7,15,467.5,52.0,1.1,16.5,146.0,221.03,166.39
2016,10,8,7,30,549.0,61.0,1.1,17.0,193.0,292.92,228.02
2016,10,8,7,45,599.5,68.0,1.1,17.5,241.5,357.72,283.08
2016,10,8,8,0,650.0,75.0,1.1,18.0,290.0,427.25,339.9
2016,10,8,8,15,686.0,80.0,1.1,19.0,337.5,490.69,389.23
2016,10,8,8,30,722.0,85.0,1.1,20.0,385.0,556.31,438.04
2016,10,8,8,45,746.5,89.0,1.1,21.0,428.5,614.9,479.65
2016,10,8,9,0,771.0,93.0,1.1,22.0,472.0,671.13,517.95
2016,10,8,9,15,789.5,96.0,1.15,22.5,511.0,723.92,552.48
2016,10,8,9,30,808.0,99.0,1.2,23.0,550.0,775.61,585.59
2016,10,8,9,45,847.5,91.5,1.25,24.0,589.0,831.23,619.53
2016,10,8,10,0,887.0,84.0,1.3,25.0,628.0,878.39,647.07
2016,10,8,10,15,895.5,85.0,1.25,25.5,654.5,914.18,666.71
2016,10,8,10,30,904.0,86.0,1.2,26.0,681.0,946.96,684.21
2016,10,8,10,45,909.0,87.5,1.2,26.5,700.0,973.8,698.58
2016,10,8,11,0,914.0,89.0,1.2,27.0,719.0,997.11,710.75
2016,10,8,11,15,917.5,89.5,1.1,27.0,730.5,1014.11,718.66
2016,10,8,11,30,921.0,90.0,1.0,27.0,742.0,1027.3,724.22
2016,10,8,11,45,921.5,90.5,0.9,27.5,745.0,1033.61,724.2
2016,10,8,12,0,922.0,91.0,0.8,28.0,748.0,1035.95,721.9
2016,10,8,12,15,921.0,90.5,0.7,28.0,743.5,1031.65,717.15
2016,10,8,12,30,920.0,90.0,0.6,28.0,739.0,1023.39,710.24
2016,10,8,12,45,917.5,89.0,0.5,28.5,726.5,1009.17,698.56
2016,10,8,13,0,915.0,88.0,0.4,29.0,714.0,991.15,684.91
2016,10,8,13,15,909.0,87.0,0.35,29.0,694.0,966.12,669.78
2016,10,8,13,30,903.0,86.0,0.3,29.0,674.0,937.65,652.76
2016,10,8,13,45,894.5,84.5,0.3,29.0,646.0,903.09,633.08
2016,10,8,14,0,886.0,83.0,0.3,29.0,618.0,865.59,611.51
2016,10,8,14,15,873.5,81.0,0.4,28.5,584.0,821.48,588.53
2016,10,8,14,30,861.0,79.0,0.5,28.0,550.0,775.18,563.49
2016,10,8,14,45,843.5,76.5,0.6,28.0,509.5,728.43,536.22
2016,10,8,15,0,826.0,74.0,0.7,28.0,469.0,674.1,502.92
2016,10,8,15,15,801.5,71.0,0.8,27.5,424.5,613.77,463.45
2016,10,8,15,30,777.0,68.0,0.9,27.0,380.0,553.58,421.76
2016,10,8,15,45,742.0,64.0,1.05,27.0,331.5,487.06,372.82
2016,10,8,16,0,707.0,60.0,1.2,27.0,283.0,422.57,322.95
2016,10,8,16,15,655.5,55.0,1.2,25.5,233.5,352.37,267.71
2016,10,8,16,30,604.0,50.0,1.2,24.0,184.0,288.37,214.81
2016,10,8,16,45,519.5,42.0,1.3,23.0,136.5,215.07,153.51
2016,10,8,17,0,435.0,34.0,1.4,22.0,89.0,151.76,99.45
2016,10,8,17,15,287.5,22.5,1.45,21.0,52.0,82.0,34.38
2016,10,8,17,30,140.0,11.0,1.5,20.0,15.0,26.2,0.0
2016,10,8,17,45,70.0,5.5,1.55,19.5,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
