Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,91.5,7.5,0.7,14.5,11.5,6.82,0.0
2016,10,9,6,30,183.0,15.0,0.7,15.0,23.0,39.08,0.0
2016,10,9,6,45,317.5,26.5,0.7,15.5,62.5,102.1,59.06
2016,10,9,7,0,452.0,38.0,0.7,16.0,102.0,171.61,120.09
2016,10,9,7,15,530.5,46.0,0.65,16.5,150.0,235.88,176.16
2016,10,9,7,30,609.0,54.0,0.6,17.0,198.0,309.19,238.71
2016,10,9,7,45,657.5,59.5,0.55,17.5,247.0,374.75,293.76
2016,10,9,8,0,706.0,65.0,0.5,18.0,296.0,443.19,348.73
2016,10,9,8,15,740.0,69.0,0.5,19.0,344.0,507.19,397.59
2016,10,9,8,30,774.0,73.0,0.5,20.0,392.0,572.98,445.44
2016,10,9,8,45,796.5,76.5,0.5,21.0,436.0,631.92,486.23
2016,10,9,9,0,819.0,80.0,0.5,22.0,480.0,690.71,524.45
2016,10,9,9,15,836.5,82.5,0.55,22.5,519.0,744.02,558.38
2016,10,9,9,30,854.0,85.0,0.6,23.0,558.0,796.03,590.81
2016,10,9,9,45,869.5,86.0,0.65,24.0,592.5,835.66,613.39
2016,10,9,10,0,885.0,87.0,0.7,25.0,627.0,879.96,638.75
2016,10,9,10,15,894.0,88.5,0.8,25.0,653.5,916.65,662.28
2016,10,9,10,30,903.0,90.0,0.9,25.0,680.0,950.36,684.0
2016,10,9,10,45,907.0,91.5,1.0,25.5,698.5,976.14,699.43
2016,10,9,11,0,911.0,93.0,1.1,26.0,717.0,998.36,712.73
2016,10,9,11,15,914.5,93.5,1.2,26.0,728.5,1015.24,724.21
2016,10,9,11,30,918.0,94.0,1.3,26.0,740.0,1028.32,733.51
2016,10,9,11,45,917.0,95.0,1.4,26.5,743.0,1033.64,736.7
2016,10,9,12,0,916.0,96.0,1.5,27.0,746.0,1035.0,737.61
2016,10,9,12,15,914.5,96.0,1.55,27.0,741.0,1030.73,735.84
2016,10,9,12,30,913.0,96.0,1.6,27.0,736.0,1022.56,731.82
2016,10,9,12,45,905.0,97.0,1.7,27.0,722.0,1005.35,722.97
2016,10,9,13,0,897.0,98.0,1.8,27.0,708.0,984.53,711.89
2016,10,9,13,15,890.5,97.0,1.85,27.0,687.5,959.34,697.33
2016,10,9,13,30,884.0,96.0,1.9,27.0,667.0,930.8,680.59
2016,10,9,13,45,872.0,95.0,1.95,27.0,638.5,902.55,663.96
2016,10,9,14,0,860.0,94.0,2.0,27.0,610.0,862.77,639.53
2016,10,9,14,15,846.5,92.0,2.05,26.5,575.5,818.13,612.79
2016,10,9,14,30,833.0,90.0,2.1,26.0,541.0,771.4,584.09
2016,10,9,14,45,813.5,87.5,2.15,25.5,500.5,717.87,549.93
2016,10,9,15,0,794.0,85.0,2.2,25.0,460.0,663.36,513.93
2016,10,9,15,15,767.5,81.0,2.2,24.5,415.0,602.0,469.88
2016,10,9,15,30,741.0,77.0,2.2,24.0,370.0,541.07,424.55
2016,10,9,15,45,704.5,72.0,2.2,24.0,322.0,476.3,373.79
2016,10,9,16,0,668.0,67.0,2.2,24.0,274.0,411.96,321.63
2016,10,9,16,15,612.5,60.5,2.05,23.0,225.0,340.63,263.23
2016,10,9,16,30,557.0,54.0,1.9,22.0,176.0,274.73,207.31
2016,10,9,16,45,471.0,45.0,1.8,21.5,129.0,202.83,145.99
2016,10,9,17,0,385.0,36.0,1.7,21.0,82.0,141.13,92.66
2016,10,9,17,15,238.5,23.0,1.6,20.0,47.0,72.74,25.53
2016,10,9,17,30,92.0,10.0,1.5,19.0,12.0,19.63,0.0
2016,10,9,17,45,46.0,5.0,1.45,18.5,6.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,10.0,1.2,12.5,10.0,0.0,0.0
2016,10,10,6,30,0.0,20.0,1.2,13.0,20.0,18.19,0.0
2016,10,10,6,45,191.0,31.0,1.3,13.5,57.5,80.36,46.74
2016,10,10,7,0,382.0,42.0,1.4,14.0,95.0,157.33,111.81
2016,10,10,7,15,464.0,51.5,1.45,14.5,141.5,220.22,167.15
2016,10,10,7,30,546.0,61.0,1.5,15.0,188.0,292.63,230.07
2016,10,10,7,45,598.5,67.5,1.55,15.5,236.5,357.59,286.24
2016,10,10,8,0,651.0,74.0,1.6,16.0,285.0,427.46,344.52
2016,10,10,8,15,687.5,79.0,1.55,16.0,332.0,491.13,396.33
2016,10,10,8,30,724.0,84.0,1.5,16.0,379.0,557.01,447.96
2016,10,10,8,45,730.5,86.0,1.5,16.5,411.5,601.25,481.0
2016,10,10,9,0,737.0,88.0,1.5,17.0,444.0,641.58,510.16
2016,10,10,9,15,463.5,167.0,1.5,17.5,397.0,553.45,438.95
2016,10,10,9,30,190.0,246.0,1.5,18.0,350.0,416.16,329.27
2016,10,10,9,45,426.0,198.5,1.5,18.5,451.0,596.59,469.05
2016,10,10,10,0,662.0,151.0,1.5,19.0,552.0,772.1,594.79
2016,10,10,10,15,769.0,124.5,1.55,19.5,609.5,854.03,647.62
2016,10,10,10,30,876.0,98.0,1.6,20.0,667.0,934.32,698.97
2016,10,10,10,45,882.5,99.0,1.65,20.5,686.5,961.21,714.24
2016,10,10,11,0,889.0,100.0,1.7,21.0,706.0,984.74,727.93
2016,10,10,11,15,892.5,101.0,1.75,21.0,717.0,1001.81,738.91
2016,10,10,11,30,896.0,102.0,1.8,21.0,728.0,1015.19,747.7
2016,10,10,11,45,896.0,102.5,1.85,21.0,731.5,1020.72,751.6
2016,10,10,12,0,896.0,103.0,1.9,21.0,735.0,1022.39,753.25
2016,10,10,12,15,895.0,103.0,1.95,21.0,730.0,1018.62,751.58
2016,10,10,12,30,894.0,103.0,2.0,21.0,725.0,1011.01,747.6
2016,10,10,12,45,881.5,106.5,2.1,21.0,710.5,992.46,737.22
2016,10,10,13,0,869.0,110.0,2.2,21.0,696.0,980.56,731.32
2016,10,10,13,15,862.0,108.5,2.25,20.5,675.5,954.41,716.72
2016,10,10,13,30,855.0,107.0,2.3,20.0,655.0,924.98,699.94
2016,10,10,13,45,838.5,108.0,2.35,20.0,626.0,886.91,675.78
2016,10,10,14,0,822.0,109.0,2.4,20.0,597.0,846.44,649.76
2016,10,10,14,15,807.5,106.0,2.4,19.5,563.0,801.02,620.75
2016,10,10,14,30,793.0,103.0,2.4,19.0,529.0,753.72,589.93
2016,10,10,14,45,765.5,102.0,2.45,19.0,487.5,700.81,553.64
2016,10,10,15,0,738.0,101.0,2.5,19.0,446.0,644.36,512.72
2016,10,10,15,15,709.0,96.5,2.55,18.5,401.5,583.2,467.54
2016,10,10,15,30,680.0,92.0,2.6,18.0,357.0,522.88,421.36
2016,10,10,15,45,633.5,87.0,2.7,18.0,309.0,453.8,365.97
2016,10,10,16,0,587.0,82.0,2.8,18.0,261.0,388.19,311.53
2016,10,10,16,15,526.5,73.5,2.75,17.5,212.5,317.0,251.42
2016,10,10,16,30,466.0,65.0,2.7,17.0,164.0,251.9,194.84
2016,10,10,16,45,373.0,53.0,2.7,16.5,119.0,178.98,132.1
2016,10,10,17,0,280.0,41.0,2.7,16.0,74.0,119.78,80.58
2016,10,10,17,15,140.0,20.5,2.6,15.5,37.0,50.86,12.14
2016,10,10,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,15,46.5,7.0,1.35,11.5,9.0,0.0,0.0
2016,10,11,6,30,93.0,14.0,1.4,12.0,18.0,25.81,0.0
2016,10,11,6,45,223.5,29.0,1.45,12.5,54.5,84.61,47.36
2016,10,11,7,0,354.0,44.0,1.5,13.0,91.0,152.0,108.52
2016,10,11,7,15,438.5,53.5,1.55,13.5,137.0,214.18,163.35
2016,10,11,7,30,523.0,63.0,1.6,14.0,183.0,286.1,226.04
2016,10,11,7,45,581.5,69.5,1.65,14.5,232.0,352.48,283.54
2016,10,11,8,0,640.0,76.0,1.7,15.0,281.0,424.44,343.77
2016,10,11,8,15,677.0,81.0,1.65,15.5,328.0,487.79,394.93
2016,10,11,8,30,714.0,86.0,1.6,16.0,375.0,553.42,445.8
2016,10,11,8,45,744.5,89.0,1.6,16.5,419.5,614.26,491.44
2016,10,11,9,0,775.0,92.0,1.6,17.0,464.0,673.12,534.07
2016,10,11,9,15,794.0,94.5,1.55,17.0,502.5,725.68,569.79
2016,10,11,9,30,813.0,97.0,1.5,17.0,541.0,777.14,603.99
2016,10,11,9,45,843.0,93.0,1.5,17.5,577.5,828.8,637.0
2016,10,11,10,0,873.0,89.0,1.5,18.0,614.0,871.31,663.1
2016,10,11,10,15,882.5,90.5,1.5,18.0,640.5,907.92,686.23
2016,10,11,10,30,892.0,92.0,1.5,18.0,667.0,941.62,707.32
2016,10,11,10,45,898.0,92.5,1.5,18.5,686.0,967.71,721.96
2016,10,11,11,0,904.0,93.0,1.5,19.0,705.0,990.36,734.39
2016,10,11,11,15,907.5,94.0,1.5,19.0,716.5,1007.57,744.74
2016,10,11,11,30,911.0,95.0,1.5,19.0,728.0,1021.02,752.84
2016,10,11,11,45,911.5,95.5,1.5,19.5,731.0,1027.06,754.92
2016,10,11,12,0,912.0,96.0,1.5,20.0,734.0,1029.19,754.72
2016,10,11,12,15,910.5,95.5,1.5,20.0,729.0,1024.23,751.64
2016,10,11,12,30,909.0,95.0,1.5,20.0,724.0,1015.38,746.3
2016,10,11,12,45,893.0,100.0,1.55,20.5,708.5,995.05,733.12
2016,10,11,13,0,877.0,105.0,1.6,21.0,693.0,981.22,724.35
2016,10,11,13,15,870.0,104.0,1.65,20.5,672.0,955.48,710.51
2016,10,11,13,30,863.0,103.0,1.7,20.0,651.0,926.44,694.49
2016,10,11,13,45,724.0,136.5,1.8,20.0,583.0,822.09,626.24
2016,10,11,14,0,585.0,170.0,1.9,20.0,515.0,715.65,553.91
2016,10,11,14,15,637.0,143.0,2.0,19.5,498.5,706.57,551.96
2016,10,11,14,30,689.0,116.0,2.1,19.0,482.0,690.28,543.16
2016,10,11,14,45,674.0,109.0,2.25,19.0,444.5,640.56,508.5
2016,10,11,15,0,659.0,102.0,2.4,19.0,407.0,589.98,471.69
2016,10,11,15,15,637.5,95.5,2.5,18.5,366.5,535.24,431.01
2016,10,11,15,30,616.0,89.0,2.6,18.0,326.0,480.85,389.09
2016,10,11,15,45,619.5,80.5,2.75,18.0,292.5,438.33,354.29
2016,10,11,16,0,623.0,72.0,2.9,18.0,259.0,394.03,316.27
2016,10,11,16,15,563.0,64.5,2.85,17.5,210.5,322.38,255.35
2016,10,11,16,30,503.0,57.0,2.8,17.0,162.0,256.76,197.92
2016,10,11,16,45,406.5,47.0,2.8,16.5,116.5,184.16,135.09
2016,10,11,17,0,310.0,37.0,2.8,16.0,71.0,123.08,81.34
2016,10,11,17,15,155.0,18.5,2.7,15.5,35.5,52.0,4.84
2016,10,11,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,42.0,6.5,1.45,11.5,7.5,0.0,0.0
2016,10,12,6,30,84.0,13.0,1.3,12.0,15.0,23.7,0.0
2016,10,12,6,45,215.0,28.0,1.2,12.5,51.5,81.64,43.68
2016,10,12,7,0,346.0,43.0,1.1,13.0,88.0,149.22,106.14
2016,10,12,7,15,430.5,53.0,1.0,13.5,134.0,211.37,160.69
2016,10,12,7,30,515.0,63.0,0.9,14.0,180.0,283.31,222.7
2016,10,12,7,45,573.0,70.0,0.85,14.5,228.5,349.52,279.14
2016,10,12,8,0,631.0,77.0,0.8,15.0,277.0,421.28,337.87
2016,10,12,8,15,315.5,99.5,0.8,15.0,199.5,300.08,243.9
2016,10,12,8,30,0.0,122.0,0.8,15.0,122.0,112.19,88.58
2016,10,12,8,45,14.0,152.0,0.85,15.5,159.0,151.03,121.04
2016,10,12,9,0,28.0,182.0,0.9,16.0,196.0,202.12,162.13
2016,10,12,9,15,58.5,209.5,1.0,16.0,241.0,256.11,205.53
2016,10,12,9,30,89.0,237.0,1.1,16.0,286.0,312.9,250.42
2016,10,12,9,45,456.0,172.5,1.25,16.5,442.5,593.01,470.88
2016,10,12,10,0,823.0,108.0,1.4,17.0,599.0,857.81,658.21
2016,10,12,10,15,832.5,109.5,1.6,17.0,625.0,893.51,680.73
2016,10,12,10,30,842.0,111.0,1.8,17.0,651.0,926.41,704.09
2016,10,12,10,45,850.0,111.5,2.0,17.0,669.5,953.72,723.7
2016,10,12,11,0,858.0,112.0,2.2,17.0,688.0,977.76,741.19
2016,10,12,11,15,861.5,112.5,2.2,17.5,699.0,993.98,749.88
2016,10,12,11,30,865.0,113.0,2.2,18.0,710.0,1006.55,756.28
2016,10,12,11,45,731.5,163.0,2.2,18.5,669.5,943.27,712.2
2016,10,12,12,0,598.0,213.0,2.2,19.0,629.0,865.96,658.6
2016,10,12,12,15,598.0,211.0,2.15,19.0,624.5,861.71,656.15
2016,10,12,12,30,598.0,209.0,2.1,19.0,620.0,854.57,651.07
2016,10,12,12,45,475.0,246.5,2.1,19.0,569.5,763.39,585.09
2016,10,12,13,0,352.0,284.0,2.1,19.0,519.0,662.77,511.75
2016,10,12,13,15,456.5,240.0,2.15,19.0,534.5,719.64,556.82
2016,10,12,13,30,561.0,196.0,2.2,19.0,550.0,753.54,584.26
2016,10,12,13,45,591.0,176.5,2.3,19.0,534.5,747.67,581.83
2016,10,12,14,0,621.0,157.0,2.4,19.0,519.0,731.77,572.56
2016,10,12,14,15,421.5,193.0,2.45,19.0,433.0,578.65,457.65
2016,10,12,14,30,222.0,229.0,2.5,19.0,347.0,419.03,334.16
2016,10,12,14,45,283.0,201.5,2.65,19.0,339.5,436.06,350.11
2016,10,12,15,0,344.0,174.0,2.8,19.0,332.0,433.47,349.8
2016,10,12,15,15,526.0,124.5,2.65,18.5,338.0,489.2,395.68
2016,10,12,15,30,708.0,75.0,2.5,18.0,344.0,518.1,418.53
2016,10,12,15,45,671.0,69.5,2.45,18.0,297.5,452.56,364.74
2016,10,12,16,0,634.0,64.0,2.4,18.0,251.0,389.54,311.79
2016,10,12,16,15,576.0,57.5,2.3,17.5,203.5,319.49,252.16
2016,10,12,16,30,518.0,51.0,2.2,17.0,156.0,255.25,195.75
2016,10,12,16,45,426.0,41.5,2.15,16.5,111.5,183.96,133.83
2016,10,12,17,0,334.0,32.0,2.1,16.0,67.0,123.78,79.94
2016,10,12,17,15,167.0,16.0,2.1,15.5,33.5,50.83,0.0
2016,10,12,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,5.5,1.9,12.0,5.5,0.0,0.0
2016,10,13,6,30,0.0,11.0,1.9,12.0,11.0,10.01,0.0
2016,10,13,6,45,79.0,27.0,1.95,12.5,37.0,48.59,23.92
2016,10,13,7,0,158.0,43.0,2.0,13.0,63.0,93.15,66.28
2016,10,13,7,15,188.5,62.0,2.1,13.0,96.0,133.76,102.91
2016,10,13,7,30,219.0,81.0,2.2,13.0,129.0,177.96,142.39
2016,10,13,7,45,238.5,99.5,2.35,13.5,163.5,220.09,179.51
2016,10,13,8,0,258.0,118.0,2.5,14.0,198.0,264.22,217.39
2016,10,13,8,15,268.5,136.0,2.45,14.5,231.5,304.54,250.96
2016,10,13,8,30,279.0,154.0,2.4,15.0,265.0,345.52,284.05
2016,10,13,8,45,195.0,179.0,2.35,15.5,260.5,321.05,262.61
2016,10,13,9,0,111.0,204.0,2.3,16.0,256.0,298.4,241.99
2016,10,13,9,15,96.5,219.0,2.25,16.5,267.5,296.21,239.15
2016,10,13,9,30,82.0,234.0,2.2,17.0,279.0,304.42,244.26
2016,10,13,9,45,48.0,221.5,2.15,17.5,248.5,263.72,210.28
2016,10,13,10,0,14.0,209.0,2.1,18.0,218.0,208.34,164.6
2016,10,13,10,15,148.5,246.0,2.05,18.0,340.5,398.85,317.71
2016,10,13,10,30,283.0,283.0,2.0,18.0,463.0,586.34,459.54
2016,10,13,10,45,187.0,295.0,2.0,18.5,415.5,498.81,389.88
2016,10,13,11,0,91.0,307.0,2.0,19.0,368.0,406.03,316.91
2016,10,13,11,15,235.5,297.5,2.05,19.0,458.5,554.92,432.86
2016,10,13,11,30,380.0,288.0,2.1,19.0,549.0,707.24,545.29
2016,10,13,11,45,386.5,285.0,2.15,19.0,551.5,712.36,548.05
2016,10,13,12,0,393.0,282.0,2.2,19.0,554.0,715.75,550.93
2016,10,13,12,15,355.0,292.5,2.25,19.0,536.5,688.99,531.11
2016,10,13,12,30,317.0,303.0,2.3,19.0,519.0,661.01,510.53
2016,10,13,12,45,320.0,296.0,2.35,19.0,510.5,651.73,504.78
2016,10,13,13,0,323.0,289.0,2.4,19.0,502.0,640.95,497.82
2016,10,13,13,15,305.5,282.5,2.4,19.0,479.5,610.12,475.55
2016,10,13,13,30,288.0,276.0,2.4,19.0,457.0,578.79,452.89
2016,10,13,13,45,346.5,250.0,2.4,19.0,458.0,591.7,464.95
2016,10,13,14,0,405.0,224.0,2.4,19.0,459.0,599.86,473.12
2016,10,13,14,15,336.5,222.5,2.4,18.5,409.5,527.54,419.09
2016,10,13,14,30,268.0,221.0,2.4,18.0,360.0,459.19,367.35
2016,10,13,14,45,281.0,200.5,2.4,18.0,336.5,433.49,348.79
2016,10,13,15,0,294.0,180.0,2.4,18.0,313.0,405.9,328.09
2016,10,13,15,15,167.0,162.5,2.35,17.5,237.0,279.82,227.18
2016,10,13,15,30,40.0,145.0,2.3,17.0,161.0,168.7,135.76
2016,10,13,15,45,34.0,126.5,2.3,17.0,138.5,144.48,115.96
2016,10,13,16,0,28.0,108.0,2.3,17.0,116.0,121.01,96.29
2016,10,13,16,15,19.5,88.5,2.15,16.5,93.5,91.39,71.36
2016,10,13,16,30,11.0,69.0,2.0,16.0,71.0,68.65,51.94
2016,10,13,16,45,5.5,49.0,1.95,16.0,50.0,47.24,33.39
2016,10,13,17,0,0.0,29.0,1.9,16.0,29.0,26.33,14.81
2016,10,13,17,15,0.0,14.5,1.8,15.5,14.5,12.78,0.0
2016,10,13,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.5,4.05,15.0,1.5,0.0,0.0
2016,10,14,6,30,0.0,3.0,3.9,15.0,3.0,2.73,0.0
2016,10,14,6,45,0.0,12.5,3.75,15.0,12.5,10.99,1.06
2016,10,14,7,0,0.0,22.0,3.6,15.0,22.0,19.37,10.21
2016,10,14,7,15,0.0,34.0,3.4,15.0,34.0,29.98,19.6
2016,10,14,7,30,0.0,46.0,3.2,15.0,46.0,40.6,28.92
2016,10,14,7,45,0.0,59.0,3.0,15.5,59.0,52.42,39.08
2016,10,14,8,0,0.0,72.0,2.8,16.0,72.0,64.4,49.2
2016,10,14,8,15,0.0,85.0,2.65,16.0,85.0,76.44,59.31
2016,10,14,8,30,0.0,98.0,2.5,16.0,98.0,88.54,69.34
2016,10,14,8,45,105.5,148.5,2.45,16.0,198.0,227.36,186.15
2016,10,14,9,0,211.0,199.0,2.4,16.0,298.0,364.17,297.12
2016,10,14,9,15,105.5,154.0,2.35,16.0,203.5,242.33,197.18
2016,10,14,9,30,0.0,109.0,2.3,16.0,109.0,97.74,76.03
2016,10,14,9,45,0.0,82.0,2.3,16.5,82.0,72.61,55.12
2016,10,14,10,0,0.0,55.0,2.3,17.0,55.0,48.64,35.04
2016,10,14,10,15,0.0,99.0,2.25,17.0,99.0,88.04,67.56
2016,10,14,10,30,0.0,143.0,2.2,17.0,143.0,129.77,101.49
2016,10,14,10,45,1.5,162.5,2.15,17.5,163.5,150.04,117.52
2016,10,14,11,0,3.0,182.0,2.1,18.0,184.0,170.62,133.67
2016,10,14,11,15,6.5,200.5,2.05,18.0,205.0,192.42,151.01
2016,10,14,11,30,10.0,219.0,2.0,18.0,226.0,214.52,168.49
2016,10,14,11,45,21.0,247.0,1.95,18.0,261.5,254.15,199.91
2016,10,14,12,0,32.0,275.0,1.9,18.0,297.0,313.08,245.78
2016,10,14,12,15,16.0,194.5,1.85,18.0,205.5,195.74,153.52
2016,10,14,12,30,0.0,114.0,1.8,18.0,114.0,102.01,78.09
2016,10,14,12,45,3.5,157.5,1.8,18.0,160.0,147.0,114.78
2016,10,14,13,0,7.0,201.0,1.8,18.0,206.0,193.53,152.07
2016,10,14,13,15,4.5,188.0,1.75,18.0,191.0,178.22,139.79
2016,10,14,13,30,2.0,175.0,1.7,18.0,176.0,163.12,127.82
2016,10,14,13,45,15.0,199.0,1.65,18.0,208.0,199.13,157.33
2016,10,14,14,0,28.0,223.0,1.6,18.0,240.0,235.32,186.59
2016,10,14,14,15,36.5,216.5,1.55,18.0,237.0,248.83,197.7
2016,10,14,14,30,45.0,210.0,1.5,18.0,234.0,247.79,197.42
2016,10,14,14,45,102.0,201.0,1.5,18.0,248.5,278.68,223.81
2016,10,14,15,0,159.0,192.0,1.5,18.0,263.0,315.69,254.23
2016,10,14,15,15,272.5,159.0,1.45,17.5,266.0,353.84,286.38
2016,10,14,15,30,386.0,126.0,1.4,17.0,269.0,379.39,307.27
2016,10,14,15,45,360.0,112.5,1.4,17.0,231.5,328.5,265.49
2016,10,14,16,0,334.0,99.0,1.4,17.0,194.0,279.78,224.75
2016,10,14,16,15,300.0,83.0,1.25,16.5,156.0,227.47,180.26
2016,10,14,16,30,266.0,67.0,1.1,16.0,118.0,178.85,137.87
2016,10,14,16,45,209.5,50.0,1.0,15.5,83.0,126.49,92.55
2016,10,14,17,0,153.0,33.0,0.9,15.0,48.0,81.23,51.04
2016,10,14,17,15,76.5,16.5,0.85,14.5,24.0,33.73,0.0
2016,10,14,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,15,6,15,35.0,5.0,1.8,12.0,6.0,0.0,0.0
2016,10,15,6,30,70.0,10.0,1.9,12.0,12.0,19.13,0.0
2016,10,15,6,45,205.5,23.5,2.0,12.5,45.0,75.29,31.31
2016,10,15,7,0,341.0,37.0,2.1,13.0,78.0,143.12,100.54
2016,10,15,7,15,429.0,46.0,2.2,13.5,122.5,204.76,155.62
2016,10,15,7,30,517.0,55.0,2.3,14.0,167.0,276.65,218.86
2016,10,15,7,45,570.0,62.0,2.45,14.5,213.0,340.35,275.11
2016,10,15,8,0,623.0,69.0,2.6,15.0,259.0,409.08,333.88
2016,10,15,8,15,360.0,115.0,2.9,15.0,229.0,343.29,282.64
2016,10,15,8,30,97.0,161.0,3.2,15.0,199.0,222.81,182.52
2016,10,15,8,45,422.5,124.0,3.5,15.5,316.5,434.2,359.05
2016,10,15,9,0,748.0,87.0,3.8,16.0,434.0,648.08,529.36
2016,10,15,9,15,382.0,139.0,4.0,16.5,317.0,461.45,377.76
2016,10,15,9,30,16.0,191.0,4.2,17.0,200.0,192.39,153.57
2016,10,15,9,45,25.0,212.0,4.45,17.5,227.0,221.48,177.32
2016,10,15,10,0,34.0,233.0,4.7,18.0,254.0,266.28,212.86
2016,10,15,10,15,107.5,262.5,4.85,18.0,330.0,366.07,294.08
2016,10,15,10,30,181.0,292.0,5.0,18.0,406.0,486.78,389.53
2016,10,15,10,45,102.0,270.5,5.15,18.0,335.0,373.87,299.14
2016,10,15,11,0,23.0,249.0,5.3,18.0,264.0,258.41,205.15
2016,10,15,11,15,23.0,252.5,5.4,18.0,268.0,262.09,208.17
2016,10,15,11,30,23.0,256.0,5.5,18.0,272.0,265.77,211.03
2016,10,15,11,45,13.0,220.0,5.65,18.0,229.0,218.67,173.1
2016,10,15,12,0,3.0,184.0,5.8,18.0,186.0,172.57,135.69
2016,10,15,12,15,3.0,182.5,5.85,18.0,184.5,171.1,134.59
2016,10,15,12,30,3.0,181.0,5.9,18.0,183.0,169.65,133.48
2016,10,15,12,45,2.5,178.5,6.0,18.0,180.0,166.75,131.22
2016,10,15,13,0,2.0,176.0,6.1,18.0,177.0,163.9,129.01
2016,10,15,13,15,1.0,172.0,6.1,18.0,173.0,159.14,125.26
2016,10,15,13,30,0.0,168.0,6.1,18.0,169.0,154.48,121.6
2016,10,15,13,45,0.0,160.0,6.15,18.0,160.5,146.83,115.58
2016,10,15,14,0,0.0,152.0,6.2,18.0,152.0,139.24,109.6
2016,10,15,14,15,0.0,142.5,6.15,17.5,142.5,130.22,102.64
2016,10,15,14,30,0.0,133.0,6.1,17.0,133.0,121.27,95.68
2016,10,15,14,45,0.0,93.0,6.05,17.0,93.0,82.88,64.0
2016,10,15,15,0,0.0,53.0,6.0,17.0,53.0,46.8,33.9
2016,10,15,15,15,0.0,29.0,5.8,16.5,29.0,25.55,16.07
2016,10,15,15,30,0.0,5.0,5.6,16.0,5.0,4.39,0.0
2016,10,15,15,45,0.0,4.5,5.45,16.0,4.5,3.95,0.0
2016,10,15,16,0,0.0,4.0,5.3,16.0,4.0,3.51,0.0
2016,10,15,16,15,0.0,3.0,5.15,16.0,3.0,2.63,0.0
2016,10,15,16,30,0.0,2.0,5.0,16.0,2.0,1.75,0.0
2016,10,15,16,45,0.0,1.0,4.85,16.0,1.0,0.88,0.0
2016,10,15,17,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,15,17,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,15,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,6,45,194.0,17.0,1.6,13.5,39.5,65.85,22.41
2016,10,16,7,0,388.0,34.0,1.7,14.0,79.0,153.08,106.15
2016,10,16,7,15,475.5,42.0,1.8,14.0,124.0,216.17,163.19
2016,10,16,7,30,563.0,50.0,1.9,14.0,169.0,289.41,228.06
2016,10,16,7,45,281.5,75.5,2.0,14.5,135.0,221.82,179.59
2016,10,16,8,0,0.0,101.0,2.1,15.0,101.0,94.04,74.21
2016,10,16,8,15,3.0,117.0,2.2,15.0,118.5,110.81,88.49
2016,10,16,8,30,6.0,133.0,2.3,15.0,136.0,128.0,102.75
2016,10,16,8,45,3.0,131.5,2.4,15.5,133.0,123.53,98.54
2016,10,16,9,0,0.0,130.0,2.5,16.0,130.0,119.18,94.44
2016,10,16,9,15,38.5,178.5,2.55,16.0,199.0,207.68,167.93
2016,10,16,9,30,77.0,227.0,2.6,16.0,268.0,293.93,237.7
2016,10,16,9,45,38.5,134.5,2.7,16.5,155.0,161.96,129.82
2016,10,16,10,0,0.0,42.0,2.8,17.0,42.0,37.11,25.41
2016,10,16,10,15,0.0,44.0,2.85,17.0,44.0,38.89,26.9
2016,10,16,10,30,0.0,46.0,2.9,17.0,46.0,40.68,28.34
2016,10,16,10,45,0.0,70.0,3.0,17.5,70.0,62.0,45.87
2016,10,16,11,0,0.0,94.0,3.1,18.0,94.0,83.38,63.27
2016,10,16,11,15,0.0,76.0,3.1,18.0,76.0,67.35,50.06
2016,10,16,11,30,0.0,58.0,3.1,18.0,58.0,51.36,36.89
2016,10,16,11,45,0.0,72.0,3.15,18.0,72.0,63.8,47.13
2016,10,16,12,0,0.0,86.0,3.2,18.0,86.0,76.26,57.34
2016,10,16,12,15,4.0,147.0,3.3,18.0,149.5,137.41,107.29
2016,10,16,12,30,8.0,208.0,3.4,18.0,213.0,201.77,159.09
2016,10,16,12,45,8.5,207.5,3.55,18.0,213.0,201.82,159.16
2016,10,16,13,0,9.0,207.0,3.7,18.0,213.0,201.88,159.41
2016,10,16,13,15,6.0,193.5,3.85,18.0,197.5,185.49,146.35
2016,10,16,13,30,3.0,180.0,4.0,18.0,182.0,169.33,133.46
2016,10,16,13,45,41.0,214.0,4.2,18.0,237.5,251.51,201.24
2016,10,16,14,0,79.0,248.0,4.4,18.0,293.0,322.14,258.8
2016,10,16,14,15,77.0,233.5,4.5,18.0,275.0,302.17,243.24
2016,10,16,14,30,75.0,219.0,4.6,18.0,257.0,282.3,227.86
2016,10,16,14,45,37.5,151.0,4.7,18.0,170.0,176.16,141.54
2016,10,16,15,0,0.0,83.0,4.8,18.0,83.0,73.67,56.2
2016,10,16,15,15,0.0,87.0,4.7,17.5,87.0,77.81,59.98
2016,10,16,15,30,0.0,91.0,4.6,17.0,91.0,82.28,63.97
2016,10,16,15,45,0.0,78.0,4.6,17.0,78.0,70.2,53.87
2016,10,16,16,0,0.0,65.0,4.6,17.0,65.0,58.17,43.69
2016,10,16,16,15,0.0,51.5,4.45,16.5,51.5,45.71,33.07
2016,10,16,16,30,0.0,38.0,4.3,16.0,38.0,33.52,22.55
2016,10,16,16,45,0.0,26.0,4.2,15.5,26.0,22.91,13.24
2016,10,16,17,0,0.0,14.0,4.1,15.0,14.0,12.31,3.15
2016,10,16,17,15,0.0,7.0,4.1,15.0,7.0,6.37,0.0
2016,10,16,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,45,140.5,20.0,1.6,12.5,36.0,56.4,14.79
2016,10,17,7,0,281.0,40.0,1.6,13.0,72.0,129.9,90.72
2016,10,17,7,15,376.5,51.0,1.6,13.5,116.0,192.7,146.26
2016,10,17,7,30,472.0,62.0,1.6,14.0,160.0,266.61,210.35
2016,10,17,7,45,542.0,67.5,1.6,14.5,207.5,334.07,268.78
2016,10,17,8,0,612.0,73.0,1.6,15.0,255.0,408.25,330.95
2016,10,17,8,15,652.0,78.0,1.6,15.0,301.0,471.39,383.14
2016,10,17,8,30,692.0,83.0,1.6,15.0,347.0,537.12,435.63
2016,10,17,8,45,726.5,85.0,1.6,15.5,390.5,597.85,481.81
2016,10,17,9,0,761.0,87.0,1.6,16.0,434.0,656.89,525.15
2016,10,17,9,15,780.5,90.0,1.6,16.0,472.0,709.27,561.65
2016,10,17,9,30,800.0,93.0,1.6,16.0,510.0,760.64,596.78
2016,10,17,9,45,815.5,94.5,1.6,16.5,542.0,805.62,625.64
2016,10,17,10,0,831.0,96.0,1.6,17.0,574.0,848.64,652.7
2016,10,17,10,15,656.5,159.0,1.6,17.0,547.0,795.62,614.32
2016,10,17,10,30,482.0,222.0,1.6,17.0,520.0,717.03,555.74
2016,10,17,10,45,673.5,161.0,1.65,17.5,591.0,847.49,649.49
2016,10,17,11,0,865.0,100.0,1.7,18.0,662.0,966.49,727.15
2016,10,17,11,15,868.5,100.5,1.75,18.0,672.5,972.31,729.71
2016,10,17,11,30,872.0,101.0,1.8,18.0,683.0,984.4,737.97
2016,10,17,11,45,611.0,195.0,1.9,18.5,603.5,856.36,651.29
2016,10,17,12,0,350.0,289.0,2.0,19.0,524.0,681.51,523.57
2016,10,17,12,15,349.5,287.0,2.05,19.0,520.0,677.37,522.52
2016,10,17,12,30,349.0,285.0,2.1,19.0,516.0,671.64,518.94
2016,10,17,12,45,606.0,191.5,2.15,19.0,583.5,832.49,639.85
2016,10,17,13,0,863.0,98.0,2.2,19.0,651.0,952.56,721.56
2016,10,17,13,15,855.5,96.5,2.25,19.0,630.0,925.93,703.54
2016,10,17,13,30,848.0,95.0,2.3,19.0,609.0,896.13,684.85
2016,10,17,13,45,838.0,93.0,2.35,19.0,581.5,860.54,662.04
2016,10,17,14,0,828.0,91.0,2.4,19.0,554.0,822.32,637.18
2016,10,17,14,15,813.0,89.0,2.4,18.5,520.0,777.64,608.23
2016,10,17,14,30,798.0,87.0,2.4,18.0,486.0,731.15,577.49
2016,10,17,14,45,777.0,83.5,2.45,18.0,447.0,677.06,539.77
2016,10,17,15,0,756.0,80.0,2.5,18.0,408.0,622.29,499.91
2016,10,17,15,15,726.5,76.5,2.45,17.5,364.0,561.81,453.93
2016,10,17,15,30,697.0,73.0,2.4,17.0,320.0,504.58,408.84
2016,10,17,15,45,655.0,67.5,2.4,17.0,274.0,437.39,353.78
2016,10,17,16,0,613.0,62.0,2.4,17.0,228.0,373.3,299.39
2016,10,17,16,15,547.0,55.5,2.25,16.5,181.0,301.72,237.84
2016,10,17,16,30,481.0,49.0,2.1,16.0,134.0,236.86,180.51
2016,10,17,16,45,374.0,38.5,2.0,15.5,92.0,163.27,116.63
2016,10,17,17,0,267.0,28.0,1.9,15.0,50.0,101.14,54.68
2016,10,17,17,15,133.5,14.0,1.9,14.5,25.0,34.91,0.0
2016,10,17,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,45,182.0,17.0,1.9,11.5,37.0,62.97,10.71
2016,10,18,7,0,364.0,34.0,1.9,12.0,74.0,147.11,101.69
2016,10,18,7,15,458.0,42.5,2.0,12.5,119.0,211.43,160.27
2016,10,18,7,30,552.0,51.0,2.1,13.0,164.0,286.65,226.7
2016,10,18,7,45,615.5,56.0,2.25,14.0,212.5,354.59,286.28
2016,10,18,8,0,679.0,61.0,2.4,15.0,261.0,426.54,347.31
2016,10,18,8,15,716.5,65.0,2.45,15.0,307.5,490.46,401.14
2016,10,18,8,30,754.0,69.0,2.5,15.0,354.0,556.51,454.89
2016,10,18,8,45,783.0,71.5,2.55,15.5,397.5,616.91,501.75
2016,10,18,9,0,812.0,74.0,2.6,16.0,441.0,677.73,546.59
2016,10,18,9,15,830.5,76.5,2.5,16.5,479.5,730.7,582.49
2016,10,18,9,30,849.0,79.0,2.4,17.0,518.0,782.45,616.58
2016,10,18,9,45,866.0,79.0,2.35,17.5,551.0,821.06,640.86
2016,10,18,10,0,883.0,79.0,2.3,18.0,584.0,864.49,668.19
2016,10,18,10,15,892.5,80.5,2.2,18.0,610.0,900.81,690.9
2016,10,18,10,30,902.0,82.0,2.1,18.0,636.0,934.19,711.35
2016,10,18,10,45,910.0,81.5,2.05,18.5,655.0,960.6,726.06
2016,10,18,11,0,918.0,81.0,2.0,19.0,674.0,983.61,738.46
2016,10,18,11,15,921.5,81.5,1.95,19.0,684.5,999.92,747.84
2016,10,18,11,30,925.0,82.0,1.9,19.0,695.0,1012.43,754.87
2016,10,18,11,45,928.5,81.0,1.85,19.5,698.0,1019.25,756.87
2016,10,18,12,0,932.0,80.0,1.8,20.0,701.0,1022.12,756.49
2016,10,18,12,15,930.5,80.0,1.85,20.0,695.5,1017.34,754.19
2016,10,18,12,30,929.0,80.0,1.9,20.0,690.0,1008.62,749.54
2016,10,18,12,45,920.5,81.0,1.95,20.0,676.0,990.52,738.88
2016,10,18,13,0,912.0,82.0,2.0,20.0,662.0,968.82,725.97
2016,10,18,13,15,905.0,81.0,2.0,20.0,641.0,942.64,709.53
2016,10,18,13,30,898.0,80.0,2.0,20.0,620.0,913.14,690.89
2016,10,18,13,45,885.5,79.5,2.05,20.5,591.5,876.31,666.44
2016,10,18,14,0,873.0,79.0,2.1,21.0,563.0,836.87,640.08
2016,10,18,14,15,858.0,77.0,2.15,20.5,528.5,791.26,611.49
2016,10,18,14,30,843.0,75.0,2.2,20.0,494.0,750.11,585.53
2016,10,18,14,45,819.0,73.5,2.25,20.0,453.0,694.51,547.37
2016,10,18,15,0,795.0,72.0,2.3,20.0,412.0,638.35,507.56
2016,10,18,15,15,766.5,68.5,2.25,19.5,367.5,576.83,461.38
2016,10,18,15,30,738.0,65.0,2.2,19.0,323.0,515.98,414.07
2016,10,18,15,45,694.0,61.0,2.2,19.0,276.0,447.47,358.44
2016,10,18,16,0,650.0,57.0,2.2,19.0,229.0,384.14,304.93
2016,10,18,16,15,585.0,50.5,2.2,18.0,181.5,311.1,243.19
2016,10,18,16,30,520.0,44.0,2.2,17.0,134.0,244.71,185.06
2016,10,18,16,45,410.0,34.5,2.2,16.5,91.0,169.28,119.41
2016,10,18,17,0,300.0,25.0,2.2,16.0,48.0,104.77,51.39
2016,10,18,17,15,150.0,12.5,2.3,15.5,24.0,36.13,0.0
2016,10,18,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
