Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,45,211.5,14.5,1.9,12.5,37.0,65.98,3.02
2016,10,19,7,0,423.0,29.0,1.9,13.0,74.0,158.16,107.41
2016,10,19,7,15,511.5,36.5,1.95,13.5,119.0,220.74,165.78
2016,10,19,7,30,600.0,44.0,2.0,14.0,164.0,295.81,232.36
2016,10,19,7,45,654.0,48.5,2.05,14.5,211.5,361.64,290.8
2016,10,19,8,0,708.0,53.0,2.1,15.0,259.0,432.25,351.18
2016,10,19,8,15,664.0,69.0,2.1,15.5,287.5,467.74,381.38
2016,10,19,8,30,620.0,85.0,2.1,16.0,316.0,495.27,403.64
2016,10,19,8,45,663.0,86.0,2.15,16.5,359.5,556.82,451.83
2016,10,19,9,0,706.0,87.0,2.2,17.0,403.0,620.36,499.85
2016,10,19,9,15,783.0,78.5,2.15,17.5,457.0,697.03,554.18
2016,10,19,9,30,860.0,70.0,2.1,18.0,511.0,772.92,605.76
2016,10,19,9,45,870.5,72.5,2.1,18.5,543.0,816.26,633.34
2016,10,19,10,0,881.0,75.0,2.1,19.0,575.0,857.19,659.08
2016,10,19,10,15,889.5,76.0,2.0,19.5,600.0,891.87,679.18
2016,10,19,10,30,898.0,77.0,1.9,20.0,625.0,923.57,696.93
2016,10,19,10,45,900.5,79.5,1.85,20.5,642.5,948.33,710.38
2016,10,19,11,0,903.0,82.0,1.8,21.0,660.0,969.51,721.44
2016,10,19,11,15,906.0,82.0,1.75,21.0,670.0,984.47,729.83
2016,10,19,11,30,909.0,82.0,1.7,21.0,680.0,995.69,735.92
2016,10,19,11,45,909.5,82.5,1.7,21.5,682.5,1001.25,737.8
2016,10,19,12,0,910.0,83.0,1.7,22.0,685.0,1002.96,737.39
2016,10,19,12,15,908.5,82.5,1.7,22.0,680.0,997.6,734.05
2016,10,19,12,30,907.0,82.0,1.7,22.0,675.0,988.41,728.46
2016,10,19,12,45,901.5,82.0,1.75,22.0,661.5,972.21,719.16
2016,10,19,13,0,896.0,82.0,1.8,22.0,648.0,952.41,707.63
2016,10,19,13,15,889.0,81.0,1.8,22.0,627.0,926.55,691.51
2016,10,19,13,30,882.0,80.0,1.8,22.0,606.0,897.43,673.29
2016,10,19,13,45,872.5,78.5,1.85,22.0,578.5,862.46,651.59
2016,10,19,14,0,863.0,77.0,1.9,22.0,551.0,824.76,627.82
2016,10,19,14,15,848.5,75.0,1.95,22.0,517.0,779.93,598.77
2016,10,19,14,30,834.0,73.0,2.0,22.0,483.0,739.56,572.44
2016,10,19,14,45,813.5,70.5,2.05,22.0,443.5,685.73,535.89
2016,10,19,15,0,793.0,68.0,2.1,22.0,404.0,631.1,497.61
2016,10,19,15,15,764.0,65.0,2.05,21.5,360.0,570.08,452.15
2016,10,19,15,30,735.0,62.0,2.0,21.0,316.0,509.79,405.6
2016,10,19,15,45,694.0,57.5,1.95,20.5,269.5,442.62,351.96
2016,10,19,16,0,653.0,53.0,1.9,20.0,223.0,378.27,298.48
2016,10,19,16,15,588.5,47.0,1.85,19.0,176.0,307.87,238.95
2016,10,19,16,30,524.0,41.0,1.8,18.0,129.0,242.27,181.64
2016,10,19,16,45,416.0,32.0,1.75,17.5,87.0,168.0,116.92
2016,10,19,17,0,308.0,23.0,1.7,17.0,45.0,103.56,44.2
2016,10,19,17,15,154.0,11.5,1.75,16.5,22.5,35.74,0.0
2016,10,19,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,45,206.0,14.5,1.45,13.5,35.5,64.64,0.0
2016,10,20,7,0,412.0,29.0,1.5,14.0,71.0,155.47,104.11
2016,10,20,7,15,504.0,37.0,1.5,14.5,116.5,221.04,164.97
2016,10,20,7,30,596.0,45.0,1.5,15.0,162.0,295.28,230.29
2016,10,20,7,45,654.0,49.5,1.55,15.5,210.5,362.72,289.45
2016,10,20,8,0,712.0,54.0,1.6,16.0,259.0,435.33,350.78
2016,10,20,8,15,748.0,58.0,1.5,16.5,305.5,499.84,402.99
2016,10,20,8,30,784.0,62.0,1.4,17.0,352.0,566.29,454.26
2016,10,20,8,45,810.0,64.5,1.35,18.0,395.0,625.86,497.52
2016,10,20,9,0,836.0,67.0,1.3,19.0,438.0,685.51,537.74
2016,10,20,9,15,853.5,69.0,1.25,19.5,476.0,731.77,567.23
2016,10,20,9,30,871.0,71.0,1.2,20.0,514.0,782.25,598.98
2016,10,20,9,45,885.0,72.0,1.2,20.5,546.5,826.96,626.56
2016,10,20,10,0,899.0,73.0,1.2,21.0,579.0,869.45,652.22
2016,10,20,10,15,907.0,74.5,1.2,21.5,604.5,904.75,672.73
2016,10,20,10,30,915.0,76.0,1.2,22.0,630.0,936.98,691.09
2016,10,20,10,45,920.0,77.0,1.25,22.5,648.0,962.54,705.85
2016,10,20,11,0,925.0,78.0,1.3,23.0,666.0,984.55,718.43
2016,10,20,11,15,928.0,78.5,1.3,23.5,676.0,1000.35,726.29
2016,10,20,11,30,931.0,79.0,1.3,24.0,686.0,1012.32,731.89
2016,10,20,11,45,931.0,79.0,1.3,24.5,688.5,1016.85,732.98
2016,10,20,12,0,931.0,79.0,1.3,25.0,691.0,1017.42,731.83
2016,10,20,12,15,929.5,79.0,1.3,25.0,685.5,1012.57,728.92
2016,10,20,12,30,928.0,79.0,1.3,25.0,680.0,1003.8,723.77
2016,10,20,12,45,921.0,79.5,1.35,25.5,666.0,986.51,712.85
2016,10,20,13,0,914.0,80.0,1.4,26.0,652.0,965.59,699.8
2016,10,20,13,15,907.5,79.0,1.4,26.0,631.0,939.82,684.31
2016,10,20,13,30,901.0,78.0,1.4,26.0,610.0,910.7,666.72
2016,10,20,13,45,891.5,76.0,1.45,26.0,582.5,874.59,645.14
2016,10,20,14,0,882.0,74.0,1.5,26.0,555.0,835.69,621.49
2016,10,20,14,15,867.5,72.0,1.5,25.5,520.5,790.22,593.67
2016,10,20,14,30,853.0,70.0,1.5,25.0,486.0,742.81,564.03
2016,10,20,14,45,833.5,67.5,1.5,25.0,446.0,695.27,532.6
2016,10,20,15,0,814.0,65.0,1.5,25.0,406.0,640.5,495.1
2016,10,20,15,15,785.5,62.0,1.5,24.5,361.5,578.89,450.63
2016,10,20,15,30,757.0,59.0,1.5,24.0,317.0,517.93,404.85
2016,10,20,15,45,715.5,55.0,1.55,23.5,270.0,450.04,352.08
2016,10,20,16,0,674.0,51.0,1.6,23.0,223.0,384.97,299.13
2016,10,20,16,15,608.5,45.0,1.6,22.0,175.5,311.19,237.87
2016,10,20,16,30,543.0,39.0,1.6,21.0,128.0,243.9,179.88
2016,10,20,16,45,428.5,30.0,1.65,20.5,85.5,169.08,115.18
2016,10,20,17,0,314.0,21.0,1.7,20.0,43.0,101.89,34.69
2016,10,20,17,15,157.0,10.5,1.7,19.5,21.5,35.19,0.0
2016,10,20,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,198.5,14.0,1.2,14.5,33.5,62.29,0.0
2016,10,21,7,0,397.0,28.0,1.2,15.0,67.0,150.62,99.16
2016,10,21,7,15,489.5,35.5,1.15,15.5,111.5,214.75,159.09
2016,10,21,7,30,582.0,43.0,1.1,16.0,156.0,287.75,222.84
2016,10,21,7,45,638.0,48.5,1.05,16.5,203.0,354.39,280.58
2016,10,21,8,0,694.0,54.0,1.0,17.0,250.0,426.13,340.12
2016,10,21,8,15,730.5,57.5,0.9,17.5,296.0,489.29,390.33
2016,10,21,8,30,767.0,61.0,0.8,18.0,342.0,554.45,439.56
2016,10,21,8,45,792.5,64.0,0.7,18.5,384.5,613.35,481.74
2016,10,21,9,0,818.0,67.0,0.6,19.0,427.0,672.37,520.93
2016,10,21,9,15,836.0,69.5,0.55,19.5,464.5,724.88,553.85
2016,10,21,9,30,854.0,72.0,0.5,20.0,502.0,769.44,580.43
2016,10,21,9,45,863.5,75.0,0.5,21.0,533.5,812.18,604.93
2016,10,21,10,0,873.0,78.0,0.5,22.0,565.0,852.48,627.27
2016,10,21,10,15,882.0,79.0,0.5,22.0,590.5,887.22,648.08
2016,10,21,10,30,891.0,80.0,0.5,22.0,616.0,919.04,666.95
2016,10,21,10,45,820.5,106.5,0.55,22.5,611.0,913.64,662.0
2016,10,21,11,0,750.0,133.0,0.6,23.0,606.0,898.07,651.3
2016,10,21,11,15,829.5,108.0,0.7,23.0,639.5,949.94,685.98
2016,10,21,11,30,909.0,83.0,0.8,23.0,673.0,994.63,714.98
2016,10,21,11,45,909.0,83.5,0.9,23.5,675.0,999.62,717.94
2016,10,21,12,0,909.0,84.0,1.0,24.0,677.0,1000.75,719.16
2016,10,21,12,15,784.5,127.5,1.1,24.0,636.0,937.85,681.32
2016,10,21,12,30,660.0,171.0,1.2,24.0,595.0,867.62,638.49
2016,10,21,12,45,773.0,129.0,1.35,24.0,616.0,918.35,675.07
2016,10,21,13,0,886.0,87.0,1.5,24.0,637.0,946.49,695.47
2016,10,21,13,15,879.0,85.5,1.65,24.0,616.5,920.21,680.72
2016,10,21,13,30,872.0,84.0,1.8,24.0,596.0,890.74,664.17
2016,10,21,13,45,859.5,83.0,1.95,24.0,567.5,854.07,642.42
2016,10,21,14,0,847.0,82.0,2.1,24.0,539.0,822.44,623.7
2016,10,21,14,15,832.0,80.0,2.2,23.5,505.0,777.28,595.87
2016,10,21,14,30,817.0,78.0,2.3,23.0,471.0,730.29,566.12
2016,10,21,14,45,795.0,75.0,2.4,23.0,431.5,675.53,528.9
2016,10,21,15,0,773.0,72.0,2.5,23.0,392.0,620.16,489.56
2016,10,21,15,15,742.5,68.5,2.5,22.5,348.5,558.63,443.58
2016,10,21,15,30,712.0,65.0,2.5,22.0,305.0,498.02,396.61
2016,10,21,15,45,668.5,60.0,2.55,21.5,258.5,430.29,342.38
2016,10,21,16,0,625.0,55.0,2.6,21.0,212.0,367.99,290.27
2016,10,21,16,15,556.0,48.5,2.6,20.0,166.0,295.19,228.65
2016,10,21,16,30,487.0,42.0,2.6,19.0,120.0,229.52,171.26
2016,10,21,16,45,370.5,32.0,2.6,18.5,79.0,154.35,105.57
2016,10,21,17,0,254.0,22.0,2.6,18.0,38.0,88.38,20.71
2016,10,21,17,15,127.0,11.0,2.65,17.5,19.0,30.65,0.0
2016,10,21,17,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,6,45,138.5,16.0,1.7,12.5,29.5,51.77,0.0
2016,10,22,7,0,277.0,32.0,1.7,13.0,59.0,122.4,80.58
2016,10,22,7,15,355.5,44.5,1.7,13.0,99.5,180.06,135.53
2016,10,22,7,30,434.0,57.0,1.7,13.0,140.0,247.16,195.13
2016,10,22,7,45,491.5,65.5,1.7,13.5,183.5,309.58,250.09
2016,10,22,8,0,549.0,74.0,1.7,14.0,227.0,377.55,308.02
2016,10,22,8,15,601.5,74.5,1.65,14.0,269.5,439.0,359.59
2016,10,22,8,30,654.0,75.0,1.6,14.0,312.0,504.01,412.3
2016,10,22,8,45,571.5,106.0,1.55,14.5,331.0,518.46,421.96
2016,10,22,9,0,489.0,137.0,1.5,15.0,350.0,517.34,419.06
2016,10,22,9,15,479.5,153.5,1.4,15.5,378.0,551.36,443.07
2016,10,22,9,30,470.0,170.0,1.3,16.0,406.0,583.03,464.18
2016,10,22,9,45,535.0,162.0,1.2,16.5,446.0,645.98,509.17
2016,10,22,10,0,600.0,154.0,1.1,17.0,486.0,718.4,558.81
2016,10,22,10,15,442.0,208.0,1.1,17.0,459.0,651.41,506.13
2016,10,22,10,30,284.0,262.0,1.1,17.0,432.0,565.32,440.12
2016,10,22,10,45,443.5,222.5,1.1,17.5,496.5,692.09,534.53
2016,10,22,11,0,603.0,183.0,1.1,18.0,561.0,814.06,619.49
2016,10,22,11,15,661.5,166.0,1.15,18.0,587.0,860.73,649.78
2016,10,22,11,30,720.0,149.0,1.2,18.0,613.0,904.6,678.95
2016,10,22,11,45,812.5,123.5,1.25,18.5,648.5,962.19,715.64
2016,10,22,12,0,905.0,98.0,1.3,19.0,684.0,1012.55,746.98
2016,10,22,12,15,762.0,140.5,1.35,19.0,631.0,936.69,697.87
2016,10,22,12,30,619.0,183.0,1.4,19.0,578.0,840.18,635.27
2016,10,22,12,45,655.0,166.0,1.45,19.0,576.5,847.73,642.57
2016,10,22,13,0,691.0,149.0,1.5,19.0,575.0,850.8,645.75
2016,10,22,13,15,788.0,120.0,1.55,19.0,590.5,885.16,670.38
2016,10,22,13,30,885.0,91.0,1.6,19.0,606.0,918.13,693.75
2016,10,22,13,45,763.5,112.5,1.7,19.0,541.5,817.35,626.82
2016,10,22,14,0,642.0,134.0,1.8,19.0,477.0,715.66,558.19
2016,10,22,14,15,576.5,142.0,1.85,19.0,435.5,647.46,510.28
2016,10,22,14,30,511.0,150.0,1.9,19.0,394.0,576.64,458.22
2016,10,22,14,45,454.5,146.0,1.95,19.0,349.5,508.69,407.29
2016,10,22,15,0,398.0,142.0,2.0,19.0,305.0,444.2,357.67
2016,10,22,15,15,377.5,130.5,2.05,18.5,271.0,397.89,322.15
2016,10,22,15,30,357.0,119.0,2.1,18.0,237.0,352.69,286.24
2016,10,22,15,45,340.0,102.5,2.15,17.5,201.0,305.17,247.35
2016,10,22,16,0,323.0,86.0,2.2,17.0,165.0,258.89,208.08
2016,10,22,16,15,284.5,70.0,2.15,16.0,128.5,205.95,162.54
2016,10,22,16,30,246.0,54.0,2.1,15.0,92.0,157.28,119.6
2016,10,22,16,45,180.5,37.5,2.1,14.5,60.0,105.03,72.7
2016,10,22,17,0,115.0,21.0,2.1,14.0,28.0,54.83,3.4
2016,10,22,17,15,57.5,10.5,2.15,13.5,14.0,18.87,0.0
2016,10,22,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,6,45,182.5,14.5,1.35,10.5,31.0,59.02,0.0
2016,10,23,7,0,365.0,29.0,1.3,11.0,62.0,143.39,92.86
2016,10,23,7,15,465.5,37.5,1.3,11.5,106.5,209.33,157.06
2016,10,23,7,30,566.0,46.0,1.3,12.0,151.0,287.06,225.67
2016,10,23,7,45,624.0,52.0,1.3,12.5,198.5,354.0,284.85
2016,10,23,8,0,682.0,58.0,1.3,13.0,246.0,424.1,344.62
2016,10,23,8,15,721.0,62.0,1.3,13.5,292.0,488.62,397.77
2016,10,23,8,30,760.0,66.0,1.3,14.0,338.0,555.37,450.43
2016,10,23,8,45,785.5,69.5,1.3,14.5,380.5,614.47,495.23
2016,10,23,9,0,811.0,73.0,1.3,15.0,423.0,673.68,537.74
2016,10,23,9,15,829.5,75.5,1.3,15.0,461.0,726.2,574.02
2016,10,23,9,30,848.0,78.0,1.3,15.0,499.0,777.48,608.75
2016,10,23,9,45,800.0,92.0,1.35,15.5,509.0,786.3,612.57
2016,10,23,10,0,752.0,106.0,1.4,16.0,519.0,788.48,612.3
2016,10,23,10,15,824.5,95.0,1.45,16.0,567.0,862.43,663.23
2016,10,23,10,30,897.0,84.0,1.5,16.0,615.0,927.46,706.34
2016,10,23,10,45,905.0,84.0,1.55,16.0,633.0,954.01,723.24
2016,10,23,11,0,913.0,84.0,1.6,16.0,651.0,977.21,738.44
2016,10,23,11,15,787.0,126.5,1.65,16.0,621.0,928.38,705.58
2016,10,23,11,30,661.0,169.0,1.7,16.0,591.0,869.26,666.16
2016,10,23,11,45,663.0,168.5,1.75,16.5,593.5,874.06,669.29
2016,10,23,12,0,665.0,168.0,1.8,17.0,596.0,875.81,669.73
2016,10,23,12,15,792.0,125.5,1.85,17.0,631.0,940.7,714.59
2016,10,23,12,30,919.0,83.0,1.9,17.0,666.0,996.0,751.86
2016,10,23,12,45,906.0,86.0,2.0,17.5,651.0,976.14,738.3
2016,10,23,13,0,893.0,89.0,2.1,18.0,636.0,952.87,723.31
2016,10,23,13,15,885.0,88.0,2.15,18.0,614.5,926.15,706.76
2016,10,23,13,30,877.0,87.0,2.2,18.0,593.0,896.26,687.99
2016,10,23,13,45,870.0,84.0,2.25,18.0,565.5,869.86,671.55
2016,10,23,14,0,863.0,81.0,2.3,18.0,538.0,832.03,646.92
2016,10,23,14,15,799.5,84.0,2.3,17.5,486.5,753.84,593.84
2016,10,23,14,30,736.0,87.0,2.3,17.0,435.0,677.26,540.77
2016,10,23,14,45,660.0,95.5,2.35,17.0,387.5,604.11,487.3
2016,10,23,15,0,584.0,104.0,2.4,17.0,340.0,531.32,431.07
2016,10,23,15,15,551.5,98.5,2.35,16.5,301.0,474.8,387.16
2016,10,23,15,30,519.0,93.0,2.3,16.0,262.0,419.84,342.97
2016,10,23,15,45,483.5,82.5,2.3,16.0,221.0,360.2,293.18
2016,10,23,16,0,448.0,72.0,2.3,16.0,180.0,303.34,244.16
2016,10,23,16,15,394.0,59.5,2.15,15.5,139.0,237.93,187.38
2016,10,23,16,30,340.0,47.0,2.0,15.0,98.0,183.0,138.24
2016,10,23,16,45,244.0,33.5,1.9,14.5,63.0,118.38,80.35
2016,10,23,17,0,148.0,20.0,1.8,14.0,28.0,60.51,0.0
2016,10,23,17,15,74.0,10.0,1.8,13.5,14.0,21.04,0.0
2016,10,23,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.0,3.45,13.5,13.0,11.82,0.0
2016,10,24,7,0,0.0,26.0,3.6,14.0,26.0,23.77,11.94
2016,10,24,7,15,5.5,45.0,3.65,14.0,46.0,44.34,31.02
2016,10,24,7,30,11.0,64.0,3.7,14.0,66.0,65.21,49.37
2016,10,24,7,45,19.0,83.0,3.8,14.5,87.5,87.72,68.89
2016,10,24,8,0,27.0,102.0,3.9,15.0,109.0,117.52,94.36
2016,10,24,8,15,34.5,120.0,4.0,15.0,131.0,141.58,114.89
2016,10,24,8,30,42.0,138.0,4.1,15.0,153.0,166.53,135.92
2016,10,24,8,45,54.5,157.5,4.25,15.0,179.5,197.4,161.73
2016,10,24,9,0,67.0,177.0,4.4,15.0,206.0,229.51,188.32
2016,10,24,9,15,33.5,148.0,4.4,15.0,162.5,172.31,140.06
2016,10,24,9,30,0.0,119.0,4.4,15.0,119.0,108.06,85.41
2016,10,24,9,45,0.0,131.5,4.4,15.5,131.5,120.03,95.06
2016,10,24,10,0,0.0,144.0,4.4,16.0,144.0,132.09,104.62
2016,10,24,10,15,38.5,202.0,4.45,16.0,225.0,238.77,192.97
2016,10,24,10,30,77.0,260.0,4.5,16.0,306.0,341.58,276.0
2016,10,24,10,45,60.5,259.0,4.55,16.0,296.0,325.81,262.38
2016,10,24,11,0,44.0,258.0,4.6,16.0,286.0,309.42,248.57
2016,10,24,11,15,36.0,253.5,4.6,16.0,276.5,296.61,237.95
2016,10,24,11,30,28.0,249.0,4.6,16.0,267.0,265.9,213.08
2016,10,24,11,45,15.0,212.5,4.65,16.5,222.0,214.68,171.18
2016,10,24,12,0,2.0,176.0,4.7,17.0,177.0,164.7,130.02
2016,10,24,12,15,1.0,151.5,4.75,17.0,152.0,139.39,109.5
2016,10,24,12,30,0.0,127.0,4.8,17.0,127.0,114.63,89.29
2016,10,24,12,45,0.0,132.0,4.85,17.0,132.0,119.51,93.38
2016,10,24,13,0,0.0,137.0,4.9,17.0,137.0,124.46,97.53
2016,10,24,13,15,7.0,170.0,4.95,17.0,174.0,163.88,130.19
2016,10,24,13,30,14.0,203.0,5.0,17.0,211.0,204.54,163.64
2016,10,24,13,45,43.0,215.0,5.05,17.0,238.0,257.46,207.74
2016,10,24,14,0,72.0,227.0,5.1,17.0,265.0,295.58,239.62
2016,10,24,14,15,36.0,135.0,4.95,16.5,154.0,160.76,129.68
2016,10,24,14,30,0.0,43.0,4.8,16.0,43.0,37.95,26.49
2016,10,24,14,45,0.0,24.0,4.7,16.0,24.0,21.14,12.34
2016,10,24,15,0,0.0,5.0,4.6,16.0,5.0,4.4,0.0
2016,10,24,15,15,0.0,4.5,4.45,15.5,4.5,3.95,0.0
2016,10,24,15,30,0.0,4.0,4.3,15.0,4.0,3.51,0.0
2016,10,24,15,45,0.0,3.5,4.15,15.0,3.5,3.07,0.0
2016,10,24,16,0,0.0,3.0,4.0,15.0,3.0,2.63,0.0
2016,10,24,16,15,0.0,2.0,3.9,15.0,2.0,1.75,0.0
2016,10,24,16,30,0.0,1.0,3.8,15.0,1.0,0.88,0.0
2016,10,24,16,45,0.0,0.5,3.7,15.0,0.5,0.44,0.0
2016,10,24,17,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,7.5,3.45,14.5,7.5,6.82,0.0
2016,10,25,7,0,0.0,15.0,3.6,15.0,15.0,13.19,3.8
2016,10,25,7,15,0.0,27.5,3.6,15.0,27.5,24.24,14.36
2016,10,25,7,30,0.0,40.0,3.6,15.0,40.0,35.3,24.14
2016,10,25,7,45,0.0,53.5,3.65,15.0,53.5,47.85,35.09
2016,10,25,8,0,0.0,67.0,3.7,15.0,67.0,60.44,45.97
2016,10,25,8,15,0.0,80.5,3.65,15.0,80.5,73.08,56.76
2016,10,25,8,30,0.0,94.0,3.6,15.0,94.0,85.78,67.45
2016,10,25,8,45,0.0,110.5,3.55,15.5,110.5,101.62,80.5
2016,10,25,9,0,0.0,127.0,3.5,16.0,127.0,117.57,93.45
2016,10,25,9,15,39.5,168.0,3.55,16.0,187.5,199.85,162.31
2016,10,25,9,30,79.0,209.0,3.6,16.0,248.0,278.96,227.15
2016,10,25,9,45,39.5,144.5,3.7,16.5,164.0,174.66,140.82
2016,10,25,10,0,0.0,80.0,3.8,17.0,80.0,70.82,53.59
2016,10,25,10,15,0.0,91.0,3.85,17.0,91.0,80.68,61.73
2016,10,25,10,30,0.0,102.0,3.9,17.0,102.0,90.97,70.13
2016,10,25,10,45,0.0,76.0,3.95,17.5,76.0,67.3,50.38
2016,10,25,11,0,0.0,50.0,4.0,18.0,50.0,44.22,31.15
2016,10,25,11,15,0.0,60.0,4.0,18.0,60.0,53.1,38.48
2016,10,25,11,30,0.0,70.0,4.0,18.0,70.0,61.99,45.8
2016,10,25,11,45,0.0,102.5,4.05,18.0,102.5,91.33,69.9
2016,10,25,12,0,0.0,135.0,4.1,18.0,135.0,122.35,95.2
2016,10,25,12,15,0.0,151.0,4.0,18.0,151.0,138.01,107.91
2016,10,25,12,30,0.0,167.0,3.9,18.0,167.0,153.98,120.86
2016,10,25,12,45,0.0,129.0,3.85,18.0,129.0,116.66,90.61
2016,10,25,13,0,0.0,91.0,3.8,18.0,91.0,80.66,61.24
2016,10,25,13,15,0.0,88.0,3.75,18.0,88.0,77.97,59.13
2016,10,25,13,30,0.0,85.0,3.7,18.0,85.0,75.29,57.01
2016,10,25,13,45,0.0,97.5,3.65,18.0,97.5,86.86,66.67
2016,10,25,14,0,0.0,110.0,3.6,18.0,110.0,98.98,76.79
2016,10,25,14,15,0.0,102.5,3.5,18.0,102.5,91.97,71.15
2016,10,25,14,30,0.0,95.0,3.4,18.0,95.0,85.0,65.54
2016,10,25,14,45,5.5,118.0,3.35,18.0,120.5,112.13,88.37
2016,10,25,15,0,11.0,141.0,3.3,18.0,146.0,140.75,112.29
2016,10,25,15,15,7.0,125.5,3.15,17.5,128.5,122.87,97.72
2016,10,25,15,30,3.0,110.0,3.0,17.0,111.0,105.49,83.43
2016,10,25,15,45,1.5,92.5,2.9,17.0,93.0,87.73,68.51
2016,10,25,16,0,0.0,75.0,2.8,17.0,75.0,70.19,53.57
2016,10,25,16,15,0.0,57.0,2.6,16.5,57.0,52.89,38.75
2016,10,25,16,30,0.0,39.0,2.4,16.0,39.0,35.52,23.72
2016,10,25,16,45,0.0,24.5,2.25,16.0,24.5,21.79,10.88
2016,10,25,17,0,0.0,10.0,2.1,16.0,10.0,8.79,0.0
2016,10,25,17,15,0.0,5.0,2.05,15.5,5.0,4.55,0.0
2016,10,25,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,45,160.0,13.0,1.7,13.5,26.0,44.81,0.0
2016,10,26,7,0,320.0,26.0,1.7,14.0,52.0,127.09,73.55
2016,10,26,7,15,425.0,35.0,1.7,14.0,94.0,193.5,142.78
2016,10,26,7,30,530.0,44.0,1.7,14.0,136.0,270.76,211.19
2016,10,26,7,45,593.0,49.5,1.75,14.5,182.0,336.96,269.9
2016,10,26,8,0,656.0,55.0,1.8,15.0,228.0,406.89,329.98
2016,10,26,8,15,695.5,59.5,1.85,15.5,273.0,470.54,383.09
2016,10,26,8,30,735.0,64.0,1.9,16.0,318.0,536.55,436.03
2016,10,26,8,45,764.0,66.5,2.0,16.5,360.0,595.27,481.81
2016,10,26,9,0,793.0,69.0,2.1,17.0,402.0,654.44,525.84
2016,10,26,9,15,812.0,71.5,2.15,17.5,439.0,706.26,561.78
2016,10,26,9,30,831.0,74.0,2.2,18.0,476.0,756.95,596.2
2016,10,26,9,45,849.5,74.0,2.3,18.5,508.0,795.4,621.65
2016,10,26,10,0,868.0,74.0,2.4,19.0,540.0,838.84,650.44
2016,10,26,10,15,877.0,75.5,2.45,19.0,565.0,873.69,673.75
2016,10,26,10,30,886.0,77.0,2.5,19.0,590.0,905.67,695.06
2016,10,26,10,45,889.5,78.5,2.6,19.5,607.0,929.48,709.83
2016,10,26,11,0,893.0,80.0,2.7,20.0,624.0,949.84,722.35
2016,10,26,11,15,897.0,80.5,2.75,20.0,634.0,965.87,732.99
2016,10,26,11,30,901.0,81.0,2.8,20.0,644.0,978.27,741.33
2016,10,26,11,45,899.0,82.5,2.9,20.0,646.0,982.36,744.67
2016,10,26,12,0,897.0,84.0,3.0,20.0,648.0,982.64,745.66
2016,10,26,12,15,896.5,83.5,3.0,20.0,643.5,978.13,742.75
2016,10,26,12,30,896.0,83.0,3.0,20.0,639.0,969.85,737.48
2016,10,26,12,45,888.0,84.0,3.05,20.0,625.5,952.6,726.66
2016,10,26,13,0,880.0,85.0,3.1,20.0,612.0,931.92,713.62
2016,10,26,13,15,874.0,84.0,3.05,20.0,592.0,907.33,697.2
2016,10,26,13,30,868.0,83.0,3.0,20.0,572.0,879.55,678.63
2016,10,26,13,45,855.0,82.5,2.95,20.0,544.5,851.32,659.76
2016,10,26,14,0,842.0,82.0,2.9,20.0,517.0,812.18,633.08
2016,10,26,14,15,826.0,79.5,2.8,19.5,483.0,765.99,602.05
2016,10,26,14,30,810.0,77.0,2.7,19.0,449.0,718.09,569.33
2016,10,26,14,45,786.0,74.5,2.65,19.0,409.5,663.09,529.98
2016,10,26,15,0,762.0,72.0,2.6,19.0,370.0,607.65,488.43
2016,10,26,15,15,729.0,68.5,2.45,18.5,326.5,545.44,440.19
2016,10,26,15,30,696.0,65.0,2.3,18.0,283.0,487.04,393.25
2016,10,26,15,45,646.5,59.5,2.2,18.0,237.0,417.02,335.09
2016,10,26,16,0,597.0,54.0,2.1,18.0,191.0,350.93,278.33
2016,10,26,16,15,518.0,47.0,1.8,17.0,145.5,275.79,213.8
2016,10,26,16,30,439.0,40.0,1.5,16.0,100.0,208.92,154.74
2016,10,26,16,45,219.5,32.0,1.25,15.5,62.0,110.52,69.9
2016,10,26,17,0,0.0,24.0,1.0,15.0,24.0,21.83,0.0
2016,10,26,17,15,0.0,12.0,0.95,14.5,12.0,10.91,0.0
2016,10,26,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,6.0,2.15,13.5,6.0,5.46,0.0
2016,10,27,7,0,0.0,12.0,2.3,14.0,12.0,10.55,1.29
2016,10,27,7,15,0.0,22.0,2.4,14.0,22.0,19.37,10.31
2016,10,27,7,30,0.0,32.0,2.5,14.0,32.0,28.2,18.2
2016,10,27,7,45,0.0,43.5,2.6,14.5,43.5,38.38,27.09
2016,10,27,8,0,0.0,55.0,2.7,15.0,55.0,48.64,35.93
2016,10,27,8,15,0.0,66.0,2.65,15.0,66.0,58.78,44.62
2016,10,27,8,30,0.0,77.0,2.6,15.0,77.0,68.97,53.25
2016,10,27,8,45,0.0,74.5,2.55,15.5,74.5,66.06,50.59
2016,10,27,9,0,0.0,72.0,2.5,16.0,72.0,63.67,48.37
2016,10,27,9,15,0.0,85.0,2.45,16.0,85.0,75.53,58.21
2016,10,27,9,30,0.0,98.0,2.4,16.0,98.0,87.77,68.28
2016,10,27,9,45,31.5,163.0,2.35,16.5,180.0,188.97,152.26
2016,10,27,10,0,63.0,228.0,2.3,17.0,262.0,291.18,234.09
2016,10,27,10,15,41.0,220.0,2.25,17.0,242.5,262.94,210.25
2016,10,27,10,30,19.0,212.0,2.2,17.0,223.0,219.13,174.38
2016,10,27,10,45,20.5,220.0,2.15,17.0,232.0,228.83,182.07
2016,10,27,11,0,22.0,228.0,2.1,17.0,241.0,238.65,189.68
2016,10,27,11,15,13.0,208.0,2.2,17.0,216.0,208.8,165.49
2016,10,27,11,30,4.0,188.0,2.3,17.0,191.0,179.33,141.56
2016,10,27,11,45,4.5,188.5,2.4,17.0,191.5,180.27,142.41
2016,10,27,12,0,5.0,189.0,2.5,17.0,192.0,181.27,143.26
2016,10,27,12,15,2.5,167.5,2.5,16.5,169.0,157.05,123.91
2016,10,27,12,30,0.0,146.0,2.5,16.0,146.0,133.31,104.82
2016,10,27,12,45,6.5,177.0,2.5,16.0,180.5,170.67,135.62
2016,10,27,13,0,13.0,208.0,2.5,16.0,215.0,209.11,166.93
2016,10,27,13,15,6.5,157.0,2.4,16.0,160.5,150.69,119.48
2016,10,27,13,30,0.0,106.0,2.3,16.0,106.0,94.9,73.66
2016,10,27,13,45,0.0,106.5,2.2,16.0,106.5,95.51,74.37
2016,10,27,14,0,0.0,107.0,2.1,16.0,107.0,96.19,75.06
2016,10,27,14,15,0.0,99.5,2.0,16.0,99.5,89.18,69.39
2016,10,27,14,30,0.0,92.0,1.9,16.0,92.0,82.21,63.74
2016,10,27,14,45,0.0,78.0,1.8,16.0,78.0,69.06,52.86
2016,10,27,15,0,0.0,64.0,1.7,16.0,64.0,56.55,42.45
2016,10,27,15,15,0.0,56.5,1.6,16.0,56.5,49.89,36.89
2016,10,27,15,30,0.0,49.0,1.5,16.0,49.0,43.24,31.28
2016,10,27,15,45,0.0,40.5,1.4,16.0,40.5,35.7,24.84
2016,10,27,16,0,0.0,32.0,1.3,16.0,32.0,28.18,18.34
2016,10,27,16,15,0.0,24.0,1.2,15.5,24.0,21.12,12.19
2016,10,27,16,30,0.0,16.0,1.1,15.0,16.0,14.06,5.99
2016,10,27,16,45,0.0,9.5,1.0,15.0,9.5,8.34,0.37
2016,10,27,17,0,0.0,3.0,0.9,15.0,3.0,2.73,0.0
2016,10,27,17,15,0.0,1.5,0.95,15.0,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,2.0,0.35,14.5,2.0,1.82,0.0
2016,10,28,7,0,0.0,4.0,0.3,15.0,4.0,3.5,0.0
2016,10,28,7,15,0.0,8.0,0.35,15.0,8.0,7.02,0.12
2016,10,28,7,30,0.0,12.0,0.4,15.0,12.0,10.53,3.27
2016,10,28,7,45,0.0,16.5,0.5,15.0,16.5,14.5,6.76
2016,10,28,8,0,0.0,21.0,0.6,15.0,21.0,18.47,10.24
2016,10,28,8,15,0.0,25.5,0.7,15.0,25.5,22.44,13.67
2016,10,28,8,30,0.0,30.0,0.8,15.0,30.0,26.42,17.08
2016,10,28,8,45,0.0,73.0,0.9,15.5,73.0,64.66,49.48
2016,10,28,9,0,0.0,116.0,1.0,16.0,116.0,106.77,84.39
2016,10,28,9,15,1.5,136.5,1.1,16.0,137.0,128.09,101.77
2016,10,28,9,30,3.0,157.0,1.2,16.0,158.0,149.76,119.31
2016,10,28,9,45,1.5,83.0,1.35,16.5,83.5,74.7,57.08
2016,10,28,10,0,0.0,9.0,1.5,17.0,9.0,7.93,1.04
2016,10,28,10,15,0.0,83.0,1.6,17.0,83.0,73.5,55.89
2016,10,28,10,30,0.0,157.0,1.7,17.0,157.0,144.96,114.28
2016,10,28,10,45,0.0,138.0,1.85,17.0,138.0,125.76,98.42
2016,10,28,11,0,0.0,119.0,2.0,17.0,119.0,107.15,83.19
2016,10,28,11,15,10.0,174.0,2.1,17.0,180.5,171.01,135.47
2016,10,28,11,30,20.0,229.0,2.2,17.0,242.0,237.91,189.11
2016,10,28,11,45,10.0,141.5,2.35,17.5,148.0,138.55,108.75
2016,10,28,12,0,0.0,54.0,2.5,18.0,54.0,47.77,34.04
2016,10,28,12,15,1.0,116.5,2.55,18.0,117.5,105.63,81.71
2016,10,28,12,30,2.0,179.0,2.6,18.0,181.0,168.46,132.62
2016,10,28,12,45,1.0,173.0,2.65,18.0,174.0,161.56,126.99
2016,10,28,13,0,0.0,167.0,2.7,18.0,167.0,154.76,121.6
2016,10,28,13,15,22.5,198.0,2.7,18.0,210.5,207.67,165.3
2016,10,28,13,30,45.0,229.0,2.7,18.0,254.0,277.65,221.83
2016,10,28,13,45,22.5,157.0,2.7,18.0,169.5,175.29,139.48
2016,10,28,14,0,0.0,85.0,2.7,18.0,85.0,75.26,57.16
2016,10,28,14,15,0.0,51.0,2.65,17.5,51.0,45.04,32.27
2016,10,28,14,30,0.0,17.0,2.6,17.0,17.0,14.97,7.04
2016,10,28,14,45,0.0,44.5,2.6,17.0,44.5,39.26,27.65
2016,10,28,15,0,0.0,72.0,2.6,17.0,72.0,63.67,48.29
2016,10,28,15,15,0.0,63.5,2.45,16.5,63.5,56.11,42.07
2016,10,28,15,30,0.0,55.0,2.3,16.0,55.0,48.56,35.78
2016,10,28,15,45,0.0,46.0,2.15,16.0,46.0,40.58,28.96
2016,10,28,16,0,0.0,37.0,2.0,16.0,37.0,32.61,22.05
2016,10,28,16,15,0.0,28.0,1.75,15.0,28.0,24.66,15.17
2016,10,28,16,30,0.0,19.0,1.5,14.0,19.0,16.71,8.18
2016,10,28,16,45,0.0,11.5,1.3,13.5,11.5,10.1,1.38
2016,10,28,17,0,0.0,4.0,1.1,13.0,4.0,3.64,0.0
2016,10,28,17,15,0.0,2.0,1.1,13.0,2.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
