Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,6,45,99.0,13.0,1.7,13.5,20.0,32.2,0.0
2016,10,29,7,0,198.0,26.0,1.8,14.0,40.0,91.8,41.33
2016,10,29,7,15,308.0,37.5,1.9,14.0,79.0,157.57,115.1
2016,10,29,7,30,418.0,49.0,2.0,14.0,118.0,232.31,181.15
2016,10,29,7,45,211.5,69.0,2.15,14.5,104.0,177.45,142.45
2016,10,29,8,0,5.0,89.0,2.3,15.0,90.0,87.27,68.46
2016,10,29,8,15,11.0,106.0,2.4,15.0,109.5,107.15,85.59
2016,10,29,8,30,17.0,123.0,2.5,15.0,129.0,127.73,102.99
2016,10,29,8,45,383.0,99.5,2.6,15.5,254.5,380.09,315.86
2016,10,29,9,0,749.0,76.0,2.7,16.0,380.0,629.87,514.07
2016,10,29,9,15,771.0,79.0,2.8,16.0,417.5,682.54,551.48
2016,10,29,9,30,793.0,82.0,2.9,16.0,455.0,734.44,589.12
2016,10,29,9,45,396.5,74.5,3.05,16.5,261.0,433.37,356.39
2016,10,29,10,0,0.0,67.0,3.2,17.0,67.0,59.26,43.86
2016,10,29,10,15,0.0,89.0,3.25,17.0,89.0,78.85,60.3
2016,10,29,10,30,0.0,111.0,3.3,17.0,111.0,99.67,77.39
2016,10,29,10,45,41.5,189.0,3.35,17.5,213.5,228.99,183.82
2016,10,29,11,0,83.0,267.0,3.4,18.0,316.0,359.51,287.19
2016,10,29,11,15,112.5,276.0,3.35,18.0,344.5,399.0,318.15
2016,10,29,11,30,142.0,285.0,3.3,18.0,373.0,457.0,363.12
2016,10,29,11,45,214.0,279.5,3.3,18.5,411.5,520.35,412.59
2016,10,29,12,0,286.0,274.0,3.3,19.0,450.0,601.9,474.29
2016,10,29,12,15,585.5,180.0,3.25,19.0,536.0,804.03,629.21
2016,10,29,12,30,885.0,86.0,3.2,19.0,622.0,959.03,736.72
2016,10,29,12,45,881.0,85.0,3.15,19.0,609.5,943.26,724.56
2016,10,29,13,0,877.0,84.0,3.1,19.0,597.0,923.99,711.61
2016,10,29,13,15,869.5,83.0,3.0,19.0,576.0,898.17,693.86
2016,10,29,13,30,862.0,82.0,2.9,19.0,555.0,877.65,679.92
2016,10,29,13,45,854.5,79.0,2.85,19.0,528.5,842.87,656.27
2016,10,29,14,0,847.0,76.0,2.8,19.0,502.0,805.33,630.64
2016,10,29,14,15,830.5,73.5,2.7,18.5,467.5,758.79,599.14
2016,10,29,14,30,814.0,71.0,2.6,18.0,433.0,710.58,565.97
2016,10,29,14,45,514.5,112.0,2.55,18.0,333.5,508.88,412.37
2016,10,29,15,0,215.0,153.0,2.5,18.0,234.0,322.88,262.5
2016,10,29,15,15,204.0,136.0,2.35,17.5,205.5,286.17,233.68
2016,10,29,15,30,193.0,119.0,2.2,17.0,177.0,250.19,204.13
2016,10,29,15,45,177.0,100.5,2.1,17.0,147.0,210.7,170.64
2016,10,29,16,0,161.0,82.0,2.0,17.0,117.0,172.73,137.72
2016,10,29,16,15,137.5,63.0,1.85,16.5,87.5,132.78,102.89
2016,10,29,16,30,114.0,44.0,1.7,16.0,58.0,95.33,69.55
2016,10,29,16,45,57.0,27.5,1.55,15.5,34.5,48.19,24.48
2016,10,29,17,0,0.0,11.0,1.4,15.0,11.0,10.01,0.0
2016,10,29,17,15,0.0,5.5,1.4,14.5,5.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.5,4.15,14.0,0.5,0.45,0.0
2016,10,30,7,0,0.0,1.0,4.3,14.0,1.0,0.87,0.0
2016,10,30,7,15,0.0,2.5,4.3,14.0,2.5,2.19,0.0
2016,10,30,7,30,0.0,4.0,4.3,14.0,4.0,3.51,0.0
2016,10,30,7,45,0.0,5.5,4.35,14.5,5.5,4.82,0.0
2016,10,30,8,0,0.0,7.0,4.4,15.0,7.0,6.14,0.0
2016,10,30,8,15,0.0,8.5,4.45,15.0,8.5,7.46,0.75
2016,10,30,8,30,0.0,10.0,4.5,15.0,10.0,8.79,1.89
2016,10,30,8,45,0.0,8.5,4.55,15.0,8.5,7.47,0.75
2016,10,30,9,0,0.0,7.0,4.6,15.0,7.0,6.16,0.0
2016,10,30,9,15,0.0,27.0,4.65,15.0,27.0,23.79,14.66
2016,10,30,9,30,0.0,47.0,4.7,15.0,47.0,41.49,29.65
2016,10,30,9,45,0.0,28.0,4.8,15.5,28.0,24.69,15.3
2016,10,30,10,0,0.0,9.0,4.9,16.0,9.0,7.93,1.05
2016,10,30,10,15,158.0,123.5,4.95,16.0,212.0,283.84,235.32
2016,10,30,10,30,316.0,238.0,5.0,16.0,415.0,566.66,461.19
2016,10,30,10,45,158.0,159.0,5.1,16.5,247.5,333.58,272.99
2016,10,30,11,0,0.0,80.0,5.2,17.0,80.0,70.85,53.35
2016,10,30,11,15,0.0,46.5,5.15,17.0,46.5,41.11,28.72
2016,10,30,11,30,0.0,13.0,5.1,17.0,13.0,11.47,3.95
2016,10,30,11,45,144.5,142.0,5.1,17.0,230.5,307.5,252.27
2016,10,30,12,0,289.0,271.0,5.1,17.0,448.0,601.24,483.64
2016,10,30,12,15,163.5,258.5,5.05,17.0,358.5,445.98,359.37
2016,10,30,12,30,38.0,246.0,5.0,17.0,269.0,292.49,234.3
2016,10,30,12,45,70.0,254.5,4.95,17.0,296.0,332.78,268.04
2016,10,30,13,0,102.0,263.0,4.9,17.0,323.0,372.31,300.52
2016,10,30,13,15,73.5,244.0,4.85,17.0,286.5,322.41,260.16
2016,10,30,13,30,45.0,225.0,4.8,17.0,250.0,273.84,220.71
2016,10,30,13,45,27.0,199.0,4.75,17.0,214.0,213.58,171.84
2016,10,30,14,0,9.0,173.0,4.7,17.0,178.0,171.08,136.88
2016,10,30,14,15,228.0,161.0,4.55,17.0,262.0,368.86,304.01
2016,10,30,14,30,447.0,149.0,4.4,17.0,346.0,523.86,430.05
2016,10,30,14,45,223.5,92.0,4.3,17.0,190.5,265.34,220.11
2016,10,30,15,0,0.0,35.0,4.2,17.0,35.0,30.84,20.51
2016,10,30,15,15,0.0,30.5,4.0,16.5,30.5,26.86,17.26
2016,10,30,15,30,0.0,26.0,3.8,16.0,26.0,22.88,13.91
2016,10,30,15,45,0.0,21.5,3.65,16.0,21.5,18.91,10.49
2016,10,30,16,0,0.0,17.0,3.5,16.0,17.0,14.94,7.03
2016,10,30,16,15,0.0,12.5,3.4,15.5,12.5,10.97,3.57
2016,10,30,16,30,0.0,8.0,3.3,15.0,8.0,7.02,0.08
2016,10,30,16,45,0.0,4.5,3.2,14.5,4.5,3.94,0.0
2016,10,30,17,0,0.0,1.0,3.1,14.0,1.0,0.91,0.0
2016,10,30,17,15,0.0,0.5,3.05,14.0,0.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,6,45,80.5,13.0,1.7,11.5,18.0,28.36,0.0
2016,10,31,7,0,161.0,26.0,1.7,12.0,36.0,81.04,24.01
2016,10,31,7,15,279.0,38.5,1.8,12.5,74.5,148.63,107.83
2016,10,31,7,30,397.0,51.0,1.9,13.0,113.0,225.53,175.9
2016,10,31,7,45,478.0,58.0,2.0,13.5,157.5,294.18,236.52
2016,10,31,8,0,559.0,65.0,2.1,14.0,202.0,370.68,302.38
2016,10,31,8,15,279.5,81.5,2.15,14.0,150.0,262.4,216.88
2016,10,31,8,30,0.0,98.0,2.2,14.0,98.0,90.94,71.85
2016,10,31,8,45,0.0,112.0,2.3,14.0,112.0,104.3,83.26
2016,10,31,9,0,0.0,126.0,2.4,14.0,126.0,117.75,94.38
2016,10,31,9,15,131.5,159.0,2.45,14.0,220.0,271.91,225.16
2016,10,31,9,30,263.0,192.0,2.5,14.0,314.0,431.84,355.08
2016,10,31,9,45,131.5,168.0,2.55,14.5,229.0,290.82,238.63
2016,10,31,10,0,0.0,144.0,2.6,15.0,144.0,133.02,105.58
2016,10,31,10,15,67.0,199.0,2.6,15.0,236.5,262.63,213.77
2016,10,31,10,30,134.0,254.0,2.6,15.0,329.0,405.79,328.12
2016,10,31,10,45,213.5,255.0,2.65,15.5,378.5,482.29,388.23
2016,10,31,11,0,293.0,256.0,2.7,16.0,428.0,579.04,462.19
2016,10,31,11,15,156.5,240.5,2.75,16.0,332.5,416.45,334.29
2016,10,31,11,30,20.0,225.0,2.8,16.0,237.0,234.46,186.9
2016,10,31,11,45,20.0,225.5,2.85,16.0,238.0,234.95,187.77
2016,10,31,12,0,20.0,226.0,2.9,16.0,239.0,235.49,188.22
2016,10,31,12,15,26.0,232.0,2.95,16.0,248.5,247.77,198.34
2016,10,31,12,30,32.0,238.0,3.0,16.0,258.0,277.74,222.49
2016,10,31,12,45,26.0,226.5,3.1,16.5,242.0,241.98,193.53
2016,10,31,13,0,20.0,215.0,3.2,17.0,226.0,224.14,178.95
2016,10,31,13,15,19.0,207.5,3.25,16.5,218.0,215.42,172.5
2016,10,31,13,30,18.0,200.0,3.3,16.0,210.0,206.81,166.09
2016,10,31,13,45,9.0,161.5,3.35,16.0,166.5,158.62,126.77
2016,10,31,14,0,0.0,123.0,3.4,16.0,123.0,112.23,88.48
2016,10,31,14,15,179.0,143.5,3.45,16.0,221.5,309.65,255.9
2016,10,31,14,30,358.0,164.0,3.5,16.0,320.0,460.55,379.06
2016,10,31,14,45,179.0,99.5,3.55,16.0,177.5,242.98,201.31
2016,10,31,15,0,0.0,35.0,3.6,16.0,35.0,30.84,20.61
2016,10,31,15,15,0.0,30.5,3.55,15.5,30.5,26.86,17.35
2016,10,31,15,30,0.0,26.0,3.5,15.0,26.0,22.88,13.99
2016,10,31,15,45,0.0,21.0,3.5,15.0,21.0,18.47,10.17
2016,10,31,16,0,0.0,16.0,3.5,15.0,16.0,14.06,6.32
2016,10,31,16,15,0.0,12.0,3.5,14.5,12.0,10.53,3.22
2016,10,31,16,30,0.0,8.0,3.5,14.0,8.0,7.02,0.07
2016,10,31,16,45,0.0,4.5,3.5,14.0,4.5,3.94,0.0
2016,10,31,17,0,0.0,1.0,3.5,14.0,1.0,0.91,0.0
2016,10,31,17,15,0.0,0.5,3.6,14.0,0.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,6,45,98.0,11.5,1.95,11.5,17.5,30.57,0.0
2016,11,1,7,0,196.0,23.0,1.9,12.0,35.0,86.34,15.95
2016,11,1,7,15,320.0,34.0,1.95,12.0,74.0,157.81,113.53
2016,11,1,7,30,444.0,45.0,2.0,12.0,113.0,237.6,185.41
2016,11,1,7,45,520.5,52.0,2.05,12.5,158.0,306.28,246.71
2016,11,1,8,0,597.0,59.0,2.1,13.0,203.0,382.48,312.74
2016,11,1,8,15,644.5,64.0,2.15,13.0,247.5,447.47,368.67
2016,11,1,8,30,692.0,69.0,2.2,13.0,292.0,515.79,425.5
2016,11,1,8,45,725.0,72.5,2.25,13.5,334.0,572.66,470.9
2016,11,1,9,0,758.0,76.0,2.3,14.0,376.0,633.69,517.91
2016,11,1,9,15,780.5,79.0,2.25,14.5,413.0,686.91,555.39
2016,11,1,9,30,803.0,82.0,2.2,15.0,450.0,739.35,591.27
2016,11,1,9,45,818.5,84.5,2.15,15.5,481.5,784.41,620.93
2016,11,1,10,0,834.0,87.0,2.1,16.0,513.0,827.56,648.64
2016,11,1,10,15,845.0,88.5,1.95,16.0,538.0,863.38,670.96
2016,11,1,10,30,856.0,90.0,1.8,16.0,563.0,896.49,690.99
2016,11,1,10,45,863.0,91.0,1.7,16.5,580.5,922.41,705.01
2016,11,1,11,0,870.0,92.0,1.6,17.0,598.0,945.06,716.68
2016,11,1,11,15,873.5,92.5,1.5,17.0,608.0,960.38,724.69
2016,11,1,11,30,877.0,93.0,1.4,17.0,618.0,972.09,730.37
2016,11,1,11,45,877.0,93.0,1.35,17.0,620.0,976.13,731.9
2016,11,1,12,0,877.0,93.0,1.3,17.0,622.0,976.44,731.2
2016,11,1,12,15,875.0,92.5,1.25,17.0,616.0,970.47,726.58
2016,11,1,12,30,873.0,92.0,1.2,17.0,610.0,960.8,719.76
2016,11,1,12,45,639.0,157.5,1.2,17.5,532.0,814.01,620.49
2016,11,1,13,0,405.0,223.0,1.2,18.0,454.0,638.22,494.65
2016,11,1,13,15,627.0,154.5,1.15,18.0,498.0,774.46,596.61
2016,11,1,13,30,849.0,86.0,1.1,18.0,542.0,867.56,658.87
2016,11,1,13,45,834.5,85.0,1.1,18.0,513.5,829.78,633.01
2016,11,1,14,0,820.0,84.0,1.1,18.0,485.0,789.7,607.02
2016,11,1,14,15,801.5,81.5,1.1,17.5,451.5,742.64,576.89
2016,11,1,14,30,783.0,79.0,1.1,17.0,418.0,694.13,545.11
2016,11,1,14,45,755.0,76.5,1.1,17.0,378.5,637.81,505.87
2016,11,1,15,0,727.0,74.0,1.1,17.0,339.0,581.46,463.98
2016,11,1,15,15,689.5,69.5,1.15,16.5,296.0,520.72,418.21
2016,11,1,15,30,652.0,65.0,1.2,16.0,253.0,458.59,369.44
2016,11,1,15,45,597.5,59.0,1.25,16.0,208.0,388.37,311.62
2016,11,1,16,0,543.0,53.0,1.3,16.0,163.0,322.68,255.36
2016,11,1,16,15,453.0,44.5,1.45,15.5,120.0,245.35,189.16
2016,11,1,16,30,363.0,36.0,1.6,15.0,77.0,177.72,128.46
2016,11,1,16,45,216.0,23.0,1.75,14.5,44.0,95.73,35.83
2016,11,1,17,0,69.0,10.0,1.9,14.0,11.0,23.92,0.0
2016,11,1,17,15,34.5,5.0,1.95,13.5,5.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,45,115.0,10.5,1.8,9.5,16.5,33.13,0.0
2016,11,2,7,0,230.0,21.0,1.8,10.0,33.0,92.82,4.19
2016,11,2,7,15,352.0,31.0,1.85,10.5,72.5,165.15,118.07
2016,11,2,7,30,474.0,41.0,1.9,11.0,112.0,244.69,190.95
2016,11,2,7,45,545.5,48.5,2.0,11.5,157.0,313.04,252.57
2016,11,2,8,0,617.0,56.0,2.1,12.0,202.0,388.48,318.47
2016,11,2,8,15,662.5,60.5,2.1,12.5,246.5,452.62,373.25
2016,11,2,8,30,708.0,65.0,2.1,13.0,291.0,516.96,426.23
2016,11,2,8,45,483.5,110.0,2.15,13.5,274.0,456.83,377.3
2016,11,2,9,0,259.0,155.0,2.2,14.0,257.0,364.02,300.39
2016,11,2,9,15,537.0,116.5,2.15,14.5,352.5,554.2,454.33
2016,11,2,9,30,815.0,78.0,2.1,15.0,448.0,742.83,594.54
2016,11,2,9,45,838.5,77.5,2.1,15.5,480.5,791.0,625.43
2016,11,2,10,0,862.0,77.0,2.1,16.0,513.0,837.65,655.93
2016,11,2,10,15,871.5,78.5,1.95,16.0,538.0,864.58,671.9
2016,11,2,10,30,881.0,80.0,1.8,16.0,563.0,896.5,691.19
2016,11,2,10,45,886.5,81.0,1.7,16.5,580.0,921.13,704.36
2016,11,2,11,0,892.0,82.0,1.6,17.0,597.0,942.43,715.15
2016,11,2,11,15,895.5,82.5,1.5,17.0,607.0,957.76,723.2
2016,11,2,11,30,899.0,83.0,1.4,17.0,617.0,969.48,728.91
2016,11,2,11,45,898.5,83.5,1.3,17.5,619.0,973.68,728.35
2016,11,2,12,0,898.0,84.0,1.2,18.0,621.0,974.13,725.5
2016,11,2,12,15,896.0,83.5,1.1,18.0,615.5,968.16,719.96
2016,11,2,12,30,894.0,83.0,1.0,18.0,610.0,958.49,712.21
2016,11,2,12,45,890.5,82.0,0.95,18.5,596.5,943.15,700.56
2016,11,2,13,0,887.0,81.0,0.9,19.0,583.0,924.29,686.85
2016,11,2,13,15,879.0,80.0,0.85,19.0,562.5,897.96,669.7
2016,11,2,13,30,871.0,79.0,0.8,19.0,542.0,868.55,650.63
2016,11,2,13,45,858.5,77.5,0.75,19.0,514.0,839.67,631.92
2016,11,2,14,0,846.0,76.0,0.7,19.0,486.0,800.01,605.85
2016,11,2,14,15,829.0,73.5,0.7,19.0,452.5,753.36,575.66
2016,11,2,14,30,812.0,71.0,0.7,19.0,419.0,705.1,543.86
2016,11,2,14,45,786.0,68.5,0.75,19.0,379.5,649.22,506.56
2016,11,2,15,0,760.0,66.0,0.8,19.0,340.0,593.1,466.65
2016,11,2,15,15,725.0,62.0,0.85,18.5,297.0,529.9,420.04
2016,11,2,15,30,690.0,58.0,0.9,18.0,254.0,468.1,372.34
2016,11,2,15,45,634.5,53.0,0.95,17.5,209.0,399.5,317.07
2016,11,2,16,0,579.0,48.0,1.0,17.0,164.0,332.85,261.05
2016,11,2,16,15,492.5,40.0,1.1,16.5,120.5,255.73,195.26
2016,11,2,16,30,406.0,32.0,1.2,16.0,77.0,188.0,133.88
2016,11,2,16,45,203.0,16.0,1.3,15.5,38.5,83.93,23.14
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,45,115.5,9.5,1.95,9.5,15.5,32.29,0.0
2016,11,3,7,0,231.0,19.0,2.0,10.0,31.0,90.49,0.0
2016,11,3,7,15,355.0,29.5,2.05,10.5,70.5,164.47,116.1
2016,11,3,7,30,479.0,40.0,2.1,11.0,110.0,245.23,191.01
2016,11,3,7,45,551.0,46.5,2.15,12.0,154.5,312.8,251.75
2016,11,3,8,0,623.0,53.0,2.2,13.0,199.0,387.43,316.46
2016,11,3,8,15,669.0,58.0,2.15,13.5,243.5,449.7,369.7
2016,11,3,8,30,715.0,63.0,2.1,14.0,288.0,518.12,425.6
2016,11,3,8,45,746.5,66.5,2.1,14.5,329.5,578.06,472.95
2016,11,3,9,0,778.0,70.0,2.1,15.0,371.0,638.71,519.01
2016,11,3,9,15,799.5,72.5,2.05,15.5,408.0,691.18,555.52
2016,11,3,9,30,821.0,75.0,2.0,16.0,445.0,742.74,590.41
2016,11,3,9,45,839.0,76.5,2.0,17.0,477.0,789.02,619.89
2016,11,3,10,0,857.0,78.0,2.0,18.0,509.0,833.49,647.42
2016,11,3,10,15,867.0,79.5,1.9,18.0,533.5,868.91,669.62
2016,11,3,10,30,877.0,81.0,1.8,18.0,558.0,892.88,683.71
2016,11,3,10,45,754.5,117.0,1.7,18.5,536.5,857.31,655.86
2016,11,3,11,0,632.0,153.0,1.6,19.0,515.0,798.95,613.06
2016,11,3,11,15,765.0,118.0,1.5,19.0,564.0,891.7,675.62
2016,11,3,11,30,898.0,83.0,1.4,19.0,613.0,967.14,722.99
2016,11,3,11,45,898.0,83.5,1.35,19.5,615.0,971.81,722.73
2016,11,3,12,0,898.0,84.0,1.3,20.0,617.0,972.75,721.08
2016,11,3,12,15,896.0,84.0,1.25,20.0,611.5,967.42,716.92
2016,11,3,12,30,894.0,84.0,1.2,20.0,606.0,958.39,710.58
2016,11,3,12,45,888.0,83.5,1.15,20.5,592.5,941.37,697.9
2016,11,3,13,0,882.0,83.0,1.1,21.0,579.0,920.91,683.23
2016,11,3,13,15,873.5,81.5,1.05,21.0,558.0,893.66,665.53
2016,11,3,13,30,865.0,80.0,1.0,21.0,537.0,871.69,651.44
2016,11,3,13,45,851.5,79.0,1.0,21.0,509.0,834.5,627.9
2016,11,3,14,0,838.0,78.0,1.0,21.0,481.0,794.9,602.67
2016,11,3,14,15,820.5,75.5,0.95,21.0,447.5,748.2,571.55
2016,11,3,14,30,803.0,73.0,0.9,21.0,414.0,699.93,538.96
2016,11,3,14,45,752.5,69.5,0.85,21.0,365.0,626.19,487.6
2016,11,3,15,0,702.0,66.0,0.8,21.0,316.0,554.46,435.07
2016,11,3,15,15,651.0,66.5,0.75,20.5,275.5,492.6,388.39
2016,11,3,15,30,600.0,67.0,0.7,20.0,235.0,431.04,340.23
2016,11,3,15,45,543.5,61.0,0.7,19.5,192.5,362.67,285.48
2016,11,3,16,0,487.0,55.0,0.7,19.0,150.0,299.03,232.44
2016,11,3,16,15,410.0,44.5,0.75,18.5,109.5,228.03,172.38
2016,11,3,16,30,333.0,34.0,0.8,18.0,69.0,165.49,115.92
2016,11,3,16,45,166.5,17.0,0.85,17.5,34.5,74.64,11.8
2016,11,3,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,6,45,98.5,9.5,2.0,10.5,14.5,28.78,0.0
2016,11,4,7,0,197.0,19.0,2.0,11.0,29.0,80.74,0.0
2016,11,4,7,15,325.0,30.0,2.05,11.5,67.0,155.15,107.46
2016,11,4,7,30,453.0,41.0,2.1,12.0,105.0,236.04,182.81
2016,11,4,7,45,528.0,48.5,2.2,12.5,149.5,304.59,244.56
2016,11,4,8,0,603.0,56.0,2.3,13.0,194.0,380.56,310.92
2016,11,4,8,15,651.0,61.0,2.15,13.5,238.5,445.76,366.31
2016,11,4,8,30,699.0,66.0,2.0,14.0,283.0,514.34,422.02
2016,11,4,8,45,730.0,70.0,1.95,15.0,324.5,570.52,465.44
2016,11,4,9,0,761.0,74.0,1.9,16.0,366.0,630.67,509.92
2016,11,4,9,15,784.0,77.0,1.75,16.5,403.0,684.14,546.42
2016,11,4,9,30,807.0,80.0,1.6,17.0,440.0,736.87,580.92
2016,11,4,9,45,822.5,82.5,1.45,17.5,471.5,781.88,608.7
2016,11,4,10,0,838.0,85.0,1.3,18.0,503.0,824.96,634.21
2016,11,4,10,15,849.0,86.5,1.15,18.5,527.5,860.74,653.85
2016,11,4,10,30,860.0,88.0,1.0,19.0,552.0,893.81,671.02
2016,11,4,10,45,867.5,89.0,0.9,19.5,570.0,920.15,684.1
2016,11,4,11,0,875.0,90.0,0.8,20.0,588.0,943.25,694.85
2016,11,4,11,15,879.0,90.5,0.7,20.0,598.0,959.04,702.07
2016,11,4,11,30,883.0,91.0,0.6,20.0,608.0,971.23,707.06
2016,11,4,11,45,884.0,91.0,0.5,20.5,610.5,976.25,706.25
2016,11,4,12,0,885.0,91.0,0.4,21.0,613.0,977.53,703.31
2016,11,4,12,15,883.0,90.5,0.3,21.0,607.0,971.57,697.47
2016,11,4,12,30,881.0,90.0,0.2,21.0,601.0,961.9,689.76
2016,11,4,12,45,878.5,88.5,0.15,21.5,588.5,946.85,678.78
2016,11,4,13,0,876.0,87.0,0.1,22.0,576.0,928.25,665.93
2016,11,4,13,15,867.5,85.5,0.15,22.0,555.0,900.8,650.51
2016,11,4,13,30,859.0,84.0,0.2,22.0,534.0,870.29,633.26
2016,11,4,13,45,847.0,82.0,0.25,22.0,506.5,833.31,611.74
2016,11,4,14,0,835.0,80.0,0.3,22.0,479.0,793.87,588.38
2016,11,4,14,15,817.0,77.5,0.3,22.0,445.0,746.93,558.77
2016,11,4,14,30,799.0,75.0,0.3,22.0,411.0,698.47,527.63
2016,11,4,14,45,774.0,72.0,0.35,22.0,372.0,643.32,491.8
2016,11,4,15,0,749.0,69.0,0.4,22.0,333.0,587.86,453.13
2016,11,4,15,15,711.5,64.5,0.45,21.5,290.0,523.19,406.63
2016,11,4,15,30,674.0,60.0,0.5,21.0,247.0,463.34,361.44
2016,11,4,15,45,618.0,54.5,0.55,20.5,202.0,392.24,305.55
2016,11,4,16,0,562.0,49.0,0.6,20.0,157.0,325.77,250.83
2016,11,4,16,15,469.5,40.5,0.7,19.5,113.5,246.9,184.99
2016,11,4,16,30,377.0,32.0,0.8,19.0,70.0,178.1,122.86
2016,11,4,16,45,188.5,16.0,0.9,18.5,35.0,78.95,1.94
2016,11,4,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,96.0,8.5,0.65,12.0,13.0,27.32,0.0
2016,11,5,7,0,192.0,17.0,0.7,12.0,26.0,76.86,0.0
2016,11,5,7,15,316.0,28.5,0.7,12.5,63.5,150.64,101.53
2016,11,5,7,30,440.0,40.0,0.7,13.0,101.0,229.73,175.53
2016,11,5,7,45,509.0,48.0,0.75,13.5,143.5,295.31,233.72
2016,11,5,8,0,578.0,56.0,0.8,14.0,186.0,367.74,295.67
2016,11,5,8,15,625.5,61.5,0.8,14.0,229.5,431.85,349.6
2016,11,5,8,30,673.0,67.0,0.8,14.0,273.0,499.36,404.21
2016,11,5,8,45,704.5,71.0,0.85,14.5,313.5,557.69,449.48
2016,11,5,9,0,736.0,75.0,0.9,15.0,354.0,613.63,491.55
2016,11,5,9,15,687.5,89.5,0.85,15.5,370.5,631.33,501.99
2016,11,5,9,30,639.0,104.0,0.8,16.0,387.0,639.27,505.13
2016,11,5,9,45,621.0,118.5,0.8,16.5,408.5,665.65,522.16
2016,11,5,10,0,603.0,133.0,0.8,17.0,430.0,688.3,536.08
2016,11,5,10,15,571.5,150.5,0.8,17.0,444.0,692.19,537.69
2016,11,5,10,30,540.0,168.0,0.8,17.0,458.0,699.8,541.7
2016,11,5,10,45,542.0,173.5,0.85,17.5,472.0,720.04,554.88
2016,11,5,11,0,544.0,179.0,0.9,18.0,486.0,738.09,566.31
2016,11,5,11,15,702.0,133.5,1.0,18.0,536.5,849.09,643.57
2016,11,5,11,30,860.0,88.0,1.1,18.0,587.0,944.27,706.77
2016,11,5,11,45,860.0,87.5,1.2,18.5,589.0,947.6,707.83
2016,11,5,12,0,860.0,87.0,1.3,19.0,591.0,937.51,701.42
2016,11,5,12,15,857.5,87.0,1.35,19.0,585.0,941.6,705.17
2016,11,5,12,30,855.0,87.0,1.4,19.0,579.0,932.32,700.04
2016,11,5,12,45,687.0,135.0,1.45,19.0,525.0,829.35,631.8
2016,11,5,13,0,519.0,183.0,1.5,19.0,471.0,712.11,551.11
2016,11,5,13,15,669.5,133.5,1.55,19.0,490.5,785.53,606.31
2016,11,5,13,30,820.0,84.0,1.6,19.0,510.0,835.24,641.43
2016,11,5,13,45,809.5,81.5,1.65,19.0,483.5,800.06,617.94
2016,11,5,14,0,799.0,79.0,1.7,19.0,457.0,762.47,593.38
2016,11,5,14,15,717.5,88.0,1.7,18.5,409.0,685.17,540.4
2016,11,5,14,30,636.0,97.0,1.7,18.0,361.0,607.51,485.65
2016,11,5,14,45,605.0,94.0,1.75,18.0,326.0,554.6,446.28
2016,11,5,15,0,574.0,91.0,1.8,18.0,291.0,502.3,405.97
2016,11,5,15,15,546.5,82.0,1.75,17.5,253.0,446.58,362.24
2016,11,5,15,30,519.0,73.0,1.7,17.0,215.0,392.1,317.95
2016,11,5,15,45,470.0,64.0,1.7,17.0,175.0,328.45,264.32
2016,11,5,16,0,421.0,55.0,1.7,17.0,135.0,269.03,212.66
2016,11,5,16,15,346.0,43.5,1.6,16.5,97.0,201.72,154.12
2016,11,5,16,30,271.0,32.0,1.5,16.0,59.0,142.88,99.02
2016,11,5,16,45,135.5,16.0,1.45,15.5,29.5,64.04,0.0
2016,11,5,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,0.85,14.0,6.5,5.91,0.0
2016,11,6,7,0,0.0,13.0,0.8,14.0,13.0,11.82,0.0
2016,11,6,7,15,22.0,30.0,0.9,14.0,33.0,38.85,22.82
2016,11,6,7,30,44.0,47.0,1.0,14.0,53.0,66.27,48.68
2016,11,6,7,45,57.5,66.0,1.1,14.5,77.0,94.76,73.76
2016,11,6,8,0,71.0,85.0,1.2,15.0,101.0,132.22,106.01
2016,11,6,8,15,80.0,103.5,1.2,15.0,125.0,161.17,130.93
2016,11,6,8,30,89.0,122.0,1.2,15.0,149.0,191.02,156.14
2016,11,6,8,45,95.5,139.0,1.3,15.0,171.5,218.21,178.75
2016,11,6,9,0,102.0,156.0,1.4,15.0,194.0,245.96,201.45
2016,11,6,9,15,91.5,170.5,1.4,15.0,207.5,246.2,201.19
2016,11,6,9,30,81.0,185.0,1.4,15.0,221.0,257.14,209.45
2016,11,6,9,45,81.5,198.5,1.4,15.5,236.5,274.89,222.88
2016,11,6,10,0,82.0,212.0,1.4,16.0,252.0,292.64,236.1
2016,11,6,10,15,166.5,222.0,1.35,16.0,309.0,394.22,317.35
2016,11,6,10,30,251.0,232.0,1.3,16.0,366.0,501.62,399.75
2016,11,6,10,45,283.5,235.0,1.3,16.5,390.5,540.0,427.14
2016,11,6,11,0,316.0,238.0,1.3,17.0,415.0,578.52,454.78
2016,11,6,11,15,254.5,251.5,1.35,17.0,395.5,541.4,425.43
2016,11,6,11,30,193.0,265.0,1.4,17.0,376.0,483.82,381.45
2016,11,6,11,45,339.5,236.0,1.45,17.0,432.5,606.76,477.12
2016,11,6,12,0,486.0,207.0,1.5,17.0,489.0,730.31,568.55
2016,11,6,12,15,280.0,229.5,1.5,17.0,392.0,541.32,426.05
2016,11,6,12,30,74.0,252.0,1.5,17.0,295.0,337.12,266.95
2016,11,6,12,45,215.0,237.5,1.5,17.5,357.0,467.2,371.7
2016,11,6,13,0,356.0,223.0,1.5,18.0,419.0,592.49,466.72
2016,11,6,13,15,355.5,214.0,1.45,18.0,403.5,573.94,452.22
2016,11,6,13,30,355.0,205.0,1.4,18.0,388.0,554.07,437.98
2016,11,6,13,45,346.0,195.0,1.4,18.0,365.5,524.59,416.64
2016,11,6,14,0,337.0,185.0,1.4,18.0,343.0,494.47,394.62
2016,11,6,14,15,423.5,154.5,1.35,17.5,338.5,528.14,422.8
2016,11,6,14,30,510.0,124.0,1.3,17.0,334.0,538.92,433.1
2016,11,6,14,45,489.0,116.0,1.3,17.0,302.0,492.91,397.76
2016,11,6,15,0,468.0,108.0,1.3,17.0,270.0,447.27,362.28
2016,11,6,15,15,445.5,96.0,1.15,16.5,234.0,396.71,322.04
2016,11,6,15,30,423.0,84.0,1.0,16.0,198.0,347.28,281.48
2016,11,6,15,45,388.5,71.5,0.9,15.5,161.5,292.7,235.64
2016,11,6,16,0,354.0,59.0,0.8,15.0,125.0,241.19,190.92
2016,11,6,16,15,290.5,45.5,0.75,15.0,89.5,180.65,137.91
2016,11,6,16,30,227.0,32.0,0.7,15.0,54.0,127.44,87.09
2016,11,6,16,45,113.5,16.0,0.7,15.0,27.0,55.86,0.0
2016,11,6,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.5,1.55,12.5,8.5,7.73,0.0
2016,11,7,7,0,0.0,17.0,1.5,13.0,17.0,15.46,0.0
2016,11,7,7,15,101.0,31.0,1.5,13.5,44.0,76.6,47.65
2016,11,7,7,30,202.0,45.0,1.5,14.0,71.0,143.78,109.45
2016,11,7,7,45,239.0,60.5,1.55,14.5,103.5,189.37,150.46
2016,11,7,8,0,276.0,76.0,1.6,15.0,136.0,238.92,193.81
2016,11,7,8,15,299.5,91.0,1.55,15.5,169.0,284.17,232.51
2016,11,7,8,30,323.0,106.0,1.5,16.0,202.0,331.28,271.47
2016,11,7,8,45,338.0,119.5,1.45,16.5,233.0,372.84,304.7
2016,11,7,9,0,353.0,133.0,1.4,17.0,264.0,414.92,337.29
2016,11,7,9,15,366.0,146.0,1.35,17.5,294.0,455.29,367.53
2016,11,7,9,30,379.0,159.0,1.3,18.0,324.0,495.57,396.84
2016,11,7,9,45,376.5,172.5,1.3,18.5,346.0,508.58,405.36
2016,11,7,10,0,374.0,186.0,1.3,19.0,368.0,534.82,423.39
2016,11,7,10,15,405.5,189.5,1.25,19.0,396.0,593.24,465.56
2016,11,7,10,30,437.0,193.0,1.2,19.0,424.0,636.21,495.78
2016,11,7,10,45,606.5,149.5,1.15,19.5,481.0,756.47,581.29
2016,11,7,11,0,776.0,106.0,1.1,20.0,538.0,866.98,652.81
2016,11,7,11,15,616.0,159.0,1.05,20.0,505.5,795.51,601.97
2016,11,7,11,30,456.0,212.0,1.0,20.0,473.0,704.46,536.52
2016,11,7,11,45,622.0,159.5,1.0,20.5,517.5,810.73,612.06
2016,11,7,12,0,788.0,107.0,1.0,21.0,562.0,900.78,669.44
2016,11,7,12,15,646.5,150.5,1.0,21.0,521.5,821.58,615.8
2016,11,7,12,30,505.0,194.0,1.0,21.0,481.0,726.34,550.79
2016,11,7,12,45,521.0,184.0,1.05,21.0,474.0,722.94,550.97
2016,11,7,13,0,537.0,174.0,1.1,21.0,467.0,716.81,548.2
2016,11,7,13,15,522.0,171.5,1.05,21.0,447.5,689.09,528.6
2016,11,7,13,30,507.0,169.0,1.0,21.0,428.0,659.88,508.08
2016,11,7,13,45,382.5,182.0,1.0,21.0,371.5,539.29,420.34
2016,11,7,14,0,258.0,195.0,1.0,21.0,315.0,442.93,347.87
2016,11,7,14,15,267.5,179.0,0.95,20.5,295.5,422.07,334.11
2016,11,7,14,30,277.0,163.0,0.9,20.0,276.0,399.74,318.3
2016,11,7,14,45,267.0,148.5,0.9,20.0,249.0,364.25,291.25
2016,11,7,15,0,257.0,134.0,0.9,20.0,222.0,328.98,263.84
2016,11,7,15,15,243.5,117.5,0.8,19.5,192.0,289.5,232.59
2016,11,7,15,30,230.0,101.0,0.7,19.0,162.0,250.88,201.18
2016,11,7,15,45,208.0,84.0,0.6,19.0,131.5,208.4,165.42
2016,11,7,16,0,186.0,67.0,0.5,19.0,101.0,167.99,130.63
2016,11,7,16,15,146.5,49.5,0.5,18.5,71.5,122.32,91.48
2016,11,7,16,30,107.0,32.0,0.5,18.0,42.0,80.82,52.77
2016,11,7,16,45,53.5,16.0,0.55,18.0,21.0,35.33,0.0
2016,11,7,17,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.0,1.3,12.5,9.0,0.0,0.0
2016,11,8,7,0,0.0,18.0,1.3,13.0,18.0,16.37,0.0
2016,11,8,7,15,163.5,29.0,1.3,13.5,50.0,99.91,60.52
