Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,7,30,327.0,40.0,1.3,14.0,82.0,185.97,140.95
2016,11,8,7,45,392.0,51.0,1.35,14.5,121.0,246.32,194.98
2016,11,8,8,0,457.0,62.0,1.4,15.0,160.0,313.38,253.06
2016,11,8,8,15,501.5,70.5,1.3,15.5,199.5,372.9,303.28
2016,11,8,8,30,546.0,79.0,1.2,16.0,239.0,435.78,354.16
2016,11,8,8,45,588.0,81.0,1.15,16.5,276.5,492.72,398.81
2016,11,8,9,0,630.0,83.0,1.1,17.0,314.0,551.54,443.23
2016,11,8,9,15,697.5,81.5,1.05,17.5,361.0,626.07,497.43
2016,11,8,9,30,765.0,80.0,1.0,18.0,408.0,700.09,547.69
2016,11,8,9,45,720.5,94.0,0.95,18.5,421.0,713.47,553.67
2016,11,8,10,0,676.0,108.0,0.9,19.0,434.0,717.56,553.76
2016,11,8,10,15,760.5,94.0,0.85,19.5,478.0,788.43,600.07
2016,11,8,10,30,845.0,80.0,0.8,20.0,522.0,865.19,647.93
2016,11,8,10,45,847.0,83.0,0.8,20.5,538.5,888.64,660.29
2016,11,8,11,0,849.0,86.0,0.8,21.0,555.0,908.75,671.2
2016,11,8,11,15,853.0,86.5,0.75,21.0,565.0,924.17,679.44
2016,11,8,11,30,857.0,87.0,0.7,21.0,575.0,936.12,685.56
2016,11,8,11,45,853.5,89.0,0.7,21.5,576.5,939.32,685.94
2016,11,8,12,0,850.0,91.0,0.7,22.0,578.0,938.89,684.3
2016,11,8,12,15,848.5,91.0,0.7,22.0,573.0,934.26,681.49
2016,11,8,12,30,847.0,91.0,0.7,22.0,568.0,926.07,676.62
2016,11,8,12,45,852.5,86.5,0.7,22.5,557.0,915.21,668.94
2016,11,8,13,0,858.0,82.0,0.7,23.0,546.0,900.66,659.07
2016,11,8,13,15,850.0,80.5,0.7,23.0,526.5,874.26,642.93
2016,11,8,13,30,842.0,79.0,0.7,23.0,507.0,844.86,624.95
2016,11,8,13,45,824.0,79.0,0.75,23.0,479.0,806.13,601.51
2016,11,8,14,0,806.0,79.0,0.8,23.0,451.0,765.33,576.35
2016,11,8,14,15,788.0,76.5,0.7,22.5,418.5,719.72,546.38
2016,11,8,14,30,770.0,74.0,0.6,22.0,386.0,672.68,514.97
2016,11,8,14,45,741.0,71.5,0.55,22.0,347.5,616.89,476.42
2016,11,8,15,0,712.0,69.0,0.5,22.0,309.0,561.18,435.34
2016,11,8,15,15,673.0,64.5,0.45,21.5,267.5,501.13,390.43
2016,11,8,15,30,634.0,60.0,0.4,21.0,226.0,439.74,342.86
2016,11,8,15,45,574.0,53.5,0.35,21.0,182.5,367.95,285.05
2016,11,8,16,0,514.0,47.0,0.3,21.0,139.0,301.33,229.47
2016,11,8,16,15,419.5,38.0,0.6,20.0,98.5,224.34,166.3
2016,11,8,16,30,325.0,29.0,0.9,19.0,58.0,157.84,102.64
2016,11,8,16,45,162.5,14.5,1.2,18.5,29.0,68.37,0.0
2016,11,8,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,9,6,45,58.5,6.5,1.45,12.5,8.5,0.0,0.0
2016,11,9,7,0,117.0,13.0,1.4,13.0,17.0,41.95,0.0
2016,11,9,7,15,242.0,26.0,1.45,13.5,50.5,121.09,69.66
2016,11,9,7,30,367.0,39.0,1.5,14.0,84.0,199.6,150.61
2016,11,9,7,45,445.0,48.0,1.55,14.5,125.5,265.66,209.91
2016,11,9,8,0,523.0,57.0,1.6,15.0,167.0,339.63,273.88
2016,11,9,8,15,574.5,63.5,1.5,15.5,209.5,403.9,328.15
2016,11,9,8,30,626.0,70.0,1.4,16.0,252.0,472.05,383.29
2016,11,9,8,45,599.0,81.5,1.35,16.5,276.5,499.5,404.75
2016,11,9,9,0,572.0,93.0,1.3,17.0,301.0,522.74,421.98
2016,11,9,9,15,648.0,86.0,1.3,17.5,344.0,594.86,476.62
2016,11,9,9,30,724.0,79.0,1.3,18.0,387.0,666.52,526.96
2016,11,9,9,45,765.0,81.5,1.35,18.5,428.5,728.65,569.35
2016,11,9,10,0,806.0,84.0,1.4,19.0,470.0,790.79,610.87
2016,11,9,10,15,818.0,86.0,1.4,19.0,494.0,826.94,634.24
2016,11,9,10,30,830.0,88.0,1.4,19.0,518.0,860.58,655.98
2016,11,9,10,45,837.0,89.0,1.4,19.5,535.5,885.75,670.6
2016,11,9,11,0,844.0,90.0,1.4,20.0,553.0,907.79,683.17
2016,11,9,11,15,848.0,90.5,1.4,20.5,563.0,923.16,691.32
2016,11,9,11,30,852.0,91.0,1.4,21.0,573.0,935.09,697.35
2016,11,9,11,45,853.0,91.0,1.4,21.5,575.0,940.03,698.94
2016,11,9,12,0,854.0,91.0,1.4,22.0,577.0,941.37,698.4
2016,11,9,12,15,852.0,91.0,1.35,22.0,571.5,936.28,694.45
2016,11,9,12,30,850.0,91.0,1.3,22.0,566.0,927.64,688.39
2016,11,9,12,45,851.0,88.0,1.3,22.0,554.0,914.51,680.33
2016,11,9,13,0,852.0,85.0,1.3,22.0,542.0,897.85,670.09
2016,11,9,13,15,843.0,83.5,1.25,22.0,522.0,870.73,652.29
2016,11,9,13,30,834.0,82.0,1.2,22.0,502.0,840.67,632.64
2016,11,9,13,45,819.5,80.5,1.15,22.5,474.5,803.27,606.81
2016,11,9,14,0,805.0,79.0,1.1,23.0,447.0,763.64,579.43
2016,11,9,14,15,786.0,76.5,1.05,22.5,414.0,717.37,549.39
2016,11,9,14,30,767.0,74.0,1.0,22.0,381.0,669.76,517.87
2016,11,9,14,45,740.0,70.5,0.95,22.0,343.5,614.39,479.08
2016,11,9,15,0,713.0,67.0,0.9,22.0,306.0,559.0,437.7
2016,11,9,15,15,674.0,62.5,0.85,21.5,264.0,498.89,392.12
2016,11,9,15,30,635.0,58.0,0.8,21.0,222.0,437.59,343.97
2016,11,9,15,45,576.5,52.0,0.75,20.5,179.5,367.24,287.04
2016,11,9,16,0,518.0,46.0,0.7,20.0,137.0,301.87,232.05
2016,11,9,16,15,421.5,37.0,0.75,19.5,96.5,224.01,166.22
2016,11,9,16,30,325.0,28.0,0.8,19.0,56.0,156.68,99.53
2016,11,9,16,45,162.5,14.0,0.85,18.5,28.0,56.66,0.0
2016,11,9,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,7.5,2.0,13.5,7.5,0.0,0.0
2016,11,10,7,0,0.0,15.0,2.1,14.0,15.0,13.64,0.0
2016,11,10,7,15,184.0,26.0,2.15,14.0,48.0,100.98,53.44
2016,11,10,7,30,368.0,37.0,2.2,14.0,81.0,197.66,148.7
2016,11,10,7,45,448.5,46.0,2.25,14.5,122.5,264.56,209.28
2016,11,10,8,0,529.0,55.0,2.3,15.0,164.0,339.72,274.77
2016,11,10,8,15,580.5,61.0,2.15,15.5,206.0,403.55,329.34
2016,11,10,8,30,632.0,67.0,2.0,16.0,248.0,471.25,384.83
2016,11,10,8,45,667.0,71.5,1.9,16.5,288.0,530.08,431.35
2016,11,10,9,0,702.0,76.0,1.8,17.0,328.0,590.25,477.02
2016,11,10,9,15,726.5,79.0,1.65,17.5,363.5,641.91,513.62
2016,11,10,9,30,751.0,82.0,1.5,18.0,399.0,689.39,544.93
2016,11,10,9,45,727.5,90.0,1.4,18.5,415.5,711.92,557.79
2016,11,10,10,0,704.0,98.0,1.3,19.0,432.0,726.48,564.92
2016,11,10,10,15,359.5,143.0,1.25,19.5,314.0,498.09,393.85
2016,11,10,10,30,15.0,188.0,1.2,20.0,196.0,193.51,151.17
2016,11,10,10,45,429.5,137.0,1.15,20.5,370.5,571.1,451.26
2016,11,10,11,0,844.0,86.0,1.1,21.0,545.0,901.44,676.31
2016,11,10,11,15,847.5,86.5,1.0,21.0,554.5,916.32,679.48
2016,11,10,11,30,851.0,87.0,0.9,21.0,564.0,927.77,684.59
2016,11,10,11,45,850.0,87.5,0.8,21.5,566.0,931.46,683.43
2016,11,10,12,0,849.0,88.0,0.7,22.0,568.0,931.58,680.14
2016,11,10,12,15,846.5,88.0,0.6,22.0,562.0,926.08,674.7
2016,11,10,12,30,844.0,88.0,0.5,22.0,556.0,917.06,667.23
2016,11,10,12,45,838.5,87.0,0.4,22.5,543.0,900.56,653.94
2016,11,10,13,0,833.0,86.0,0.3,23.0,530.0,880.77,638.91
2016,11,10,13,15,824.0,84.5,0.25,23.0,510.0,854.08,621.89
2016,11,10,13,30,815.0,83.0,0.2,23.0,490.0,824.54,603.18
2016,11,10,13,45,801.0,81.0,0.15,23.0,463.5,787.52,579.61
2016,11,10,14,0,787.0,79.0,0.1,23.0,437.0,748.33,554.58
2016,11,10,14,15,767.5,76.5,0.1,23.0,404.0,702.38,525.3
2016,11,10,14,30,748.0,74.0,0.1,23.0,371.0,655.18,494.66
2016,11,10,14,45,721.0,70.5,0.15,23.0,334.0,600.69,458.53
2016,11,10,15,0,694.0,67.0,0.2,23.0,297.0,549.49,422.13
2016,11,10,15,15,654.0,62.5,0.2,22.5,256.0,486.58,376.04
2016,11,10,15,30,614.0,58.0,0.2,22.0,215.0,425.82,329.66
2016,11,10,15,45,554.0,51.5,0.2,22.0,173.0,355.32,273.43
2016,11,10,16,0,494.0,45.0,0.2,22.0,131.0,290.03,219.36
2016,11,10,16,15,397.5,36.0,0.2,21.5,91.5,213.66,155.79
2016,11,10,16,30,301.0,27.0,0.2,21.0,52.0,147.02,89.58
2016,11,10,16,45,150.5,13.5,0.2,20.5,26.0,52.95,0.0
2016,11,10,17,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,3.0,1.3,13.0,3.0,0.0,0.0
2016,11,11,7,0,0.0,6.0,1.3,13.0,6.0,5.46,0.0
2016,11,11,7,15,0.0,20.5,1.3,13.5,20.5,18.44,4.79
2016,11,11,7,30,0.0,35.0,1.3,14.0,35.0,32.87,21.14
2016,11,11,7,45,3.0,53.0,1.35,14.5,53.5,52.24,38.17
2016,11,11,8,0,6.0,71.0,1.4,15.0,72.0,71.67,55.01
2016,11,11,8,15,13.0,88.0,1.25,15.5,91.5,92.29,72.69
2016,11,11,8,30,20.0,105.0,1.1,16.0,111.0,113.66,90.73
2016,11,11,8,45,25.5,121.0,1.0,16.5,129.5,142.62,114.68
2016,11,11,9,0,31.0,137.0,0.9,17.0,148.0,164.43,132.28
2016,11,11,9,15,201.5,145.0,0.85,17.5,228.5,321.0,260.97
2016,11,11,9,30,372.0,153.0,0.8,18.0,309.0,481.83,385.19
2016,11,11,9,45,249.5,179.5,0.8,18.5,287.5,415.5,330.34
2016,11,11,10,0,127.0,206.0,0.8,19.0,266.0,339.45,268.9
2016,11,11,10,15,149.5,217.5,0.8,19.0,291.5,375.49,297.18
2016,11,11,10,30,172.0,229.0,0.8,19.0,317.0,412.36,324.94
2016,11,11,10,45,243.0,228.0,0.85,19.0,357.0,494.89,387.67
2016,11,11,11,0,314.0,227.0,0.9,19.0,397.0,562.72,438.21
2016,11,11,11,15,310.0,232.5,0.95,19.0,403.0,569.78,442.6
2016,11,11,11,30,306.0,238.0,1.0,19.0,409.0,575.51,446.69
2016,11,11,11,45,168.5,230.5,1.1,19.5,324.5,419.78,328.92
2016,11,11,12,0,31.0,223.0,1.2,20.0,240.0,263.37,206.0
2016,11,11,12,15,15.5,182.0,1.2,20.0,190.5,186.68,146.23
2016,11,11,12,30,0.0,141.0,1.2,20.0,141.0,129.71,100.45
2016,11,11,12,45,0.0,125.5,1.3,20.0,125.5,114.29,88.25
2016,11,11,13,0,0.0,110.0,1.4,20.0,110.0,99.14,76.08
2016,11,11,13,15,27.5,159.0,1.4,20.0,173.0,185.04,146.59
2016,11,11,13,30,55.0,208.0,1.4,20.0,236.0,267.42,212.37
2016,11,11,13,45,236.0,184.5,1.45,20.0,292.5,419.91,335.49
2016,11,11,14,0,417.0,161.0,1.5,20.0,349.0,544.98,432.76
2016,11,11,14,15,271.5,164.0,1.45,19.5,283.0,407.17,326.01
2016,11,11,14,30,126.0,167.0,1.4,19.0,217.0,282.08,226.83
2016,11,11,14,45,119.5,151.5,1.4,19.0,195.0,255.0,205.9
2016,11,11,15,0,113.0,136.0,1.4,19.0,173.0,228.36,184.47
2016,11,11,15,15,105.0,118.0,1.3,18.5,149.0,198.1,159.92
2016,11,11,15,30,97.0,100.0,1.2,18.0,125.0,168.53,135.38
2016,11,11,15,45,85.5,81.5,1.1,17.5,100.5,137.28,108.88
2016,11,11,16,0,74.0,63.0,1.0,17.0,76.0,107.11,82.8
2016,11,11,16,15,47.5,45.5,0.95,16.5,52.5,73.59,53.66
2016,11,11,16,30,21.0,28.0,0.9,16.0,29.0,36.72,19.36
2016,11,11,16,45,10.5,14.0,0.9,16.0,14.5,15.57,0.0
2016,11,11,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,6.5,0.95,13.5,6.5,0.0,0.0
2016,11,12,7,0,0.0,13.0,0.9,14.0,13.0,11.82,0.0
2016,11,12,7,15,193.0,23.0,0.9,14.0,44.5,99.48,40.71
2016,11,12,7,30,386.0,33.0,0.9,14.0,76.0,199.54,147.52
2016,11,12,7,45,471.0,40.0,0.9,14.5,117.0,266.56,208.38
2016,11,12,8,0,556.0,47.0,0.9,15.0,158.0,342.28,273.42
2016,11,12,8,15,608.0,52.0,0.85,15.5,199.5,406.0,327.01
2016,11,12,8,30,660.0,57.0,0.8,16.0,241.0,470.67,379.2
2016,11,12,8,45,697.0,60.5,0.8,16.5,281.0,530.62,425.9
2016,11,12,9,0,734.0,64.0,0.8,17.0,321.0,591.94,471.77
2016,11,12,9,15,758.0,66.5,0.8,17.5,356.5,643.67,507.69
2016,11,12,9,30,782.0,69.0,0.8,18.0,392.0,694.87,541.9
2016,11,12,9,45,800.0,70.5,0.8,18.5,422.5,739.19,570.43
2016,11,12,10,0,818.0,72.0,0.8,19.0,453.0,781.88,597.29
2016,11,12,10,15,829.5,73.5,0.8,19.0,477.0,817.11,619.78
2016,11,12,10,30,841.0,75.0,0.8,19.0,501.0,849.81,640.45
2016,11,12,10,45,849.5,75.5,0.85,19.5,518.5,867.02,650.36
2016,11,12,11,0,858.0,76.0,0.9,20.0,536.0,889.67,664.12
2016,11,12,11,15,862.0,76.5,0.95,20.0,546.0,904.98,674.28
2016,11,12,11,30,866.0,77.0,1.0,20.0,556.0,916.89,682.43
2016,11,12,11,45,866.5,77.5,1.1,20.0,558.0,922.04,687.18
2016,11,12,12,0,867.0,78.0,1.2,20.0,560.0,923.64,689.78
2016,11,12,12,15,865.5,77.5,1.25,20.0,555.0,918.52,687.3
2016,11,12,12,30,864.0,77.0,1.3,20.0,550.0,909.89,682.7
2016,11,12,12,45,851.0,79.0,1.4,20.0,536.0,890.42,671.67
2016,11,12,13,0,838.0,81.0,1.5,20.0,522.0,876.81,664.64
2016,11,12,13,15,829.0,80.0,1.55,20.0,502.5,850.82,648.45
2016,11,12,13,30,820.0,79.0,1.6,20.0,483.0,821.96,630.31
2016,11,12,13,45,806.5,77.0,1.65,20.0,456.5,785.41,606.63
2016,11,12,14,0,793.0,75.0,1.7,20.0,430.0,746.65,581.11
2016,11,12,14,15,773.5,73.0,1.7,20.0,397.5,701.34,550.03
2016,11,12,14,30,754.0,71.0,1.7,20.0,365.0,654.74,517.52
2016,11,12,14,45,727.0,67.5,1.75,20.0,328.0,600.23,478.64
2016,11,12,15,0,700.0,64.0,1.8,20.0,291.0,545.73,437.04
2016,11,12,15,15,659.5,59.5,1.85,19.5,250.5,485.57,390.22
2016,11,12,15,30,619.0,55.0,1.9,19.0,210.0,424.52,340.85
2016,11,12,15,45,556.0,49.0,1.95,18.5,168.0,353.13,281.42
2016,11,12,16,0,493.0,43.0,2.0,18.0,126.0,287.26,224.46
2016,11,12,16,15,390.5,34.5,2.0,17.5,87.0,209.43,156.54
2016,11,12,16,30,288.0,26.0,2.0,17.0,48.0,140.36,81.84
2016,11,12,16,45,144.0,13.0,2.05,16.5,24.0,50.76,0.0
2016,11,12,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,7,15,179.5,17.0,0.95,13.0,36.5,87.86,28.04
2016,11,13,7,30,359.0,34.0,0.9,13.0,73.0,190.1,140.1
2016,11,13,7,45,445.0,42.0,0.85,13.5,113.5,257.18,201.44
2016,11,13,8,0,531.0,50.0,0.8,14.0,154.0,333.09,266.65
2016,11,13,8,15,584.5,56.0,0.7,14.5,195.5,397.57,320.67
2016,11,13,8,30,638.0,62.0,0.6,15.0,237.0,466.18,375.46
2016,11,13,8,45,358.5,102.0,0.55,15.5,203.0,363.66,294.55
2016,11,13,9,0,79.0,142.0,0.5,16.0,169.0,204.11,164.56
2016,11,13,9,15,90.5,158.0,0.45,16.5,192.5,232.79,188.25
2016,11,13,9,30,102.0,174.0,0.4,17.0,216.0,262.37,211.08
2016,11,13,9,45,214.5,178.5,0.35,17.5,275.5,371.96,297.55
2016,11,13,10,0,327.0,183.0,0.3,18.0,335.0,491.03,386.31
2016,11,13,10,15,573.0,134.0,0.35,18.0,415.5,674.87,521.4
2016,11,13,10,30,819.0,85.0,0.4,18.0,496.0,841.81,632.61
2016,11,13,10,45,828.5,85.5,0.5,18.0,514.0,868.32,648.66
2016,11,13,11,0,838.0,86.0,0.6,18.0,532.0,891.85,665.1
2016,11,13,11,15,843.0,86.5,0.6,18.0,542.5,908.09,674.88
2016,11,13,11,30,848.0,87.0,0.6,18.0,553.0,920.95,682.67
2016,11,13,11,45,852.5,86.0,0.65,18.5,556.0,927.98,686.61
2016,11,13,12,0,857.0,85.0,0.7,19.0,559.0,931.46,688.47
2016,11,13,12,15,855.5,85.0,0.65,19.0,554.0,927.0,684.64
2016,11,13,12,30,854.0,85.0,0.6,19.0,549.0,918.99,678.77
2016,11,13,12,45,855.0,82.0,0.6,19.5,538.0,905.96,669.62
2016,11,13,13,0,856.0,79.0,0.6,20.0,527.0,889.41,658.38
2016,11,13,13,15,847.0,78.0,0.6,20.0,507.0,863.15,642.14
2016,11,13,13,30,838.0,77.0,0.6,20.0,487.0,833.96,624.05
2016,11,13,13,45,826.5,74.5,0.6,20.5,460.5,798.05,600.22
2016,11,13,14,0,815.0,72.0,0.6,21.0,434.0,759.76,574.67
2016,11,13,14,15,796.0,69.5,0.6,21.0,401.5,713.58,544.48
2016,11,13,14,30,777.0,67.0,0.6,21.0,369.0,666.04,512.82
2016,11,13,14,45,750.5,64.0,0.6,21.0,331.5,611.7,475.55
2016,11,13,15,0,724.0,61.0,0.6,21.0,294.0,557.25,435.52
2016,11,13,15,15,684.5,57.0,0.65,20.5,253.0,494.14,388.58
2016,11,13,15,30,645.0,53.0,0.7,20.0,212.0,432.89,340.86
2016,11,13,15,45,584.5,47.0,0.75,19.5,169.5,364.76,285.59
2016,11,13,16,0,524.0,41.0,0.8,19.0,127.0,298.63,229.74
2016,11,13,16,15,422.5,32.5,0.9,18.0,87.5,219.64,162.21
2016,11,13,16,30,321.0,24.0,1.0,17.0,48.0,148.67,82.61
2016,11,13,16,45,160.5,12.0,1.1,16.5,24.0,54.33,0.0
2016,11,13,17,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,7,15,199.0,15.5,1.45,12.5,36.5,91.21,19.44
2016,11,14,7,30,398.0,31.0,1.4,13.0,73.0,201.02,146.99
2016,11,14,7,45,483.5,39.0,1.35,13.5,114.5,269.6,211.22
2016,11,14,8,0,569.0,47.0,1.3,14.0,156.0,347.07,278.53
2016,11,14,8,15,622.0,52.0,1.2,14.5,198.0,411.82,333.68
2016,11,14,8,30,675.0,57.0,1.1,15.0,240.0,477.29,387.12
2016,11,14,8,45,391.5,99.0,1.0,15.5,209.0,380.43,310.05
2016,11,14,9,0,108.0,141.0,0.9,16.0,178.0,234.1,190.01
2016,11,14,9,15,115.0,157.0,0.8,16.5,200.5,261.67,212.42
2016,11,14,9,30,122.0,173.0,0.7,17.0,223.0,289.67,233.7
2016,11,14,9,45,163.0,185.5,0.6,17.5,257.0,340.35,272.92
2016,11,14,10,0,204.0,198.0,0.5,18.0,291.0,393.45,312.66
2016,11,14,10,15,336.5,185.5,0.45,18.5,349.0,510.95,401.23
2016,11,14,10,30,469.0,173.0,0.4,19.0,407.0,637.21,490.94
2016,11,14,10,45,661.0,128.5,0.35,19.5,471.0,774.63,583.39
2016,11,14,11,0,853.0,84.0,0.3,20.0,535.0,901.62,662.06
2016,11,14,11,15,857.5,85.0,0.35,20.0,545.0,918.23,671.12
2016,11,14,11,30,862.0,86.0,0.4,20.0,555.0,931.4,679.99
2016,11,14,11,45,862.0,86.5,0.45,20.5,557.5,936.21,682.45
2016,11,14,12,0,862.0,87.0,0.5,21.0,560.0,937.42,682.91
2016,11,14,12,15,859.5,86.5,0.55,21.0,554.5,931.42,680.28
2016,11,14,12,30,857.0,86.0,0.6,21.0,549.0,921.87,675.61
2016,11,14,12,45,852.0,85.0,0.65,21.0,536.5,905.91,666.93
2016,11,14,13,0,847.0,84.0,0.7,21.0,524.0,886.61,656.18
2016,11,14,13,15,837.5,82.5,0.75,21.0,504.0,859.51,640.29
2016,11,14,13,30,828.0,81.0,0.8,21.0,484.0,829.52,622.42
2016,11,14,13,45,813.0,79.5,0.9,21.0,457.0,792.27,600.18
2016,11,14,14,0,798.0,78.0,1.0,21.0,430.0,752.86,575.94
2016,11,14,14,15,778.0,75.5,1.1,20.5,397.5,706.51,547.2
2016,11,14,14,30,758.0,73.0,1.2,20.0,365.0,658.89,516.6
2016,11,14,14,45,728.5,70.0,1.35,20.0,327.0,603.21,478.14
2016,11,14,15,0,699.0,67.0,1.5,20.0,289.0,551.35,439.42
2016,11,14,15,15,657.5,62.0,1.55,19.0,248.0,487.07,390.61
2016,11,14,15,30,616.0,57.0,1.6,18.0,207.0,425.05,341.32
2016,11,14,15,45,553.5,50.5,1.65,17.5,165.0,353.58,281.81
2016,11,14,16,0,491.0,44.0,1.7,17.0,123.0,287.5,224.61
2016,11,14,16,15,386.5,34.5,1.8,16.5,84.0,208.04,154.98
2016,11,14,16,30,282.0,25.0,1.9,16.0,45.0,136.21,72.16
2016,11,14,16,45,141.0,12.5,2.0,15.5,22.5,49.54,0.0
2016,11,14,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,7,15,193.5,14.0,1.9,14.0,34.0,86.74,6.05
2016,11,15,7,30,387.0,28.0,2.0,14.0,68.0,193.32,139.46
2016,11,15,7,45,469.0,35.5,2.1,14.5,107.5,258.8,202.3
2016,11,15,8,0,551.0,43.0,2.2,15.0,147.0,332.94,267.71
2016,11,15,8,15,603.5,48.0,2.25,15.0,187.5,393.21,321.15
2016,11,15,8,30,656.0,53.0,2.3,15.0,228.0,460.7,378.66
2016,11,15,8,45,689.0,56.5,2.35,15.5,266.5,517.58,425.28
2016,11,15,9,0,722.0,60.0,2.4,16.0,305.0,575.53,471.12
2016,11,15,9,15,746.0,63.0,2.45,16.0,340.5,627.12,510.4
2016,11,15,9,30,770.0,66.0,2.5,16.0,376.0,678.26,548.09
2016,11,15,9,45,761.0,76.0,2.6,16.5,401.5,711.35,570.94
2016,11,15,10,0,752.0,86.0,2.7,17.0,427.0,740.95,591.07
2016,11,15,10,15,376.0,120.5,2.75,17.0,291.0,482.32,392.88
2016,11,15,10,30,0.0,155.0,2.8,17.0,155.0,145.87,115.15
2016,11,15,10,45,0.0,141.0,2.85,17.0,141.0,130.7,103.17
2016,11,15,11,0,0.0,127.0,2.9,17.0,127.0,116.15,91.15
2016,11,15,11,15,0.0,142.5,3.0,17.0,142.5,131.71,103.87
2016,11,15,11,30,0.0,158.0,3.1,17.0,158.0,147.58,116.78
2016,11,15,11,45,67.5,203.5,3.25,17.0,240.5,275.39,222.76
2016,11,15,12,0,135.0,249.0,3.4,17.0,323.0,412.57,332.56
2016,11,15,12,15,73.0,219.5,3.5,17.0,259.5,299.93,241.79
2016,11,15,12,30,11.0,190.0,3.6,17.0,196.0,192.07,153.26
2016,11,15,12,45,36.0,205.0,3.7,17.0,224.0,247.96,199.73
2016,11,15,13,0,61.0,220.0,3.8,17.0,252.0,289.24,233.79
2016,11,15,13,15,30.5,181.5,3.8,16.5,197.5,215.06,173.52
2016,11,15,13,30,0.0,143.0,3.8,16.0,143.0,133.6,106.19
2016,11,15,13,45,6.5,151.0,3.85,16.0,154.0,148.3,118.89
2016,11,15,14,0,13.0,159.0,3.9,16.0,165.0,163.27,131.66
2016,11,15,14,15,44.0,158.5,3.85,15.5,175.5,199.78,163.27
2016,11,15,14,30,75.0,158.0,3.8,15.0,186.0,222.62,183.38
2016,11,15,14,45,69.5,142.5,3.75,15.0,167.0,199.18,163.88
2016,11,15,15,0,64.0,127.0,3.7,15.0,148.0,176.25,144.65
2016,11,15,15,15,58.5,110.0,3.55,14.5,127.0,151.92,124.2
2016,11,15,15,30,53.0,93.0,3.4,14.0,106.0,128.17,103.84
2016,11,15,15,45,41.5,75.0,3.25,14.0,84.0,100.65,79.76
2016,11,15,16,0,30.0,57.0,3.1,14.0,62.0,74.23,56.49
2016,11,15,16,15,15.0,39.5,2.95,13.5,42.0,48.1,33.37
2016,11,15,16,30,0.0,22.0,2.8,13.0,22.0,20.25,6.11
2016,11,15,16,45,0.0,11.0,2.7,13.0,11.0,10.01,0.0
2016,11,15,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,7,15,192.5,15.5,2.8,9.5,34.5,87.66,0.0
2016,11,16,7,30,385.0,31.0,2.9,10.0,69.0,195.25,141.51
2016,11,16,7,45,479.0,39.0,3.05,10.5,111.0,266.44,211.42
2016,11,16,8,0,573.0,47.0,3.2,11.0,153.0,347.39,283.92
2016,11,16,8,15,628.0,52.5,3.35,11.5,195.5,413.82,343.18
2016,11,16,8,30,683.0,58.0,3.5,12.0,238.0,480.74,401.1
2016,11,16,8,45,721.0,61.5,3.7,12.5,279.0,542.22,452.84
2016,11,16,9,0,759.0,65.0,3.9,13.0,320.0,605.03,504.0
2016,11,16,9,15,783.0,68.0,3.95,13.0,356.0,658.24,545.61
2016,11,16,9,30,807.0,71.0,4.0,13.0,392.0,710.84,585.32
2016,11,16,9,45,823.0,73.0,4.05,13.5,422.5,755.0,616.8
2016,11,16,10,0,839.0,75.0,4.1,14.0,453.0,797.32,646.42
2016,11,16,10,15,850.5,77.0,4.1,14.0,477.5,833.75,672.29
2016,11,16,10,30,862.0,79.0,4.1,14.0,502.0,867.58,696.08
2016,11,16,10,45,858.5,83.5,4.1,14.0,517.5,888.4,710.27
2016,11,16,11,0,855.0,88.0,4.1,14.0,533.0,905.65,722.01
2016,11,16,11,15,859.0,88.5,4.1,14.0,543.0,921.26,732.67
2016,11,16,11,30,863.0,89.0,4.1,14.0,553.0,933.42,740.96
2016,11,16,11,45,849.0,94.0,4.1,14.0,552.5,930.82,738.79
2016,11,16,12,0,835.0,99.0,4.1,14.0,552.0,924.47,734.2
2016,11,16,12,15,832.5,98.5,4.05,14.0,546.5,918.67,729.92
2016,11,16,12,30,830.0,98.0,4.0,14.0,541.0,909.41,723.29
2016,11,16,12,45,835.5,93.5,4.0,14.5,530.5,899.22,715.1
2016,11,16,13,0,841.0,89.0,4.0,15.0,520.0,885.43,704.46
2016,11,16,13,15,831.0,87.5,3.95,14.5,500.0,858.13,686.43
2016,11,16,13,30,821.0,86.0,3.9,14.0,480.0,827.97,666.3
2016,11,16,13,45,794.5,87.5,3.9,14.0,451.0,785.07,635.54
2016,11,16,14,0,768.0,89.0,3.9,14.0,422.0,745.23,606.84
2016,11,16,14,15,746.5,86.0,3.85,14.0,389.5,698.16,572.05
2016,11,16,14,30,725.0,83.0,3.8,14.0,357.0,650.08,535.99
2016,11,16,14,45,685.5,80.5,3.8,14.0,318.5,589.55,488.57
2016,11,16,15,0,646.0,78.0,3.8,14.0,280.0,530.1,440.24
2016,11,16,15,15,601.0,72.0,3.7,13.5,239.0,464.92,386.55
2016,11,16,15,30,556.0,66.0,3.6,13.0,198.0,402.34,333.28
2016,11,16,15,45,485.5,58.0,3.5,13.0,156.5,328.09,268.39
2016,11,16,16,0,415.0,50.0,3.4,13.0,115.0,260.02,207.4
2016,11,16,16,15,311.5,37.5,3.3,12.5,77.5,182.1,137.35
2016,11,16,16,30,208.0,25.0,3.2,12.0,40.0,110.78,51.43
2016,11,16,16,45,104.0,12.5,3.1,11.5,20.0,39.59,0.0
2016,11,16,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,7,15,207.5,14.0,1.35,6.5,33.5,89.62,0.0
2016,11,17,7,30,415.0,28.0,1.3,7.0,67.0,202.66,145.57
2016,11,17,7,45,505.0,35.0,1.3,8.0,108.5,268.19,212.55
2016,11,17,8,0,595.0,42.0,1.3,9.0,150.0,347.48,282.87
2016,11,17,8,15,649.0,47.0,1.3,9.5,192.5,414.01,341.26
2016,11,17,8,30,703.0,52.0,1.3,10.0,235.0,484.4,400.49
2016,11,17,8,45,740.0,55.0,1.35,10.5,275.5,545.24,450.25
2016,11,17,9,0,777.0,58.0,1.4,11.0,316.0,607.33,499.15
2016,11,17,9,15,801.5,60.5,1.3,11.5,352.5,660.8,537.1
2016,11,17,9,30,826.0,63.0,1.2,12.0,389.0,713.69,572.87
2016,11,17,9,45,843.5,65.0,1.2,12.5,420.0,759.52,603.5
2016,11,17,10,0,861.0,67.0,1.2,13.0,451.0,796.09,626.95
2016,11,17,10,15,872.5,68.0,1.15,13.5,476.0,831.34,648.49
2016,11,17,10,30,884.0,69.0,1.1,14.0,501.0,863.99,667.83
2016,11,17,10,45,892.0,70.0,1.05,14.5,518.5,890.72,682.83
2016,11,17,11,0,900.0,71.0,1.0,15.0,536.0,914.3,695.59
2016,11,17,11,15,904.0,71.5,0.95,15.0,546.5,930.25,704.49
2016,11,17,11,30,908.0,72.0,0.9,15.0,557.0,942.66,711.18
2016,11,17,11,45,908.0,72.5,0.85,15.5,559.0,947.74,711.84
2016,11,17,12,0,908.0,73.0,0.8,16.0,561.0,949.12,710.31
2016,11,17,12,15,905.5,72.5,0.8,16.0,556.0,943.2,706.53
2016,11,17,12,30,903.0,72.0,0.8,16.0,551.0,933.63,700.62
2016,11,17,12,45,896.0,72.0,0.85,16.0,538.0,917.03,691.22
2016,11,17,13,0,889.0,72.0,0.9,16.0,525.0,897.06,679.68
2016,11,17,13,15,880.0,71.0,0.9,16.0,504.5,870.81,663.04
2016,11,17,13,30,871.0,70.0,0.9,16.0,484.0,841.59,644.4
2016,11,17,13,45,855.0,69.0,0.9,16.0,457.0,811.49,625.07
2016,11,17,14,0,839.0,68.0,0.9,16.0,430.0,771.06,598.35
2016,11,17,14,15,820.0,66.0,0.85,15.5,397.0,725.12,567.81
2016,11,17,14,30,801.0,64.0,0.8,15.0,364.0,677.73,535.66
2016,11,17,14,45,771.5,61.0,0.8,15.0,326.0,620.79,495.36
2016,11,17,15,0,742.0,58.0,0.8,15.0,288.0,563.94,452.35
2016,11,17,15,15,700.5,54.0,0.75,14.5,246.5,499.25,401.86
2016,11,17,15,30,659.0,50.0,0.7,14.0,205.0,436.56,350.95
2016,11,17,15,45,595.5,44.5,0.65,14.0,162.5,363.76,289.61
2016,11,17,16,0,532.0,39.0,0.6,14.0,120.0,300.16,233.6
2016,11,17,16,15,425.0,30.0,0.6,13.5,81.0,218.43,161.23
2016,11,17,16,30,318.0,21.0,0.6,13.0,42.0,142.81,60.43
2016,11,17,16,45,159.0,10.5,0.6,13.0,21.0,52.75,0.0
2016,11,17,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,7,15,180.5,14.0,2.4,6.5,30.5,80.62,0.0
2016,11,18,7,30,361.0,28.0,2.4,7.0,61.0,182.63,129.02
2016,11,18,7,45,452.5,37.0,2.45,7.5,102.0,251.85,200.61
2016,11,18,8,0,544.0,46.0,2.5,8.0,143.0,330.88,272.15
2016,11,18,8,15,602.5,52.0,2.35,8.5,185.5,397.98,331.92
2016,11,18,8,30,661.0,58.0,2.2,9.0,228.0,469.69,393.18
2016,11,18,8,45,700.0,62.5,2.1,9.5,269.0,527.79,441.41
2016,11,18,9,0,739.0,67.0,2.0,10.0,310.0,591.38,491.85
2016,11,18,9,15,765.0,70.0,2.05,10.5,346.0,645.15,532.81
