Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,9,30,791.0,73.0,2.1,11.0,382.0,698.51,571.52
2016,11,18,9,45,814.5,74.0,2.15,12.0,414.0,746.74,604.41
2016,11,18,10,0,838.0,75.0,2.2,13.0,446.0,793.61,635.58
2016,11,18,10,15,849.0,76.5,2.35,13.5,470.5,828.95,659.83
2016,11,18,10,30,860.0,78.0,2.5,14.0,495.0,861.67,682.11
2016,11,18,10,45,866.5,79.0,2.65,14.5,512.0,886.95,698.99
2016,11,18,11,0,873.0,80.0,2.8,15.0,529.0,909.05,713.67
2016,11,18,11,15,876.0,81.0,2.85,15.0,538.5,924.63,724.35
2016,11,18,11,30,879.0,82.0,2.9,15.0,548.0,936.7,732.75
2016,11,18,11,45,878.5,82.0,3.0,15.5,550.0,940.66,734.66
2016,11,18,12,0,878.0,82.0,3.1,16.0,552.0,940.97,734.21
2016,11,18,12,15,875.5,82.0,3.2,16.0,546.5,935.8,731.46
2016,11,18,12,30,873.0,82.0,3.3,16.0,541.0,927.03,726.33
2016,11,18,12,45,869.0,80.5,3.4,16.5,528.5,911.45,715.13
2016,11,18,13,0,865.0,79.0,3.5,17.0,516.0,892.46,701.63
2016,11,18,13,15,856.0,78.0,3.55,17.0,496.5,866.43,684.14
2016,11,18,13,30,847.0,77.0,3.6,17.0,477.0,837.44,664.49
2016,11,18,13,45,834.0,75.0,3.7,17.0,450.5,801.11,639.57
2016,11,18,14,0,821.0,73.0,3.8,17.0,424.0,762.45,612.64
2016,11,18,14,15,801.5,70.5,3.75,16.5,392.0,716.14,580.05
2016,11,18,14,30,782.0,68.0,3.7,16.0,360.0,668.47,545.83
2016,11,18,14,45,755.5,64.5,3.65,16.0,322.5,613.76,504.38
2016,11,18,15,0,729.0,61.0,3.6,16.0,285.0,558.92,460.06
2016,11,18,15,15,687.0,57.0,3.4,15.5,244.0,494.5,407.17
2016,11,18,15,30,645.0,53.0,3.2,15.0,203.0,435.87,357.09
2016,11,18,15,45,581.0,46.5,3.05,14.5,160.5,362.6,293.74
2016,11,18,16,0,517.0,40.0,2.9,14.0,118.0,294.87,233.15
2016,11,18,16,15,404.5,31.0,2.8,13.5,79.5,211.87,157.7
2016,11,18,16,30,292.0,22.0,2.7,13.0,41.0,134.9,51.29
2016,11,18,16,45,146.0,11.0,2.65,12.5,20.5,49.74,0.0
2016,11,18,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,8.5,4.9,13.0,8.5,7.47,0.0
2016,11,19,7,30,0.0,17.0,4.9,13.0,17.0,14.96,5.44
2016,11,19,7,45,0.0,29.5,4.9,13.0,29.5,26.01,15.96
2016,11,19,8,0,0.0,42.0,4.9,13.0,42.0,37.59,26.23
2016,11,19,8,15,0.0,55.5,4.9,13.0,55.5,50.55,37.62
2016,11,19,8,30,0.0,69.0,4.9,13.0,69.0,63.53,48.93
2016,11,19,8,45,0.0,82.5,4.9,13.5,82.5,76.54,60.04
2016,11,19,9,0,0.0,96.0,4.9,14.0,96.0,89.64,71.05
2016,11,19,9,15,0.0,107.5,4.9,14.0,107.5,100.65,80.31
2016,11,19,9,30,0.0,119.0,4.9,14.0,119.0,111.77,89.58
2016,11,19,9,45,0.0,68.0,4.9,14.0,68.0,60.11,45.72
2016,11,19,10,0,0.0,17.0,4.9,14.0,17.0,14.97,7.17
2016,11,19,10,15,0.0,27.5,4.9,14.0,27.5,24.24,15.08
2016,11,19,10,30,0.0,38.0,4.9,14.0,38.0,33.53,22.96
2016,11,19,10,45,0.0,49.0,4.9,14.5,49.0,43.27,31.14
2016,11,19,11,0,0.0,60.0,4.9,15.0,60.0,53.04,39.27
2016,11,19,11,15,0.0,62.0,4.85,15.0,62.0,54.82,40.74
2016,11,19,11,30,0.0,64.0,4.8,15.0,64.0,56.59,42.21
2016,11,19,11,45,0.0,66.0,4.8,15.0,66.0,58.37,43.69
2016,11,19,12,0,0.0,68.0,4.8,15.0,68.0,60.15,45.18
2016,11,19,12,15,0.0,68.0,4.75,15.0,68.0,60.15,45.19
2016,11,19,12,30,0.0,68.0,4.7,15.0,68.0,60.15,45.21
2016,11,19,12,45,0.0,67.0,4.7,15.5,67.0,59.25,44.4
2016,11,19,13,0,0.0,66.0,4.7,16.0,66.0,58.36,43.6
2016,11,19,13,15,0.0,73.0,4.6,16.0,73.0,64.57,48.87
2016,11,19,13,30,0.0,80.0,4.5,16.0,80.0,70.79,54.16
2016,11,19,13,45,0.0,68.0,4.45,16.0,68.0,60.12,45.26
2016,11,19,14,0,0.0,56.0,4.4,16.0,56.0,49.46,36.34
2016,11,19,14,15,0.0,34.5,4.25,15.5,34.5,30.41,20.3
2016,11,19,14,30,0.0,13.0,4.1,15.0,13.0,11.43,4.15
2016,11,19,14,45,0.0,11.5,4.0,15.0,11.5,10.11,3.03
2016,11,19,15,0,0.0,10.0,3.9,15.0,10.0,8.79,1.89
2016,11,19,15,15,0.0,8.5,3.7,14.5,8.5,7.46,0.76
2016,11,19,15,30,0.0,7.0,3.5,14.0,7.0,6.14,0.0
2016,11,19,15,45,0.0,5.5,3.35,14.0,5.5,4.82,0.0
2016,11,19,16,0,0.0,4.0,3.2,14.0,4.0,3.51,0.0
2016,11,19,16,15,0.0,2.5,3.15,13.5,2.5,2.19,0.0
2016,11,19,16,30,0.0,1.0,3.1,13.0,1.0,0.87,0.0
2016,11,19,16,45,0.0,0.5,3.05,13.0,0.5,0.45,0.0
2016,11,19,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,15,49.0,15.0,1.55,12.0,19.5,28.38,0.0
2016,11,20,7,30,98.0,30.0,1.5,12.0,39.0,80.3,51.04
2016,11,20,7,45,136.5,46.5,1.5,12.5,66.0,121.43,93.37
2016,11,20,8,0,175.0,63.0,1.5,13.0,93.0,165.7,132.95
2016,11,20,8,15,200.0,79.5,1.55,13.0,122.5,206.79,169.48
2016,11,20,8,30,225.0,96.0,1.6,13.0,152.0,250.13,207.2
2016,11,20,8,45,238.5,111.5,1.65,13.0,180.0,287.11,238.83
2016,11,20,9,0,252.0,127.0,1.7,13.0,208.0,324.88,270.37
2016,11,20,9,15,269.0,138.5,1.7,13.0,234.0,360.63,299.66
2016,11,20,9,30,286.0,150.0,1.7,13.0,260.0,397.14,328.96
2016,11,20,9,45,225.5,169.5,1.7,13.5,260.5,384.05,316.14
2016,11,20,10,0,165.0,189.0,1.7,14.0,261.0,351.3,287.92
2016,11,20,10,15,203.0,197.0,1.7,14.0,290.5,396.56,324.56
2016,11,20,10,30,241.0,205.0,1.7,14.0,320.0,459.64,373.79
2016,11,20,10,45,135.0,202.0,1.7,14.0,267.0,350.15,284.98
2016,11,20,11,0,29.0,199.0,1.7,14.0,214.0,236.11,190.73
2016,11,20,11,15,81.0,218.0,1.6,14.0,260.5,306.88,249.49
2016,11,20,11,30,133.0,237.0,1.5,14.0,307.0,396.41,320.56
2016,11,20,11,45,66.5,161.0,1.45,14.0,196.0,225.25,183.12
2016,11,20,12,0,0.0,85.0,1.4,14.0,85.0,75.27,57.85
2016,11,20,12,15,13.0,144.0,1.25,14.0,151.0,145.64,117.07
2016,11,20,12,30,26.0,203.0,1.1,14.0,217.0,221.51,178.94
2016,11,20,12,45,13.5,182.5,1.0,14.0,190.0,187.52,150.68
2016,11,20,13,0,1.0,162.0,0.9,14.0,163.0,154.36,123.34
2016,11,20,13,15,26.5,178.0,0.85,14.0,190.5,208.82,168.88
2016,11,20,13,30,52.0,194.0,0.8,14.0,218.0,251.03,203.49
2016,11,20,13,45,251.5,168.0,0.8,14.5,275.5,413.23,336.25
2016,11,20,14,0,451.0,142.0,0.8,15.0,333.0,548.23,440.59
2016,11,20,14,15,459.0,128.5,0.8,15.0,310.0,522.27,420.18
2016,11,20,14,30,467.0,115.0,0.8,15.0,287.0,494.18,399.44
2016,11,20,14,45,583.5,88.5,0.8,15.0,280.5,528.32,426.59
2016,11,20,15,0,700.0,62.0,0.8,15.0,274.0,541.19,435.95
2016,11,20,15,15,656.0,57.5,0.75,14.5,233.5,480.14,387.07
2016,11,20,15,30,612.0,53.0,0.7,14.0,193.0,418.05,336.37
2016,11,20,15,45,544.5,46.5,0.65,14.0,152.0,344.87,274.64
2016,11,20,16,0,477.0,40.0,0.6,14.0,111.0,277.63,215.89
2016,11,20,16,15,361.0,31.0,0.6,13.5,73.5,195.56,142.76
2016,11,20,16,30,245.0,22.0,0.6,13.0,36.0,118.76,32.34
2016,11,20,16,45,122.5,11.0,0.65,13.0,18.0,43.48,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,15,185.5,12.5,2.25,9.5,27.5,66.88,0.0
2016,11,21,7,30,371.0,25.0,2.3,10.0,55.0,179.58,114.24
2016,11,21,7,45,469.0,32.5,2.4,10.5,94.5,251.58,195.95
2016,11,21,8,0,567.0,40.0,2.5,11.0,134.0,328.13,265.7
2016,11,21,8,15,624.5,45.0,2.55,11.0,176.0,394.59,325.77
2016,11,21,8,30,682.0,50.0,2.6,11.0,218.0,465.27,387.5
2016,11,21,8,45,451.0,88.0,2.65,11.5,207.0,400.31,335.4
2016,11,21,9,0,220.0,126.0,2.7,12.0,196.0,302.45,253.33
2016,11,21,9,15,227.5,140.0,2.7,12.5,220.0,333.36,278.98
2016,11,21,9,30,235.0,154.0,2.7,13.0,244.0,364.35,303.63
2016,11,21,9,45,519.0,115.5,2.7,13.5,334.0,560.46,464.19
2016,11,21,10,0,803.0,77.0,2.7,14.0,424.0,763.45,616.56
2016,11,21,10,15,816.5,79.0,2.7,14.0,448.5,800.53,641.24
2016,11,21,10,30,830.0,81.0,2.7,14.0,473.0,835.27,665.36
2016,11,21,10,45,842.0,81.0,2.7,14.5,491.5,863.61,683.46
2016,11,21,11,0,854.0,81.0,2.7,15.0,510.0,889.06,699.43
2016,11,21,11,15,859.0,81.5,2.65,15.0,520.5,905.7,710.05
2016,11,21,11,30,864.0,82.0,2.6,15.0,531.0,918.95,718.43
2016,11,21,11,45,868.0,81.0,2.55,15.5,534.5,925.88,721.16
2016,11,21,12,0,872.0,80.0,2.5,16.0,538.0,929.24,721.59
2016,11,21,12,15,870.0,80.0,2.5,16.0,533.5,924.76,718.56
2016,11,21,12,30,868.0,80.0,2.5,16.0,529.0,916.72,713.27
2016,11,21,12,45,864.5,78.5,2.5,16.0,517.0,901.88,703.39
2016,11,21,13,0,861.0,77.0,2.5,16.0,505.0,883.65,691.29
2016,11,21,13,15,852.0,76.0,2.5,16.0,485.5,857.99,673.98
2016,11,21,13,30,843.0,75.0,2.5,16.0,466.0,829.38,654.6
2016,11,21,13,45,828.5,73.5,2.5,16.0,440.0,792.86,629.4
2016,11,21,14,0,814.0,72.0,2.5,16.0,414.0,754.11,602.36
2016,11,21,14,15,793.5,69.5,2.5,15.5,381.5,707.58,570.24
2016,11,21,14,30,773.0,67.0,2.5,15.0,349.0,659.78,536.49
2016,11,21,14,45,743.5,64.0,2.5,15.0,312.0,604.28,494.9
2016,11,21,15,0,714.0,61.0,2.5,15.0,275.0,548.88,450.59
2016,11,21,15,15,670.0,56.5,2.45,14.5,234.5,483.64,397.64
2016,11,21,15,30,626.0,52.0,2.4,14.0,194.0,424.57,347.61
2016,11,21,15,45,556.0,46.0,2.35,14.0,152.5,350.14,283.03
2016,11,21,16,0,486.0,40.0,2.3,14.0,111.0,281.81,221.8
2016,11,21,16,15,368.0,30.5,2.3,13.5,73.5,197.99,145.24
2016,11,21,16,30,250.0,21.0,2.3,13.0,36.0,119.26,25.9
2016,11,21,16,45,125.0,10.5,2.35,12.5,18.0,43.78,0.0
2016,11,21,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,7,15,52.5,14.0,0.75,9.0,18.0,28.37,0.0
2016,11,22,7,30,105.0,28.0,0.7,9.0,36.0,79.06,46.28
2016,11,22,7,45,150.0,44.0,0.7,9.5,64.0,123.98,95.52
2016,11,22,8,0,195.0,60.0,0.7,10.0,92.0,171.17,138.09
2016,11,22,8,15,221.0,76.0,0.75,10.0,122.0,213.09,175.61
2016,11,22,8,30,247.0,92.0,0.8,10.0,152.0,257.32,214.27
2016,11,22,8,45,261.0,107.5,0.85,10.5,180.5,295.63,246.65
2016,11,22,9,0,275.0,123.0,0.9,11.0,209.0,334.71,278.73
2016,11,22,9,15,294.0,133.0,1.0,11.5,235.0,370.83,307.98
2016,11,22,9,30,313.0,143.0,1.1,12.0,261.0,407.82,337.3
2016,11,22,9,45,400.0,140.5,1.2,12.5,304.0,497.9,408.4
2016,11,22,10,0,487.0,138.0,1.3,13.0,347.0,578.5,470.24
2016,11,22,10,15,542.0,133.0,1.35,13.0,377.5,632.68,511.24
2016,11,22,10,30,597.0,128.0,1.4,13.0,408.0,695.42,556.99
2016,11,22,10,45,592.5,134.5,1.45,13.0,421.5,712.4,568.56
2016,11,22,11,0,588.0,141.0,1.5,13.0,435.0,726.71,578.73
2016,11,22,11,15,545.0,157.5,1.5,13.0,434.5,708.34,564.76
2016,11,22,11,30,502.0,174.0,1.5,13.0,434.0,694.01,553.15
2016,11,22,11,45,435.0,191.0,1.55,13.5,417.0,654.96,522.27
2016,11,22,12,0,368.0,208.0,1.6,14.0,400.0,596.18,477.11
2016,11,22,12,15,399.5,199.0,1.6,14.0,406.0,612.91,491.08
2016,11,22,12,30,431.0,190.0,1.6,14.0,412.0,645.99,515.97
2016,11,22,12,45,470.5,176.0,1.6,14.0,412.5,660.16,527.44
2016,11,22,13,0,510.0,162.0,1.6,14.0,413.0,671.12,536.73
2016,11,22,13,15,399.5,176.0,1.6,14.0,368.0,581.23,467.75
2016,11,22,13,30,289.0,190.0,1.6,14.0,323.0,479.11,388.82
2016,11,22,13,45,259.5,182.0,1.65,14.0,296.5,437.66,357.38
2016,11,22,14,0,230.0,174.0,1.7,14.0,270.0,397.07,325.63
2016,11,22,14,15,207.5,161.5,1.7,13.5,243.5,343.39,283.79
2016,11,22,14,30,185.0,149.0,1.7,13.0,217.0,305.54,253.68
2016,11,22,14,45,172.0,135.5,1.7,13.0,193.5,274.26,228.03
2016,11,22,15,0,159.0,122.0,1.7,13.0,170.0,243.84,202.58
2016,11,22,15,15,146.5,105.5,1.65,12.5,144.5,210.68,174.68
2016,11,22,15,30,134.0,89.0,1.6,12.0,119.0,178.53,146.96
2016,11,22,15,45,116.5,71.0,1.6,12.0,93.0,142.88,115.48
2016,11,22,16,0,99.0,53.0,1.6,12.0,67.0,108.74,84.84
2016,11,22,16,15,55.5,36.5,1.65,11.5,44.0,68.25,48.09
2016,11,22,16,30,12.0,20.0,1.7,11.0,21.0,24.33,0.0
2016,11,22,16,45,6.0,10.0,1.8,11.0,10.5,10.74,0.0
2016,11,22,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,81.5,15.5,2.0,9.5,22.0,38.24,0.0
2016,11,23,7,30,163.0,31.0,1.9,10.0,44.0,110.1,61.75
2016,11,23,7,45,276.0,43.5,1.85,10.5,81.0,183.18,141.4
2016,11,23,8,0,389.0,56.0,1.8,11.0,118.0,264.56,213.51
2016,11,23,8,15,458.5,64.0,1.85,11.0,158.5,331.32,272.78
2016,11,23,8,30,528.0,72.0,1.9,11.0,199.0,404.45,335.95
2016,11,23,8,45,575.5,77.5,2.0,11.5,238.0,466.76,388.25
2016,11,23,9,0,623.0,83.0,2.1,12.0,277.0,531.6,440.96
2016,11,23,9,15,654.5,87.5,2.15,12.0,312.5,586.3,484.8
2016,11,23,9,30,686.0,92.0,2.2,12.0,348.0,641.38,527.62
2016,11,23,9,45,716.0,93.0,2.25,12.5,380.0,691.13,563.5
2016,11,23,10,0,746.0,94.0,2.3,13.0,412.0,740.25,598.22
2016,11,23,10,15,760.5,96.5,2.3,13.0,436.5,777.4,624.32
2016,11,23,10,30,775.0,99.0,2.3,13.0,461.0,812.45,648.74
2016,11,23,10,45,788.5,99.0,2.3,13.0,479.0,835.51,664.33
2016,11,23,11,0,802.0,99.0,2.3,13.0,497.0,861.71,682.28
2016,11,23,11,15,807.5,100.0,2.3,13.0,507.5,878.93,693.79
2016,11,23,11,30,813.0,101.0,2.3,13.0,518.0,892.93,703.2
2016,11,23,11,45,817.0,100.0,2.3,13.5,521.5,899.9,706.47
2016,11,23,12,0,821.0,99.0,2.3,14.0,525.0,903.45,707.55
2016,11,23,12,15,818.5,99.0,2.35,14.0,520.5,898.76,704.79
2016,11,23,12,30,816.0,99.0,2.4,14.0,516.0,890.68,699.85
2016,11,23,12,45,812.0,97.0,2.5,14.0,504.0,875.54,690.48
2016,11,23,13,0,808.0,95.0,2.6,14.0,492.0,857.17,678.87
2016,11,23,13,15,798.0,93.5,2.65,14.0,473.0,831.06,661.27
2016,11,23,13,30,788.0,92.0,2.7,14.0,454.0,802.2,641.63
2016,11,23,13,45,774.5,89.5,2.8,14.0,428.0,766.74,617.27
2016,11,23,14,0,761.0,87.0,2.9,14.0,402.0,734.12,594.72
2016,11,23,14,15,739.0,84.0,2.85,13.5,370.5,687.6,561.54
2016,11,23,14,30,717.0,81.0,2.8,13.0,339.0,640.09,527.03
2016,11,23,14,45,688.0,76.0,2.8,13.0,302.5,584.71,483.81
2016,11,23,15,0,659.0,71.0,2.8,13.0,266.0,529.64,439.17
2016,11,23,15,15,611.5,66.0,2.6,12.5,226.0,464.26,385.01
2016,11,23,15,30,564.0,61.0,2.4,12.0,186.0,401.59,331.4
2016,11,23,15,45,493.5,53.0,2.25,12.0,145.5,327.5,266.61
2016,11,23,16,0,423.0,45.0,2.1,12.0,105.0,259.54,205.49
2016,11,23,16,15,302.0,33.5,2.05,11.0,68.5,175.79,128.86
2016,11,23,16,30,181.0,22.0,2.0,10.0,32.0,96.73,8.61
2016,11,23,16,45,90.5,11.0,2.0,9.5,16.0,34.92,0.0
2016,11,23,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,7,15,104.0,14.5,1.35,5.5,22.0,43.84,0.0
2016,11,24,7,30,208.0,29.0,1.4,6.0,44.0,122.36,64.23
2016,11,24,7,45,318.0,40.5,1.5,6.5,81.5,195.36,152.03
2016,11,24,8,0,428.0,52.0,1.6,7.0,119.0,277.48,226.44
2016,11,24,8,15,496.5,60.0,1.55,7.5,160.0,346.01,287.4
2016,11,24,8,30,565.0,68.0,1.5,8.0,201.0,420.11,351.01
2016,11,24,8,45,618.5,72.0,1.5,8.5,242.0,485.85,405.96
2016,11,24,9,0,672.0,76.0,1.5,9.0,283.0,554.5,461.25
2016,11,24,9,15,702.5,80.0,1.45,9.5,319.0,609.69,503.7
2016,11,24,9,30,733.0,84.0,1.4,10.0,355.0,665.08,543.98
2016,11,24,9,45,756.0,86.5,1.4,10.5,386.5,712.67,577.15
2016,11,24,10,0,779.0,89.0,1.4,11.0,418.0,759.17,608.82
2016,11,24,10,15,793.0,91.5,1.3,11.5,443.0,791.59,628.53
2016,11,24,10,30,807.0,94.0,1.2,12.0,468.0,826.93,649.94
2016,11,24,10,45,819.0,94.5,1.1,12.5,486.5,855.7,666.18
2016,11,24,11,0,831.0,95.0,1.0,13.0,505.0,881.64,680.17
2016,11,24,11,15,836.5,95.5,0.85,13.0,515.5,898.67,688.19
2016,11,24,11,30,842.0,96.0,0.7,13.0,526.0,912.39,693.86
2016,11,24,11,45,848.0,94.5,0.6,13.5,530.0,920.76,695.64
2016,11,24,12,0,854.0,93.0,0.5,14.0,534.0,925.62,695.21
2016,11,24,12,15,852.0,93.0,0.4,14.0,529.5,921.39,690.26
2016,11,24,12,30,850.0,93.0,0.3,14.0,525.0,913.65,683.37
2016,11,24,12,45,845.0,92.0,0.25,14.0,513.0,898.53,672.97
2016,11,24,13,0,840.0,91.0,0.2,14.0,501.0,880.09,660.68
2016,11,24,13,15,690.0,114.5,0.2,14.0,443.0,767.77,586.1
2016,11,24,13,30,540.0,138.0,0.2,14.0,385.0,644.84,502.5
2016,11,24,13,45,555.0,126.0,0.25,14.0,367.0,627.8,493.52
2016,11,24,14,0,570.0,114.0,0.3,14.0,349.0,614.8,485.6
2016,11,24,14,15,598.5,98.5,0.35,14.0,328.0,598.45,475.27
2016,11,24,14,30,627.0,83.0,0.4,14.0,307.0,577.6,461.17
2016,11,24,14,45,575.5,85.0,0.45,14.0,273.5,518.68,416.8
2016,11,24,15,0,524.0,87.0,0.5,14.0,240.0,461.29,372.59
2016,11,24,15,15,483.0,78.5,0.55,13.5,204.0,401.65,325.98
2016,11,24,15,30,442.0,70.0,0.6,13.0,168.0,342.39,277.76
2016,11,24,15,45,383.5,59.0,0.7,12.5,131.0,277.92,223.65
2016,11,24,16,0,325.0,48.0,0.8,12.0,94.0,219.06,172.19
2016,11,24,16,15,230.0,34.5,0.9,11.5,61.0,149.09,107.94
2016,11,24,16,30,135.0,21.0,1.0,11.0,28.0,80.12,0.92
2016,11,24,16,45,67.5,10.5,1.15,10.5,14.0,28.19,0.0
2016,11,24,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,15,0.5,12.0,2.0,8.0,12.0,11.06,0.0
2016,11,25,7,30,1.0,24.0,2.0,8.0,24.0,23.62,6.9
2016,11,25,7,45,33.0,40.5,2.0,8.5,45.5,58.62,42.38
2016,11,25,8,0,65.0,57.0,2.0,9.0,67.0,99.83,79.15
2016,11,25,8,15,80.5,75.0,2.0,9.0,91.5,131.45,107.64
2016,11,25,8,30,96.0,93.0,2.0,9.0,116.0,164.43,137.0
2016,11,25,8,45,105.5,110.0,2.0,9.5,139.0,193.78,162.48
2016,11,25,9,0,115.0,127.0,2.0,10.0,162.0,223.93,188.06
2016,11,25,9,15,127.0,140.5,2.0,10.0,183.5,251.85,211.75
2016,11,25,9,30,139.0,154.0,2.0,10.0,205.0,280.65,235.79
2016,11,25,9,45,139.5,167.5,2.0,10.5,222.5,301.35,252.07
2016,11,25,10,0,140.0,181.0,2.0,11.0,240.0,321.85,267.94
2016,11,25,10,15,109.5,189.5,2.0,11.0,237.0,309.99,257.04
2016,11,25,10,30,79.0,198.0,2.0,11.0,234.0,280.8,232.19
2016,11,25,10,45,235.0,192.5,2.05,11.5,306.5,443.12,366.35
2016,11,25,11,0,391.0,187.0,2.1,12.0,379.0,579.04,473.86
2016,11,25,11,15,255.5,207.5,2.1,12.0,334.0,487.4,398.37
2016,11,25,11,30,120.0,228.0,2.1,12.0,289.0,374.26,305.87
2016,11,25,11,45,149.0,229.5,2.15,12.5,305.5,403.24,329.77
2016,11,25,12,0,178.0,231.0,2.2,13.0,322.0,432.02,352.56
2016,11,25,12,15,144.0,228.5,2.15,13.0,302.0,397.25,324.0
2016,11,25,12,30,110.0,226.0,2.1,13.0,282.0,345.34,282.19
2016,11,25,12,45,157.5,220.0,2.1,13.0,298.0,396.81,324.8
2016,11,25,13,0,205.0,214.0,2.1,13.0,314.0,429.59,351.99
2016,11,25,13,15,221.0,203.5,2.1,13.0,307.5,427.09,350.67
2016,11,25,13,30,237.0,193.0,2.1,13.0,301.0,439.28,360.82
2016,11,25,13,45,201.0,184.5,2.1,13.0,272.5,378.08,312.02
2016,11,25,14,0,165.0,176.0,2.1,13.0,244.0,334.38,276.66
2016,11,25,14,15,87.5,152.5,2.1,13.0,188.0,228.53,189.04
2016,11,25,14,30,10.0,129.0,2.1,13.0,132.0,132.12,107.08
2016,11,25,14,45,6.0,116.0,2.1,13.0,118.0,116.29,93.9
2016,11,25,15,0,2.0,103.0,2.1,13.0,104.0,100.94,80.83
2016,11,25,15,15,1.0,87.5,2.0,12.5,88.0,84.92,67.25
2016,11,25,15,30,0.0,72.0,1.9,12.0,72.0,69.06,53.59
2016,11,25,15,45,0.0,56.0,1.85,12.0,56.0,53.2,39.69
2016,11,25,16,0,0.0,40.0,1.8,12.0,40.0,37.22,25.58
2016,11,25,16,15,0.0,26.0,1.8,11.5,26.0,23.38,12.77
2016,11,25,16,30,0.0,12.0,1.8,11.0,12.0,10.56,0.0
2016,11,25,16,45,0.0,6.0,1.85,11.0,6.0,5.46,0.0
2016,11,25,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.0,2.95,10.0,4.0,3.64,0.0
2016,11,26,7,30,0.0,8.0,2.9,10.0,8.0,7.02,0.0
2016,11,26,7,45,0.0,16.5,2.85,10.0,16.5,14.51,6.19
2016,11,26,8,0,0.0,25.0,2.8,10.0,25.0,22.01,13.08
2016,11,26,8,15,0.0,34.0,2.75,10.0,34.0,29.97,20.21
2016,11,26,8,30,0.0,43.0,2.7,10.0,43.0,37.93,27.31
2016,11,26,8,45,0.0,52.0,2.65,10.5,52.0,45.91,34.27
2016,11,26,9,0,0.0,61.0,2.6,11.0,61.0,53.9,41.15
2016,11,26,9,15,0.0,69.5,2.7,11.0,69.5,61.83,47.97
2016,11,26,9,30,0.0,78.0,2.8,11.0,78.0,69.81,54.78
2016,11,26,9,45,4.5,113.5,2.95,11.0,115.5,109.36,88.64
2016,11,26,10,0,9.0,149.0,3.1,11.0,153.0,150.93,123.79
2016,11,26,10,15,54.0,174.5,3.3,11.0,199.0,230.23,191.48
2016,11,26,10,30,99.0,200.0,3.5,11.0,245.0,300.74,250.75
2016,11,26,10,45,69.5,199.0,3.7,11.0,231.5,274.21,227.65
2016,11,26,11,0,40.0,198.0,3.9,11.0,218.0,246.73,203.88
2016,11,26,11,15,102.0,213.0,4.0,11.0,264.5,321.4,267.45
2016,11,26,11,30,164.0,228.0,4.1,11.0,311.0,414.65,344.53
2016,11,26,11,45,128.0,227.5,4.2,11.0,292.5,381.6,316.45
2016,11,26,12,0,92.0,227.0,4.3,11.0,274.0,330.7,274.23
2016,11,26,12,15,46.0,154.0,4.3,11.0,177.5,198.88,164.59
2016,11,26,12,30,0.0,81.0,4.3,11.0,81.0,71.7,55.78
2016,11,26,12,45,0.0,81.5,4.3,11.5,81.5,72.14,56.17
2016,11,26,13,0,0.0,82.0,4.3,12.0,82.0,72.58,56.48
2016,11,26,13,15,0.0,50.0,4.15,12.0,50.0,44.15,32.29
2016,11,26,13,30,0.0,18.0,4.0,12.0,18.0,15.85,8.02
2016,11,26,13,45,2.0,80.0,3.9,12.0,81.0,72.54,56.79
2016,11,26,14,0,4.0,142.0,3.8,12.0,144.0,139.44,113.65
2016,11,26,14,15,157.5,137.5,3.7,12.0,194.0,275.8,232.45
2016,11,26,14,30,311.0,133.0,3.6,12.0,244.0,389.86,328.74
2016,11,26,14,45,273.0,126.0,3.55,12.0,215.5,344.05,289.66
2016,11,26,15,0,235.0,119.0,3.5,12.0,187.0,300.93,252.82
2016,11,26,15,15,211.0,103.5,3.5,11.5,158.0,257.96,216.26
2016,11,26,15,30,187.0,88.0,3.5,11.0,129.0,216.91,180.49
2016,11,26,15,45,147.5,71.0,3.5,11.0,99.0,168.28,137.34
2016,11,26,16,0,108.0,54.0,3.5,11.0,69.0,115.85,90.85
2016,11,26,16,15,54.0,36.5,3.6,10.5,44.0,69.3,48.14
2016,11,26,16,30,0.0,19.0,3.7,10.0,19.0,17.86,0.0
2016,11,26,16,45,0.0,9.5,3.8,10.0,9.5,8.64,0.0
2016,11,26,17,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,27,7,15,109.5,12.5,3.1,8.5,19.0,43.13,0.0
2016,11,27,7,30,219.0,25.0,3.1,9.0,38.0,117.0,35.25
2016,11,27,7,45,344.0,34.5,3.15,9.5,75.5,198.68,150.19
2016,11,27,8,0,469.0,44.0,3.2,10.0,113.0,285.95,230.65
2016,11,27,8,15,538.5,50.5,3.3,10.0,153.5,354.44,293.18
2016,11,27,8,30,608.0,57.0,3.4,10.0,194.0,428.67,358.98
2016,11,27,8,45,658.5,60.5,3.55,10.5,234.5,493.07,414.55
2016,11,27,9,0,709.0,64.0,3.7,11.0,275.0,556.09,467.42
2016,11,27,9,15,533.0,97.0,3.65,11.0,266.5,507.95,427.59
2016,11,27,9,30,357.0,130.0,3.6,11.0,258.0,436.2,367.41
2016,11,27,9,45,444.0,126.0,3.6,11.5,300.0,511.25,429.22
2016,11,27,10,0,531.0,122.0,3.6,12.0,342.0,590.34,492.11
2016,11,27,10,15,686.5,99.0,3.5,12.0,400.5,714.43,587.52
2016,11,27,10,30,842.0,76.0,3.4,12.0,459.0,830.93,673.1
2016,11,27,10,45,851.5,77.0,3.3,12.5,477.0,858.72,690.02
2016,11,27,11,0,861.0,78.0,3.2,13.0,495.0,883.55,705.3
2016,11,27,11,15,865.0,78.5,3.1,13.0,505.5,899.67,715.5
2016,11,27,11,30,869.0,79.0,3.0,13.0,516.0,912.4,723.38
2016,11,27,11,45,868.0,80.0,2.9,13.5,518.5,917.72,724.72
2016,11,27,12,0,867.0,81.0,2.8,14.0,521.0,919.49,723.71
2016,11,27,12,15,864.0,81.0,2.7,14.0,516.0,914.59,719.48
2016,11,27,12,30,861.0,81.0,2.6,14.0,511.0,906.18,712.97
2016,11,27,12,45,639.0,129.0,2.55,14.0,444.5,761.54,608.7
2016,11,27,13,0,417.0,177.0,2.5,14.0,378.0,605.09,490.12
2016,11,27,13,15,378.0,176.5,2.4,14.0,353.5,545.66,445.33
2016,11,27,13,30,339.0,176.0,2.3,14.0,329.0,504.12,412.71
2016,11,27,13,45,385.5,157.5,2.25,14.0,321.5,526.59,431.45
2016,11,27,14,0,432.0,139.0,2.2,14.0,314.0,529.29,434.61
2016,11,27,14,15,385.5,133.5,2.15,13.5,281.0,472.63,390.33
2016,11,27,14,30,339.0,128.0,2.1,13.0,248.0,403.81,336.06
2016,11,27,14,45,312.0,119.0,2.1,13.0,220.5,361.78,301.82
2016,11,27,15,0,285.0,110.0,2.1,13.0,193.0,321.31,267.97
2016,11,27,15,15,263.0,95.5,2.05,12.5,163.0,278.43,231.93
2016,11,27,15,30,241.0,81.0,2.0,12.0,133.0,237.13,196.23
2016,11,27,15,45,206.5,65.5,1.95,12.0,103.0,190.06,154.54
2016,11,27,16,0,172.0,50.0,1.9,12.0,73.0,146.26,114.94
2016,11,27,16,15,86.0,35.5,1.95,11.5,47.0,87.55,61.41
2016,11,27,16,30,0.0,21.0,2.0,11.0,21.0,20.65,0.0
2016,11,27,16,45,0.0,10.5,2.05,10.5,10.5,9.55,0.0
2016,11,27,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,28,7,15,89.0,12.5,3.9,10.0,17.5,37.04,0.0
2016,11,28,7,30,178.0,25.0,4.0,10.0,35.0,103.01,19.33
2016,11,28,7,45,294.5,36.0,4.15,10.5,71.0,179.32,133.86
2016,11,28,8,0,411.0,47.0,4.3,11.0,107.0,261.5,210.32
2016,11,28,8,15,485.0,54.5,4.3,11.0,147.0,330.65,273.26
2016,11,28,8,30,559.0,62.0,4.3,11.0,187.0,405.97,340.04
2016,11,28,8,45,612.0,66.5,4.35,11.0,227.0,471.04,397.04
2016,11,28,9,0,665.0,71.0,4.4,11.0,267.0,539.13,455.0
2016,11,28,9,15,696.5,74.5,4.35,11.0,302.5,593.81,500.32
2016,11,28,9,30,728.0,78.0,4.3,11.0,338.0,648.83,543.86
2016,11,28,9,45,561.5,112.5,4.3,11.5,323.5,589.03,493.74
2016,11,28,10,0,395.0,147.0,4.3,12.0,309.0,511.74,428.3
2016,11,28,10,15,474.0,140.5,4.2,12.0,346.0,581.01,484.84
2016,11,28,10,30,553.0,134.0,4.1,12.0,383.0,652.41,541.02
2016,11,28,10,45,528.0,146.0,4.05,12.5,392.0,657.66,542.69
2016,11,28,11,0,503.0,158.0,4.0,13.0,401.0,659.77,542.07
2016,11,28,11,15,607.0,145.0,3.9,13.0,444.0,751.35,612.14
2016,11,28,11,30,711.0,132.0,3.8,13.0,487.0,837.99,675.5
2016,11,28,11,45,724.5,128.0,3.7,13.5,492.0,850.05,681.75
2016,11,28,12,0,738.0,124.0,3.6,14.0,497.0,859.01,686.33
2016,11,28,12,15,735.5,123.5,3.5,14.0,492.5,854.3,682.35
2016,11,28,12,30,733.0,123.0,3.4,14.0,488.0,846.49,676.35
