Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,12,45,723.5,122.5,3.3,14.0,476.0,829.34,663.68
2016,11,28,13,0,714.0,122.0,3.2,14.0,464.0,809.39,649.11
2016,11,28,13,15,701.5,120.0,3.15,14.0,445.0,782.45,629.74
2016,11,28,13,30,689.0,118.0,3.1,14.0,426.0,753.17,608.63
2016,11,28,13,45,684.5,111.0,3.05,14.0,402.5,722.6,586.48
2016,11,28,14,0,680.0,104.0,3.0,14.0,379.0,689.69,562.4
2016,11,28,14,15,654.0,100.5,2.9,14.0,348.0,642.35,526.8
2016,11,28,14,30,628.0,97.0,2.8,14.0,317.0,594.43,489.49
2016,11,28,14,45,612.0,88.0,2.75,14.0,283.5,547.11,451.95
2016,11,28,15,0,596.0,79.0,2.7,14.0,250.0,499.2,412.86
2016,11,28,15,15,544.0,72.5,2.5,13.5,211.0,432.32,357.48
2016,11,28,15,30,492.0,66.0,2.3,13.0,172.0,368.61,303.19
2016,11,28,15,45,439.0,55.5,2.15,12.5,134.5,304.23,247.01
2016,11,28,16,0,386.0,45.0,2.0,12.0,97.0,244.39,192.87
2016,11,28,16,15,262.0,33.0,2.05,11.5,62.5,160.95,114.96
2016,11,28,16,30,138.0,21.0,2.1,11.0,28.0,81.25,0.0
2016,11,28,16,45,69.0,10.5,2.2,10.5,14.0,28.86,0.0
2016,11,28,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,182.0,9.0,2.4,6.5,19.5,60.4,0.0
2016,11,29,7,30,364.0,18.0,2.4,7.0,39.0,155.12,11.72
2016,11,29,7,45,474.0,25.5,2.4,8.0,77.0,235.45,174.88
2016,11,29,8,0,584.0,33.0,2.4,9.0,115.0,319.85,256.57
2016,11,29,8,15,645.5,37.5,2.45,9.0,156.0,387.33,319.13
2016,11,29,8,30,707.0,42.0,2.5,9.0,197.0,459.49,383.43
2016,11,29,8,45,745.0,45.5,2.6,9.5,237.0,520.55,436.18
2016,11,29,9,0,783.0,49.0,2.7,10.0,277.0,583.11,488.18
2016,11,29,9,15,808.5,51.0,2.65,10.5,313.0,630.34,524.91
2016,11,29,9,30,834.0,53.0,2.6,11.0,349.0,682.46,563.22
2016,11,29,9,45,850.5,55.0,2.55,11.5,379.5,727.05,594.71
2016,11,29,10,0,867.0,57.0,2.5,12.0,410.0,769.96,624.22
2016,11,29,10,15,879.0,58.5,2.35,12.0,435.0,806.53,648.88
2016,11,29,10,30,891.0,60.0,2.2,12.0,460.0,840.61,671.25
2016,11,29,10,45,896.5,61.5,2.1,12.5,477.5,866.34,686.44
2016,11,29,11,0,902.0,63.0,2.0,13.0,495.0,888.89,699.21
2016,11,29,11,15,906.5,63.5,1.9,13.0,506.0,905.89,709.27
2016,11,29,11,30,911.0,64.0,1.8,13.0,517.0,919.45,716.96
2016,11,29,11,45,673.5,124.0,1.7,13.5,460.0,797.89,628.57
2016,11,29,12,0,436.0,184.0,1.6,14.0,403.0,645.37,514.43
2016,11,29,12,15,671.0,125.0,1.55,14.0,459.0,796.45,627.92
2016,11,29,12,30,906.0,66.0,1.5,14.0,515.0,916.74,709.95
2016,11,29,12,45,891.0,69.0,1.5,14.0,502.0,898.05,695.94
2016,11,29,13,0,876.0,72.0,1.5,14.0,489.0,876.2,681.58
2016,11,29,13,15,867.0,71.0,1.5,14.0,470.5,859.77,671.05
2016,11,29,13,30,858.0,70.0,1.5,14.0,452.0,831.69,652.29
2016,11,29,13,45,845.0,68.0,1.5,14.0,426.5,796.25,628.29
2016,11,29,14,0,832.0,66.0,1.5,14.0,401.0,758.44,602.38
2016,11,29,14,15,812.0,64.0,1.45,14.0,369.5,713.22,570.21
2016,11,29,14,30,792.0,62.0,1.4,14.0,338.0,666.61,536.52
2016,11,29,14,45,762.5,59.0,1.35,14.0,301.5,611.22,495.52
2016,11,29,15,0,733.0,56.0,1.3,14.0,265.0,555.84,451.82
2016,11,29,15,15,689.5,51.5,1.25,13.5,225.0,490.8,399.75
2016,11,29,15,30,646.0,47.0,1.2,13.0,185.0,427.87,347.35
2016,11,29,15,45,576.5,41.5,1.2,12.5,144.0,353.46,284.06
2016,11,29,16,0,507.0,36.0,1.2,12.0,103.0,289.43,226.58
2016,11,29,16,15,385.0,27.0,1.15,11.5,66.5,203.68,144.42
2016,11,29,16,30,263.0,18.0,1.1,11.0,30.0,120.43,0.0
2016,11,29,16,45,131.5,9.0,1.1,11.0,15.0,45.12,0.0
2016,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,15,94.0,10.5,1.15,9.0,15.5,36.36,0.0
2016,11,30,7,30,188.0,21.0,1.1,9.0,31.0,99.55,0.0
2016,11,30,7,45,303.5,31.5,1.05,9.5,65.5,177.85,129.37
2016,11,30,8,0,419.0,42.0,1.0,10.0,100.0,258.67,205.48
2016,11,30,8,15,492.0,49.5,1.1,10.0,139.5,326.97,266.73
2016,11,30,8,30,565.0,57.0,1.2,10.0,179.0,401.58,331.52
2016,11,30,8,45,616.5,61.0,1.35,10.5,218.5,464.98,385.32
2016,11,30,9,0,668.0,65.0,1.5,11.0,258.0,531.32,439.8
2016,11,30,9,15,363.5,103.5,1.6,11.0,210.5,392.84,328.1
2016,11,30,9,30,59.0,142.0,1.7,11.0,163.0,195.45,161.8
2016,11,30,9,45,77.0,157.0,1.8,11.5,186.5,227.78,189.44
2016,11,30,10,0,95.0,172.0,1.9,12.0,210.0,261.36,216.99
2016,11,30,10,15,61.5,173.0,1.9,12.0,198.5,235.63,194.54
2016,11,30,10,30,28.0,174.0,1.9,12.0,187.0,208.43,170.87
2016,11,30,10,45,421.0,131.5,1.95,12.0,331.5,545.79,451.92
2016,11,30,11,0,814.0,89.0,2.0,12.0,476.0,851.96,679.13
2016,11,30,11,15,820.0,89.5,2.05,12.0,487.5,869.52,688.3
2016,11,30,11,30,826.0,90.0,2.1,12.0,499.0,883.89,698.46
2016,11,30,11,45,831.5,89.5,2.2,12.0,503.0,893.29,705.75
2016,11,30,12,0,837.0,89.0,2.3,12.0,507.0,899.3,710.83
2016,11,30,12,15,835.0,88.5,2.4,12.0,503.0,895.02,708.75
2016,11,30,12,30,833.0,88.0,2.5,12.0,499.0,887.33,704.44
2016,11,30,12,45,828.5,87.0,2.6,12.5,488.0,873.41,694.47
2016,11,30,13,0,824.0,86.0,2.7,13.0,477.0,856.26,682.28
2016,11,30,13,15,814.5,84.5,2.65,13.0,458.5,831.05,664.41
2016,11,30,13,30,805.0,83.0,2.6,13.0,440.0,803.02,644.56
2016,11,30,13,45,793.5,80.0,2.6,13.0,415.5,768.94,620.49
2016,11,30,14,0,782.0,77.0,2.6,13.0,391.0,732.56,594.5
2016,11,30,14,15,760.5,74.5,2.5,13.0,360.0,687.12,560.77
2016,11,30,14,30,739.0,72.0,2.4,13.0,329.0,640.49,525.7
2016,11,30,14,45,707.0,68.5,2.35,13.0,293.0,589.1,485.88
2016,11,30,15,0,675.0,65.0,2.3,13.0,257.0,533.86,441.0
2016,11,30,15,15,627.5,60.0,2.15,12.5,217.5,468.4,387.02
2016,11,30,15,30,580.0,55.0,2.0,12.0,178.0,405.63,333.49
2016,11,30,15,45,504.0,48.0,1.95,11.5,138.0,329.58,267.81
2016,11,30,16,0,428.0,41.0,1.9,11.0,98.0,260.1,205.6
2016,11,30,16,15,214.0,34.5,1.9,10.5,63.0,145.39,103.21
2016,11,30,16,30,0.0,28.0,1.9,10.0,28.0,31.86,0.0
2016,11,30,16,45,0.0,14.0,1.9,10.0,14.0,12.73,0.0
2016,11,30,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,7,15,159.0,9.0,2.15,6.5,16.5,53.29,0.0
2016,12,1,7,30,318.0,18.0,2.1,7.0,33.0,136.59,0.0
2016,12,1,7,45,439.0,25.5,2.1,7.5,71.0,219.66,159.0
2016,12,1,8,0,560.0,33.0,2.1,8.0,109.0,306.75,245.57
2016,12,1,8,15,626.0,38.5,2.3,8.5,150.5,376.23,309.7
2016,12,1,8,30,692.0,44.0,2.5,9.0,192.0,450.93,375.89
2016,12,1,8,45,734.0,47.5,2.75,9.5,232.5,513.69,430.63
2016,12,1,9,0,776.0,51.0,3.0,10.0,273.0,578.27,485.03
2016,12,1,9,15,804.0,53.5,3.1,10.5,309.5,633.46,529.2
2016,12,1,9,30,832.0,56.0,3.2,11.0,346.0,688.43,570.67
2016,12,1,9,45,844.0,60.0,3.3,11.5,376.5,732.71,603.0
2016,12,1,10,0,856.0,64.0,3.4,12.0,407.0,774.98,633.27
2016,12,1,10,15,869.0,65.5,3.45,12.0,432.5,804.92,654.83
2016,12,1,10,30,882.0,67.0,3.5,12.0,458.0,839.65,679.89
2016,12,1,10,45,891.0,68.0,3.55,12.5,476.5,867.63,698.5
2016,12,1,11,0,900.0,69.0,3.6,13.0,495.0,892.61,714.87
2016,12,1,11,15,904.5,69.5,3.55,13.0,506.0,909.73,726.25
2016,12,1,11,30,909.0,70.0,3.5,13.0,517.0,923.41,735.27
2016,12,1,11,45,911.0,70.0,3.5,13.5,520.5,930.64,738.75
2016,12,1,12,0,913.0,70.0,3.5,14.0,524.0,934.25,739.83
2016,12,1,12,15,911.0,69.5,3.45,14.0,520.0,929.92,736.44
2016,12,1,12,30,909.0,69.0,3.4,14.0,516.0,921.99,730.69
2016,12,1,12,45,900.5,69.5,3.35,14.0,504.0,905.99,719.33
2016,12,1,13,0,892.0,70.0,3.3,14.0,492.0,886.69,705.75
2016,12,1,13,15,882.5,69.0,3.25,14.0,473.0,861.37,687.89
2016,12,1,13,30,873.0,68.0,3.2,14.0,454.0,833.11,667.91
2016,12,1,13,45,856.5,67.0,3.2,14.0,428.0,803.99,647.53
2016,12,1,14,0,840.0,66.0,3.2,14.0,402.0,764.6,619.33
2016,12,1,14,15,819.5,64.0,3.1,14.0,370.0,718.95,585.6
2016,12,1,14,30,799.0,62.0,3.0,14.0,338.0,671.91,550.33
2016,12,1,14,45,768.5,59.0,2.9,14.0,301.5,615.74,507.35
2016,12,1,15,0,738.0,56.0,2.8,14.0,265.0,559.63,461.75
2016,12,1,15,15,693.5,52.0,2.65,13.0,225.0,494.47,408.74
2016,12,1,15,30,649.0,48.0,2.5,12.0,185.0,431.4,355.37
2016,12,1,15,45,575.5,42.0,2.45,11.5,143.5,354.32,288.36
2016,12,1,16,0,502.0,36.0,2.4,11.0,102.0,288.21,227.97
2016,12,1,16,15,376.5,27.0,2.45,10.5,65.5,201.28,143.1
2016,12,1,16,30,251.0,18.0,2.5,10.0,29.0,116.74,0.0
2016,12,1,16,45,125.5,9.0,2.65,9.5,14.5,43.71,0.0
2016,12,1,17,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,2,7,15,154.0,8.5,3.15,6.5,15.5,51.18,0.0
2016,12,2,7,30,308.0,17.0,3.2,7.0,31.0,131.29,0.0
2016,12,2,7,45,426.0,25.0,3.25,7.5,68.0,213.2,152.07
2016,12,2,8,0,544.0,33.0,3.3,8.0,105.0,298.45,239.34
2016,12,2,8,15,611.0,38.5,3.4,8.5,146.0,367.54,303.72
2016,12,2,8,30,678.0,44.0,3.5,9.0,187.0,441.95,370.17
2016,12,2,8,45,719.5,47.5,3.65,9.5,226.5,503.7,424.43
2016,12,2,9,0,761.0,51.0,3.8,10.0,266.0,567.27,478.29
2016,12,2,9,15,788.5,54.0,3.9,10.5,302.5,622.11,522.87
2016,12,2,9,30,816.0,57.0,4.0,11.0,339.0,676.77,564.62
2016,12,2,9,45,726.5,75.5,4.1,11.5,343.0,666.06,554.61
2016,12,2,10,0,637.0,94.0,4.2,12.0,347.0,643.11,535.46
2016,12,2,10,15,752.5,80.5,4.1,12.0,398.0,734.98,605.68
2016,12,2,10,30,868.0,67.0,4.0,12.0,449.0,826.56,673.3
2016,12,2,10,45,877.5,68.0,3.95,12.5,467.5,854.72,691.36
2016,12,2,11,0,887.0,69.0,3.9,13.0,486.0,879.97,707.55
2016,12,2,11,15,891.5,69.5,3.85,13.0,497.0,896.97,718.99
2016,12,2,11,30,896.0,70.0,3.8,13.0,508.0,910.61,728.1
2016,12,2,11,45,898.0,70.0,3.75,13.5,512.0,917.84,731.34
2016,12,2,12,0,900.0,70.0,3.7,14.0,516.0,921.52,732.2
2016,12,2,12,15,898.0,69.5,3.7,14.0,511.5,917.32,729.21
2016,12,2,12,30,896.0,69.0,3.7,14.0,507.0,909.56,723.88
2016,12,2,12,45,884.5,70.5,3.7,14.0,495.0,892.45,711.93
2016,12,2,13,0,873.0,72.0,3.7,14.0,483.0,872.14,697.8
2016,12,2,13,15,863.0,70.5,3.65,14.0,464.0,854.56,685.47
2016,12,2,13,30,853.0,69.0,3.6,14.0,445.0,825.4,664.61
2016,12,2,13,45,837.0,68.0,3.6,14.0,419.0,789.26,638.8
2016,12,2,14,0,821.0,67.0,3.6,14.0,393.0,750.92,611.12
2016,12,2,14,15,800.0,64.5,3.45,14.0,362.0,704.96,576.66
2016,12,2,14,30,779.0,62.0,3.3,14.0,331.0,657.71,540.78
2016,12,2,14,45,748.5,59.0,3.15,14.0,294.5,602.4,497.99
2016,12,2,15,0,718.0,56.0,3.0,14.0,258.0,547.21,452.66
2016,12,2,15,15,673.0,52.0,2.8,13.5,219.0,482.7,399.09
2016,12,2,15,30,628.0,48.0,2.6,13.0,180.0,420.37,345.53
2016,12,2,15,45,557.0,42.0,2.45,12.5,139.5,349.92,283.78
2016,12,2,16,0,486.0,36.0,2.3,12.0,99.0,281.6,221.85
2016,12,2,16,15,362.0,27.0,2.3,11.5,63.5,196.05,138.42
2016,12,2,16,30,238.0,18.0,2.3,11.0,28.0,112.55,0.0
2016,12,2,16,45,119.0,9.0,2.35,10.5,14.0,42.01,0.0
2016,12,2,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,118.0,8.5,1.35,8.0,13.5,40.83,0.0
2016,12,3,7,30,236.0,17.0,1.3,8.0,27.0,108.9,0.0
2016,12,3,7,45,358.5,26.0,1.3,8.5,62.0,192.14,133.27
2016,12,3,8,0,481.0,35.0,1.3,9.0,97.0,276.23,218.59
2016,12,3,8,15,551.0,40.5,1.35,9.5,136.5,338.71,276.12
2016,12,3,8,30,621.0,46.0,1.4,10.0,176.0,411.85,339.86
2016,12,3,8,45,670.5,49.5,1.45,10.5,215.0,475.75,394.18
2016,12,3,9,0,720.0,53.0,1.5,11.0,254.0,542.26,448.59
2016,12,3,9,15,749.0,56.0,1.55,11.5,289.5,596.44,491.44
2016,12,3,9,30,778.0,59.0,1.6,12.0,325.0,650.67,531.42
2016,12,3,9,45,576.0,101.5,1.65,12.5,308.5,582.85,477.71
2016,12,3,10,0,374.0,144.0,1.7,13.0,292.0,488.81,401.44
2016,12,3,10,15,605.0,106.5,1.65,13.5,363.5,650.34,527.8
2016,12,3,10,30,836.0,69.0,1.6,14.0,435.0,809.06,640.13
2016,12,3,10,45,844.0,70.5,1.6,14.5,453.0,836.3,655.72
2016,12,3,11,0,852.0,72.0,1.6,15.0,471.0,860.64,670.62
2016,12,3,11,15,857.5,72.5,1.6,15.0,482.0,878.35,682.15
2016,12,3,11,30,863.0,73.0,1.6,15.0,493.0,883.77,685.31
2016,12,3,11,45,861.5,74.0,1.65,15.5,496.5,889.02,688.0
2016,12,3,12,0,860.0,75.0,1.7,16.0,500.0,900.01,694.77
2016,12,3,12,15,859.0,75.0,1.75,16.0,496.5,897.52,693.6
2016,12,3,12,30,858.0,75.0,1.8,16.0,493.0,891.56,690.31
2016,12,3,12,45,853.5,74.0,1.85,16.0,482.5,877.73,681.7
2016,12,3,13,0,849.0,73.0,1.9,16.0,472.0,860.6,670.92
2016,12,3,13,15,840.5,72.0,1.85,16.0,454.0,836.83,654.49
2016,12,3,13,30,832.0,71.0,1.8,16.0,436.0,810.16,636.07
2016,12,3,13,45,813.0,70.5,1.8,16.0,410.5,772.82,610.42
2016,12,3,14,0,794.0,70.0,1.8,16.0,385.0,733.47,583.11
2016,12,3,14,15,773.0,67.5,1.7,16.0,354.5,688.44,550.43
2016,12,3,14,30,752.0,65.0,1.6,16.0,324.0,642.18,516.39
2016,12,3,14,45,716.0,63.0,1.55,16.0,288.0,585.34,473.87
2016,12,3,15,0,680.0,61.0,1.5,16.0,252.0,533.15,432.21
2016,12,3,15,15,634.0,56.0,1.45,15.5,213.5,468.63,380.49
2016,12,3,15,30,588.0,51.0,1.4,15.0,175.0,406.68,328.96
2016,12,3,15,45,510.0,45.0,1.35,14.5,135.0,330.6,264.46
2016,12,3,16,0,432.0,39.0,1.3,14.0,95.0,261.23,203.33
2016,12,3,16,15,311.0,28.5,1.35,13.5,61.0,177.98,123.96
2016,12,3,16,30,190.0,18.0,1.4,13.0,27.0,96.48,0.0
2016,12,3,16,45,95.0,9.0,1.5,12.5,13.5,35.3,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,12.5,0.85,8.0,12.5,11.37,0.0
2016,12,4,7,30,0.0,25.0,0.9,8.0,25.0,22.74,0.0
2016,12,4,7,45,231.5,30.5,0.95,8.5,59.5,145.9,98.62
2016,12,4,8,0,463.0,36.0,1.0,9.0,94.0,268.5,211.7
2016,12,4,8,15,535.5,42.0,1.05,9.5,134.0,336.08,272.86
2016,12,4,8,30,608.0,48.0,1.1,10.0,174.0,409.94,336.82
2016,12,4,8,45,651.5,53.0,1.15,10.5,212.5,467.2,385.69
2016,12,4,9,0,695.0,58.0,1.2,11.0,251.0,530.92,437.7
2016,12,4,9,15,725.5,61.5,1.2,11.0,286.5,585.85,481.55
2016,12,4,9,30,756.0,65.0,1.2,11.0,322.0,640.97,522.93
2016,12,4,9,45,661.0,86.5,1.25,11.5,326.0,628.27,511.77
2016,12,4,10,0,566.0,108.0,1.3,12.0,330.0,601.59,490.53
2016,12,4,10,15,680.5,94.5,1.3,12.0,379.0,696.35,561.1
2016,12,4,10,30,795.0,81.0,1.3,12.0,428.0,788.57,626.33
2016,12,4,10,45,808.5,81.5,1.3,12.5,446.5,818.6,644.7
2016,12,4,11,0,822.0,82.0,1.3,13.0,465.0,846.0,661.79
2016,12,4,11,15,827.0,83.0,1.35,13.0,476.0,863.62,673.92
2016,12,4,11,30,832.0,84.0,1.4,13.0,487.0,878.05,684.05
2016,12,4,11,45,834.0,84.0,1.45,13.5,491.0,885.22,688.03
2016,12,4,12,0,836.0,84.0,1.5,14.0,495.0,889.0,689.88
2016,12,4,12,15,688.0,118.0,1.65,14.0,454.5,800.77,629.74
2016,12,4,12,30,540.0,152.0,1.8,14.0,414.0,695.78,556.18
2016,12,4,12,45,515.5,153.5,1.95,14.0,399.5,670.27,539.24
2016,12,4,13,0,491.0,155.0,2.1,14.0,385.0,643.18,519.92
2016,12,4,13,15,441.5,158.0,2.2,14.0,359.0,595.03,483.61
2016,12,4,13,30,392.0,161.0,2.3,14.0,333.0,546.9,446.8
2016,12,4,13,45,341.5,158.5,2.4,14.0,302.0,476.56,392.45
2016,12,4,14,0,291.0,156.0,2.5,14.0,271.0,424.56,351.16
2016,12,4,14,15,269.0,149.0,2.45,14.0,249.0,390.57,323.88
2016,12,4,14,30,247.0,142.0,2.4,14.0,227.0,357.43,296.79
2016,12,4,14,45,242.5,126.5,2.35,14.0,202.5,326.19,271.32
2016,12,4,15,0,238.0,111.0,2.3,14.0,178.0,294.75,245.08
2016,12,4,15,15,217.5,96.0,2.25,13.5,150.0,254.34,211.01
2016,12,4,15,30,197.0,81.0,2.2,13.0,122.0,215.44,177.39
2016,12,4,15,45,174.0,64.5,2.15,12.5,95.0,174.87,141.62
2016,12,4,16,0,151.0,48.0,2.1,12.0,68.0,136.28,106.64
2016,12,4,16,15,75.5,33.5,2.15,11.5,43.5,82.26,56.1
2016,12,4,16,30,0.0,19.0,2.2,11.0,19.0,18.34,0.0
2016,12,4,16,45,0.0,9.5,2.3,11.0,9.5,8.64,0.0
2016,12,4,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,6.0,2.0,7.0,6.0,5.46,0.0
2016,12,5,7,30,0.0,12.0,2.0,7.0,12.0,10.91,0.0
2016,12,5,7,45,15.0,28.0,2.0,7.5,30.0,36.48,20.54
2016,12,5,8,0,30.0,44.0,2.0,8.0,48.0,61.97,46.28
2016,12,5,8,15,42.0,61.0,2.0,8.0,68.5,87.98,69.98
2016,12,5,8,30,54.0,78.0,2.0,8.0,89.0,114.9,94.23
2016,12,5,8,45,61.5,94.5,2.0,8.5,109.5,139.55,116.03
2016,12,5,9,0,69.0,111.0,2.0,9.0,130.0,164.89,138.02
2016,12,5,9,15,77.5,125.0,1.95,9.0,149.0,188.17,158.17
2016,12,5,9,30,86.0,139.0,1.9,9.0,168.0,212.21,178.66
2016,12,5,9,45,133.5,152.0,1.9,9.0,202.0,277.88,234.48
2016,12,5,10,0,181.0,165.0,1.9,9.0,236.0,334.34,281.71
2016,12,5,10,15,220.5,172.5,1.9,9.0,264.5,379.65,319.08
2016,12,5,10,30,260.0,180.0,1.9,9.0,293.0,442.47,369.67
2016,12,5,10,45,223.0,192.0,1.9,9.5,291.5,414.99,345.62
2016,12,5,11,0,186.0,204.0,1.9,10.0,290.0,401.27,332.8
2016,12,5,11,15,184.5,209.5,1.85,10.0,296.5,408.97,338.6
2016,12,5,11,30,183.0,215.0,1.8,10.0,303.0,416.14,343.84
2016,12,5,11,45,220.0,213.0,1.8,10.0,320.0,447.92,369.94
2016,12,5,12,0,257.0,211.0,1.8,10.0,337.0,496.99,408.84
2016,12,5,12,15,268.5,208.0,1.75,10.0,338.5,503.23,413.51
2016,12,5,12,30,280.0,205.0,1.7,10.0,340.0,508.37,417.67
2016,12,5,12,45,263.0,202.0,1.7,10.0,327.0,486.87,400.68
2016,12,5,13,0,246.0,199.0,1.7,10.0,314.0,464.8,383.38
2016,12,5,13,15,260.0,189.5,1.6,10.0,306.5,460.82,380.78
2016,12,5,13,30,274.0,180.0,1.5,10.0,299.0,455.4,376.9
2016,12,5,13,45,269.0,169.5,1.45,10.0,281.0,431.67,358.31
2016,12,5,14,0,264.0,159.0,1.4,10.0,263.0,407.37,339.21
2016,12,5,14,15,247.5,150.5,1.4,10.0,242.0,376.51,314.48
2016,12,5,14,30,231.0,142.0,1.4,10.0,221.0,346.17,289.8
2016,12,5,14,45,227.0,126.5,1.4,10.0,197.0,315.91,265.11
2016,12,5,15,0,223.0,111.0,1.4,10.0,173.0,285.44,239.64
2016,12,5,15,15,205.5,96.0,1.45,9.5,146.5,247.49,207.54
2016,12,5,15,30,188.0,81.0,1.5,9.0,120.0,210.8,175.62
2016,12,5,15,45,168.0,64.0,1.55,9.0,93.0,171.44,140.37
2016,12,5,16,0,148.0,47.0,1.6,9.0,66.0,133.69,105.63
2016,12,5,16,15,74.0,32.5,1.6,8.5,42.0,80.17,55.12
2016,12,5,16,30,0.0,18.0,1.6,8.0,18.0,17.01,0.0
2016,12,5,16,45,0.0,9.0,1.65,8.0,9.0,8.19,0.0
2016,12,5,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,10.0,2.3,4.5,10.0,9.1,0.0
2016,12,6,7,30,0.0,20.0,2.3,5.0,20.0,18.19,0.0
2016,12,6,7,45,154.0,30.0,2.35,6.0,48.5,113.51,72.24
2016,12,6,8,0,308.0,40.0,2.4,7.0,77.0,202.8,161.11
2016,12,6,8,15,358.5,51.5,2.45,7.5,111.0,256.12,211.37
2016,12,6,8,30,409.0,63.0,2.5,8.0,145.0,314.98,264.4
2016,12,6,8,45,440.0,72.5,2.6,8.5,177.5,364.09,308.03
2016,12,6,9,0,471.0,82.0,2.7,9.0,210.0,415.14,351.94
2016,12,6,9,15,504.0,86.5,2.75,9.0,240.5,467.95,396.65
2016,12,6,9,30,537.0,91.0,2.8,9.0,271.0,517.99,438.15
2016,12,6,9,45,482.5,111.5,2.9,9.5,284.5,516.23,435.38
2016,12,6,10,0,428.0,132.0,3.0,10.0,298.0,515.04,432.69
2016,12,6,10,15,635.0,102.5,3.0,10.0,367.0,667.11,554.59
2016,12,6,10,30,842.0,73.0,3.0,10.0,436.0,815.59,665.67
2016,12,6,10,45,849.5,75.0,3.05,10.5,454.5,843.4,683.37
2016,12,6,11,0,857.0,77.0,3.1,11.0,473.0,868.26,699.83
2016,12,6,11,15,862.5,77.5,3.1,11.0,484.5,886.33,712.27
2016,12,6,11,30,868.0,78.0,3.1,11.0,496.0,901.09,722.45
2016,12,6,11,45,865.0,80.0,3.15,11.0,499.0,906.69,726.48
2016,12,6,12,0,862.0,82.0,3.2,11.0,502.0,908.74,728.17
2016,12,6,12,15,860.5,81.5,3.25,11.0,499.0,905.45,726.18
2016,12,6,12,30,859.0,81.0,3.3,11.0,496.0,898.68,721.85
2016,12,6,12,45,594.0,133.5,3.35,11.5,418.0,722.92,590.59
2016,12,6,13,0,329.0,186.0,3.4,12.0,340.0,521.23,430.73
2016,12,6,13,15,399.5,165.5,3.45,11.5,344.5,567.73,471.16
2016,12,6,13,30,470.0,145.0,3.5,11.0,349.0,593.55,494.26
2016,12,6,13,45,450.5,139.5,3.6,11.0,326.0,558.81,467.02
2016,12,6,14,0,431.0,134.0,3.7,11.0,303.0,523.46,439.23
2016,12,6,14,15,602.5,99.5,3.65,11.0,316.0,603.26,505.75
2016,12,6,14,30,774.0,65.0,3.6,11.0,329.0,658.98,549.56
2016,12,6,14,45,746.0,61.5,3.6,11.0,293.5,605.22,507.15
2016,12,6,15,0,718.0,58.0,3.6,11.0,258.0,551.34,462.55
2016,12,6,15,15,672.5,54.0,3.45,10.5,219.0,486.64,408.09
2016,12,6,15,30,627.0,50.0,3.3,10.0,180.0,428.63,357.17
2016,12,6,15,45,558.0,43.5,3.15,9.5,140.0,354.59,291.59
2016,12,6,16,0,489.0,37.0,3.0,9.0,100.0,286.37,228.7
2016,12,6,16,15,361.5,27.5,2.9,8.5,64.5,198.38,141.29
2016,12,6,16,30,234.0,18.0,2.8,8.0,29.0,112.38,0.0
2016,12,6,16,45,117.0,9.0,2.7,8.0,14.5,42.04,0.0
2016,12,6,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,5.0,1.9,5.0,5.0,4.55,0.0
2016,12,7,7,30,0.0,10.0,1.9,5.0,10.0,9.1,0.0
2016,12,7,7,45,5.0,25.0,1.9,5.0,26.0,25.84,11.9
2016,12,7,8,0,10.0,40.0,1.9,5.0,42.0,43.91,31.4
2016,12,7,8,15,19.0,56.5,1.95,5.0,60.5,70.9,55.86
2016,12,7,8,30,28.0,73.0,2.0,5.0,79.0,94.49,77.25
2016,12,7,8,45,34.5,88.5,2.05,5.5,97.0,116.03,96.53
2016,12,7,9,0,41.0,104.0,2.1,6.0,115.0,138.24,116.09
2016,12,7,9,15,44.5,118.0,2.05,6.5,131.5,157.08,132.34
2016,12,7,9,30,48.0,132.0,2.0,7.0,148.0,176.33,148.64
2016,12,7,9,45,24.0,112.0,2.0,7.5,120.0,132.45,110.22
2016,12,7,10,0,0.0,92.0,2.0,8.0,92.0,83.61,67.2
2016,12,7,10,15,13.5,129.5,2.0,8.0,135.5,133.64,110.61
2016,12,7,10,30,27.0,167.0,2.0,8.0,179.0,186.46,155.54
2016,12,7,10,45,49.5,182.0,2.05,8.5,204.5,237.92,198.7
2016,12,7,11,0,72.0,197.0,2.1,9.0,230.0,276.51,230.62
2016,12,7,11,15,36.0,132.5,2.2,9.0,149.0,165.68,137.41
2016,12,7,11,30,0.0,68.0,2.3,9.0,68.0,60.13,46.37
2016,12,7,11,45,19.5,133.0,2.45,9.0,142.5,141.26,116.53
2016,12,7,12,0,39.0,198.0,2.6,9.0,217.0,247.79,206.02
2016,12,7,12,15,19.5,113.5,2.7,9.0,123.0,129.61,106.41
2016,12,7,12,30,0.0,29.0,2.8,9.0,29.0,25.57,16.57
2016,12,7,12,45,80.0,117.0,2.95,9.0,154.0,201.02,169.81
2016,12,7,13,0,160.0,205.0,3.1,9.0,279.0,380.49,319.59
2016,12,7,13,15,138.5,197.0,3.15,9.0,259.0,349.76,293.43
2016,12,7,13,30,117.0,189.0,3.2,9.0,239.0,319.55,268.39
2016,12,7,13,45,58.5,152.0,3.25,9.0,177.0,207.83,174.23
2016,12,7,14,0,0.0,115.0,3.3,9.0,115.0,107.62,87.49
2016,12,7,14,15,0.0,106.0,3.3,8.5,106.0,98.91,80.4
2016,12,7,14,30,0.0,97.0,3.3,8.0,97.0,90.31,73.21
2016,12,7,14,45,0.0,86.0,3.35,8.0,86.0,79.65,64.02
2016,12,7,15,0,0.0,75.0,3.4,8.0,75.0,69.07,54.81
2016,12,7,15,15,0.0,63.5,3.3,7.5,63.5,58.03,45.18
2016,12,7,15,30,0.0,52.0,3.2,7.0,52.0,47.03,35.46
2016,12,7,15,45,0.0,40.0,3.15,7.0,40.0,35.5,25.11
2016,12,7,16,0,0.0,28.0,3.1,7.0,28.0,24.68,15.32
2016,12,7,16,15,0.0,18.0,3.05,7.0,18.0,15.84,6.61
2016,12,7,16,30,0.0,8.0,3.0,7.0,8.0,7.02,0.0
2016,12,7,16,45,0.0,4.0,2.95,7.0,4.0,3.64,0.0
2016,12,7,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.5,3.2,11.0,1.5,0.0,0.0
2016,12,8,7,30,0.0,3.0,3.2,11.0,3.0,2.73,0.0
2016,12,8,7,45,0.0,8.0,3.2,11.0,8.0,7.02,0.0
2016,12,8,8,0,0.0,13.0,3.2,11.0,13.0,11.42,3.77
2016,12,8,8,15,0.0,19.0,3.15,11.0,19.0,16.7,8.56
2016,12,8,8,30,0.0,25.0,3.1,11.0,25.0,22.0,13.3
2016,12,8,8,45,0.0,31.0,3.05,11.5,31.0,27.3,17.97
2016,12,8,9,0,0.0,37.0,3.0,12.0,37.0,32.6,22.59
2016,12,8,9,15,0.0,42.5,2.9,12.0,42.5,37.47,26.83
2016,12,8,9,30,0.0,48.0,2.8,12.0,48.0,42.35,31.03
2016,12,8,9,45,0.0,67.0,2.75,12.0,67.0,59.22,45.51
2016,12,8,10,0,0.0,86.0,2.7,12.0,86.0,77.53,61.1
2016,12,8,10,15,0.0,83.5,2.65,12.0,83.5,74.63,58.53
2016,12,8,10,30,0.0,81.0,2.6,12.0,81.0,71.92,56.15
2016,12,8,10,45,0.0,102.5,2.55,12.5,102.5,93.1,73.92
2016,12,8,11,0,0.0,124.0,2.5,13.0,124.0,114.95,92.04
2016,12,8,11,15,0.0,134.5,2.45,13.0,134.5,125.68,100.9
2016,12,8,11,30,0.0,145.0,2.4,13.0,145.0,136.6,109.92
2016,12,8,11,45,0.0,146.5,2.35,13.0,146.5,138.02,111.02
2016,12,8,12,0,0.0,148.0,2.3,13.0,148.0,139.55,112.27
2016,12,8,12,15,3.0,156.5,2.25,13.0,158.5,151.52,122.34
2016,12,8,12,30,6.0,165.0,2.2,13.0,169.0,163.77,132.61
2016,12,8,12,45,3.0,150.5,2.2,13.0,152.5,145.43,117.33
2016,12,8,13,0,0.0,136.0,2.2,13.0,136.0,127.51,102.39
2016,12,8,13,15,0.0,109.5,2.15,13.0,109.5,100.12,79.56
2016,12,8,13,30,0.0,83.0,2.1,13.0,83.0,73.81,57.46
2016,12,8,13,45,0.0,87.0,2.1,13.0,87.0,78.0,61.13
2016,12,8,14,0,0.0,91.0,2.1,13.0,91.0,82.43,64.97
2016,12,8,14,15,0.0,84.0,2.05,13.0,84.0,75.82,59.42
2016,12,8,14,30,0.0,77.0,2.0,13.0,77.0,69.27,53.91
2016,12,8,14,45,0.0,68.5,1.95,13.0,68.5,61.25,47.09
2016,12,8,15,0,0.0,60.0,1.9,13.0,60.0,53.28,40.26
2016,12,8,15,15,0.0,50.5,1.8,13.0,50.5,44.59,32.72
2016,12,8,15,30,0.0,41.0,1.7,13.0,41.0,36.17,25.35
2016,12,8,15,45,0.0,31.5,1.65,13.0,31.5,27.76,17.94
2016,12,8,16,0,0.0,22.0,1.6,13.0,22.0,19.36,10.48
2016,12,8,16,15,0.0,14.0,1.55,12.5,14.0,12.31,3.71
2016,12,8,16,30,0.0,6.0,1.5,12.0,6.0,5.26,0.0
2016,12,8,16,45,0.0,3.0,1.45,12.0,3.0,2.73,0.0
2016,12,8,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
