Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,6,45,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,7,45,216.0,14.0,1.95,3.5,34.5,106.56,0.0
2016,12,19,8,0,432.0,28.0,1.9,4.0,69.0,228.04,170.49
2016,12,19,8,15,517.5,35.0,1.9,4.5,108.0,299.8,244.44
2016,12,19,8,30,603.0,42.0,1.9,5.0,147.0,379.14,316.4
2016,12,19,8,45,655.0,46.5,1.9,5.5,186.0,444.01,374.21
2016,12,19,9,0,707.0,51.0,1.9,6.0,225.0,511.89,432.34
2016,12,19,9,15,740.5,54.5,1.85,6.5,262.0,569.16,479.55
2016,12,19,9,30,774.0,58.0,1.8,7.0,299.0,626.99,524.66
2016,12,19,9,45,784.5,63.0,1.8,7.5,329.0,670.11,556.24
2016,12,19,10,0,795.0,68.0,1.8,8.0,359.0,711.43,585.74
2016,12,19,10,15,811.5,70.0,1.8,8.5,385.5,751.77,613.85
2016,12,19,10,30,828.0,72.0,1.8,9.0,412.0,790.15,639.98
2016,12,19,10,45,838.0,73.5,1.85,9.5,431.5,820.21,660.14
2016,12,19,11,0,848.0,75.0,1.9,10.0,451.0,847.53,678.25
2016,12,19,11,15,854.0,75.5,1.85,10.0,464.0,867.14,690.93
2016,12,19,11,30,860.0,76.0,1.8,10.0,477.0,883.56,701.4
2016,12,19,11,45,861.5,77.0,1.8,10.5,482.5,893.27,706.51
2016,12,19,12,0,863.0,78.0,1.8,11.0,488.0,899.55,709.38
2016,12,19,12,15,735.5,102.5,1.8,11.0,451.0,820.87,653.25
2016,12,19,12,30,608.0,127.0,1.8,11.0,414.0,732.93,590.14
2016,12,19,12,45,730.5,101.5,1.8,11.0,439.5,806.36,645.03
2016,12,19,13,0,853.0,76.0,1.8,11.0,465.0,867.99,688.9
2016,12,19,13,15,843.5,74.5,1.75,11.0,448.0,844.38,671.32
2016,12,19,13,30,834.0,73.0,1.7,11.0,431.0,817.85,652.62
2016,12,19,13,45,819.5,71.5,1.65,11.0,407.5,784.46,628.92
2016,12,19,14,0,805.0,70.0,1.6,11.0,384.0,748.75,603.4
2016,12,19,14,15,784.0,68.0,1.5,10.5,355.0,705.39,572.5
2016,12,19,14,30,763.0,66.0,1.4,10.0,326.0,660.62,540.06
2016,12,19,14,45,733.5,62.5,1.3,10.0,291.5,607.06,499.3
2016,12,19,15,0,704.0,59.0,1.2,10.0,257.0,553.42,456.44
2016,12,19,15,15,659.5,55.0,1.2,9.5,219.0,490.29,405.72
2016,12,19,15,30,615.0,51.0,1.2,9.0,181.0,433.73,358.14
2016,12,19,15,45,543.0,45.0,1.3,9.0,142.0,358.9,293.87
2016,12,19,16,0,471.0,39.0,1.4,9.0,103.0,289.94,232.18
2016,12,19,16,15,235.5,36.0,1.4,8.5,68.0,162.74,120.78
2016,12,19,16,30,0.0,33.0,1.4,8.0,33.0,39.96,1.58
2016,12,19,16,45,0.0,16.5,1.4,8.0,16.5,15.01,0.0
2016,12,19,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,7,45,188.0,14.0,2.2,6.0,31.5,95.9,0.0
2016,12,20,8,0,376.0,28.0,2.2,7.0,63.0,210.13,154.44
2016,12,20,8,15,463.0,35.0,2.15,7.5,100.0,278.55,224.83
2016,12,20,8,30,550.0,42.0,2.1,8.0,137.0,355.44,294.06
2016,12,20,8,45,605.5,46.5,2.05,8.5,175.0,415.19,347.32
2016,12,20,9,0,661.0,51.0,2.0,9.0,213.0,482.92,404.96
2016,12,20,9,15,696.0,54.5,1.95,9.5,249.0,539.22,451.31
2016,12,20,9,30,731.0,58.0,1.9,10.0,285.0,596.33,496.13
2016,12,20,9,45,760.5,59.0,1.85,10.5,317.0,646.73,533.07
2016,12,20,10,0,790.0,60.0,1.8,11.0,349.0,696.65,568.59
2016,12,20,10,15,806.5,61.5,1.75,11.5,375.0,736.13,595.4
2016,12,20,10,30,823.0,63.0,1.7,12.0,401.0,773.71,620.3
2016,12,20,10,45,833.5,64.5,1.65,12.5,420.5,804.08,639.52
2016,12,20,11,0,844.0,66.0,1.6,13.0,440.0,823.41,650.64
2016,12,20,11,15,851.0,66.5,1.5,13.0,453.0,843.61,663.02
2016,12,20,11,30,858.0,67.0,1.4,13.0,466.0,860.76,673.11
2016,12,20,11,45,860.0,68.0,1.35,13.5,472.0,870.9,677.73
2016,12,20,12,0,862.0,69.0,1.3,14.0,478.0,877.7,680.19
2016,12,20,12,15,763.0,90.5,1.25,14.0,451.5,825.09,642.83
2016,12,20,12,30,664.0,112.0,1.2,14.0,425.0,765.68,601.07
2016,12,20,12,45,749.5,92.5,1.2,14.0,440.0,811.92,634.74
2016,12,20,13,0,835.0,73.0,1.2,14.0,455.0,848.66,660.22
2016,12,20,13,15,689.0,100.5,1.2,14.0,408.0,749.06,590.03
2016,12,20,13,30,543.0,128.0,1.2,14.0,361.0,637.32,510.43
2016,12,20,13,45,529.5,124.5,1.25,14.0,342.0,609.07,491.41
2016,12,20,14,0,516.0,121.0,1.3,14.0,323.0,579.55,469.92
2016,12,20,14,15,634.0,92.5,1.25,13.5,322.0,626.04,506.96
2016,12,20,14,30,752.0,64.0,1.2,13.0,321.0,651.05,526.13
2016,12,20,14,45,724.5,60.5,1.15,13.0,287.5,599.38,486.95
2016,12,20,15,0,697.0,57.0,1.1,13.0,254.0,547.51,446.44
2016,12,20,15,15,654.0,53.0,1.05,12.5,216.5,485.7,397.08
2016,12,20,15,30,611.0,49.0,1.0,12.0,179.0,429.91,350.56
2016,12,20,15,45,547.0,43.0,1.0,11.5,141.0,359.44,290.92
2016,12,20,16,0,483.0,37.0,1.0,11.0,103.0,294.14,233.26
2016,12,20,16,15,369.5,28.0,1.05,10.5,68.0,210.6,155.94
2016,12,20,16,30,256.0,19.0,1.1,10.0,33.0,129.99,24.36
2016,12,20,16,45,128.0,9.5,1.15,10.0,16.5,48.43,0.0
2016,12,20,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,21,7,45,200.5,13.5,2.25,7.5,31.5,99.03,0.0
2016,12,21,8,0,401.0,27.0,2.3,8.0,63.0,218.56,158.9
2016,12,21,8,15,489.0,33.5,2.35,8.5,101.0,283.37,227.69
2016,12,21,8,30,577.0,40.0,2.4,9.0,139.0,361.73,298.4
2016,12,21,8,45,631.5,44.5,2.5,9.5,178.0,426.52,356.07
2016,12,21,9,0,686.0,49.0,2.6,10.0,217.0,494.71,414.64
2016,12,21,9,15,722.0,52.5,2.65,10.5,253.5,552.66,462.94
2016,12,21,9,30,758.0,56.0,2.7,11.0,290.0,611.49,509.71
2016,12,21,9,45,783.5,58.0,2.8,11.5,322.5,661.25,547.21
2016,12,21,10,0,809.0,60.0,2.9,12.0,355.0,710.25,583.34
2016,12,21,10,15,826.0,61.5,2.75,12.0,381.5,750.78,612.13
2016,12,21,10,30,843.0,63.0,2.6,12.0,408.0,789.39,638.91
2016,12,21,10,45,856.0,64.0,2.5,12.5,429.0,813.68,653.83
2016,12,21,11,0,869.0,65.0,2.4,13.0,450.0,843.13,672.36
2016,12,21,11,15,876.5,65.5,2.35,13.0,463.5,864.28,686.31
2016,12,21,11,30,884.0,66.0,2.3,13.0,477.0,882.29,698.08
2016,12,21,11,45,888.5,66.0,2.3,13.5,483.5,893.67,704.37
2016,12,21,12,0,893.0,66.0,2.3,14.0,490.0,901.62,708.4
2016,12,21,12,15,893.0,66.0,2.3,14.0,489.0,902.01,708.57
2016,12,21,12,30,893.0,66.0,2.3,14.0,488.0,898.89,706.5
2016,12,21,12,45,884.0,67.5,2.3,14.5,478.5,886.25,696.58
2016,12,21,13,0,875.0,69.0,2.3,15.0,469.0,870.32,684.55
2016,12,21,13,15,867.5,68.0,2.25,15.0,453.0,849.24,669.81
2016,12,21,13,30,860.0,67.0,2.2,15.0,437.0,833.27,658.81
2016,12,21,13,45,847.0,65.5,2.2,15.0,414.0,800.76,636.27
2016,12,21,14,0,834.0,64.0,2.2,15.0,391.0,765.78,611.87
2016,12,21,14,15,815.5,62.0,2.1,14.5,362.0,723.7,582.3
2016,12,21,14,30,797.0,60.0,2.0,14.0,333.0,679.98,551.04
2016,12,21,14,45,769.0,57.5,1.95,14.0,299.0,627.67,511.92
2016,12,21,15,0,741.0,55.0,1.9,14.0,265.0,575.04,470.87
2016,12,21,15,15,699.5,51.0,1.75,13.0,226.5,512.37,420.82
2016,12,21,15,30,658.0,47.0,1.6,12.0,188.0,451.32,370.18
2016,12,21,15,45,592.0,41.5,1.5,11.5,148.5,377.89,307.29
2016,12,21,16,0,526.0,36.0,1.4,11.0,109.0,309.36,246.29
2016,12,21,16,15,412.0,28.0,1.4,10.5,72.5,229.09,170.87
2016,12,21,16,30,298.0,20.0,1.4,10.0,36.0,147.32,36.73
2016,12,21,16,45,149.0,10.0,1.45,10.0,18.0,55.67,0.0
2016,12,21,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,204.5,14.0,1.4,6.5,32.0,100.53,0.0
2016,12,22,8,0,409.0,28.0,1.3,7.0,64.0,222.16,160.41
2016,12,22,8,15,499.5,35.0,1.2,7.5,103.0,293.69,234.94
2016,12,22,8,30,590.0,42.0,1.1,8.0,142.0,369.35,302.48
2016,12,22,8,45,643.0,47.0,1.05,9.0,181.5,434.68,358.5
2016,12,22,9,0,696.0,52.0,1.0,10.0,221.0,503.2,414.47
2016,12,22,9,15,732.0,55.5,0.9,10.5,258.5,561.76,460.53
2016,12,22,9,30,768.0,59.0,0.8,11.0,296.0,621.11,504.56
2016,12,22,9,45,792.5,61.5,0.75,11.5,328.5,671.29,539.27
2016,12,22,10,0,817.0,64.0,0.7,12.0,361.0,720.62,572.26
2016,12,22,10,15,834.0,66.0,0.8,12.0,388.5,762.2,602.12
2016,12,22,10,30,851.0,68.0,0.9,12.0,416.0,801.82,630.4
2016,12,22,10,45,863.0,69.0,1.0,12.5,436.5,833.7,651.88
2016,12,22,11,0,875.0,70.0,1.1,13.0,457.0,862.87,671.4
2016,12,22,11,15,881.5,71.0,1.15,13.0,471.0,875.67,680.07
2016,12,22,11,30,888.0,72.0,1.2,13.0,485.0,893.63,692.6
2016,12,22,11,45,891.0,72.5,1.25,13.5,491.0,904.48,698.99
2016,12,22,12,0,894.0,73.0,1.3,14.0,497.0,911.87,703.22
2016,12,22,12,15,893.5,72.5,1.3,14.0,495.5,911.27,702.68
2016,12,22,12,30,893.0,72.0,1.3,14.0,494.0,907.14,700.0
2016,12,22,12,45,889.0,71.5,1.3,14.0,485.0,896.4,692.96
2016,12,22,13,0,885.0,71.0,1.3,14.0,476.0,882.26,683.78
2016,12,22,13,15,876.0,70.0,1.2,14.0,459.5,868.27,673.36
2016,12,22,13,30,867.0,69.0,1.1,14.0,443.0,842.52,654.85
2016,12,22,13,45,853.5,67.5,1.05,14.0,419.5,809.51,632.12
2016,12,22,14,0,840.0,66.0,1.0,14.0,396.0,774.03,607.58
2016,12,22,14,15,819.5,64.0,0.95,13.5,366.0,730.28,577.93
2016,12,22,14,30,799.0,62.0,0.9,13.0,336.0,684.99,546.66
2016,12,22,14,45,768.0,59.5,0.85,13.0,301.0,630.51,506.9
2016,12,22,15,0,737.0,57.0,0.8,13.0,266.0,575.91,465.33
2016,12,22,15,15,694.0,53.0,0.85,12.0,227.5,512.41,417.04
2016,12,22,15,30,651.0,49.0,0.9,11.0,189.0,450.64,367.72
2016,12,22,15,45,585.0,43.0,1.0,10.5,149.5,376.85,306.09
2016,12,22,16,0,519.0,37.0,1.1,10.0,110.0,312.89,249.59
2016,12,22,16,15,406.0,28.5,1.15,9.5,73.5,227.89,171.2
2016,12,22,16,30,293.0,20.0,1.2,9.0,37.0,146.53,44.69
2016,12,22,16,45,146.5,10.0,1.25,9.0,18.5,55.15,0.0
2016,12,22,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,2.0,4.05,8.0,2.0,1.75,0.0
2016,12,23,8,0,0.0,4.0,4.0,8.0,4.0,3.5,0.0
2016,12,23,8,15,0.0,7.5,3.8,8.0,7.5,6.58,0.0
2016,12,23,8,30,0.0,11.0,3.6,8.0,11.0,9.65,2.69
2016,12,23,8,45,0.0,14.0,3.45,8.0,14.0,12.3,5.09
2016,12,23,9,0,0.0,17.0,3.3,8.0,17.0,14.94,7.47
2016,12,23,9,15,0.0,20.0,3.15,8.0,20.0,17.59,9.83
2016,12,23,9,30,0.0,23.0,3.0,8.0,23.0,20.24,12.17
2016,12,23,9,45,0.0,26.0,2.9,8.5,26.0,22.89,14.46
2016,12,23,10,0,0.0,29.0,2.8,9.0,29.0,25.54,16.73
2016,12,23,10,15,0.0,38.5,2.85,9.0,38.5,33.94,24.04
2016,12,23,10,30,0.0,48.0,2.9,9.0,48.0,42.36,31.32
2016,12,23,10,45,0.0,56.5,2.95,9.5,56.5,49.9,37.73
2016,12,23,11,0,0.0,65.0,3.0,10.0,65.0,57.45,44.11
2016,12,23,11,15,0.0,67.0,3.35,10.0,67.0,59.23,45.59
2016,12,23,11,30,0.0,69.0,3.7,10.0,69.0,61.01,47.08
2016,12,23,11,45,0.0,69.0,4.05,10.0,69.0,61.01,47.05
2016,12,23,12,0,0.0,69.0,4.4,10.0,69.0,61.01,47.04
2016,12,23,12,15,0.0,75.5,4.55,10.0,75.5,66.79,52.0
2016,12,23,12,30,0.0,82.0,4.7,10.0,82.0,72.58,56.96
2016,12,23,12,45,0.0,56.5,4.9,10.0,56.5,49.91,37.51
2016,12,23,13,0,0.0,31.0,5.1,10.0,31.0,27.33,18.05
2016,12,23,13,15,37.0,107.5,5.1,10.0,123.5,138.2,114.85
2016,12,23,13,30,74.0,184.0,5.1,10.0,216.0,262.53,220.71
2016,12,23,13,45,257.0,158.5,5.1,10.0,261.0,411.06,349.55
2016,12,23,14,0,440.0,133.0,5.1,10.0,306.0,535.2,454.78
2016,12,23,14,15,578.5,105.0,4.95,10.0,315.0,599.88,508.8
2016,12,23,14,30,717.0,77.0,4.8,10.0,324.0,648.58,547.82
2016,12,23,14,45,681.0,74.0,4.7,10.0,289.5,592.8,502.48
2016,12,23,15,0,645.0,71.0,4.6,10.0,255.0,537.53,455.91
2016,12,23,15,15,598.5,66.0,4.35,9.5,218.0,474.32,402.1
2016,12,23,15,30,552.0,61.0,4.1,9.0,181.0,413.41,348.78
2016,12,23,15,45,483.5,53.5,3.95,9.0,142.5,340.99,284.17
2016,12,23,16,0,415.0,46.0,3.8,9.0,104.0,273.99,222.91
2016,12,23,16,15,299.0,35.0,3.7,8.5,69.5,189.89,145.14
2016,12,23,16,30,183.0,24.0,3.6,8.0,35.0,110.57,38.79
2016,12,23,16,45,91.5,12.0,3.5,8.0,17.5,39.85,0.0
2016,12,23,17,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,45,213.5,13.0,2.7,4.5,31.5,99.59,0.0
2016,12,24,8,0,427.0,26.0,2.7,5.0,63.0,220.29,158.42
2016,12,24,8,15,517.0,32.5,2.75,5.5,102.0,292.57,236.94
2016,12,24,8,30,607.0,39.0,2.8,6.0,141.0,373.02,310.73
2016,12,24,8,45,662.5,43.0,2.85,6.5,181.0,439.11,370.45
2016,12,24,9,0,718.0,47.0,2.9,7.0,221.0,508.63,430.94
2016,12,24,9,15,752.5,50.0,2.9,7.0,258.0,566.39,480.55
2016,12,24,9,30,787.0,53.0,2.9,7.0,295.0,624.84,528.43
2016,12,24,9,45,810.0,55.5,2.95,7.5,327.5,674.63,566.28
2016,12,24,10,0,833.0,58.0,3.0,8.0,360.0,723.47,602.53
2016,12,24,10,15,849.0,59.5,3.0,8.0,387.0,756.89,627.11
2016,12,24,10,30,865.0,61.0,3.0,8.0,414.0,795.15,655.17
2016,12,24,10,45,875.5,62.5,3.05,8.5,435.0,826.56,676.82
2016,12,24,11,0,886.0,64.0,3.1,9.0,456.0,855.23,696.29
2016,12,24,11,15,893.0,64.5,3.1,9.0,469.5,876.56,711.2
2016,12,24,11,30,900.0,65.0,3.1,9.0,483.0,894.68,723.85
2016,12,24,11,45,903.5,65.0,3.1,9.5,489.5,905.64,730.04
2016,12,24,12,0,907.0,65.0,3.1,10.0,496.0,913.11,733.85
2016,12,24,12,15,907.0,65.0,3.1,10.0,495.0,913.87,734.3
2016,12,24,12,30,907.0,65.0,3.1,10.0,494.0,911.05,732.37
2016,12,24,12,45,896.0,67.0,3.1,10.0,484.5,897.54,722.82
2016,12,24,13,0,885.0,69.0,3.1,10.0,475.0,880.7,711.06
2016,12,24,13,15,878.0,68.0,3.05,10.0,459.5,860.22,696.35
2016,12,24,13,30,871.0,67.0,3.0,10.0,444.0,836.64,679.43
2016,12,24,13,45,860.5,65.5,3.0,10.0,421.5,814.39,663.83
2016,12,24,14,0,850.0,64.0,3.0,10.0,399.0,781.31,639.98
2016,12,24,14,15,832.0,62.0,2.9,9.5,370.0,739.36,609.77
2016,12,24,14,30,814.0,60.0,2.8,9.0,341.0,695.66,577.74
2016,12,24,14,45,789.5,57.0,2.75,9.0,307.0,644.7,538.61
2016,12,24,15,0,765.0,54.0,2.7,9.0,273.0,593.09,497.63
2016,12,24,15,15,725.0,50.5,2.6,8.5,234.5,530.97,446.23
2016,12,24,15,30,685.0,47.0,2.5,8.0,196.0,470.24,394.15
2016,12,24,15,45,624.5,41.5,2.4,7.5,156.0,398.28,331.04
2016,12,24,16,0,564.0,36.0,2.3,7.0,116.0,330.63,269.38
2016,12,24,16,15,452.5,28.5,2.3,6.5,78.5,244.3,188.42
2016,12,24,16,30,341.0,21.0,2.3,6.0,41.0,163.38,67.43
2016,12,24,16,45,170.5,10.5,2.35,6.0,20.5,63.78,0.0
2016,12,24,17,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,25,7,45,86.0,15.0,2.2,3.5,22.0,56.66,0.0
2016,12,25,8,0,172.0,30.0,2.3,4.0,44.0,126.04,89.43
2016,12,25,8,15,209.0,44.5,2.35,4.0,72.5,168.9,136.99
2016,12,25,8,30,246.0,59.0,2.4,4.0,101.0,215.55,180.98
2016,12,25,8,45,272.5,72.5,2.45,4.5,129.5,258.49,220.36
2016,12,25,9,0,299.0,86.0,2.5,5.0,158.0,303.46,260.46
2016,12,25,9,15,312.5,99.0,2.5,5.5,184.5,341.18,293.21
2016,12,25,9,30,326.0,112.0,2.5,6.0,211.0,365.89,314.48
2016,12,25,9,45,331.5,123.5,2.55,6.5,234.0,395.8,339.19
2016,12,25,10,0,337.0,135.0,2.6,7.0,257.0,425.22,362.88
2016,12,25,10,15,365.0,141.5,2.6,7.0,282.5,480.88,408.12
2016,12,25,10,30,393.0,148.0,2.6,7.0,308.0,522.27,441.34
2016,12,25,10,45,625.5,109.5,2.65,7.5,379.5,688.19,573.78
2016,12,25,11,0,858.0,71.0,2.7,8.0,451.0,848.51,692.3
2016,12,25,11,15,864.5,72.0,2.75,8.0,464.5,870.0,706.41
2016,12,25,11,30,871.0,73.0,2.8,8.0,478.0,888.3,719.56
2016,12,25,11,45,872.5,73.5,2.85,8.5,484.0,898.15,725.33
2016,12,25,12,0,874.0,74.0,2.9,9.0,490.0,904.53,728.77
2016,12,25,12,15,626.5,128.5,2.9,9.0,426.5,754.56,617.48
2016,12,25,12,30,379.0,183.0,2.9,9.0,363.0,570.18,473.48
2016,12,25,12,45,309.0,190.5,2.9,9.0,335.5,514.71,429.25
2016,12,25,13,0,239.0,198.0,2.9,9.0,308.0,459.4,383.69
2016,12,25,13,15,541.0,135.0,2.9,9.0,372.5,657.01,547.33
2016,12,25,13,30,843.0,72.0,2.9,9.0,437.0,828.39,676.87
2016,12,25,13,45,828.5,70.5,2.95,9.0,414.0,795.34,651.66
2016,12,25,14,0,814.0,69.0,3.0,9.0,391.0,759.91,626.2
2016,12,25,14,15,794.5,67.0,2.95,9.0,362.5,717.86,594.81
2016,12,25,14,30,775.0,65.0,2.9,9.0,334.0,674.25,561.8
2016,12,25,14,45,746.5,62.0,2.85,9.0,300.0,621.83,521.27
2016,12,25,15,0,718.0,59.0,2.8,9.0,266.0,569.14,478.88
2016,12,25,15,15,676.5,55.0,2.75,8.5,228.5,507.31,427.7
2016,12,25,15,30,635.0,51.0,2.7,8.0,191.0,447.06,376.04
2016,12,25,15,45,571.0,45.0,2.65,7.5,151.5,379.36,316.35
2016,12,25,16,0,507.0,39.0,2.6,7.0,112.0,312.38,255.47
2016,12,25,16,15,398.5,30.5,2.7,6.5,76.0,229.23,177.98
2016,12,25,16,30,290.0,22.0,2.8,6.0,40.0,150.77,68.77
2016,12,25,16,45,145.0,11.0,2.95,5.5,20.0,56.39,0.0
2016,12,25,17,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,1.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,7,45,206.0,13.0,2.8,2.5,30.5,97.5,0.0
2016,12,26,8,0,412.0,26.0,2.9,3.0,61.0,212.66,151.97
2016,12,26,8,15,503.5,33.0,2.95,3.5,100.0,285.17,232.27
2016,12,26,8,30,595.0,40.0,3.0,4.0,139.0,366.12,307.19
2016,12,26,8,45,649.0,45.0,3.05,4.5,179.0,432.02,367.33
2016,12,26,9,0,703.0,50.0,3.1,5.0,219.0,501.32,428.25
2016,12,26,9,15,739.0,53.5,3.1,5.5,256.5,560.22,478.49
2016,12,26,9,30,775.0,57.0,3.1,6.0,294.0,619.97,527.23
2016,12,26,9,45,797.0,60.0,3.1,6.5,327.0,669.46,564.95
2016,12,26,10,0,819.0,63.0,3.1,7.0,360.0,717.96,600.97
2016,12,26,10,15,836.0,65.0,3.05,7.0,387.5,759.94,632.04
2016,12,26,10,30,853.0,67.0,3.0,7.0,415.0,799.98,661.17
2016,12,26,10,45,865.5,68.0,3.0,7.5,436.0,832.74,683.53
2016,12,26,11,0,878.0,69.0,3.0,8.0,457.0,854.48,697.5
2016,12,26,11,15,884.5,69.5,2.95,8.0,471.0,875.46,711.88
2016,12,26,11,30,891.0,70.0,2.9,8.0,485.0,893.26,723.91
2016,12,26,11,45,894.5,70.5,2.85,8.5,491.5,905.05,730.29
2016,12,26,12,0,898.0,71.0,2.8,9.0,498.0,913.39,734.3
2016,12,26,12,15,897.5,70.5,2.7,9.0,497.0,913.26,733.23
2016,12,26,12,30,897.0,70.0,2.6,9.0,496.0,909.58,729.81
2016,12,26,12,45,892.5,70.0,2.55,9.5,487.5,899.47,721.04
2016,12,26,13,0,888.0,70.0,2.5,10.0,479.0,885.95,710.04
2016,12,26,13,15,880.0,69.0,2.45,10.0,463.0,864.76,694.91
2016,12,26,13,30,872.0,68.0,2.4,10.0,447.0,840.49,677.65
2016,12,26,13,45,859.5,66.5,2.35,10.0,424.0,816.75,660.79
2016,12,26,14,0,847.0,65.0,2.3,10.0,401.0,782.25,635.87
2016,12,26,14,15,828.5,63.0,2.15,10.0,372.0,740.12,604.36
2016,12,26,14,30,810.0,61.0,2.0,10.0,343.0,696.28,571.25
2016,12,26,14,45,783.5,58.0,1.95,10.0,309.0,644.11,531.92
2016,12,26,15,0,757.0,55.0,1.9,10.0,275.0,591.46,490.95
2016,12,26,15,15,717.0,51.5,1.85,9.0,236.5,529.65,441.69
2016,12,26,15,30,677.0,48.0,1.8,8.0,198.0,469.22,391.49
2016,12,26,15,45,615.5,42.5,1.75,7.5,158.0,396.95,328.98
2016,12,26,16,0,554.0,37.0,1.7,7.0,118.0,329.07,267.93
2016,12,26,16,15,448.0,29.0,1.8,6.5,80.5,244.77,190.14
2016,12,26,16,30,342.0,21.0,1.9,6.0,43.0,166.39,82.65
2016,12,26,16,45,171.0,10.5,2.0,5.5,21.5,64.56,0.0
2016,12,26,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,178.0,13.5,1.7,4.5,28.5,87.99,0.0
2016,12,27,8,0,356.0,27.0,1.7,5.0,57.0,196.27,138.04
2016,12,27,8,15,449.0,35.0,1.65,5.5,95.0,266.84,214.7
2016,12,27,8,30,542.0,43.0,1.6,6.0,133.0,346.59,286.81
2016,12,27,8,45,601.5,48.0,1.55,6.5,172.0,412.58,345.29
2016,12,27,9,0,661.0,53.0,1.5,7.0,211.0,478.73,401.85
2016,12,27,9,15,698.0,57.0,1.35,7.5,248.0,537.22,449.39
2016,12,27,9,30,735.0,61.0,1.2,8.0,285.0,596.73,495.44
2016,12,27,9,45,762.5,63.0,1.1,8.5,318.0,647.63,531.68
2016,12,27,10,0,790.0,65.0,1.0,9.0,351.0,697.97,566.18
2016,12,27,10,15,807.5,67.0,1.1,9.5,378.0,739.56,595.63
2016,12,27,10,30,825.0,69.0,1.2,10.0,405.0,779.33,623.42
2016,12,27,10,45,703.0,96.5,1.3,10.5,393.0,736.91,591.48
2016,12,27,11,0,581.0,124.0,1.4,11.0,381.0,679.87,549.32
2016,12,27,11,15,720.0,99.5,1.4,11.0,427.5,783.02,625.01
2016,12,27,11,30,859.0,75.0,1.4,11.0,474.0,880.23,692.46
2016,12,27,11,45,645.5,124.0,1.4,11.5,426.5,762.59,606.02
2016,12,27,12,0,432.0,173.0,1.4,12.0,379.0,624.62,502.5
2016,12,27,12,15,647.0,124.5,1.3,12.0,432.5,768.99,611.24
2016,12,27,12,30,862.0,76.0,1.2,12.0,486.0,895.45,697.32
2016,12,27,12,45,734.0,100.0,1.1,12.0,445.0,810.51,635.11
2016,12,27,13,0,606.0,124.0,1.0,12.0,404.0,718.17,569.38
2016,12,27,13,15,601.0,121.0,1.0,12.0,391.0,700.85,558.43
2016,12,27,13,30,596.0,118.0,1.0,12.0,378.0,681.22,544.85
2016,12,27,13,45,579.5,114.5,1.0,12.0,357.0,649.28,522.17
2016,12,27,14,0,563.0,111.0,1.0,12.0,336.0,615.83,498.26
2016,12,27,14,15,647.5,92.5,1.0,12.0,333.0,642.2,518.93
2016,12,27,14,30,732.0,74.0,1.0,12.0,330.0,659.92,532.32
2016,12,27,14,45,700.5,70.5,1.05,12.0,296.0,606.29,492.91
2016,12,27,15,0,669.0,67.0,1.1,12.0,262.0,552.8,451.98
2016,12,27,15,15,625.0,62.5,1.15,11.5,225.0,490.81,403.39
2016,12,27,15,30,581.0,58.0,1.2,11.0,188.0,430.84,354.41
2016,12,27,15,45,517.0,51.0,1.25,10.5,149.5,359.83,294.61
2016,12,27,16,0,453.0,44.0,1.3,10.0,111.0,293.83,236.8
2016,12,27,16,15,345.5,34.0,1.35,9.5,75.5,211.69,163.15
2016,12,27,16,30,238.0,24.0,1.4,9.0,40.0,135.46,70.8
2016,12,27,16,45,119.0,12.0,1.5,9.0,20.0,49.41,0.0
2016,12,27,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,7,45,212.5,12.0,2.35,5.0,30.0,96.04,0.0
2016,12,28,8,0,425.0,24.0,2.4,6.0,60.0,214.68,149.75
2016,12,28,8,15,514.5,30.5,2.4,6.5,98.5,286.15,229.69
2016,12,28,8,30,604.0,37.0,2.4,7.0,137.0,365.74,302.54
2016,12,28,8,45,659.0,41.5,2.4,7.5,176.5,431.78,361.84
2016,12,28,9,0,714.0,46.0,2.4,8.0,216.0,501.4,421.91
2016,12,28,9,15,748.5,49.0,2.4,8.5,253.5,559.11,470.26
2016,12,28,9,30,783.0,52.0,2.4,9.0,291.0,617.57,516.87
2016,12,28,9,45,808.5,53.5,2.45,9.5,323.5,667.96,554.71
2016,12,28,10,0,834.0,55.0,2.5,10.0,356.0,710.75,585.85
2016,12,28,10,15,850.0,56.5,2.4,10.5,383.5,751.38,613.81
2016,12,28,10,30,866.0,58.0,2.3,11.0,411.0,790.08,639.63
2016,12,28,10,45,877.0,59.0,2.25,11.5,432.0,821.69,660.12
2016,12,28,11,0,888.0,60.0,2.2,12.0,453.0,850.6,678.4
2016,12,28,11,15,894.5,60.5,2.1,12.0,467.0,871.98,691.89
2016,12,28,11,30,901.0,61.0,2.0,12.0,481.0,890.15,703.06
2016,12,28,11,45,904.0,61.0,1.9,12.5,487.5,901.15,707.86
2016,12,28,12,0,907.0,61.0,1.8,13.0,494.0,908.65,710.3
2016,12,28,12,15,907.0,61.0,1.75,13.0,493.5,909.88,710.4
2016,12,28,12,30,907.0,61.0,1.7,13.0,493.0,907.52,708.22
2016,12,28,12,45,900.0,62.0,1.7,13.5,485.0,896.69,699.65
2016,12,28,13,0,893.0,63.0,1.7,14.0,477.0,882.45,688.96
2016,12,28,13,15,886.0,62.5,1.65,14.0,461.5,862.91,675.36
2016,12,28,13,30,879.0,62.0,1.6,14.0,446.0,840.24,659.67
2016,12,28,13,45,867.5,60.5,1.6,14.0,424.0,809.49,638.82
2016,12,28,14,0,856.0,59.0,1.6,14.0,402.0,776.15,616.01
2016,12,28,14,15,839.0,57.5,1.5,13.5,373.5,736.19,588.24
2016,12,28,14,30,822.0,56.0,1.4,13.0,345.0,701.11,563.67
2016,12,28,14,45,797.0,53.5,1.3,13.0,311.5,650.35,525.9
2016,12,28,15,0,772.0,51.0,1.2,13.0,278.0,598.97,486.99
2016,12,28,15,15,734.5,48.0,1.15,12.5,240.0,538.82,439.63
2016,12,28,15,30,697.0,45.0,1.1,12.0,202.0,479.83,391.35
2016,12,28,15,45,639.0,40.0,1.1,11.5,162.0,409.07,332.1
2016,12,28,16,0,581.0,35.0,1.1,11.0,122.0,342.38,273.79
2016,12,28,16,15,480.5,28.0,1.1,10.5,84.5,259.85,199.54
2016,12,28,16,30,380.0,21.0,1.1,10.0,47.0,183.51,102.05
2016,12,28,16,45,190.0,10.5,1.15,9.5,23.5,71.37,0.0
2016,12,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,183.0,13.5,3.3,5.5,29.0,88.83,0.0
2016,12,29,8,0,366.0,27.0,3.4,6.0,58.0,198.59,138.11
2016,12,29,8,15,462.0,35.0,3.45,6.0,96.5,271.26,218.72
2016,12,29,8,30,558.0,43.0,3.5,6.0,135.0,353.01,294.28
2016,12,29,8,45,616.5,48.0,3.55,6.5,175.0,414.79,350.93
2016,12,29,9,0,675.0,53.0,3.6,7.0,215.0,485.47,412.97
2016,12,29,9,15,713.0,57.0,3.6,7.5,252.5,545.3,464.01
2016,12,29,9,30,751.0,61.0,3.6,8.0,290.0,606.21,514.17
2016,12,29,9,45,767.0,66.0,3.65,8.5,322.0,653.2,550.24
2016,12,29,10,0,783.0,71.0,3.7,9.0,354.0,698.89,584.48
2016,12,29,10,15,801.5,73.0,3.6,9.5,382.0,741.35,614.92
2016,12,29,10,30,820.0,75.0,3.5,10.0,410.0,782.06,643.35
2016,12,29,10,45,835.0,76.0,3.45,10.5,432.0,816.55,666.83
2016,12,29,11,0,850.0,77.0,3.4,11.0,454.0,848.56,688.17
2016,12,29,11,15,858.0,78.0,3.25,11.5,468.5,871.72,702.16
2016,12,29,11,30,866.0,79.0,3.1,12.0,483.0,891.76,713.75
2016,12,29,11,45,871.5,79.0,3.0,12.5,490.5,905.01,720.73
2016,12,29,12,0,877.0,79.0,2.9,13.0,498.0,914.84,725.33
2016,12,29,12,15,877.0,78.5,2.8,13.0,497.5,915.53,724.87
2016,12,29,12,30,877.0,78.0,2.7,13.0,497.0,912.66,722.08
2016,12,29,12,45,880.5,75.5,2.6,13.0,490.0,906.81,717.33
2016,12,29,13,0,884.0,73.0,2.5,13.0,483.0,897.36,710.17
2016,12,29,13,15,876.5,72.0,2.4,13.0,467.5,876.71,695.16
2016,12,29,13,30,869.0,71.0,2.3,13.0,452.0,852.89,678.04
2016,12,29,13,45,858.0,69.5,2.25,13.0,430.0,822.5,656.62
2016,12,29,14,0,847.0,68.0,2.2,13.0,408.0,789.44,633.2
2016,12,29,14,15,829.0,65.5,2.1,13.0,379.0,747.21,602.43
2016,12,29,14,30,811.0,63.0,2.0,13.0,350.0,703.21,570.04
2016,12,29,14,45,785.5,60.5,1.9,13.0,316.0,652.39,531.98
2016,12,29,15,0,760.0,58.0,1.8,13.0,282.0,600.94,492.41
2016,12,29,15,15,720.5,54.0,1.7,12.0,243.5,538.61,443.44
2016,12,29,15,30,681.0,50.0,1.6,11.0,205.0,477.59,393.58
2016,12,29,15,45,620.0,44.5,1.5,10.5,164.5,405.12,331.93
2016,12,29,16,0,559.0,39.0,1.4,10.0,124.0,336.9,271.7
2016,12,29,16,15,454.5,31.0,1.45,9.5,86.0,257.14,199.58
2016,12,29,16,30,350.0,23.0,1.5,9.0,48.0,179.62,105.8
2016,12,29,16,45,175.0,11.5,1.6,8.5,24.0,67.74,0.0
2016,12,29,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,7,45,165.0,14.0,0.7,6.5,27.5,82.9,0.0
2016,12,30,8,0,330.0,28.0,0.6,7.0,55.0,184.58,126.34
2016,12,30,8,15,425.5,36.5,0.55,7.5,92.5,255.89,202.37
2016,12,30,8,30,521.0,45.0,0.5,8.0,130.0,336.11,272.86
2016,12,30,8,45,577.0,51.0,0.45,8.5,169.0,400.5,328.03
2016,12,30,9,0,633.0,57.0,0.4,9.0,208.0,468.87,384.05
2016,12,30,9,15,671.5,61.0,0.55,9.0,245.0,527.04,432.57
2016,12,30,9,30,710.0,65.0,0.7,9.0,282.0,582.31,477.83
2016,12,30,9,45,745.5,66.0,0.85,9.5,316.0,637.2,519.52
2016,12,30,10,0,781.0,67.0,1.0,10.0,350.0,692.07,559.91
2016,12,30,10,15,798.5,69.5,1.15,10.5,377.5,734.31,590.3
2016,12,30,10,30,816.0,72.0,1.3,11.0,405.0,774.79,619.13
2016,12,30,10,45,826.0,74.0,1.45,11.5,426.0,806.32,641.22
2016,12,30,11,0,836.0,76.0,1.6,12.0,447.0,835.2,661.35
2016,12,30,11,15,844.0,77.0,1.6,12.0,461.5,858.23,676.76
2016,12,30,11,30,852.0,78.0,1.6,12.0,476.0,878.19,690.06
2016,12,30,11,45,855.5,78.0,1.65,12.5,483.0,889.62,696.83
2016,12,30,12,0,859.0,78.0,1.7,13.0,490.0,897.66,701.43
2016,12,30,12,15,859.0,78.0,1.7,13.0,489.5,899.07,702.26
2016,12,30,12,30,859.0,78.0,1.7,13.0,489.0,897.01,700.9
2016,12,30,12,45,856.0,77.5,1.75,13.0,481.5,888.14,695.57
2016,12,30,13,0,853.0,77.0,1.8,13.0,474.0,875.89,688.03
2016,12,30,13,15,845.0,76.0,1.85,13.0,459.0,855.32,674.69
2016,12,30,13,30,837.0,75.0,1.9,13.0,444.0,831.7,659.21
2016,12,30,13,45,824.0,73.5,2.0,13.0,421.5,800.38,638.55
2016,12,30,14,0,811.0,72.0,2.1,13.0,399.0,766.6,615.81
2016,12,30,14,15,792.0,70.0,2.15,12.5,371.0,725.26,587.76
2016,12,30,14,30,773.0,68.0,2.2,12.0,343.0,682.29,557.87
2016,12,30,14,45,741.5,65.5,2.3,12.0,308.5,628.48,518.13
2016,12,30,15,0,710.0,63.0,2.4,12.0,274.0,574.53,476.6
2016,12,30,15,15,669.0,59.0,2.35,11.5,236.5,517.45,430.24
2016,12,30,15,30,628.0,55.0,2.3,11.0,199.0,457.95,380.42
2016,12,30,15,45,547.5,50.5,2.25,10.5,158.5,378.65,312.81
2016,12,30,16,0,467.0,46.0,2.2,10.0,118.0,305.58,248.53
2016,12,30,16,15,361.0,36.5,2.2,9.5,81.5,223.16,174.68
2016,12,30,16,30,255.0,27.0,2.2,9.0,45.0,148.41,91.16
2016,12,30,16,45,127.5,13.5,2.25,8.5,22.5,54.25,0.0
2016,12,30,17,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
